Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,30,406.0,29.0,0.9,11.0,70.0,346.75,270.4
2016,1,11,16,45,203.0,14.5,0.95,11.0,35.0,179.32,62.57
2016,1,11,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,12,7,45,203.5,14.0,2.0,7.5,34.0,11.29,0.0
2016,1,12,8,0,407.0,28.0,2.1,8.0,68.0,23.17,13.85
2016,1,12,8,15,494.5,35.5,2.05,8.0,108.0,29.1,20.29
2016,1,12,8,30,582.0,43.0,2.0,8.0,148.0,38.13,28.88
2016,1,12,8,45,636.0,48.0,1.95,8.5,189.0,42.11,32.72
2016,1,12,9,0,690.0,53.0,1.9,9.0,230.0,46.12,36.45
2016,1,12,9,15,725.0,56.5,1.75,9.5,268.5,48.73,38.8
2016,1,12,9,30,760.0,60.0,1.6,10.0,307.0,51.36,41.1
2016,1,12,9,45,653.0,84.5,1.45,10.5,313.0,63.68,52.06
2016,1,12,10,0,546.0,109.0,1.3,11.0,319.0,79.96,66.4
2016,1,12,10,15,496.0,129.5,1.35,11.5,331.0,90.71,75.66
2016,1,12,10,30,446.0,150.0,1.4,12.0,343.0,109.57,83.33
2016,1,12,10,45,381.0,171.5,1.5,12.5,342.5,151.7,108.92
2016,1,12,11,0,316.0,193.0,1.6,13.0,342.0,182.96,133.97
2016,1,12,11,15,406.0,181.0,1.6,13.0,378.5,212.14,153.98
2016,1,12,11,30,496.0,169.0,1.6,13.0,415.0,250.59,183.65
2016,1,12,11,45,384.5,195.0,1.6,13.5,387.5,267.61,203.59
2016,1,12,12,0,273.0,221.0,1.6,14.0,360.0,274.88,214.28
2016,1,12,12,15,231.0,226.0,1.6,14.0,343.5,277.75,219.17
2016,1,12,12,30,189.0,231.0,1.6,14.0,327.0,279.19,222.26
2016,1,12,12,45,194.5,227.0,1.6,14.0,325.0,290.76,232.66
2016,1,12,13,0,200.0,223.0,1.6,14.0,323.0,302.06,242.75
2016,1,12,13,15,343.0,192.0,1.55,14.0,356.5,367.91,296.41
2016,1,12,13,30,486.0,161.0,1.5,14.0,390.0,443.29,357.04
2016,1,12,13,45,461.0,157.5,1.45,14.5,367.5,444.24,358.1
2016,1,12,14,0,436.0,154.0,1.4,15.0,345.0,442.2,357.07
2016,1,12,14,15,227.0,150.0,1.3,14.5,249.0,307.96,251.29
2016,1,12,14,30,18.0,146.0,1.2,14.0,153.0,142.82,114.98
2016,1,12,14,45,14.5,134.0,1.1,14.0,139.0,131.17,105.87
2016,1,12,15,0,11.0,122.0,1.0,14.0,125.0,119.39,96.1
2016,1,12,15,15,6.5,108.0,1.0,13.5,109.5,104.58,83.81
2016,1,12,15,30,2.0,94.0,1.0,13.0,94.0,89.62,71.17
2016,1,12,15,45,1.0,77.5,1.0,12.5,77.5,73.8,57.67
2016,1,12,16,0,0.0,61.0,1.0,12.0,61.0,57.54,43.56
2016,1,12,16,15,0.0,45.0,1.0,11.5,45.0,41.99,29.9
2016,1,12,16,30,0.0,29.0,1.0,11.0,29.0,25.38,15.07
2016,1,12,16,45,0.0,14.5,1.05,11.0,14.5,11.95,0.0
2016,1,12,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,13,7,45,170.0,16.0,2.9,11.5,32.5,12.95,0.0
2016,1,13,8,0,340.0,32.0,3.1,12.0,65.0,26.51,16.38
2016,1,13,8,15,434.5,40.5,3.2,12.0,105.0,33.11,23.44
2016,1,13,8,30,529.0,49.0,3.3,12.0,145.0,39.71,29.78
2016,1,13,8,45,580.5,56.0,3.45,12.5,185.0,44.79,34.55
2016,1,13,9,0,632.0,63.0,3.6,13.0,225.0,49.82,39.14
2016,1,13,9,15,671.0,67.0,3.8,13.0,264.0,52.36,41.47
2016,1,13,9,30,710.0,71.0,4.0,13.0,303.0,54.95,43.78
2016,1,13,9,45,719.0,78.5,4.25,13.0,335.0,59.83,48.09
2016,1,13,10,0,728.0,86.0,4.5,13.0,367.0,64.61,52.27
2016,1,13,10,15,747.5,89.0,4.55,13.0,396.0,66.19,53.58
2016,1,13,10,30,767.0,92.0,4.6,13.0,425.0,78.25,53.46
2016,1,13,10,45,383.5,77.5,4.7,13.5,244.0,83.16,51.25
2016,1,13,11,0,0.0,63.0,4.8,14.0,63.0,52.22,38.84
2016,1,13,11,15,71.5,144.0,4.85,13.5,180.0,128.15,99.74
2016,1,13,11,30,143.0,225.0,4.9,13.0,297.0,209.1,164.67
2016,1,13,11,45,128.5,228.0,4.95,13.0,293.0,219.4,174.44
2016,1,13,12,0,114.0,231.0,5.0,13.0,289.0,225.95,181.1
2016,1,13,12,15,91.0,227.0,4.95,13.0,273.5,223.05,179.9
2016,1,13,12,30,68.0,223.0,4.9,13.0,258.0,217.64,176.3
2016,1,13,12,45,34.0,178.5,4.9,13.0,196.0,169.35,137.0
2016,1,13,13,0,0.0,134.0,4.9,13.0,134.0,112.36,89.62
2016,1,13,13,15,0.0,118.0,4.8,12.5,118.0,98.97,78.63
2016,1,13,13,30,0.0,102.0,4.7,12.0,102.0,85.35,67.33
2016,1,13,13,45,71.5,147.5,4.6,12.0,179.5,175.58,144.66
2016,1,13,14,0,143.0,193.0,4.5,12.0,257.0,281.72,234.05
2016,1,13,14,15,71.5,103.5,4.3,12.0,135.5,148.41,122.45
2016,1,13,14,30,0.0,14.0,4.1,12.0,14.0,11.53,4.32
2016,1,13,14,45,0.0,13.0,3.95,12.0,13.0,10.7,3.63
2016,1,13,15,0,0.0,12.0,3.8,12.0,12.0,9.87,2.92
2016,1,13,15,15,0.0,10.5,3.25,11.5,10.5,8.63,1.86
2016,1,13,15,30,0.0,9.0,2.7,11.0,9.0,7.4,0.79
2016,1,13,15,45,277.0,30.0,2.2,10.5,82.5,252.73,216.81
2016,1,13,16,0,554.0,51.0,1.7,10.0,156.0,477.81,398.87
2016,1,13,16,15,464.5,43.0,1.55,9.5,115.5,406.21,335.1
2016,1,13,16,30,375.0,35.0,1.4,9.0,75.0,334.33,267.49
2016,1,13,16,45,230.5,23.0,1.25,8.5,44.0,212.86,110.01
2016,1,13,17,0,86.0,11.0,1.1,8.0,13.0,64.37,0.0
2016,1,13,17,15,43.0,5.5,1.1,7.5,6.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,7,45,76.0,17.0,1.15,7.5,24.5,13.17,0.0
2016,1,14,8,0,152.0,34.0,1.2,8.0,49.0,26.08,16.46
2016,1,14,8,15,184.0,50.5,1.35,8.0,77.5,38.85,29.01
2016,1,14,8,30,216.0,67.0,1.5,8.0,106.0,50.8,40.32
2016,1,14,8,45,239.0,82.0,1.7,8.5,135.5,61.42,50.19
2016,1,14,9,0,262.0,97.0,1.9,9.0,165.0,71.78,59.64
2016,1,14,9,15,272.5,112.0,1.95,9.5,192.5,81.77,68.59
2016,1,14,9,30,283.0,127.0,2.0,10.0,220.0,91.5,77.14
2016,1,14,9,45,291.0,139.5,2.15,10.5,244.5,99.41,83.95
2016,1,14,10,0,299.0,152.0,2.3,11.0,269.0,107.12,90.51
2016,1,14,10,15,221.5,172.0,2.3,11.0,262.0,118.08,100.02
2016,1,14,10,30,144.0,192.0,2.3,11.0,255.0,136.12,109.1
2016,1,14,10,45,122.0,201.0,2.35,11.0,256.5,153.26,120.3
2016,1,14,11,0,100.0,210.0,2.4,11.0,258.0,170.56,134.51
2016,1,14,11,15,68.0,206.5,2.45,11.0,239.5,171.72,136.8
2016,1,14,11,30,36.0,203.0,2.5,11.0,221.0,168.77,135.85
2016,1,14,11,45,35.0,205.5,2.55,11.0,223.5,175.33,141.52
2016,1,14,12,0,34.0,208.0,2.6,11.0,226.0,181.69,147.04
2016,1,14,12,15,54.5,217.5,2.65,11.0,246.0,201.69,163.48
2016,1,14,12,30,75.0,227.0,2.7,11.0,266.0,223.92,181.95
2016,1,14,12,45,107.0,227.5,2.8,11.0,282.0,245.66,200.2
2016,1,14,13,0,139.0,228.0,2.9,11.0,298.0,276.7,226.3
2016,1,14,13,15,101.5,216.5,2.9,11.0,267.0,247.99,203.38
2016,1,14,13,30,64.0,205.0,2.9,11.0,236.0,222.98,183.12
2016,1,14,13,45,32.0,106.5,2.95,11.0,122.0,113.11,91.59
2016,1,14,14,0,0.0,8.0,3.0,11.0,8.0,6.59,0.05
2016,1,14,14,15,0.0,52.5,2.85,11.0,52.5,43.45,31.98
2016,1,14,14,30,0.0,97.0,2.7,11.0,97.0,82.46,65.54
2016,1,14,14,45,0.0,87.5,2.55,11.0,87.5,74.25,58.57
2016,1,14,15,0,0.0,78.0,2.4,11.0,78.0,65.98,51.54
2016,1,14,15,15,0.0,68.5,2.15,10.5,68.5,57.64,44.48
2016,1,14,15,30,0.0,59.0,1.9,10.0,59.0,49.24,37.27
2016,1,14,15,45,0.0,48.0,1.7,10.0,48.0,39.72,28.92
2016,1,14,16,0,0.0,37.0,1.5,10.0,37.0,30.57,20.82
2016,1,14,16,15,0.0,27.5,1.65,10.0,27.5,22.69,13.76
2016,1,14,16,30,0.0,18.0,1.8,10.0,18.0,14.82,6.63
2016,1,14,16,45,0.0,10.5,1.95,10.0,10.5,8.63,0.0
2016,1,14,17,0,0.0,3.0,2.1,10.0,3.0,2.56,0.0
2016,1,14,17,15,0.0,1.5,2.3,10.0,1.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,15,7,45,175.0,16.0,0.25,9.5,33.5,12.92,0.0
2016,1,15,8,0,350.0,32.0,0.2,10.0,67.0,26.47,16.78
2016,1,15,8,15,440.0,40.5,0.3,10.0,106.5,33.07,23.76
2016,1,15,8,30,530.0,49.0,0.4,10.0,146.0,39.65,30.11
2016,1,15,8,45,585.0,54.5,0.5,10.0,186.5,43.53,33.88
2016,1,15,9,0,640.0,60.0,0.6,10.0,227.0,47.43,37.54
2016,1,15,9,15,677.0,64.5,0.7,10.0,265.5,50.42,40.28
2016,1,15,9,30,714.0,69.0,0.8,10.0,304.0,53.41,42.97
2016,1,15,9,45,728.0,74.5,0.9,10.5,336.5,56.89,45.95
2016,1,15,10,0,742.0,80.0,1.0,11.0,369.0,60.31,48.84
2016,1,15,10,15,761.0,82.5,1.05,11.0,398.0,67.23,54.93
2016,1,15,10,30,780.0,85.0,1.1,11.0,427.0,79.34,54.47
2016,1,15,10,45,696.0,106.5,1.2,11.5,423.5,129.2,78.97
2016,1,15,11,0,612.0,128.0,1.3,12.0,420.0,176.18,115.67
2016,1,15,11,15,717.0,109.5,1.3,12.0,462.0,217.65,145.46
2016,1,15,11,30,822.0,91.0,1.3,12.0,504.0,271.42,188.63
2016,1,15,11,45,647.5,138.0,1.35,12.0,466.5,302.13,223.99
2016,1,15,12,0,473.0,185.0,1.4,12.0,429.0,315.32,243.09
2016,1,15,12,15,430.0,195.0,1.3,12.0,417.0,334.75,262.21
2016,1,15,12,30,387.0,205.0,1.2,12.0,405.0,344.69,272.92
2016,1,15,12,45,229.0,213.0,1.15,12.0,331.0,300.5,240.85
2016,1,15,13,0,71.0,221.0,1.1,12.0,257.0,229.76,185.43
2016,1,15,13,15,448.5,152.0,1.0,12.0,369.0,395.91,320.09
2016,1,15,13,30,826.0,83.0,0.9,12.0,481.0,562.45,449.18
2016,1,15,13,45,817.5,80.5,0.8,12.5,460.0,581.72,462.7
2016,1,15,14,0,809.0,78.0,0.7,13.0,439.0,597.76,474.85
2016,1,15,14,15,791.0,76.0,0.65,13.0,410.5,605.09,481.56
2016,1,15,14,30,773.0,74.0,0.6,13.0,382.0,608.85,485.44
2016,1,15,14,45,755.5,69.5,0.6,13.0,349.0,606.64,485.35
2016,1,15,15,0,738.0,65.0,0.6,13.0,316.0,601.04,482.47
2016,1,15,15,15,703.0,61.5,0.5,12.5,278.0,581.32,468.22
2016,1,15,15,30,668.0,58.0,0.4,12.0,240.0,558.32,450.78
2016,1,15,15,45,619.5,52.5,0.35,12.0,199.5,526.08,425.12
2016,1,15,16,0,571.0,47.0,0.3,12.0,159.0,487.08,392.87
2016,1,15,16,15,490.0,40.0,0.35,11.5,119.0,422.24,340.12
2016,1,15,16,30,409.0,33.0,0.4,11.0,79.0,357.21,282.22
2016,1,15,16,45,269.0,22.5,0.45,11.0,47.0,242.5,148.21
2016,1,15,17,0,129.0,12.0,0.5,11.0,15.0,93.35,0.0
2016,1,15,17,15,64.5,6.0,0.55,10.5,7.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,13.0,2.85,10.5,13.0,10.71,0.0
2016,1,16,8,0,0.0,26.0,2.9,11.0,26.0,21.47,12.44
2016,1,16,8,15,0.0,42.0,2.85,11.0,42.0,34.01,24.4
2016,1,16,8,30,0.0,58.0,2.8,11.0,58.0,46.37,35.9
2016,1,16,8,45,0.0,75.0,2.8,11.5,75.0,59.28,47.7
2016,1,16,9,0,0.0,92.0,2.8,12.0,92.0,72.02,59.19
2016,1,16,9,15,4.0,106.5,2.75,12.0,108.0,82.99,69.03
2016,1,16,9,30,8.0,121.0,2.7,12.0,124.0,93.83,78.64
2016,1,16,9,45,10.5,132.5,2.7,12.5,136.5,102.56,86.11
2016,1,16,10,0,13.0,144.0,2.7,13.0,149.0,111.18,93.39
2016,1,16,10,15,6.5,139.5,2.65,13.0,142.0,109.02,91.32
2016,1,16,10,30,0.0,135.0,2.6,13.0,135.0,106.72,85.19
2016,1,16,10,45,0.0,75.0,2.6,13.5,75.0,62.23,47.43
2016,1,16,11,0,0.0,15.0,2.6,14.0,15.0,12.38,4.93
2016,1,16,11,15,11.5,105.0,2.55,14.0,110.5,88.58,68.97
2016,1,16,11,30,23.0,195.0,2.5,14.0,206.0,161.47,128.95
2016,1,16,11,45,11.5,108.5,2.5,14.5,114.0,92.94,72.35
2016,1,16,12,0,0.0,22.0,2.5,15.0,22.0,18.18,9.78
2016,1,16,12,15,0.0,15.5,2.4,15.0,15.5,12.8,5.23
2016,1,16,12,30,0.0,9.0,2.3,15.0,9.0,7.43,0.66
2016,1,16,12,45,0.0,9.0,2.25,15.0,9.0,7.43,0.66
2016,1,16,13,0,0.0,9.0,2.2,15.0,9.0,7.43,0.67
2016,1,16,13,15,0.0,14.0,2.1,15.0,14.0,11.56,4.19
2016,1,16,13,30,0.0,19.0,2.0,15.0,19.0,15.69,7.72
2016,1,16,13,45,0.0,23.5,1.95,15.0,23.5,19.4,10.91
2016,1,16,14,0,0.0,28.0,1.9,15.0,28.0,23.12,14.1
2016,1,16,14,15,41.0,99.0,1.8,15.0,116.0,115.19,92.78
2016,1,16,14,30,82.0,170.0,1.7,15.0,204.0,220.98,180.79
2016,1,16,14,45,77.0,156.5,1.6,15.0,186.0,208.58,170.58
2016,1,16,15,0,72.0,143.0,1.5,15.0,168.0,195.68,160.25
2016,1,16,15,15,66.5,127.0,1.3,14.5,148.0,178.76,146.65
2016,1,16,15,30,61.0,111.0,1.1,14.0,128.0,161.29,132.31
2016,1,16,15,45,51.0,93.5,0.9,14.0,106.0,137.99,112.44
2016,1,16,16,0,41.0,76.0,0.7,14.0,84.0,113.99,91.64
2016,1,16,16,15,27.0,58.0,0.75,13.5,63.0,85.53,66.9
2016,1,16,16,30,13.0,40.0,0.8,13.0,42.0,55.67,40.51
2016,1,16,16,45,6.5,24.0,0.85,12.5,25.0,26.93,12.64
2016,1,16,17,0,0.0,8.0,0.9,12.0,8.0,6.83,0.0
2016,1,16,17,15,0.0,4.0,0.9,12.0,4.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,1.0,2.7,12.5,1.0,0.82,0.0
2016,1,17,8,0,0.0,2.0,2.7,13.0,2.0,1.64,0.0
2016,1,17,8,15,0.0,3.5,2.75,13.0,3.5,2.87,0.0
2016,1,17,8,30,0.0,5.0,2.8,13.0,5.0,4.1,0.0
2016,1,17,8,45,0.0,6.5,2.85,13.0,6.5,5.34,0.0
2016,1,17,9,0,0.0,8.0,2.9,13.0,8.0,6.57,0.28
2016,1,17,9,15,0.0,9.5,2.95,13.0,9.5,7.81,1.41
2016,1,17,9,30,0.0,11.0,3.0,13.0,11.0,9.05,2.52
2016,1,17,9,45,0.0,15.0,3.1,13.5,15.0,12.35,5.48
2016,1,17,10,0,0.0,19.0,3.2,14.0,19.0,15.66,8.41
2016,1,17,10,15,0.0,64.0,3.2,14.0,64.0,53.03,41.71
2016,1,17,10,30,0.0,109.0,3.2,14.0,109.0,88.24,69.42
2016,1,17,10,45,0.0,94.0,3.2,14.0,94.0,77.41,60.17
2016,1,17,11,0,0.0,79.0,3.2,14.0,79.0,65.58,50.12
2016,1,17,11,15,0.0,95.0,3.2,14.0,95.0,78.58,61.01
2016,1,17,11,30,0.0,111.0,3.2,14.0,111.0,91.46,71.75
2016,1,17,11,45,2.5,143.0,3.2,14.0,144.5,117.91,93.69
2016,1,17,12,0,5.0,175.0,3.2,14.0,178.0,145.07,116.09
2016,1,17,12,15,2.5,157.0,3.1,14.0,158.5,130.73,104.23
2016,1,17,12,30,0.0,139.0,3.0,14.0,139.0,115.55,91.68
2016,1,17,12,45,2.5,155.5,2.95,14.0,157.0,131.15,104.68
2016,1,17,13,0,5.0,172.0,2.9,14.0,175.0,147.55,118.31
2016,1,17,13,15,2.5,148.0,2.85,14.0,149.5,126.36,100.82
2016,1,17,13,30,0.0,124.0,2.8,14.0,124.0,104.53,82.74
2016,1,17,13,45,0.0,97.5,2.75,14.0,97.5,81.55,63.59
2016,1,17,14,0,0.0,71.0,2.7,14.0,71.0,58.89,44.56
2016,1,17,14,15,0.0,101.5,2.65,14.0,101.5,85.83,67.44
2016,1,17,14,30,0.0,132.0,2.6,14.0,132.0,115.98,92.9
2016,1,17,14,45,0.0,120.5,2.55,14.0,120.5,106.4,84.96
2016,1,17,15,0,0.0,109.0,2.5,14.0,109.0,96.74,76.95
2016,1,17,15,15,0.0,96.0,2.3,13.5,96.0,85.43,67.58
2016,1,17,15,30,0.0,83.0,2.1,13.0,83.0,74.0,57.97
2016,1,17,15,45,0.0,69.0,1.95,13.0,69.0,61.29,47.02
2016,1,17,16,0,0.0,55.0,1.8,13.0,55.0,48.32,35.72
2016,1,17,16,15,0.0,41.5,1.75,12.5,41.5,35.6,24.6
2016,1,17,16,30,0.0,28.0,1.7,12.0,28.0,23.13,13.59
2016,1,17,16,45,0.0,17.0,1.65,12.0,17.0,14.02,4.24
2016,1,17,17,0,0.0,6.0,1.6,12.0,6.0,5.12,0.0
2016,1,17,17,15,0.0,3.0,1.65,12.0,3.0,2.56,0.0
2016,1,17,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,18,7,45,209.0,15.0,0.5,10.5,36.5,12.07,0.0
2016,1,18,8,0,418.0,30.0,0.6,11.0,73.0,24.8,15.45
2016,1,18,8,15,504.0,37.0,0.65,11.5,114.0,30.26,21.16
2016,1,18,8,30,590.0,44.0,0.7,12.0,155.0,38.9,29.21
2016,1,18,8,45,646.5,48.5,0.8,13.0,197.5,42.45,32.5
2016,1,18,9,0,703.0,53.0,0.9,14.0,240.0,46.06,35.7
2016,1,18,9,15,737.5,56.5,1.0,14.0,279.5,48.68,38.06
2016,1,18,9,30,772.0,60.0,1.1,14.0,319.0,51.31,40.38
2016,1,18,9,45,791.0,63.5,1.2,14.5,353.5,53.78,42.43
2016,1,18,10,0,810.0,67.0,1.3,15.0,388.0,56.23,44.43
2016,1,18,10,15,825.5,69.0,1.45,15.0,417.0,57.49,45.46
2016,1,18,10,30,841.0,71.0,1.6,15.0,446.0,71.05,45.3
2016,1,18,10,45,848.0,73.5,1.8,15.5,468.0,122.45,66.42
2016,1,18,11,0,855.0,76.0,2.0,16.0,490.0,173.85,101.5
2016,1,18,11,15,861.0,77.0,2.15,16.0,505.0,223.63,142.51
2016,1,18,11,30,867.0,78.0,2.3,16.0,520.0,272.81,186.3
2016,1,18,11,45,679.0,131.0,2.45,16.0,481.0,306.77,224.84
2016,1,18,12,0,491.0,184.0,2.6,16.0,442.0,321.67,245.73
2016,1,18,12,15,485.0,187.0,2.55,16.0,442.0,350.13,271.59
2016,1,18,12,30,479.0,190.0,2.5,16.0,442.0,377.07,295.69
2016,1,18,12,45,413.0,200.5,2.45,16.0,416.0,381.23,301.79
2016,1,18,13,0,347.0,211.0,2.4,16.0,390.0,372.37,296.95
2016,1,18,13,15,238.5,216.0,2.3,16.0,337.5,337.05,270.29
2016,1,18,13,30,130.0,221.0,2.2,16.0,285.0,284.74,229.05
2016,1,18,13,45,242.0,200.0,2.15,16.0,312.5,349.62,282.78
2016,1,18,14,0,354.0,179.0,2.1,16.0,340.0,409.05,331.62
2016,1,18,14,15,222.0,177.0,1.9,15.5,275.5,335.64,273.13
2016,1,18,14,30,90.0,175.0,1.7,15.0,211.0,231.61,188.72
2016,1,18,14,45,85.5,161.0,1.55,15.0,193.0,219.2,179.31
2016,1,18,15,0,81.0,147.0,1.4,15.0,175.0,206.23,168.97
2016,1,18,15,15,76.5,130.5,1.2,14.5,155.0,189.53,155.67
2016,1,18,15,30,72.0,114.0,1.0,14.0,135.0,172.2,141.57
2016,1,18,15,45,63.0,96.5,0.8,14.0,113.0,149.67,122.45
2016,1,18,16,0,54.0,79.0,0.6,14.0,91.0,126.42,102.37
2016,1,18,16,15,41.0,61.0,0.6,13.5,69.0,98.73,78.37
2016,1,18,16,30,28.0,43.0,0.6,13.0,47.0,69.71,52.73
2016,1,18,16,45,14.0,27.0,0.65,13.0,29.0,41.34,24.72
2016,1,18,17,0,0.0,11.0,0.7,13.0,11.0,9.39,0.0
2016,1,18,17,15,0.0,5.5,0.7,12.5,5.5,4.69,0.0
2016,1,18,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,7.5,4.4,12.5,7.5,6.16,0.0
2016,1,19,8,0,0.0,15.0,4.5,13.0,15.0,12.34,4.77
2016,1,19,8,15,0.0,24.5,4.65,13.0,24.5,20.2,12.11
2016,1,19,8,30,0.0,34.0,4.8,13.0,34.0,28.07,19.38
2016,1,19,8,45,0.0,43.5,5.0,13.5,43.5,35.96,26.57
2016,1,19,9,0,0.0,53.0,5.2,14.0,53.0,43.87,33.68
2016,1,19,9,15,0.0,62.0,5.2,14.0,62.0,51.37,40.41
2016,1,19,9,30,0.0,71.0,5.2,14.0,71.0,58.57,46.81
2016,1,19,9,45,0.0,93.0,5.25,14.0,93.0,75.33,61.63
2016,1,19,10,0,0.0,115.0,5.3,14.0,115.0,91.61,75.91
2016,1,19,10,15,155.5,148.5,5.3,14.0,218.0,108.28,90.44
2016,1,19,10,30,311.0,182.0,5.3,14.0,321.0,130.85,101.55
2016,1,19,10,45,155.5,130.0,5.3,14.5,199.5,106.84,79.0
2016,1,19,11,0,0.0,78.0,5.3,15.0,78.0,64.75,49.19
2016,1,19,11,15,0.0,107.0,5.35,15.0,107.0,88.07,68.72
2016,1,19,11,30,0.0,136.0,5.4,15.0,136.0,111.14,87.91
2016,1,19,11,45,4.0,159.5,5.5,15.0,161.5,131.37,104.54
2016,1,19,12,0,8.0,183.0,5.6,15.0,187.0,152.46,121.89
2016,1,19,12,15,4.0,143.0,5.45,15.0,145.0,119.86,94.95
2016,1,19,12,30,0.0,103.0,5.3,15.0,103.0,85.61,66.48
2016,1,19,12,45,0.0,84.5,5.2,15.0,84.5,70.21,53.62
2016,1,19,13,0,0.0,66.0,5.1,15.0,66.0,54.74,40.66
2016,1,19,13,15,0.0,70.0,4.9,15.0,70.0,58.08,43.51
2016,1,19,13,30,0.0,74.0,4.7,15.0,74.0,61.41,46.36
2016,1,19,13,45,0.0,83.0,4.55,15.0,83.0,68.93,52.76
2016,1,19,14,0,0.0,92.0,4.4,15.0,92.0,76.87,59.53
2016,1,19,14,15,52.0,135.0,4.25,14.5,156.5,158.27,129.17
2016,1,19,14,30,104.0,178.0,4.1,14.0,221.0,244.16,201.79
2016,1,19,14,45,52.0,138.5,4.0,14.0,160.0,169.94,139.48
2016,1,19,15,0,0.0,99.0,3.9,14.0,99.0,86.15,67.95
2016,1,19,15,15,0.0,87.5,3.55,13.5,87.5,76.13,59.7
2016,1,19,15,30,0.0,76.0,3.2,13.0,76.0,66.04,51.2
2016,1,19,15,45,0.0,63.5,2.9,13.0,63.5,54.76,41.47
2016,1,19,16,0,0.0,51.0,2.6,13.0,51.0,43.32,31.5
2016,1,19,16,15,0.0,38.5,2.25,12.5,38.5,31.84,21.47
2016,1,19,16,30,0.0,26.0,1.9,12.0,26.0,21.46,12.3
2016,1,19,16,45,0.0,16.0,1.6,12.0,16.0,13.18,4.24
2016,1,19,17,0,0.0,6.0,1.3,12.0,6.0,5.12,0.0
2016,1,19,17,15,0.0,3.0,1.15,11.5,3.0,2.56,0.0
2016,1,19,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,7,45,129.5,18.0,0.85,8.5,31.5,14.01,1.51
2016,1,20,8,0,259.0,36.0,0.9,9.0,63.0,27.88,18.36
2016,1,20,8,15,305.5,50.0,1.0,9.5,97.5,38.26,28.48
2016,1,20,8,30,352.0,64.0,1.1,10.0,132.0,48.4,37.98
2016,1,20,8,45,392.5,74.5,1.25,10.5,167.0,55.76,44.8
2016,1,20,9,0,433.0,85.0,1.4,11.0,202.0,62.96,51.33
2016,1,20,9,15,458.0,94.0,1.35,11.0,234.5,68.85,56.64
2016,1,20,9,30,483.0,103.0,1.3,11.0,267.0,74.61,61.75
2016,1,20,9,45,424.5,126.0,1.3,11.5,281.0,88.72,74.08
2016,1,20,10,0,366.0,149.0,1.3,12.0,295.0,106.05,89.07
2016,1,20,10,15,309.5,170.0,1.25,12.5,300.0,117.9,99.06
2016,1,20,10,30,253.0,191.0,1.2,13.0,305.0,134.81,105.27
2016,1,20,10,45,288.0,196.5,1.2,13.5,332.5,161.18,119.04
2016,1,20,11,0,323.0,202.0,1.2,14.0,360.0,191.02,139.21
2016,1,20,11,15,277.0,216.0,1.15,14.0,355.0,214.87,160.58
2016,1,20,11,30,231.0,230.0,1.1,14.0,350.0,234.43,179.22
2016,1,20,11,45,296.0,223.5,1.1,14.5,379.5,265.85,203.44
2016,1,20,12,0,361.0,217.0,1.1,15.0,409.0,302.63,232.57
2016,1,20,12,15,623.0,148.0,1.0,15.0,479.5,374.85,286.9
2016,1,20,12,30,885.0,79.0,0.9,15.0,550.0,456.64,349.89
2016,1,20,12,45,889.0,76.0,0.8,15.5,544.5,493.94,380.62
2016,1,20,13,0,893.0,73.0,0.7,16.0,539.0,529.05,408.93
2016,1,20,13,15,886.5,72.5,0.6,16.0,524.5,558.75,433.02
2016,1,20,13,30,880.0,72.0,0.5,16.0,510.0,585.42,454.1
2016,1,20,13,45,870.0,70.5,0.45,16.0,488.5,605.82,470.64
2016,1,20,14,0,860.0,69.0,0.4,16.0,467.0,622.86,484.4
2016,1,20,14,15,657.5,104.5,0.35,16.0,398.0,560.54,438.7
2016,1,20,14,30,455.0,140.0,0.3,16.0,329.0,474.05,374.6
2016,1,20,14,45,444.0,129.0,0.3,16.0,301.0,466.42,371.16
2016,1,20,15,0,433.0,118.0,0.3,16.0,273.0,456.4,364.78
2016,1,20,15,15,415.5,107.0,0.25,15.5,242.5,439.58,353.13
2016,1,20,15,30,398.0,96.0,0.2,15.0,212.0,420.62,339.41
2016,1,20,15,45,371.5,84.0,0.15,14.5,179.0,392.16,317.59
2016,1,20,16,0,345.0,72.0,0.1,14.0,146.0,362.12,293.53
2016,1,20,16,15,307.5,57.5,0.15,13.5,112.5,319.7,258.77
2016,1,20,16,30,270.0,43.0,0.2,13.0,79.0,276.41,221.03
2016,1,20,16,45,135.0,31.5,0.3,13.0,49.5,173.08,125.71
2016,1,20,17,0,0.0,20.0,0.4,13.0,20.0,21.79,0.0
2016,1,20,17,15,0.0,10.0,0.35,12.5,10.0,8.54,0.0
2016,1,20,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.1,11.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,6.0,2.15,9.0,6.0,0.0,0.0
2016,1,21,7,30,0.0,12.0,2.3,9.0,12.0,10.24,0.0
2016,1,21,7,45,186.5,23.0,2.45,9.5,43.0,17.95,4.18
2016,1,21,8,0,373.0,34.0,2.6,10.0,74.0,28.06,18.46
2016,1,21,8,15,458.0,42.0,2.65,10.5,114.5,34.18,24.73
2016,1,21,8,30,543.0,50.0,2.7,11.0,155.0,40.3,30.56
2016,1,21,8,45,604.0,54.5,2.75,11.5,197.5,43.41,33.54
2016,1,21,9,0,665.0,59.0,2.8,12.0,240.0,46.6,36.45
2016,1,21,9,15,700.0,62.5,2.75,12.5,279.0,53.19,42.31
2016,1,21,9,30,735.0,66.0,2.7,13.0,318.0,55.66,44.39
2016,1,21,9,45,762.0,68.5,2.7,13.5,353.5,57.27,45.68
2016,1,21,10,0,789.0,71.0,2.7,14.0,389.0,58.93,46.97
2016,1,21,10,15,718.0,90.5,2.75,14.5,396.5,66.3,53.3
2016,1,21,10,30,647.0,110.0,2.8,15.0,404.0,89.9,62.3
2016,1,21,10,45,743.0,94.5,2.9,16.0,448.0,126.5,73.0
2016,1,21,11,0,839.0,79.0,3.0,17.0,492.0,176.17,103.71
2016,1,21,11,15,845.0,80.0,3.0,17.0,507.5,225.45,144.48
2016,1,21,11,30,851.0,81.0,3.0,17.0,523.0,274.17,187.88
2016,1,21,11,45,845.5,84.5,3.0,17.0,529.5,320.98,231.11
2016,1,21,12,0,840.0,88.0,3.0,17.0,536.0,365.84,272.58
2016,1,21,12,15,572.0,159.5,2.85,17.0,465.0,362.29,279.17
2016,1,21,12,30,304.0,231.0,2.7,17.0,394.0,334.15,262.74
2016,1,21,12,45,391.0,209.0,2.55,17.0,416.0,373.8,295.33
2016,1,21,13,0,478.0,187.0,2.4,17.0,438.0,425.86,337.45
2016,1,21,13,15,311.5,207.0,2.1,16.5,369.0,368.77,294.41
2016,1,21,13,30,145.0,227.0,1.8,16.0,300.0,299.37,240.04
2016,1,21,13,45,225.5,209.5,1.5,16.0,317.5,339.73,273.53
2016,1,21,14,0,306.0,192.0,1.2,16.0,335.0,394.42,317.09
2016,1,21,14,15,183.5,183.5,1.15,15.5,268.0,306.34,247.86
2016,1,21,14,30,61.0,175.0,1.1,15.0,201.0,211.73,171.38
2016,1,21,14,45,40.5,156.0,1.05,15.0,172.5,181.89,147.41
2016,1,21,15,0,20.0,137.0,1.0,15.0,144.0,139.63,112.51
2016,1,21,15,15,16.0,122.5,1.0,14.5,128.0,124.84,100.62
2016,1,21,15,30,12.0,108.0,1.0,14.0,112.0,109.87,88.26
2016,1,21,15,45,6.0,92.0,1.05,14.0,94.5,91.51,72.58
2016,1,21,16,0,0.0,76.0,1.1,14.0,77.0,72.89,56.45
2016,1,21,16,15,0.0,58.5,1.15,13.5,59.0,56.09,41.93
2016,1,21,16,30,0.0,41.0,1.2,13.0,41.0,38.39,26.46
2016,1,21,16,45,0.0,26.0,1.25,13.0,26.0,23.0,12.22
2016,1,21,17,0,0.0,11.0,1.3,13.0,11.0,9.06,0.0
2016,1,21,17,15,0.0,5.5,1.3,12.5,5.5,4.69,0.0
2016,1,21,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
