Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.5,3.55,12.0,0.5,0.0,0.0
2016,1,22,7,30,0.0,1.0,3.5,12.0,1.0,0.85,0.0
2016,1,22,7,45,0.0,4.5,3.5,12.5,4.5,3.69,0.0
2016,1,22,8,0,0.0,8.0,3.5,13.0,8.0,6.56,0.0
2016,1,22,8,15,0.0,13.0,3.45,13.0,13.0,10.68,3.78
2016,1,22,8,30,0.0,18.0,3.4,13.0,18.0,14.81,7.59
2016,1,22,8,45,0.0,23.5,3.4,13.0,23.5,19.35,11.77
2016,1,22,9,0,0.0,29.0,3.4,13.0,29.0,23.91,15.92
2016,1,22,9,15,0.0,33.5,3.4,13.0,33.5,27.64,19.3
2016,1,22,9,30,0.0,38.0,3.4,13.0,38.0,31.38,22.64
2016,1,22,9,45,1.0,88.5,3.4,13.5,89.0,72.15,58.92
2016,1,22,10,0,2.0,139.0,3.4,14.0,140.0,108.25,90.46
2016,1,22,10,15,1.0,137.5,3.35,14.0,138.0,108.02,90.05
2016,1,22,10,30,0.0,136.0,3.3,14.0,136.0,107.82,85.73
2016,1,22,10,45,1.0,149.5,3.25,14.0,150.0,118.76,94.68
2016,1,22,11,0,2.0,163.0,3.2,14.0,164.0,130.0,103.84
2016,1,22,11,15,7.0,175.0,3.35,14.0,178.5,141.24,112.82
2016,1,22,11,30,12.0,187.0,3.5,14.0,193.0,153.21,122.46
2016,1,22,11,45,11.0,188.0,3.65,14.0,194.0,155.69,124.55
2016,1,22,12,0,10.0,189.0,3.8,14.0,195.0,157.97,126.5
2016,1,22,12,15,5.0,159.0,3.8,14.0,162.0,133.33,106.27
2016,1,22,12,30,0.0,129.0,3.8,14.0,129.0,107.21,84.68
2016,1,22,12,45,0.0,141.0,3.8,14.0,141.0,117.66,93.43
2016,1,22,13,0,0.0,153.0,3.8,14.0,153.0,128.46,102.44
2016,1,22,13,15,0.0,139.0,3.65,13.5,139.0,116.98,93.14
2016,1,22,13,30,0.0,125.0,3.5,13.0,125.0,105.25,83.6
2016,1,22,13,45,9.0,151.0,3.35,13.0,155.5,134.67,108.5
2016,1,22,14,0,18.0,177.0,3.2,13.0,186.0,166.5,135.3
2016,1,22,14,15,9.0,145.0,3.1,13.0,149.5,132.09,106.62
2016,1,22,14,30,0.0,113.0,3.0,13.0,113.0,96.94,77.07
2016,1,22,14,45,0.0,109.5,2.9,13.0,109.5,94.71,75.36
2016,1,22,15,0,0.0,106.0,2.8,13.0,106.0,92.76,73.83
2016,1,22,15,15,0.0,94.5,2.65,13.0,94.5,82.86,65.51
2016,1,22,15,30,0.0,83.0,2.5,13.0,83.0,72.89,57.06
2016,1,22,15,45,0.0,70.0,2.35,13.0,70.0,61.22,47.03
2016,1,22,16,0,0.0,57.0,2.2,13.0,57.0,49.37,36.73
2016,1,22,16,15,0.0,44.0,2.1,12.5,44.0,37.28,26.19
2016,1,22,16,30,0.0,31.0,2.0,12.0,31.0,25.62,15.92
2016,1,22,16,45,0.0,19.5,1.9,12.0,19.5,16.08,7.06
2016,1,22,17,0,0.0,8.0,1.8,12.0,8.0,6.57,0.0
2016,1,22,17,15,0.0,4.0,1.8,11.5,4.0,3.41,0.0
2016,1,22,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,5.5,2.1,9.5,5.5,0.0,0.0
2016,1,23,7,30,0.0,11.0,2.4,10.0,11.0,9.39,0.0
2016,1,23,7,45,80.5,30.0,2.7,10.5,39.0,23.15,8.65
2016,1,23,8,0,161.0,49.0,3.0,11.0,67.0,37.23,26.37
2016,1,23,8,15,248.0,63.5,3.2,11.0,105.5,47.93,36.86
2016,1,23,8,30,335.0,78.0,3.4,11.0,144.0,58.39,46.75
2016,1,23,8,45,366.0,93.5,3.6,11.0,181.5,69.03,56.62
2016,1,23,9,0,397.0,109.0,3.8,11.0,219.0,79.38,66.05
2016,1,23,9,15,442.0,117.5,3.85,11.0,257.0,84.76,70.89
2016,1,23,9,30,487.0,126.0,3.9,11.0,295.0,90.08,75.59
2016,1,23,9,45,243.5,89.5,4.0,11.5,174.0,62.16,50.39
2016,1,23,10,0,0.0,53.0,4.1,12.0,53.0,43.86,33.84
2016,1,23,10,15,4.5,108.0,4.0,12.0,110.5,87.35,72.53
2016,1,23,10,30,9.0,163.0,3.9,12.0,168.0,126.6,102.1
2016,1,23,10,45,372.5,141.0,3.85,12.0,327.0,129.07,89.94
2016,1,23,11,0,736.0,119.0,3.8,12.0,486.0,189.8,121.63
2016,1,23,11,15,374.0,154.0,3.8,12.0,341.0,188.94,137.48
2016,1,23,11,30,12.0,189.0,3.8,12.0,196.0,154.78,124.62
2016,1,23,11,45,6.0,138.0,3.8,12.0,141.5,115.09,91.77
2016,1,23,12,0,0.0,87.0,3.8,12.0,87.0,72.31,55.94
2016,1,23,12,15,109.5,167.0,3.8,12.0,226.5,185.15,148.85
2016,1,23,12,30,219.0,247.0,3.8,12.0,366.0,307.25,248.2
2016,1,23,12,45,508.5,178.5,3.8,12.0,450.5,410.14,331.21
2016,1,23,13,0,798.0,110.0,3.8,12.0,535.0,523.6,423.43
2016,1,23,13,15,507.5,169.0,3.8,12.0,436.5,449.87,367.05
2016,1,23,13,30,217.0,228.0,3.8,12.0,338.0,342.04,280.51
2016,1,23,13,45,108.5,159.5,3.85,12.0,214.5,219.47,180.78
2016,1,23,14,0,0.0,91.0,3.9,12.0,91.0,75.92,59.24
2016,1,23,14,15,0.0,85.5,3.8,12.0,85.5,71.22,55.45
2016,1,23,14,30,0.0,80.0,3.7,12.0,80.0,66.5,51.53
2016,1,23,14,45,0.0,46.5,3.65,12.0,46.5,38.45,27.56
2016,1,23,15,0,0.0,13.0,3.6,12.0,13.0,10.7,3.63
2016,1,23,15,15,0.0,11.5,3.35,11.5,11.5,9.46,2.58
2016,1,23,15,30,0.0,10.0,3.1,11.0,10.0,8.22,1.52
2016,1,23,15,45,0.0,8.5,2.9,11.0,8.5,6.98,0.43
2016,1,23,16,0,0.0,7.0,2.7,11.0,7.0,5.75,0.0
2016,1,23,16,15,0.0,5.0,2.5,10.5,5.0,4.1,0.0
2016,1,23,16,30,0.0,3.0,2.3,10.0,3.0,2.46,0.0
2016,1,23,16,45,0.0,2.0,2.1,9.5,2.0,1.64,0.0
2016,1,23,17,0,0.0,1.0,1.9,9.0,1.0,0.82,0.0
2016,1,23,17,15,0.0,0.5,1.85,8.5,0.5,0.43,0.0
2016,1,23,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,5.0,1.1,6.5,5.0,0.0,0.0
2016,1,24,7,30,0.0,10.0,1.1,7.0,10.0,8.54,0.0
2016,1,24,7,45,53.0,26.0,1.1,7.5,32.0,20.67,7.97
2016,1,24,8,0,106.0,42.0,1.1,8.0,54.0,32.31,22.58
2016,1,24,8,15,137.0,60.0,1.2,8.0,83.0,45.36,35.11
2016,1,24,8,30,168.0,78.0,1.3,8.0,112.0,58.08,47.09
2016,1,24,8,45,188.0,95.5,1.4,8.5,141.5,70.08,58.13
2016,1,24,9,0,208.0,113.0,1.5,9.0,171.0,81.75,68.67
2016,1,24,9,15,228.5,126.0,1.55,9.0,198.5,90.31,76.36
2016,1,24,9,30,249.0,139.0,1.6,9.0,226.0,98.65,83.75
2016,1,24,9,45,317.0,145.0,1.7,9.5,267.5,103.07,87.4
2016,1,24,10,0,385.0,151.0,1.8,10.0,309.0,103.43,87.4
2016,1,24,10,15,335.0,172.0,1.75,10.0,317.0,119.33,101.29
2016,1,24,10,30,285.0,193.0,1.7,10.0,325.0,138.19,108.2
2016,1,24,10,45,233.5,209.5,1.65,10.0,321.0,169.76,129.61
2016,1,24,11,0,182.0,226.0,1.6,10.0,317.0,191.05,147.66
2016,1,24,11,15,267.5,221.5,1.6,10.5,360.5,218.17,166.09
2016,1,24,11,30,353.0,217.0,1.6,11.0,404.0,255.8,194.58
2016,1,24,11,45,607.0,152.5,1.6,11.5,480.0,308.15,231.35
2016,1,24,12,0,861.0,88.0,1.6,12.0,556.0,376.85,284.23
2016,1,24,12,15,862.5,88.0,1.65,12.0,558.0,420.34,323.94
2016,1,24,12,30,864.0,88.0,1.7,12.0,560.0,462.0,361.51
2016,1,24,12,45,874.5,83.5,1.8,12.5,556.0,501.52,396.05
2016,1,24,13,0,885.0,79.0,1.9,13.0,552.0,537.73,427.32
2016,1,24,13,15,879.0,78.0,2.05,13.0,538.0,567.38,453.97
2016,1,24,13,30,873.0,77.0,2.2,13.0,524.0,594.02,477.86
2016,1,24,13,45,859.0,77.0,2.35,13.0,502.0,617.64,498.96
2016,1,24,14,0,845.0,77.0,2.5,13.0,480.0,634.59,514.75
2016,1,24,14,15,830.0,75.0,2.5,12.5,452.0,645.08,525.77
2016,1,24,14,30,815.0,73.0,2.5,12.0,424.0,651.97,533.89
2016,1,24,14,45,788.0,72.0,2.55,12.0,389.0,648.21,532.85
2016,1,24,15,0,761.0,71.0,2.6,12.0,354.0,640.7,528.39
2016,1,24,15,15,730.0,67.5,2.25,11.5,315.5,623.89,515.43
2016,1,24,15,30,699.0,64.0,1.9,11.0,277.0,603.68,499.3
2016,1,24,15,45,658.0,58.5,1.6,10.5,235.5,576.17,476.9
2016,1,24,16,0,617.0,53.0,1.3,10.0,194.0,541.59,447.76
2016,1,24,16,15,547.0,46.5,1.2,9.5,151.5,483.07,399.4
2016,1,24,16,30,477.0,40.0,1.1,9.0,109.0,423.59,347.59
2016,1,24,16,45,362.5,30.0,1.05,8.5,71.5,329.52,260.18
2016,1,24,17,0,248.0,20.0,1.0,8.0,34.0,222.52,65.76
2016,1,24,17,15,124.0,10.0,1.0,7.5,17.0,89.5,0.0
2016,1,24,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,7,15,74.0,6.0,0.75,8.0,8.0,0.0,0.0
2016,1,25,7,30,148.0,12.0,0.8,8.0,16.0,10.24,0.0
2016,1,25,7,45,290.5,22.5,0.85,8.5,50.0,18.55,7.07
2016,1,25,8,0,433.0,33.0,0.9,9.0,84.0,27.18,18.1
2016,1,25,8,15,514.0,40.0,1.0,9.5,126.0,32.55,23.54
2016,1,25,8,30,595.0,47.0,1.1,10.0,168.0,37.94,28.69
2016,1,25,8,45,645.5,52.0,1.25,10.5,210.5,45.2,35.37
2016,1,25,9,0,696.0,57.0,1.4,11.0,253.0,49.09,38.89
2016,1,25,9,15,729.5,61.0,1.5,11.0,293.5,52.01,41.52
2016,1,25,9,30,763.0,65.0,1.6,11.0,334.0,54.92,44.09
2016,1,25,9,45,756.0,75.5,1.75,11.5,365.0,62.51,50.71
2016,1,25,10,0,749.0,86.0,1.9,12.0,396.0,63.99,51.83
2016,1,25,10,15,767.0,88.5,1.95,12.5,426.0,71.18,58.0
2016,1,25,10,30,785.0,91.0,2.0,13.0,456.0,89.27,58.28
2016,1,25,10,45,797.0,93.0,2.1,13.5,479.5,138.6,80.81
2016,1,25,11,0,809.0,95.0,2.2,14.0,503.0,188.56,116.03
2016,1,25,11,15,467.5,169.0,2.2,14.0,407.0,219.08,156.65
2016,1,25,11,30,126.0,243.0,2.2,14.0,311.0,219.45,171.79
2016,1,25,11,45,96.5,242.0,2.25,14.0,294.5,221.32,175.01
2016,1,25,12,0,67.0,241.0,2.3,14.0,278.0,219.07,174.52
2016,1,25,12,15,66.0,242.0,2.3,14.0,278.5,226.4,180.94
2016,1,25,12,30,65.0,243.0,2.3,14.0,279.0,233.51,187.13
2016,1,25,12,45,65.5,240.5,2.35,14.0,276.0,238.13,191.33
2016,1,25,13,0,66.0,238.0,2.4,14.0,273.0,242.58,195.39
2016,1,25,13,15,447.0,164.5,2.35,14.0,395.5,414.67,335.58
2016,1,25,13,30,828.0,91.0,2.3,14.0,518.0,587.76,472.5
2016,1,25,13,45,819.5,89.0,2.3,14.0,497.5,608.51,489.64
2016,1,25,14,0,811.0,87.0,2.3,14.0,477.0,626.02,505.11
2016,1,25,14,15,625.5,119.0,2.25,14.0,409.5,562.85,456.81
2016,1,25,14,30,440.0,151.0,2.2,14.0,342.0,481.19,393.19
2016,1,25,14,45,422.5,143.5,2.15,14.0,315.0,472.99,388.29
2016,1,25,15,0,405.0,136.0,2.1,14.0,288.0,462.47,380.89
2016,1,25,15,15,391.5,122.5,1.85,13.5,257.0,445.86,368.71
2016,1,25,15,30,378.0,109.0,1.6,13.0,226.0,427.05,354.33
2016,1,25,15,45,486.5,82.5,1.35,12.5,210.5,482.27,399.44
2016,1,25,16,0,595.0,56.0,1.1,12.0,195.0,531.55,436.57
2016,1,25,16,15,525.5,49.0,1.05,11.5,152.5,472.64,387.98
2016,1,25,16,30,456.0,42.0,1.0,11.0,110.0,412.72,336.69
2016,1,25,16,45,343.5,31.5,1.0,10.5,72.5,319.23,252.22
2016,1,25,17,0,231.0,21.0,1.0,10.0,35.0,214.71,87.23
2016,1,25,17,15,115.5,10.5,1.0,9.5,17.5,84.71,0.0
2016,1,25,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,8.5,0.6,7.0,8.5,0.0,0.0
2016,1,26,7,30,0.0,17.0,0.6,7.0,17.0,14.51,0.0
2016,1,26,7,45,214.5,26.0,0.6,7.5,52.0,21.47,9.71
2016,1,26,8,0,429.0,35.0,0.6,8.0,87.0,28.85,19.74
2016,1,26,8,15,511.5,43.0,0.6,8.5,130.0,35.01,25.9
2016,1,26,8,30,594.0,51.0,0.6,9.0,173.0,41.15,31.75
2016,1,26,8,45,648.5,56.0,0.65,9.5,216.5,44.66,35.07
2016,1,26,9,0,703.0,61.0,0.7,10.0,260.0,52.49,42.15
2016,1,26,9,15,737.0,64.5,0.9,10.5,301.0,54.91,44.23
2016,1,26,9,30,771.0,68.0,1.1,11.0,342.0,57.36,46.28
2016,1,26,9,45,788.0,73.0,1.3,11.5,377.5,60.82,49.2
2016,1,26,10,0,805.0,78.0,1.5,12.0,413.0,64.22,52.02
2016,1,26,10,15,822.0,80.0,1.55,12.0,444.0,65.29,52.87
2016,1,26,10,30,839.0,82.0,1.6,12.0,475.0,85.21,53.56
2016,1,26,10,45,851.5,83.5,1.65,12.5,499.0,137.12,77.47
2016,1,26,11,0,864.0,85.0,1.7,13.0,523.0,189.63,114.7
2016,1,26,11,15,871.5,86.0,1.7,13.0,540.0,241.12,157.97
2016,1,26,11,30,879.0,87.0,1.7,13.0,557.0,292.19,203.71
2016,1,26,11,45,882.5,87.5,1.75,13.5,566.5,340.99,248.18
2016,1,26,12,0,886.0,88.0,1.8,14.0,576.0,388.52,291.23
2016,1,26,12,15,886.5,88.0,1.8,14.0,577.5,432.94,331.53
2016,1,26,12,30,887.0,88.0,1.8,14.0,579.0,475.4,369.36
2016,1,26,12,45,879.5,89.5,1.85,14.0,572.0,513.35,403.04
2016,1,26,13,0,872.0,91.0,1.9,14.0,565.0,548.46,433.73
2016,1,26,13,15,675.0,137.5,1.85,14.0,499.0,521.01,415.11
2016,1,26,13,30,478.0,184.0,1.8,14.0,433.0,472.53,379.06
2016,1,26,13,45,522.0,164.0,1.8,14.0,426.0,499.9,402.82
2016,1,26,14,0,566.0,144.0,1.8,14.0,419.0,526.65,425.55
2016,1,26,14,15,478.5,153.0,1.75,14.0,376.5,496.24,402.47
2016,1,26,14,30,391.0,162.0,1.7,14.0,334.0,460.57,375.08
2016,1,26,14,45,445.5,139.0,1.65,14.0,320.0,485.27,396.61
2016,1,26,15,0,500.0,116.0,1.6,14.0,306.0,508.23,416.27
2016,1,26,15,15,469.0,110.0,1.4,13.5,273.5,487.96,400.88
2016,1,26,15,30,438.0,104.0,1.2,13.0,241.0,465.46,383.51
2016,1,26,15,45,529.0,81.0,1.0,12.5,222.5,513.28,421.76
2016,1,26,16,0,620.0,58.0,0.8,12.0,204.0,554.0,451.26
2016,1,26,16,15,550.5,51.0,0.85,11.5,160.5,494.71,403.84
2016,1,26,16,30,481.0,44.0,0.9,11.0,117.0,434.21,353.44
2016,1,26,16,45,363.5,33.5,0.95,10.5,78.0,336.4,267.02
2016,1,26,17,0,246.0,23.0,1.0,10.0,39.0,229.44,113.73
2016,1,26,17,15,123.0,11.5,1.0,9.5,19.5,90.86,0.0
2016,1,26,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.5,1.1,6.5,6.5,0.0,0.0
2016,1,27,7,30,0.0,13.0,1.3,7.0,13.0,11.1,0.0
2016,1,27,7,45,98.0,28.5,1.5,7.5,40.0,22.27,10.78
2016,1,27,8,0,196.0,44.0,1.7,8.0,67.0,33.58,23.89
2016,1,27,8,15,239.5,60.0,1.6,8.5,101.0,45.18,34.98
2016,1,27,8,30,283.0,76.0,1.5,9.0,135.0,56.48,45.53
2016,1,27,8,45,312.5,90.5,1.4,9.5,169.0,66.31,54.57
2016,1,27,9,0,342.0,105.0,1.3,10.0,203.0,75.87,63.15
2016,1,27,9,15,373.5,113.5,1.25,10.0,235.0,81.09,67.81
2016,1,27,9,30,405.0,122.0,1.2,10.0,267.0,86.21,72.3
2016,1,27,9,45,494.5,118.5,1.2,10.5,313.5,83.97,70.04
2016,1,27,10,0,584.0,115.0,1.2,11.0,360.0,82.91,68.83
2016,1,27,10,15,540.0,136.0,1.15,11.5,375.0,94.33,78.64
2016,1,27,10,30,496.0,157.0,1.1,12.0,390.0,119.85,87.71
2016,1,27,10,45,681.5,119.0,1.05,13.0,457.0,143.96,89.09
2016,1,27,11,0,867.0,81.0,1.0,14.0,524.0,188.2,112.58
2016,1,27,11,15,874.0,82.0,0.9,14.0,541.0,239.75,155.53
2016,1,27,11,30,881.0,83.0,0.8,14.0,558.0,290.83,200.57
2016,1,27,11,45,886.5,83.0,0.7,14.5,568.0,342.64,246.15
2016,1,27,12,0,892.0,83.0,0.6,15.0,578.0,389.7,287.23
2016,1,27,12,15,893.0,83.0,0.5,15.0,579.5,433.64,325.38
2016,1,27,12,30,894.0,83.0,0.4,15.0,581.0,475.65,360.79
2016,1,27,12,45,893.5,82.0,0.35,15.0,575.0,513.89,392.67
2016,1,27,13,0,893.0,81.0,0.3,15.0,569.0,549.7,421.81
2016,1,27,13,15,887.0,80.0,0.3,15.0,555.0,579.9,446.66
2016,1,27,13,30,881.0,79.0,0.3,15.0,541.0,607.05,468.77
2016,1,27,13,45,873.5,77.5,0.35,15.5,520.0,629.63,486.94
2016,1,27,14,0,866.0,76.0,0.4,16.0,499.0,653.49,505.57
2016,1,27,14,15,852.5,74.0,0.45,16.0,470.5,665.53,516.6
2016,1,27,14,30,839.0,72.0,0.5,16.0,442.0,673.95,525.05
2016,1,27,14,45,821.0,69.0,0.55,16.0,408.5,674.48,527.33
2016,1,27,15,0,803.0,66.0,0.6,16.0,375.0,671.39,526.73
2016,1,27,15,15,775.0,63.0,0.55,15.5,335.5,657.6,517.96
2016,1,27,15,30,747.0,60.0,0.5,15.0,296.0,640.38,506.44
2016,1,27,15,45,707.5,55.5,0.5,14.5,254.0,609.78,485.14
2016,1,27,16,0,668.0,51.0,0.5,14.0,212.0,576.27,460.56
2016,1,27,16,15,604.0,45.0,0.5,13.5,168.0,520.87,417.75
2016,1,27,16,30,540.0,39.0,0.5,13.0,124.0,463.7,370.98
2016,1,27,16,45,432.0,30.5,0.5,13.0,83.5,381.72,298.81
2016,1,27,17,0,324.0,22.0,0.5,13.0,43.0,284.52,157.88
2016,1,27,17,15,162.0,11.0,0.5,12.5,21.5,116.61,0.0
2016,1,27,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.5,0.5,9.0,3.5,0.0,0.0
2016,1,28,7,30,0.0,7.0,0.5,9.0,7.0,5.97,0.0
2016,1,28,7,45,0.0,19.5,0.5,9.5,19.5,16.1,6.52
2016,1,28,8,0,0.0,32.0,0.5,10.0,32.0,26.32,17.48
2016,1,28,8,15,0.0,48.0,0.6,10.0,48.0,38.86,29.23
2016,1,28,8,30,0.0,64.0,0.7,10.0,64.0,51.26,40.73
2016,1,28,8,45,0.0,79.5,0.85,10.5,79.5,63.17,51.56
2016,1,28,9,0,0.0,95.0,1.0,11.0,95.0,74.95,62.09
2016,1,28,9,15,0.0,110.0,0.95,11.0,110.0,86.27,72.15
2016,1,28,9,30,0.0,125.0,0.9,11.0,125.0,97.45,81.95
2016,1,28,9,45,6.5,140.0,0.85,11.5,142.5,108.57,91.4
2016,1,28,10,0,13.0,155.0,0.8,12.0,160.0,119.54,100.59
2016,1,28,10,15,32.5,176.5,0.85,12.0,191.5,128.51,108.18
2016,1,28,10,30,52.0,198.0,0.9,12.0,223.0,144.73,115.7
2016,1,28,10,45,443.5,140.5,1.0,12.5,368.0,137.73,93.07
2016,1,28,11,0,835.0,83.0,1.1,13.0,513.0,186.49,113.04
2016,1,28,11,15,614.5,149.5,1.35,13.5,471.5,238.36,165.96
2016,1,28,11,30,394.0,216.0,1.6,14.0,430.0,267.8,200.58
2016,1,28,11,45,394.0,220.0,1.85,14.5,437.0,296.37,225.88
2016,1,28,12,0,394.0,224.0,2.1,15.0,444.0,324.34,250.62
2016,1,28,12,15,205.5,216.0,2.0,15.0,331.0,264.21,208.18
2016,1,28,12,30,17.0,208.0,1.9,15.0,218.0,180.18,143.31
2016,1,28,12,45,8.5,129.0,1.8,15.0,134.0,111.6,87.65
2016,1,28,13,0,0.0,50.0,1.7,15.0,50.0,41.43,29.35
2016,1,28,13,15,104.0,144.5,1.65,15.0,199.5,191.24,154.49
2016,1,28,13,30,208.0,239.0,1.6,15.0,349.0,349.28,281.19
2016,1,28,13,45,250.5,223.5,1.6,15.5,350.5,382.66,307.32
2016,1,28,14,0,293.0,208.0,1.6,16.0,352.0,407.04,327.23
2016,1,28,14,15,172.5,196.5,1.5,15.5,280.0,314.71,254.64
2016,1,28,14,30,52.0,185.0,1.4,15.0,208.0,215.43,174.19
2016,1,28,14,45,26.5,159.0,1.3,15.0,171.0,173.74,140.35
2016,1,28,15,0,1.0,133.0,1.2,15.0,134.0,120.11,95.74
2016,1,28,15,15,0.5,119.5,1.0,14.5,120.0,108.33,86.34
2016,1,28,15,30,0.0,106.0,0.8,14.0,106.0,96.47,76.62
2016,1,28,15,45,0.0,90.5,0.65,14.0,90.5,82.6,64.94
2016,1,28,16,0,0.0,75.0,0.5,14.0,75.0,68.48,52.9
2016,1,28,16,15,0.0,59.5,0.45,13.5,59.5,54.04,40.51
2016,1,28,16,30,0.0,44.0,0.4,13.0,44.0,39.11,27.52
2016,1,28,16,45,0.0,30.0,0.4,13.0,30.0,25.43,15.35
2016,1,28,17,0,0.0,16.0,0.4,13.0,16.0,13.19,2.74
2016,1,28,17,15,0.0,8.0,0.35,13.0,8.0,6.83,0.0
2016,1,28,17,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,1.0,1.75,12.0,1.0,0.85,0.0
2016,1,29,7,30,0.0,2.0,2.0,12.0,2.0,1.71,0.0
2016,1,29,7,45,0.0,5.5,2.25,12.5,5.5,4.51,0.0
2016,1,29,8,0,0.0,9.0,2.5,13.0,9.0,7.39,0.77
2016,1,29,8,15,0.0,14.0,2.55,13.0,14.0,11.51,4.58
2016,1,29,8,30,0.0,19.0,2.6,13.0,19.0,15.63,8.39
2016,1,29,8,45,0.0,23.5,2.7,13.5,23.5,19.36,11.78
2016,1,29,9,0,0.0,28.0,2.8,14.0,28.0,23.08,15.12
2016,1,29,9,15,0.0,32.5,2.85,14.0,32.5,26.82,18.47
2016,1,29,9,30,0.0,37.0,2.9,14.0,37.0,30.55,21.78
2016,1,29,9,45,0.0,54.5,3.0,14.5,54.5,45.11,34.65
2016,1,29,10,0,0.0,72.0,3.1,15.0,72.0,59.71,47.4
2016,1,29,10,15,0.0,114.0,3.15,15.0,114.0,91.94,75.58
2016,1,29,10,30,0.0,156.0,3.2,15.0,156.0,122.32,97.33
2016,1,29,10,45,0.0,134.5,3.25,15.5,134.5,108.31,85.33
2016,1,29,11,0,0.0,113.0,3.3,16.0,113.0,92.67,72.1
2016,1,29,11,15,0.0,61.5,3.35,16.0,61.5,51.0,37.3
2016,1,29,11,30,0.0,10.0,3.4,16.0,10.0,8.26,1.32
2016,1,29,11,45,0.0,10.0,3.45,16.0,10.0,8.26,1.32
2016,1,29,12,0,0.0,10.0,3.5,16.0,10.0,8.26,1.32
2016,1,29,12,15,0.0,64.0,3.55,16.0,64.0,53.11,39.0
2016,1,29,12,30,0.0,118.0,3.6,16.0,118.0,98.09,76.39
2016,1,29,12,45,0.0,70.5,3.65,16.0,70.5,58.53,43.49
2016,1,29,13,0,0.0,23.0,3.7,16.0,23.0,19.02,10.39
2016,1,29,13,15,0.0,90.0,3.7,16.0,90.0,74.83,57.21
2016,1,29,13,30,0.0,157.0,3.7,16.0,157.0,133.23,105.61
2016,1,29,13,45,0.0,88.5,3.7,16.0,88.5,73.59,56.22
2016,1,29,14,0,0.0,20.0,3.7,16.0,20.0,16.52,8.34
2016,1,29,14,15,0.0,13.5,3.65,15.5,13.5,11.14,3.82
2016,1,29,14,30,0.0,7.0,3.6,15.0,7.0,5.77,0.0
2016,1,29,14,45,0.0,6.5,3.55,15.0,6.5,5.35,0.0
2016,1,29,15,0,0.0,6.0,3.5,15.0,6.0,4.94,0.0
2016,1,29,15,15,0.0,5.0,3.35,14.5,5.0,4.11,0.0
2016,1,29,15,30,0.0,4.0,3.2,14.0,4.0,3.29,0.0
2016,1,29,15,45,0.0,3.5,3.1,14.0,3.5,2.87,0.0
2016,1,29,16,0,0.0,3.0,3.0,14.0,3.0,2.46,0.0
2016,1,29,16,15,0.0,2.5,3.0,14.0,2.5,2.05,0.0
2016,1,29,16,30,0.0,2.0,3.0,14.0,2.0,1.64,0.0
2016,1,29,16,45,0.0,1.0,3.0,14.0,1.0,0.82,0.0
2016,1,29,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,29,17,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,1,29,17,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,7,15,90.0,7.5,1.5,8.0,10.5,6.4,0.0
2016,1,30,7,30,180.0,15.0,1.8,8.0,21.0,12.8,0.0
2016,1,30,7,45,318.0,25.0,2.1,8.5,57.5,20.56,10.6
2016,1,30,8,0,456.0,35.0,2.4,9.0,94.0,28.71,19.69
2016,1,30,8,15,533.0,42.0,2.45,9.0,137.0,34.06,25.03
2016,1,30,8,30,610.0,49.0,2.5,9.0,180.0,39.4,30.17
2016,1,30,8,45,666.0,52.0,2.6,9.5,224.5,45.08,35.42
2016,1,30,9,0,722.0,55.0,2.7,10.0,269.0,47.4,37.5
2016,1,30,9,15,754.0,58.5,2.7,10.0,310.0,49.97,39.81
2016,1,30,9,30,786.0,62.0,2.7,10.0,351.0,52.54,42.07
2016,1,30,9,45,814.0,63.0,2.75,10.5,388.5,53.16,42.46
2016,1,30,10,0,842.0,64.0,2.8,11.0,426.0,60.52,48.88
2016,1,30,10,15,857.5,65.5,2.8,11.0,457.0,61.97,50.07
2016,1,30,10,30,873.0,67.0,2.8,11.0,488.0,87.56,52.13
2016,1,30,10,45,885.0,68.0,2.85,11.5,513.0,140.26,77.94
2016,1,30,11,0,897.0,69.0,2.9,12.0,538.0,193.37,116.87
2016,1,30,11,15,904.0,70.0,2.9,12.0,555.0,245.65,161.91
2016,1,30,11,30,911.0,71.0,2.9,12.0,572.0,297.37,209.23
2016,1,30,11,45,914.0,72.0,2.95,12.5,582.0,347.09,255.37
2016,1,30,12,0,917.0,73.0,3.0,13.0,592.0,395.44,299.92
2016,1,30,12,15,616.5,160.0,3.0,13.0,509.5,393.78,308.44
2016,1,30,12,30,316.0,247.0,3.0,13.0,427.0,358.06,285.82
2016,1,30,12,45,607.5,163.0,3.0,13.0,504.0,456.57,365.29
2016,1,30,13,0,899.0,79.0,3.0,13.0,581.0,557.48,446.99
2016,1,30,13,15,893.5,78.0,2.95,13.0,567.0,588.29,473.56
2016,1,30,13,30,888.0,77.0,2.9,13.0,553.0,616.07,497.6
2016,1,30,13,45,524.5,151.5,2.85,13.0,430.0,494.53,402.84
2016,1,30,14,0,161.0,226.0,2.8,13.0,307.0,329.52,269.1
2016,1,30,14,15,325.0,188.0,2.8,12.5,339.5,421.5,347.71
2016,1,30,14,30,489.0,150.0,2.8,12.0,372.0,520.36,429.9
2016,1,30,14,45,341.0,159.0,2.8,12.0,308.0,423.46,351.94
2016,1,30,15,0,193.0,168.0,2.8,12.0,244.0,323.36,269.7
2016,1,30,15,15,185.0,152.0,2.55,11.5,219.5,306.29,256.97
2016,1,30,15,30,177.0,136.0,2.3,11.0,195.0,288.09,242.69
2016,1,30,15,45,167.0,118.0,2.05,11.0,167.5,264.63,223.21
2016,1,30,16,0,157.0,100.0,1.8,11.0,140.0,240.04,202.3
2016,1,30,16,15,139.5,81.5,1.65,10.0,112.0,208.12,175.18
2016,1,30,16,30,122.0,63.0,1.5,9.0,84.0,189.1,157.71
2016,1,30,16,45,88.5,45.0,1.35,8.5,58.0,130.42,105.47
2016,1,30,17,0,55.0,27.0,1.2,8.0,32.0,82.09,54.52
2016,1,30,17,15,27.5,13.5,1.2,8.0,16.0,29.99,0.0
2016,1,30,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,7.0,0.8,6.0,7.0,5.97,0.0
2016,1,31,7,30,0.0,14.0,0.9,6.0,14.0,11.56,0.0
2016,1,31,7,45,37.0,31.0,1.0,6.5,36.0,24.49,14.23
2016,1,31,8,0,74.0,48.0,1.1,7.0,58.0,37.26,27.55
2016,1,31,8,15,90.5,67.0,1.3,7.0,84.0,51.01,40.6
2016,1,31,8,30,107.0,86.0,1.5,7.0,110.0,64.43,53.2
2016,1,31,8,45,117.5,105.0,1.75,7.5,136.0,77.48,65.15
2016,1,31,9,0,128.0,124.0,2.0,8.0,162.0,90.19,76.58
2016,1,31,9,15,136.5,140.5,2.2,8.0,186.5,101.12,86.37
2016,1,31,9,30,145.0,157.0,2.4,8.0,211.0,111.76,95.78
2016,1,31,9,45,114.5,171.5,2.65,8.5,217.0,120.54,103.25
2016,1,31,10,0,84.0,186.0,2.9,9.0,223.0,133.74,114.56
2016,1,31,10,15,94.5,201.0,3.05,9.0,245.0,143.4,122.85
2016,1,31,10,30,105.0,216.0,3.2,9.0,267.0,158.07,127.39
2016,1,31,10,45,178.5,224.5,3.4,9.0,316.5,177.0,137.97
2016,1,31,11,0,252.0,233.0,3.6,9.0,366.0,206.16,157.93
2016,1,31,11,15,588.5,155.5,3.75,9.0,478.0,241.0,173.38
2016,1,31,11,30,925.0,78.0,3.9,9.0,590.0,308.66,221.06
2016,1,31,11,45,934.0,76.5,4.05,9.5,601.5,359.1,268.47
2016,1,31,12,0,943.0,75.0,4.2,10.0,613.0,408.57,314.82
2016,1,31,12,15,944.0,75.5,4.25,10.0,615.0,455.43,358.88
2016,1,31,12,30,945.0,76.0,4.3,10.0,617.0,500.26,400.37
2016,1,31,12,45,939.0,77.5,4.4,10.5,610.5,540.44,436.6
2016,1,31,13,0,933.0,79.0,4.5,11.0,604.0,577.76,469.63
2016,1,31,13,15,927.5,78.0,4.55,11.0,589.5,609.86,498.59
2016,1,31,13,30,922.0,77.0,4.6,11.0,575.0,638.81,524.56
2016,1,31,13,45,910.0,77.0,4.65,11.0,552.5,661.55,545.22
2016,1,31,14,0,898.0,77.0,4.7,11.0,530.0,680.72,562.79
2016,1,31,14,15,884.5,75.0,4.65,10.5,501.0,693.08,575.53
2016,1,31,14,30,871.0,73.0,4.6,10.0,472.0,707.47,589.27
2016,1,31,14,45,846.0,72.5,4.6,10.0,436.0,706.54,589.58
2016,1,31,15,0,821.0,72.0,4.6,10.0,400.0,701.71,586.91
2016,1,31,15,15,792.5,68.5,4.4,9.5,359.5,687.02,576.53
2016,1,31,15,30,764.0,65.0,4.2,9.0,319.0,668.75,563.01
2016,1,31,15,45,718.0,61.5,4.05,9.0,274.5,634.14,535.14
2016,1,31,16,0,672.0,58.0,3.9,9.0,230.0,602.53,508.9
2016,1,31,16,15,607.0,52.0,3.85,8.5,184.5,546.53,462.57
2016,1,31,16,30,542.0,46.0,3.8,8.0,139.0,489.09,412.62
2016,1,31,16,45,432.5,37.0,3.75,7.5,96.5,395.73,329.48
2016,1,31,17,0,323.0,28.0,3.7,7.0,54.0,302.91,222.77
2016,1,31,17,15,161.5,14.0,3.95,7.0,27.0,120.91,0.0
2016,1,31,17,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.45,6.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,6.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,5.6,5.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.25,5.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.85,4.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.1,3.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,1,7,15,164.0,8.0,3.45,4.5,14.5,6.83,0.0
2016,2,1,7,30,328.0,16.0,3.7,5.0,29.0,14.57,0.0
2016,2,1,7,45,461.0,24.0,3.95,5.5,70.5,21.73,12.27
2016,2,1,8,0,594.0,32.0,4.2,6.0,112.0,28.93,20.23
2016,2,1,8,15,664.5,37.5,4.35,6.5,159.0,33.63,24.94
2016,2,1,8,30,735.0,43.0,4.5,7.0,206.0,38.36,29.48
2016,2,1,8,45,779.5,46.5,4.65,7.5,252.5,41.24,32.19
2016,2,1,9,0,824.0,50.0,4.8,8.0,299.0,48.59,38.88
2016,2,1,9,15,852.0,53.0,4.85,8.0,342.0,51.67,41.65
2016,2,1,9,30,880.0,56.0,4.9,8.0,385.0,54.65,44.29
2016,2,1,9,45,889.5,61.0,4.95,8.5,422.0,58.76,47.84
2016,2,1,10,0,899.0,66.0,5.0,9.0,459.0,62.71,51.2
2016,2,1,10,15,913.0,68.0,4.9,9.0,491.0,64.51,52.71
2016,2,1,10,30,927.0,70.0,4.8,9.0,523.0,95.22,56.21
2016,2,1,10,45,933.5,72.0,4.7,9.5,547.5,151.4,85.42
2016,2,1,11,0,940.0,74.0,4.6,10.0,572.0,207.39,127.76
2016,2,1,11,15,945.5,75.0,4.5,10.0,589.5,261.99,175.7
2016,2,1,11,30,951.0,76.0,4.4,10.0,607.0,315.81,225.72
2016,2,1,11,45,950.5,77.5,4.35,10.5,615.5,367.19,274.11
2016,2,1,12,0,950.0,79.0,4.3,11.0,624.0,416.81,320.44
2016,2,1,12,15,950.0,79.5,4.2,11.0,625.5,463.79,364.13
2016,2,1,12,30,950.0,80.0,4.1,11.0,627.0,508.63,405.03
2016,2,1,12,45,944.0,80.5,4.0,11.0,620.0,548.23,440.8
2016,2,1,13,0,938.0,81.0,3.9,11.0,613.0,584.9,473.39
2016,2,1,13,15,932.5,80.5,3.75,11.0,598.5,617.81,502.12
2016,2,1,13,30,927.0,80.0,3.6,11.0,584.0,647.58,527.72
2016,2,1,13,45,917.0,78.5,3.45,11.0,561.5,670.23,547.32
2016,2,1,14,0,907.0,77.0,3.3,11.0,539.0,689.32,563.78
2016,2,1,14,15,893.0,75.5,3.15,11.0,509.5,702.12,575.11
2016,2,1,14,30,879.0,74.0,3.0,11.0,480.0,716.99,587.17
2016,2,1,14,45,864.0,70.5,2.85,11.0,445.0,719.77,589.52
2016,2,1,15,0,849.0,67.0,2.7,11.0,410.0,718.8,589.1
2016,2,1,15,15,821.5,64.0,2.35,10.5,369.0,705.61,579.17
2016,2,1,15,30,794.0,61.0,2.0,10.0,328.0,688.8,566.07
