Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,15,45,756.0,57.0,1.65,9.5,283.5,659.58,542.73
2016,2,1,16,0,718.0,53.0,1.3,9.0,239.0,627.27,515.9
2016,2,1,16,15,658.0,47.5,1.2,8.5,193.0,574.23,473.56
2016,2,1,16,30,598.0,42.0,1.1,8.0,147.0,519.16,427.32
2016,2,1,16,45,502.0,34.0,1.05,7.5,103.5,434.46,354.44
2016,2,1,17,0,406.0,26.0,1.0,7.0,60.0,350.5,260.64
2016,2,1,17,15,203.0,13.0,1.0,6.5,30.0,148.72,0.0
2016,2,1,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,2,7,15,57.5,9.5,1.4,6.0,12.5,8.11,0.0
2016,2,2,7,30,115.0,19.0,1.5,6.0,25.0,14.79,0.0
2016,2,2,7,45,239.0,32.5,1.6,6.5,61.0,25.23,15.4
2016,2,2,8,0,363.0,46.0,1.7,7.0,97.0,37.73,28.07
2016,2,2,8,15,443.0,55.5,1.75,7.0,140.0,44.76,35.02
2016,2,2,8,30,523.0,65.0,1.8,7.0,183.0,51.72,41.71
2016,2,2,8,45,333.0,96.5,1.85,7.0,177.5,70.32,58.83
2016,2,2,9,0,143.0,128.0,1.9,7.0,172.0,92.89,79.32
2016,2,2,9,15,157.0,143.5,1.9,7.0,198.0,103.27,88.59
2016,2,2,9,30,171.0,159.0,1.9,7.0,224.0,113.4,97.52
2016,2,2,9,45,469.5,124.5,1.9,7.5,326.0,87.09,73.55
2016,2,2,10,0,768.0,90.0,1.9,8.0,428.0,66.23,54.55
2016,2,2,10,15,417.0,151.0,1.8,8.0,336.0,101.52,86.06
2016,2,2,10,30,66.0,212.0,1.7,8.0,244.0,155.04,125.72
2016,2,2,10,45,61.5,220.5,1.65,8.5,251.5,168.24,135.11
2016,2,2,11,0,57.0,229.0,1.6,9.0,259.0,180.86,145.03
2016,2,2,11,15,89.5,244.0,1.45,9.0,293.5,205.12,163.57
2016,2,2,11,30,122.0,259.0,1.3,9.0,328.0,232.24,184.83
2016,2,2,11,45,111.0,262.5,1.2,9.0,326.0,243.12,194.57
2016,2,2,12,0,100.0,266.0,1.1,9.0,324.0,251.68,202.3
2016,2,2,12,15,482.5,183.5,1.0,9.0,464.0,359.8,284.77
2016,2,2,12,30,865.0,101.0,0.9,9.0,604.0,492.26,386.78
2016,2,2,12,45,877.0,95.5,0.85,9.5,600.5,533.02,419.8
2016,2,2,13,0,889.0,90.0,0.8,10.0,597.0,572.1,451.38
2016,2,2,13,15,883.5,89.0,0.85,10.0,583.0,603.87,478.42
2016,2,2,13,30,878.0,88.0,0.9,10.0,569.0,632.57,502.74
2016,2,2,13,45,870.5,86.0,0.95,10.0,548.0,655.77,522.67
2016,2,2,14,0,863.0,84.0,1.0,10.0,527.0,675.59,539.89
2016,2,2,14,15,849.0,82.0,1.1,10.0,498.5,687.56,551.71
2016,2,2,14,30,835.0,80.0,1.2,10.0,470.0,695.85,560.61
2016,2,2,14,45,818.0,77.0,1.3,10.0,435.5,697.19,563.61
2016,2,2,15,0,801.0,74.0,1.4,10.0,401.0,694.88,563.96
2016,2,2,15,15,773.5,71.0,1.3,9.5,361.0,681.27,554.9
2016,2,2,15,30,746.0,68.0,1.2,9.0,321.0,664.11,542.99
2016,2,2,15,45,695.5,65.0,1.1,9.0,276.5,631.62,518.01
2016,2,2,16,0,645.0,62.0,1.0,9.0,232.0,592.19,486.92
2016,2,2,16,15,583.0,55.5,1.0,8.5,187.5,537.46,444.25
2016,2,2,16,30,521.0,49.0,1.0,8.0,143.0,481.22,397.98
2016,2,2,16,45,417.0,40.0,1.0,7.5,100.5,391.11,321.31
2016,2,2,17,0,313.0,31.0,1.0,7.0,58.0,302.71,230.36
2016,2,2,17,15,156.5,15.5,1.05,6.5,29.0,152.44,0.0
2016,2,2,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,14.5,1.85,4.0,14.5,12.38,0.0
2016,2,3,7,30,0.0,29.0,1.9,4.0,29.0,22.0,0.0
2016,2,3,7,45,224.0,35.0,1.95,4.5,66.5,27.07,17.33
2016,2,3,8,0,448.0,41.0,2.0,5.0,104.0,33.57,24.62
2016,2,3,8,15,522.0,48.5,2.05,5.5,148.0,39.13,30.15
2016,2,3,8,30,596.0,56.0,2.1,6.0,192.0,44.68,35.46
2016,2,3,8,45,644.0,61.0,2.15,6.5,236.0,48.04,38.6
2016,2,3,9,0,692.0,66.0,2.2,7.0,280.0,51.41,41.64
2016,2,3,9,15,724.5,70.0,2.15,7.5,321.5,58.71,48.16
2016,2,3,9,30,757.0,74.0,2.1,8.0,363.0,61.4,50.42
2016,2,3,9,45,775.5,78.5,2.1,8.5,399.0,64.32,52.85
2016,2,3,10,0,794.0,83.0,2.1,9.0,435.0,67.2,55.22
2016,2,3,10,15,594.0,137.0,2.0,9.5,410.5,96.14,80.79
2016,2,3,10,30,394.0,191.0,1.9,10.0,386.0,147.77,110.91
2016,2,3,10,45,622.5,140.5,1.85,10.5,467.0,162.05,105.76
2016,2,3,11,0,851.0,90.0,1.8,11.0,548.0,204.21,127.83
2016,2,3,11,15,859.0,91.5,1.7,11.0,565.5,256.39,172.92
2016,2,3,11,30,867.0,93.0,1.6,11.0,583.0,308.26,219.81
2016,2,3,11,45,869.0,94.5,1.55,11.5,593.0,357.73,264.82
2016,2,3,12,0,871.0,96.0,1.5,12.0,603.0,405.85,307.97
2016,2,3,12,15,872.5,96.0,1.45,12.0,605.5,450.87,348.22
2016,2,3,12,30,874.0,96.0,1.4,12.0,608.0,494.05,385.94
2016,2,3,12,45,576.5,176.0,1.4,12.5,512.5,454.9,359.78
2016,2,3,13,0,279.0,256.0,1.4,13.0,417.0,388.12,309.33
2016,2,3,13,15,259.5,252.5,1.35,13.0,399.5,390.68,312.83
2016,2,3,13,30,240.0,249.0,1.3,13.0,382.0,381.03,306.25
2016,2,3,13,45,133.0,225.5,1.3,13.0,298.5,302.6,244.49
2016,2,3,14,0,26.0,202.0,1.3,13.0,215.0,194.39,156.68
2016,2,3,14,15,19.0,186.0,1.2,12.5,195.5,177.08,143.33
2016,2,3,14,30,12.0,170.0,1.1,12.0,176.0,159.13,128.94
2016,2,3,14,45,14.5,162.0,1.05,12.0,168.5,155.66,126.47
2016,2,3,15,0,17.0,154.0,1.0,12.0,161.0,152.44,124.17
2016,2,3,15,15,13.0,139.5,0.85,11.5,144.5,137.58,112.07
2016,2,3,15,30,9.0,125.0,0.7,11.0,128.0,122.54,99.7
2016,2,3,15,45,4.5,109.0,0.6,11.0,110.5,105.26,85.06
2016,2,3,16,0,0.0,93.0,0.5,11.0,93.0,87.8,70.06
2016,2,3,16,15,0.0,75.0,0.55,10.5,75.0,70.94,55.63
2016,2,3,16,30,0.0,57.0,0.6,10.0,57.0,53.49,40.4
2016,2,3,16,45,0.0,40.0,0.7,10.0,40.0,36.53,25.34
2016,2,3,17,0,0.0,23.0,0.8,10.0,23.0,19.0,9.41
2016,2,3,17,15,0.0,11.5,0.8,9.5,11.5,9.47,0.0
2016,2,3,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,15.5,1.15,5.0,15.5,13.23,0.0
2016,2,4,7,30,0.0,31.0,1.3,5.0,31.0,23.38,0.0
2016,2,4,7,45,240.0,35.5,1.5,5.5,70.0,27.48,17.83
2016,2,4,8,0,480.0,40.0,1.7,6.0,109.0,32.75,23.84
2016,2,4,8,15,553.0,47.0,1.75,6.5,154.0,37.98,29.02
2016,2,4,8,30,626.0,54.0,1.8,7.0,199.0,43.2,33.99
2016,2,4,8,45,669.5,59.0,1.85,7.5,243.0,46.61,37.16
2016,2,4,9,0,713.0,64.0,1.9,8.0,287.0,54.45,44.25
2016,2,4,9,15,744.5,68.0,1.9,8.0,329.0,57.2,46.69
2016,2,4,9,30,776.0,72.0,1.9,8.0,371.0,59.94,49.1
2016,2,4,9,45,791.0,77.0,1.95,8.5,407.0,63.25,51.88
2016,2,4,10,0,806.0,82.0,2.0,9.0,443.0,66.49,54.57
2016,2,4,10,15,720.0,105.5,1.95,9.0,444.5,75.07,62.12
2016,2,4,10,30,634.0,129.0,1.9,9.0,446.0,115.62,77.84
2016,2,4,10,45,746.5,109.5,1.9,9.5,500.5,153.76,93.84
2016,2,4,11,0,859.0,90.0,1.9,10.0,555.0,207.41,130.65
2016,2,4,11,15,740.5,124.5,1.85,10.0,534.5,254.61,177.14
2016,2,4,11,30,622.0,159.0,1.8,10.0,514.0,294.21,217.9
2016,2,4,11,45,618.0,165.5,1.75,10.5,523.0,335.59,255.18
2016,2,4,12,0,614.0,172.0,1.7,11.0,532.0,375.69,290.77
2016,2,4,12,15,749.5,132.0,1.65,11.0,573.0,432.43,337.61
2016,2,4,12,30,885.0,92.0,1.6,11.0,614.0,497.77,391.37
2016,2,4,12,45,885.5,90.5,1.6,11.5,608.5,536.29,424.15
2016,2,4,13,0,886.0,89.0,1.6,12.0,603.0,572.68,454.53
2016,2,4,13,15,880.5,88.5,1.6,12.0,589.0,606.9,483.26
2016,2,4,13,30,875.0,88.0,1.6,12.0,575.0,636.11,507.7
2016,2,4,13,45,863.0,87.5,1.65,12.5,553.0,658.03,525.7
2016,2,4,14,0,851.0,87.0,1.7,13.0,531.0,676.4,540.78
2016,2,4,14,15,683.0,120.0,1.7,13.0,464.0,622.74,500.76
2016,2,4,14,30,515.0,153.0,1.7,13.0,397.0,549.85,445.62
2016,2,4,14,45,476.5,148.0,1.75,13.0,361.0,530.1,432.38
2016,2,4,15,0,438.0,143.0,1.8,13.0,325.0,507.26,415.96
2016,2,4,15,15,415.5,133.5,1.6,12.5,293.0,488.61,402.49
2016,2,4,15,30,393.0,124.0,1.4,12.0,261.0,467.74,386.84
2016,2,4,15,45,376.5,109.5,1.25,11.5,226.5,443.47,368.44
2016,2,4,16,0,360.0,95.0,1.1,11.0,192.0,417.24,347.75
2016,2,4,16,15,326.5,80.0,1.05,10.5,156.0,375.97,314.16
2016,2,4,16,30,293.0,65.0,1.0,10.0,120.0,333.61,278.17
2016,2,4,16,45,243.5,49.0,1.0,9.5,86.0,277.59,228.98
2016,2,4,17,0,194.0,33.0,1.0,9.0,52.0,222.0,173.06
2016,2,4,17,15,97.0,16.5,1.0,8.5,26.0,112.55,0.0
2016,2,4,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,7,15,102.5,10.5,1.05,4.5,16.0,8.96,0.0
2016,2,5,7,30,205.0,21.0,1.1,5.0,32.0,17.45,0.0
2016,2,5,7,45,325.5,33.0,1.2,6.0,71.5,27.22,17.79
2016,2,5,8,0,446.0,45.0,1.3,7.0,111.0,36.85,27.47
2016,2,5,8,15,521.0,53.0,1.35,7.5,156.0,42.72,33.23
2016,2,5,8,30,596.0,61.0,1.4,8.0,201.0,48.57,38.75
2016,2,5,8,45,646.5,66.5,1.45,8.5,246.5,52.2,42.1
2016,2,5,9,0,697.0,72.0,1.5,9.0,292.0,55.85,45.33
2016,2,5,9,15,730.0,76.0,1.6,9.5,334.5,58.2,47.31
2016,2,5,9,30,763.0,80.0,1.7,10.0,377.0,66.06,54.2
2016,2,5,9,45,792.5,81.5,1.85,11.0,415.5,66.66,54.39
2016,2,5,10,0,822.0,83.0,2.0,12.0,454.0,67.36,54.67
2016,2,5,10,15,838.5,85.0,1.95,12.5,486.0,68.33,55.31
2016,2,5,10,30,855.0,87.0,1.9,13.0,518.0,104.42,60.98
2016,2,5,10,45,866.0,89.0,1.9,13.5,543.5,158.53,91.14
2016,2,5,11,0,877.0,91.0,1.9,14.0,569.0,213.13,132.54
2016,2,5,11,15,884.0,92.0,1.85,14.0,587.0,266.3,178.35
2016,2,5,11,30,891.0,93.0,1.8,14.0,605.0,319.01,225.76
2016,2,5,11,45,892.5,94.5,1.8,14.5,614.5,369.69,271.53
2016,2,5,12,0,894.0,96.0,1.8,15.0,624.0,418.94,315.39
2016,2,5,12,15,686.0,158.0,1.65,15.0,564.0,430.45,331.58
2016,2,5,12,30,478.0,220.0,1.5,15.0,504.0,420.08,328.07
2016,2,5,12,45,449.0,225.0,1.4,15.0,489.5,436.86,343.16
2016,2,5,13,0,420.0,230.0,1.3,15.0,475.0,450.21,354.8
2016,2,5,13,15,645.5,162.5,1.1,15.0,529.5,546.13,429.14
2016,2,5,13,30,871.0,95.0,0.9,15.0,584.0,643.69,502.27
2016,2,5,13,45,865.0,92.0,0.7,15.5,562.5,666.89,517.07
2016,2,5,14,0,859.0,89.0,0.5,16.0,541.0,686.73,529.45
2016,2,5,14,15,845.5,87.0,0.65,15.5,512.0,699.09,543.06
2016,2,5,14,30,832.0,85.0,0.8,15.0,483.0,707.76,553.69
2016,2,5,14,45,820.5,80.5,0.95,15.0,449.5,711.41,559.2
2016,2,5,15,0,809.0,76.0,1.1,15.0,416.0,711.47,562.11
2016,2,5,15,15,783.5,72.5,1.0,14.5,376.0,698.69,553.86
2016,2,5,15,30,758.0,69.0,0.9,14.0,336.0,682.36,542.91
2016,2,5,15,45,721.5,64.5,0.85,13.5,292.5,653.17,522.67
2016,2,5,16,0,685.0,60.0,0.8,13.0,249.0,620.88,499.34
2016,2,5,16,15,628.0,54.5,0.9,12.0,203.5,576.11,467.55
2016,2,5,16,30,571.0,49.0,1.0,11.0,158.0,523.98,427.5
2016,2,5,16,45,469.0,40.5,1.1,10.5,113.5,434.26,353.91
2016,2,5,17,0,367.0,32.0,1.2,10.0,69.0,346.09,271.43
2016,2,5,17,15,183.5,16.0,1.15,9.5,34.5,178.07,29.36
2016,2,5,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,7,15,126.5,10.5,1.1,5.5,17.5,8.96,0.0
2016,2,6,7,30,253.0,21.0,1.3,6.0,35.0,17.45,1.09
2016,2,6,7,45,370.0,31.5,1.55,7.0,75.0,25.94,16.75
2016,2,6,8,0,487.0,42.0,1.8,8.0,115.0,34.34,25.14
2016,2,6,8,15,557.5,48.5,1.75,8.5,160.0,39.09,29.83
2016,2,6,8,30,628.0,55.0,1.7,9.0,205.0,43.86,34.35
2016,2,6,8,45,678.0,59.0,1.7,9.5,250.5,50.67,40.55
2016,2,6,9,0,728.0,63.0,1.7,10.0,296.0,53.61,43.13
2016,2,6,9,15,758.0,66.5,1.75,10.5,338.0,55.98,45.12
2016,2,6,9,30,788.0,70.0,1.8,11.0,380.0,58.35,47.07
2016,2,6,9,45,808.0,73.0,1.85,11.5,416.5,60.23,48.54
2016,2,6,10,0,828.0,76.0,1.9,12.0,453.0,62.1,50.0
2016,2,6,10,15,842.5,78.0,1.8,12.5,484.5,63.18,50.73
2016,2,6,10,30,857.0,80.0,1.7,13.0,516.0,101.28,57.38
2016,2,6,10,45,867.5,81.5,1.65,13.5,540.5,155.02,87.82
2016,2,6,11,0,878.0,83.0,1.6,14.0,565.0,214.65,133.64
2016,2,6,11,15,884.5,83.5,1.65,14.0,582.5,266.43,178.46
2016,2,6,11,30,891.0,84.0,1.7,14.0,600.0,317.61,224.8
2016,2,6,11,45,896.5,83.5,1.8,14.5,610.0,366.81,269.53
2016,2,6,12,0,902.0,83.0,1.9,15.0,620.0,414.83,312.7
2016,2,6,12,15,902.5,83.0,1.95,15.0,621.5,459.81,353.16
2016,2,6,12,30,903.0,83.0,2.0,15.0,623.0,502.78,391.1
2016,2,6,12,45,629.5,165.5,2.15,15.0,540.0,481.88,379.75
2016,2,6,13,0,356.0,248.0,2.3,15.0,457.0,425.28,338.24
2016,2,6,13,15,619.5,165.5,2.3,15.0,519.5,535.85,427.18
2016,2,6,13,30,883.0,83.0,2.3,15.0,582.0,637.81,508.33
2016,2,6,13,45,876.0,81.5,2.35,15.5,561.0,661.3,526.93
2016,2,6,14,0,869.0,80.0,2.4,16.0,540.0,681.49,543.34
2016,2,6,14,15,750.0,102.0,2.35,15.5,484.0,654.39,524.34
2016,2,6,14,30,631.0,124.0,2.3,15.0,428.0,612.76,494.22
2016,2,6,14,45,634.5,113.0,2.3,15.0,400.5,618.3,500.66
2016,2,6,15,0,638.0,102.0,2.3,15.0,373.0,620.94,504.47
2016,2,6,15,15,556.5,106.0,2.05,14.5,326.0,573.33,468.25
2016,2,6,15,30,475.0,110.0,1.8,14.0,279.0,516.02,424.19
2016,2,6,15,45,450.5,99.0,1.55,13.5,243.0,489.33,404.05
2016,2,6,16,0,426.0,88.0,1.3,13.0,207.0,460.66,381.29
2016,2,6,16,15,505.0,66.5,1.2,12.0,183.0,500.29,413.42
2016,2,6,16,30,584.0,45.0,1.1,11.0,159.0,523.45,428.94
2016,2,6,16,45,497.0,37.5,1.05,10.5,115.5,452.46,368.45
2016,2,6,17,0,410.0,30.0,1.0,10.0,72.0,376.0,296.13
2016,2,6,17,15,205.0,15.0,1.0,10.0,36.0,193.27,61.04
2016,2,6,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,7,15,167.5,9.5,1.1,7.5,20.0,8.11,0.0
2016,2,7,7,30,335.0,19.0,1.3,8.0,40.0,17.16,2.67
2016,2,7,7,45,453.5,27.5,1.5,9.0,82.0,24.68,15.65
2016,2,7,8,0,572.0,36.0,1.7,10.0,124.0,32.19,23.07
2016,2,7,8,15,637.5,41.0,1.75,10.5,170.5,36.3,27.11
2016,2,7,8,30,703.0,46.0,1.8,11.0,217.0,40.47,31.02
2016,2,7,8,45,746.0,49.5,1.85,11.5,263.0,43.24,33.53
2016,2,7,9,0,789.0,53.0,1.9,12.0,309.0,46.03,35.98
2016,2,7,9,15,817.5,56.0,1.95,12.5,351.5,53.8,42.81
2016,2,7,9,30,846.0,59.0,2.0,13.0,394.0,56.7,45.2
2016,2,7,9,45,859.5,63.0,2.05,13.5,431.5,60.03,47.96
2016,2,7,10,0,873.0,67.0,2.1,14.0,469.0,63.24,50.58
2016,2,7,10,15,887.0,69.0,2.1,14.0,501.0,64.98,52.0
2016,2,7,10,30,901.0,71.0,2.1,14.0,533.0,106.53,59.47
2016,2,7,10,45,911.0,72.0,2.1,14.5,558.0,161.45,90.72
2016,2,7,11,0,921.0,73.0,2.1,15.0,583.0,216.56,133.03
2016,2,7,11,15,927.0,74.0,2.1,15.5,601.0,270.74,179.79
2016,2,7,11,30,933.0,75.0,2.1,16.0,619.0,324.23,227.75
2016,2,7,11,45,936.5,75.5,2.15,16.5,629.0,375.58,274.21
2016,2,7,12,0,940.0,76.0,2.2,17.0,639.0,425.54,318.82
2016,2,7,12,15,940.5,76.0,2.2,17.0,640.5,472.17,360.37
2016,2,7,12,30,941.0,76.0,2.2,17.0,642.0,516.71,399.24
2016,2,7,12,45,940.5,75.0,2.25,17.0,636.0,557.5,434.49
2016,2,7,13,0,940.0,74.0,2.3,17.0,630.0,595.7,466.99
2016,2,7,13,15,934.5,73.5,2.3,17.0,616.0,628.77,494.76
2016,2,7,13,30,929.0,73.0,2.3,17.0,602.0,658.67,519.61
2016,2,7,13,45,920.5,72.0,2.3,17.5,580.0,682.83,538.81
2016,2,7,14,0,912.0,71.0,2.3,18.0,558.0,703.49,555.08
2016,2,7,14,15,900.0,69.5,2.15,18.0,529.5,717.62,565.74
2016,2,7,14,30,888.0,68.0,2.0,18.0,501.0,728.08,573.2
2016,2,7,14,45,871.0,66.0,1.95,18.0,465.5,730.64,575.73
2016,2,7,15,0,854.0,64.0,1.9,18.0,430.0,729.54,575.73
2016,2,7,15,15,830.0,61.5,1.65,17.5,390.0,726.01,573.4
2016,2,7,15,30,806.0,59.0,1.4,17.0,350.0,712.15,563.23
2016,2,7,15,45,771.5,55.5,1.15,16.5,305.5,685.62,543.35
2016,2,7,16,0,737.0,52.0,0.9,16.0,261.0,656.03,520.38
2016,2,7,16,15,684.5,47.5,0.95,15.0,214.5,608.77,487.19
2016,2,7,16,30,632.0,43.0,1.0,14.0,168.0,559.43,450.01
2016,2,7,16,45,544.0,36.0,1.05,13.5,123.0,479.47,385.39
2016,2,7,17,0,456.0,29.0,1.1,13.0,78.0,399.79,313.17
2016,2,7,17,15,228.0,14.5,1.1,13.0,39.0,210.26,89.43
2016,2,7,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,7,15,134.0,11.5,1.3,9.0,20.0,9.82,0.0
2016,2,8,7,30,268.0,23.0,1.4,10.0,40.0,19.12,5.1
2016,2,8,7,45,385.5,33.0,1.55,11.0,81.5,27.13,17.72
2016,2,8,8,0,503.0,43.0,1.7,12.0,123.0,35.09,25.46
2016,2,8,8,15,574.0,50.0,1.75,12.5,169.0,40.26,30.42
2016,2,8,8,30,645.0,57.0,1.8,13.0,215.0,45.42,35.19
2016,2,8,8,45,688.5,62.0,1.9,13.5,261.0,48.79,38.21
2016,2,8,9,0,732.0,67.0,2.0,14.0,307.0,56.78,45.24
2016,2,8,9,15,763.0,70.5,2.0,14.5,349.5,59.07,47.11
2016,2,8,9,30,794.0,74.0,2.0,15.0,392.0,61.37,48.95
2016,2,8,9,45,824.0,74.5,2.0,15.5,431.5,61.4,48.76
2016,2,8,10,0,854.0,75.0,2.0,16.0,471.0,61.55,48.68
2016,2,8,10,15,868.5,77.0,2.0,16.5,503.0,62.66,49.43
2016,2,8,10,30,883.0,79.0,2.0,17.0,535.0,113.29,63.91
2016,2,8,10,45,892.5,80.5,2.0,17.5,560.0,167.84,95.3
2016,2,8,11,0,902.0,82.0,2.0,18.0,585.0,222.55,137.09
2016,2,8,11,15,908.5,82.5,1.95,18.0,602.5,275.76,182.82
2016,2,8,11,30,915.0,83.0,1.9,18.0,620.0,328.33,229.78
2016,2,8,11,45,918.0,84.0,1.85,18.5,630.0,379.32,275.17
2016,2,8,12,0,921.0,85.0,1.8,19.0,640.0,428.92,318.56
2016,2,8,12,15,921.5,85.0,1.75,19.0,642.0,474.99,358.78
2016,2,8,12,30,922.0,85.0,1.7,19.0,644.0,519.0,396.31
2016,2,8,12,45,925.5,82.0,1.65,19.5,639.0,559.47,429.37
2016,2,8,13,0,929.0,79.0,1.6,20.0,634.0,597.6,459.68
2016,2,8,13,15,924.0,78.5,1.5,20.0,619.5,630.75,486.03
2016,2,8,13,30,919.0,78.0,1.4,20.0,605.0,660.78,509.41
2016,2,8,13,45,910.0,77.0,1.35,20.5,583.5,684.49,527.13
2016,2,8,14,0,901.0,76.0,1.3,21.0,562.0,704.7,541.98
2016,2,8,14,15,889.0,74.5,1.2,21.0,533.0,718.72,552.1
2016,2,8,14,30,877.0,73.0,1.1,21.0,504.0,729.11,559.13
2016,2,8,14,45,859.0,71.0,1.0,21.0,469.0,737.37,564.7
2016,2,8,15,0,841.0,69.0,0.9,21.0,434.0,735.82,563.44
2016,2,8,15,15,817.0,66.5,0.85,20.5,393.5,725.43,557.81
2016,2,8,15,30,793.0,64.0,0.8,20.0,353.0,711.47,549.6
2016,2,8,15,45,757.5,60.0,0.8,19.5,308.5,683.42,531.69
2016,2,8,16,0,722.0,56.0,0.8,19.0,264.0,652.28,510.83
2016,2,8,16,15,668.5,51.0,0.85,18.0,217.5,603.44,477.13
2016,2,8,16,30,615.0,46.0,0.9,17.0,171.0,552.45,439.46
2016,2,8,16,45,527.5,39.0,1.0,16.5,126.0,480.47,382.27
2016,2,8,17,0,440.0,32.0,1.1,16.0,81.0,402.93,313.92
2016,2,8,17,15,220.0,16.0,1.15,15.5,40.5,209.8,106.0
2016,2,8,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,9,7,15,154.5,11.5,1.3,9.5,22.0,9.82,0.0
2016,2,9,7,30,309.0,23.0,1.4,10.0,44.0,19.12,6.35
2016,2,9,7,45,424.0,32.5,1.5,11.0,86.5,26.74,17.49
2016,2,9,8,0,539.0,42.0,1.6,12.0,129.0,34.33,24.84
2016,2,9,8,15,607.0,48.5,1.7,12.5,176.0,39.16,29.47
2016,2,9,8,30,675.0,55.0,1.8,13.0,223.0,47.87,37.4
2016,2,9,8,45,718.5,59.5,1.9,13.5,269.5,51.19,40.36
2016,2,9,9,0,762.0,64.0,2.0,14.0,316.0,54.52,43.22
2016,2,9,9,15,792.0,67.0,2.0,14.5,359.5,56.51,44.83
2016,2,9,9,30,822.0,70.0,2.0,15.0,403.0,58.52,46.42
2016,2,9,9,45,729.5,93.0,2.05,15.5,409.0,67.94,54.49
2016,2,9,10,0,637.0,116.0,2.1,16.0,415.0,81.67,66.23
2016,2,9,10,15,626.0,129.0,2.05,16.5,439.0,89.16,72.42
2016,2,9,10,30,615.0,142.0,2.0,17.0,463.0,131.03,85.32
2016,2,9,10,45,766.5,111.0,1.95,17.5,530.0,166.24,98.95
2016,2,9,11,0,918.0,80.0,1.9,18.0,597.0,226.26,139.38
2016,2,9,11,15,672.0,156.5,1.85,18.5,541.0,273.19,189.41
2016,2,9,11,30,426.0,233.0,1.8,19.0,485.0,300.7,222.29
2016,2,9,11,45,402.5,243.5,1.75,19.5,484.5,329.07,247.23
2016,2,9,12,0,379.0,254.0,1.7,20.0,484.0,354.52,269.21
2016,2,9,12,15,656.0,169.0,1.6,20.0,569.0,435.04,329.96
2016,2,9,12,30,933.0,84.0,1.5,20.0,654.0,526.17,399.63
2016,2,9,12,45,931.0,83.5,1.4,20.5,647.5,566.68,431.68
2016,2,9,13,0,929.0,83.0,1.3,21.0,641.0,604.54,460.97
2016,2,9,13,15,923.5,82.0,1.15,21.0,626.5,637.05,485.91
2016,2,9,13,30,918.0,81.0,1.0,21.0,612.0,666.37,507.72
2016,2,9,13,45,906.0,81.0,0.9,21.0,589.5,689.25,524.77
2016,2,9,14,0,894.0,81.0,0.8,21.0,567.0,708.52,538.87
2016,2,9,14,15,692.0,125.0,0.8,20.5,489.0,646.42,495.62
2016,2,9,14,30,490.0,169.0,0.8,20.0,411.0,557.76,432.69
2016,2,9,14,45,460.0,161.5,0.8,20.0,376.5,540.95,422.54
2016,2,9,15,0,430.0,154.0,0.8,20.0,342.0,521.21,409.26
2016,2,9,15,15,378.5,146.0,0.8,19.5,300.5,481.83,381.58
2016,2,9,15,30,327.0,138.0,0.8,19.0,259.0,423.63,339.34
2016,2,9,15,45,304.5,124.5,0.8,18.5,226.0,395.94,319.71
2016,2,9,16,0,282.0,111.0,0.8,18.0,193.0,366.98,298.07
2016,2,9,16,15,258.5,94.0,0.85,17.0,159.0,331.21,270.9
2016,2,9,16,30,235.0,77.0,0.9,16.0,125.0,294.37,241.43
2016,2,9,16,45,198.5,59.0,1.0,15.5,92.0,245.31,199.92
2016,2,9,17,0,162.0,41.0,1.1,15.0,59.0,195.56,155.05
2016,2,9,17,15,81.0,25.0,1.1,14.5,34.0,110.59,61.16
2016,2,9,17,30,0.0,9.0,1.1,14.0,9.0,7.68,0.0
2016,2,9,17,45,0.0,4.5,1.1,14.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,7,15,51.5,12.5,0.5,10.5,16.5,10.67,0.0
2016,2,10,7,30,103.0,25.0,0.5,11.0,33.0,19.71,7.73
2016,2,10,7,45,153.5,42.5,0.55,11.5,63.5,32.88,22.91
2016,2,10,8,0,204.0,60.0,0.6,12.0,94.0,45.78,35.05
2016,2,10,8,15,232.5,78.0,0.65,12.0,128.0,58.6,46.92
2016,2,10,8,30,261.0,96.0,0.7,12.0,162.0,71.07,58.29
2016,2,10,8,45,286.0,110.0,0.8,12.5,195.5,80.62,66.74
2016,2,10,9,0,311.0,124.0,0.9,13.0,229.0,89.92,74.78
2016,2,10,9,15,482.0,108.5,0.95,13.5,294.5,77.6,63.64
2016,2,10,9,30,653.0,93.0,1.0,14.0,360.0,68.04,54.99
2016,2,10,9,45,630.5,109.5,1.1,14.5,386.5,78.27,63.75
2016,2,10,10,0,608.0,126.0,1.2,15.0,413.0,88.23,72.14
2016,2,10,10,15,734.0,106.5,1.25,15.0,476.0,74.92,60.38
2016,2,10,10,30,860.0,87.0,1.3,15.0,539.0,115.1,64.7
2016,2,10,10,45,869.0,89.0,1.4,15.5,563.5,169.74,97.87
2016,2,10,11,0,878.0,91.0,1.5,16.0,588.0,224.65,140.71
2016,2,10,11,15,884.5,92.0,1.5,16.0,606.0,278.22,187.08
2016,2,10,11,30,891.0,93.0,1.5,16.0,624.0,331.27,234.52
2016,2,10,11,45,895.0,93.5,1.55,16.5,634.0,384.88,281.98
2016,2,10,12,0,899.0,94.0,1.6,17.0,644.0,433.7,324.89
2016,2,10,12,15,899.5,94.0,1.6,17.0,646.0,479.11,364.68
2016,2,10,12,30,900.0,94.0,1.6,17.0,648.0,522.51,401.89
2016,2,10,12,45,900.0,93.0,1.6,17.5,642.5,562.54,434.82
2016,2,10,13,0,900.0,92.0,1.6,18.0,637.0,600.13,465.0
2016,2,10,13,15,895.0,91.0,1.6,18.0,623.0,632.17,491.24
2016,2,10,13,30,890.0,90.0,1.6,18.0,609.0,661.14,514.75
2016,2,10,13,45,739.0,125.5,1.6,18.5,546.0,635.2,495.47
2016,2,10,14,0,588.0,161.0,1.6,19.0,483.0,592.11,463.41
2016,2,10,14,15,547.5,163.5,1.55,18.5,451.5,579.23,456.18
2016,2,10,14,30,507.0,166.0,1.5,18.0,420.0,568.81,450.1
2016,2,10,14,45,541.5,145.0,1.5,18.0,399.0,585.47,464.86
2016,2,10,15,0,576.0,124.0,1.5,18.0,378.0,607.28,483.01
2016,2,10,15,15,519.5,121.5,1.3,17.5,334.5,563.4,450.69
2016,2,10,15,30,463.0,119.0,1.1,17.0,291.0,524.3,421.63
2016,2,10,15,45,429.0,110.0,0.95,16.5,254.5,492.57,398.23
2016,2,10,16,0,395.0,101.0,0.8,16.0,218.0,459.07,372.61
2016,2,10,16,15,362.5,87.0,0.85,15.5,180.0,418.92,342.2
2016,2,10,16,30,330.0,73.0,0.9,15.0,142.0,377.62,309.21
2016,2,10,16,45,281.5,57.0,0.95,14.5,105.5,320.82,261.74
2016,2,10,17,0,233.0,41.0,1.0,14.0,69.0,264.25,211.02
2016,2,10,17,15,116.5,26.0,1.0,13.5,40.0,154.4,95.1
2016,2,10,17,30,0.0,11.0,1.0,13.0,11.0,9.39,0.0
2016,2,10,17,45,0.0,5.5,1.0,13.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,7,15,162.0,12.5,1.1,10.5,24.5,10.67,0.0
2016,2,11,7,30,324.0,25.0,1.2,11.0,49.0,20.77,9.28
2016,2,11,7,45,430.5,34.5,1.35,12.0,91.5,28.33,18.98
2016,2,11,8,0,537.0,44.0,1.5,13.0,134.0,35.83,26.14
2016,2,11,8,15,601.5,50.0,1.45,13.5,181.0,40.19,30.31
2016,2,11,8,30,666.0,56.0,1.4,14.0,228.0,48.5,37.84
2016,2,11,8,45,703.0,61.5,1.35,14.5,273.5,52.57,41.43
2016,2,11,9,0,740.0,67.0,1.3,15.0,319.0,56.58,44.87
2016,2,11,9,15,655.0,90.5,1.15,15.5,334.5,67.42,54.25
2016,2,11,9,30,570.0,114.0,1.0,16.0,350.0,82.42,67.11
2016,2,11,9,45,547.0,133.0,0.9,16.5,376.0,92.53,75.54
2016,2,11,10,0,524.0,152.0,0.8,17.0,402.0,103.29,84.43
2016,2,11,10,15,571.0,148.0,0.75,17.0,437.0,100.4,81.73
2016,2,11,10,30,618.0,144.0,0.7,17.0,472.0,135.83,87.58
2016,2,11,10,45,509.5,186.0,0.65,17.5,464.5,190.68,128.41
2016,2,11,11,0,401.0,228.0,0.6,18.0,457.0,237.54,168.91
2016,2,11,11,15,635.0,164.0,0.55,18.0,539.0,274.12,190.2
2016,2,11,11,30,869.0,100.0,0.5,18.0,621.0,333.4,232.81
2016,2,11,11,45,869.0,102.0,0.5,18.0,630.5,383.49,276.55
2016,2,11,12,0,869.0,104.0,0.5,18.0,640.0,432.06,318.31
2016,2,11,12,15,593.0,189.5,0.5,18.0,556.0,425.68,320.74
2016,2,11,12,30,317.0,275.0,0.5,18.0,472.0,392.98,300.4
2016,2,11,12,45,343.5,266.0,0.55,18.0,477.5,419.65,322.53
2016,2,11,13,0,370.0,257.0,0.6,18.0,483.0,447.02,344.61
2016,2,11,13,15,394.0,245.0,0.6,18.0,480.5,470.56,363.48
2016,2,11,13,30,418.0,233.0,0.6,18.0,478.0,504.08,389.41
2016,2,11,13,45,395.0,228.5,0.6,18.0,454.0,493.21,382.57
2016,2,11,14,0,372.0,224.0,0.6,18.0,430.0,489.75,381.23
2016,2,11,14,15,411.0,203.0,0.6,18.0,419.5,524.16,408.3
2016,2,11,14,30,450.0,182.0,0.6,18.0,409.0,545.65,425.74
2016,2,11,14,45,488.5,159.5,0.6,18.0,390.5,563.62,440.85
2016,2,11,15,0,527.0,137.0,0.6,18.0,372.0,579.41,454.46
2016,2,11,15,15,580.5,118.5,0.6,17.5,356.0,616.07,483.86
2016,2,11,15,30,634.0,100.0,0.6,17.0,340.0,644.25,506.29
2016,2,11,15,45,594.0,93.5,0.65,16.5,296.5,609.72,483.2
2016,2,11,16,0,554.0,87.0,0.7,16.0,253.0,572.33,457.75
2016,2,11,16,15,497.0,78.0,0.75,15.5,208.0,516.66,417.12
2016,2,11,16,30,440.0,69.0,0.8,15.0,163.0,456.94,371.19
2016,2,11,16,45,357.5,56.5,0.85,15.0,120.5,377.73,306.33
2016,2,11,17,0,275.0,44.0,0.9,15.0,78.0,300.38,239.15
2016,2,11,17,15,161.5,27.5,0.9,14.5,45.0,191.27,125.65
2016,2,11,17,30,48.0,11.0,0.9,14.0,12.0,42.57,0.0
2016,2,11,17,45,24.0,5.5,0.95,14.0,6.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
