Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,7,15,129.0,14.0,0.75,10.5,24.5,11.95,0.0
2016,2,12,7,30,258.0,28.0,0.8,11.0,49.0,23.23,11.83
2016,2,12,7,45,364.0,39.5,0.85,11.5,90.5,32.36,22.63
2016,2,12,8,0,470.0,51.0,0.9,12.0,132.0,41.35,31.21
2016,2,12,8,15,537.5,58.5,0.9,12.0,178.5,46.63,36.31
2016,2,12,8,30,605.0,66.0,0.9,12.0,225.0,51.9,41.22
2016,2,12,8,45,649.0,71.5,0.9,12.5,270.0,55.37,44.29
2016,2,12,9,0,693.0,77.0,0.9,13.0,315.0,58.84,47.25
2016,2,12,9,15,634.5,95.5,0.9,13.5,334.5,70.77,57.64
2016,2,12,9,30,576.0,114.0,0.9,14.0,354.0,82.24,67.46
2016,2,12,9,45,624.5,112.0,0.95,14.5,394.0,79.57,64.81
2016,2,12,10,0,673.0,110.0,1.0,15.0,434.0,77.3,62.56
2016,2,12,10,15,749.5,103.5,1.1,15.0,486.0,72.78,58.49
2016,2,12,10,30,826.0,97.0,1.2,15.0,538.0,124.8,72.08
2016,2,12,10,45,692.0,139.5,1.3,15.5,520.5,183.77,116.32
2016,2,12,11,0,558.0,182.0,1.4,16.0,503.0,232.91,160.92
2016,2,12,11,15,706.5,143.5,1.5,16.0,562.5,277.16,193.23
2016,2,12,11,30,855.0,105.0,1.6,16.0,622.0,336.12,240.12
2016,2,12,11,45,855.5,107.0,1.7,16.5,631.0,385.83,284.48
2016,2,12,12,0,856.0,109.0,1.8,17.0,640.0,434.11,326.91
2016,2,12,12,15,856.5,109.0,1.8,16.5,642.0,478.97,366.75
2016,2,12,12,30,857.0,109.0,1.8,16.0,644.0,521.91,404.27
2016,2,12,12,45,637.5,178.0,1.8,16.0,574.0,509.51,398.19
2016,2,12,13,0,418.0,247.0,1.8,16.0,504.0,466.41,367.11
2016,2,12,13,15,626.5,177.5,1.8,16.0,553.0,563.92,444.39
2016,2,12,13,30,835.0,108.0,1.8,16.0,602.0,654.77,515.31
2016,2,12,13,45,822.5,107.5,1.8,16.0,580.0,675.63,532.04
2016,2,12,14,0,810.0,107.0,1.8,16.0,558.0,692.95,546.53
2016,2,12,14,15,689.0,129.5,1.7,15.5,499.5,656.74,520.57
2016,2,12,14,30,568.0,152.0,1.6,15.0,441.0,602.57,481.24
2016,2,12,14,45,495.5,156.5,1.5,15.0,396.5,567.47,455.34
2016,2,12,15,0,423.0,161.0,1.4,15.0,352.0,528.38,425.77
2016,2,12,15,15,498.0,131.0,1.25,14.5,336.0,561.7,454.23
2016,2,12,15,30,573.0,101.0,1.1,14.0,320.0,600.1,485.11
2016,2,12,15,45,522.5,99.0,0.95,14.0,280.0,561.92,455.26
2016,2,12,16,0,472.0,97.0,0.8,14.0,240.0,516.94,420.29
2016,2,12,16,15,428.0,85.0,0.8,13.5,198.5,469.49,384.44
2016,2,12,16,30,384.0,73.0,0.8,13.0,157.0,420.98,345.93
2016,2,12,16,45,316.5,59.0,0.8,13.0,117.0,351.49,287.88
2016,2,12,17,0,249.0,45.0,0.8,13.0,77.0,283.2,227.83
2016,2,12,17,15,124.5,29.5,0.8,12.5,45.5,170.65,117.39
2016,2,12,17,30,0.0,14.0,0.8,12.0,14.0,11.95,0.0
2016,2,12,17,45,0.0,7.0,0.8,12.0,7.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,7,15,175.0,13.5,1.3,8.5,27.5,11.52,0.0
2016,2,13,7,30,350.0,27.0,1.4,9.0,55.0,22.44,11.93
2016,2,13,7,45,458.0,35.5,1.55,9.5,99.5,29.12,20.05
2016,2,13,8,0,566.0,44.0,1.7,10.0,144.0,35.81,26.55
2016,2,13,8,15,629.0,50.0,1.7,10.5,192.0,43.77,33.97
2016,2,13,8,30,692.0,56.0,1.7,11.0,240.0,48.53,38.35
2016,2,13,8,45,735.5,60.0,1.75,12.0,287.5,51.44,40.84
2016,2,13,9,0,779.0,64.0,1.8,13.0,335.0,54.38,43.26
2016,2,13,9,15,807.0,67.0,1.85,13.5,378.5,56.37,44.85
2016,2,13,9,30,835.0,70.0,1.9,14.0,422.0,58.37,46.43
2016,2,13,9,45,864.0,69.5,2.0,14.5,462.0,64.82,51.89
2016,2,13,10,0,893.0,69.0,2.1,15.0,502.0,65.06,51.86
2016,2,13,10,15,906.5,70.5,2.15,15.5,535.0,66.58,52.98
2016,2,13,10,30,920.0,72.0,2.2,16.0,568.0,123.13,66.62
2016,2,13,10,45,932.0,72.5,2.25,16.5,594.0,179.58,102.27
2016,2,13,11,0,944.0,73.0,2.3,17.0,620.0,236.4,147.46
2016,2,13,11,15,950.0,74.0,2.3,17.0,638.5,292.32,196.57
2016,2,13,11,30,956.0,75.0,2.3,17.0,657.0,347.53,246.45
2016,2,13,11,45,962.0,74.0,2.35,17.5,668.0,400.09,293.67
2016,2,13,12,0,968.0,73.0,2.4,18.0,679.0,451.37,338.97
2016,2,13,12,15,969.0,73.5,2.4,18.0,681.5,500.3,381.91
2016,2,13,12,30,970.0,74.0,2.4,18.0,684.0,547.13,422.1
2016,2,13,12,45,962.5,76.5,2.45,18.0,677.0,589.1,457.8
2016,2,13,13,0,955.0,79.0,2.5,18.0,670.0,628.03,490.35
2016,2,13,13,15,950.0,78.5,2.55,18.0,655.5,662.29,518.84
2016,2,13,13,30,945.0,78.0,2.6,18.0,641.0,693.34,544.47
2016,2,13,13,45,936.5,77.0,2.65,18.0,618.5,718.22,565.22
2016,2,13,14,0,928.0,76.0,2.7,18.0,596.0,739.5,582.78
2016,2,13,14,15,916.0,74.5,2.75,17.5,566.5,754.1,595.58
2016,2,13,14,30,904.0,73.0,2.8,17.0,537.0,764.93,605.87
2016,2,13,14,45,886.5,71.0,2.9,17.0,500.5,767.28,609.32
2016,2,13,15,0,869.0,69.0,3.0,17.0,464.0,765.85,610.14
2016,2,13,15,15,846.0,66.5,2.7,16.5,422.5,763.23,609.02
2016,2,13,15,30,823.0,64.0,2.4,16.0,381.0,749.84,599.74
2016,2,13,15,45,788.0,61.0,2.1,15.5,335.5,722.91,580.09
2016,2,13,16,0,753.0,58.0,1.8,15.0,290.0,692.76,557.39
2016,2,13,16,15,703.0,53.5,1.65,14.0,241.5,646.14,523.29
2016,2,13,16,30,653.0,49.0,1.5,13.0,193.0,597.2,485.55
2016,2,13,16,45,566.5,42.5,1.35,12.5,145.5,516.37,419.87
2016,2,13,17,0,480.0,36.0,1.2,12.0,98.0,445.32,357.69
2016,2,13,17,15,240.0,28.5,1.2,11.5,59.5,255.14,184.11
2016,2,13,17,30,0.0,21.0,1.2,11.0,21.0,17.92,0.0
2016,2,13,17,45,0.0,10.5,1.2,11.0,10.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,7,15,199.0,12.5,1.4,9.5,29.5,10.67,0.0
2016,2,14,7,30,398.0,25.0,1.6,10.0,59.0,22.57,12.44
2016,2,14,7,45,493.0,32.5,1.85,11.0,103.0,29.0,19.86
2016,2,14,8,0,588.0,40.0,2.1,12.0,147.0,35.43,26.0
2016,2,14,8,15,646.0,45.5,2.15,12.5,194.0,39.87,30.21
2016,2,14,8,30,704.0,51.0,2.2,13.0,241.0,44.32,34.26
2016,2,14,8,45,740.0,55.0,2.3,13.5,286.5,47.32,36.9
2016,2,14,9,0,776.0,59.0,2.4,14.0,332.0,50.31,39.44
2016,2,14,9,15,581.0,107.5,2.6,14.5,326.0,78.87,64.55
2016,2,14,9,30,386.0,156.0,2.8,15.0,320.0,106.11,88.09
2016,2,14,9,45,245.5,186.5,3.0,16.0,294.0,126.47,105.13
2016,2,14,10,0,105.0,217.0,3.2,17.0,268.0,153.55,127.63
2016,2,14,10,15,245.5,216.5,3.35,17.0,347.0,143.77,119.0
2016,2,14,10,30,386.0,216.0,3.5,17.0,426.0,174.94,125.86
2016,2,14,10,45,639.5,147.5,3.7,17.5,513.5,186.71,120.22
2016,2,14,11,0,893.0,79.0,3.9,18.0,601.0,234.29,148.01
2016,2,14,11,15,899.0,79.5,3.95,18.0,618.5,287.27,194.94
2016,2,14,11,30,905.0,80.0,4.0,18.0,636.0,339.59,242.65
2016,2,14,11,45,598.5,182.5,4.05,18.5,552.5,360.48,271.49
2016,2,14,12,0,292.0,285.0,4.1,19.0,469.0,350.44,271.25
2016,2,14,12,15,603.0,184.0,4.1,19.0,565.5,434.84,336.75
2016,2,14,12,30,914.0,83.0,4.1,19.0,662.0,531.42,413.51
2016,2,14,12,45,913.0,82.5,4.1,19.5,656.5,571.85,447.24
2016,2,14,13,0,912.0,82.0,4.1,20.0,651.0,609.75,478.36
2016,2,14,13,15,713.0,145.5,4.05,20.0,584.0,591.54,465.56
2016,2,14,13,30,514.0,209.0,4.0,20.0,517.0,548.34,432.82
2016,2,14,13,45,700.5,145.0,3.95,20.0,549.5,639.9,506.07
2016,2,14,14,0,887.0,81.0,3.9,20.0,582.0,719.66,569.49
2016,2,14,14,15,694.5,128.5,3.8,19.5,509.0,664.95,528.4
2016,2,14,14,30,502.0,176.0,3.7,19.0,436.0,583.35,466.59
2016,2,14,14,45,553.0,149.0,3.6,19.0,417.5,606.79,487.3
2016,2,14,15,0,604.0,122.0,3.5,19.0,399.0,636.12,511.67
2016,2,14,15,15,448.0,137.5,3.3,18.5,333.0,533.74,432.91
2016,2,14,15,30,292.0,153.0,3.1,18.0,267.0,419.61,343.11
2016,2,14,15,45,274.0,137.5,2.9,18.0,234.5,392.87,322.79
2016,2,14,16,0,256.0,122.0,2.7,18.0,202.0,364.77,300.5
2016,2,14,16,15,237.0,104.0,2.55,17.0,168.5,331.17,274.29
2016,2,14,16,30,218.0,86.0,2.4,16.0,135.0,296.44,246.04
2016,2,14,16,45,187.0,67.0,2.25,15.5,102.0,249.9,206.16
2016,2,14,17,0,156.0,48.0,2.1,15.0,69.0,202.47,163.94
2016,2,14,17,15,78.0,31.5,2.05,14.5,42.0,125.41,90.23
2016,2,14,17,30,0.0,15.0,2.0,14.0,15.0,12.8,0.0
2016,2,14,17,45,0.0,7.5,2.0,14.0,7.5,6.4,0.0
2016,2,14,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,7,15,221.0,13.0,1.6,11.5,33.0,11.52,0.0
2016,2,15,7,30,442.0,26.0,1.8,12.0,66.0,23.57,13.49
2016,2,15,7,45,540.0,33.0,2.05,13.0,112.0,29.57,20.24
2016,2,15,8,0,638.0,40.0,2.3,14.0,158.0,35.63,25.98
2016,2,15,8,15,694.5,45.0,2.35,14.0,206.5,39.71,29.89
2016,2,15,8,30,751.0,50.0,2.4,14.0,255.0,43.8,33.66
2016,2,15,8,45,787.5,53.0,2.45,14.5,302.5,46.1,35.65
2016,2,15,9,0,824.0,56.0,2.5,15.0,350.0,53.81,42.38
2016,2,15,9,15,848.5,58.5,2.45,15.5,393.5,56.34,44.43
2016,2,15,9,30,873.0,61.0,2.4,16.0,437.0,58.79,46.38
2016,2,15,9,45,891.0,63.0,2.4,16.5,475.5,60.72,47.85
2016,2,15,10,0,909.0,65.0,2.4,17.0,514.0,62.57,49.25
2016,2,15,10,15,921.0,66.5,2.4,17.0,546.5,69.48,55.13
2016,2,15,10,30,933.0,68.0,2.4,17.0,579.0,126.82,67.22
2016,2,15,10,45,941.5,68.5,2.45,17.5,604.0,183.59,104.34
2016,2,15,11,0,950.0,69.0,2.5,18.0,629.0,240.34,150.16
2016,2,15,11,15,955.0,70.0,2.5,18.0,647.0,296.39,199.62
2016,2,15,11,30,960.0,71.0,2.5,18.0,665.0,351.61,249.55
2016,2,15,11,45,962.5,71.5,2.55,18.5,674.5,404.48,296.97
2016,2,15,12,0,965.0,72.0,2.6,19.0,684.0,455.78,342.15
2016,2,15,12,15,965.5,72.0,2.65,19.0,686.0,503.98,384.48
2016,2,15,12,30,966.0,72.0,2.7,19.0,688.0,550.0,424.09
2016,2,15,12,45,958.0,74.5,2.75,19.5,681.0,591.53,458.47
2016,2,15,13,0,950.0,77.0,2.8,20.0,674.0,629.97,489.57
2016,2,15,13,15,945.5,76.5,2.8,20.0,659.5,664.34,517.73
2016,2,15,13,30,941.0,76.0,2.8,20.0,645.0,695.53,543.04
2016,2,15,13,45,932.5,75.5,2.8,20.0,623.0,720.75,563.61
2016,2,15,14,0,924.0,75.0,2.8,20.0,601.0,742.43,580.63
2016,2,15,14,15,913.0,73.5,2.65,20.0,572.0,757.57,591.47
2016,2,15,14,30,902.0,72.0,2.5,20.0,543.0,768.98,599.72
2016,2,15,14,45,885.0,70.5,2.45,20.0,507.0,772.13,602.79
2016,2,15,15,0,868.0,69.0,2.4,20.0,471.0,771.54,603.34
2016,2,15,15,15,846.0,66.5,2.1,19.5,430.0,769.63,602.34
2016,2,15,15,30,824.0,64.0,1.8,19.0,389.0,756.87,593.25
2016,2,15,15,45,791.0,61.0,1.55,18.5,343.0,731.26,574.99
2016,2,15,16,0,758.0,58.0,1.3,18.0,297.0,702.45,553.81
2016,2,15,16,15,711.0,53.5,1.25,17.0,249.5,657.81,522.95
2016,2,15,16,30,664.0,49.0,1.2,16.0,202.0,610.84,488.52
2016,2,15,16,45,588.5,42.5,1.15,15.5,154.5,537.8,430.97
2016,2,15,17,0,513.0,36.0,1.1,15.0,107.0,464.13,369.12
2016,2,15,17,15,376.0,26.0,1.1,15.0,66.5,354.19,263.05
2016,2,15,17,30,239.0,16.0,1.1,15.0,26.0,215.8,0.0
2016,2,15,17,45,119.5,8.0,1.1,15.0,13.0,88.34,0.0
2016,2,15,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,7,15,208.5,14.0,1.0,11.5,33.5,11.38,0.0
2016,2,16,7,30,417.0,28.0,1.1,12.0,67.0,23.23,13.55
2016,2,16,7,45,512.5,36.0,1.2,13.0,113.0,32.16,22.59
2016,2,16,8,0,608.0,44.0,1.3,14.0,159.0,38.98,29.0
2016,2,16,8,15,665.5,49.0,1.3,14.0,207.5,42.9,32.76
2016,2,16,8,30,723.0,54.0,1.3,14.0,256.0,46.85,36.41
2016,2,16,8,45,759.5,58.0,1.3,14.5,302.5,49.81,38.97
2016,2,16,9,0,796.0,62.0,1.3,15.0,349.0,52.75,41.44
2016,2,16,9,15,821.5,65.0,1.35,15.5,392.5,54.79,43.06
2016,2,16,9,30,847.0,68.0,1.4,16.0,436.0,56.81,44.64
2016,2,16,9,45,868.0,69.0,1.45,17.0,475.0,64.61,51.13
2016,2,16,10,0,889.0,70.0,1.5,18.0,514.0,65.75,51.77
2016,2,16,10,15,901.5,72.0,1.5,18.5,546.0,75.59,60.02
2016,2,16,10,30,914.0,74.0,1.5,19.0,578.0,132.45,71.02
2016,2,16,10,45,921.0,75.5,1.5,19.5,603.0,188.92,108.24
2016,2,16,11,0,928.0,77.0,1.5,20.0,628.0,245.29,153.38
2016,2,16,11,15,933.5,78.0,1.5,20.0,646.0,300.54,201.37
2016,2,16,11,30,939.0,79.0,1.5,20.0,664.0,355.06,249.7
2016,2,16,11,45,940.5,80.0,1.5,20.5,673.5,407.18,295.35
2016,2,16,12,0,942.0,81.0,1.5,21.0,683.0,457.72,338.64
2016,2,16,12,15,942.0,81.0,1.5,21.0,684.5,504.9,378.87
2016,2,16,12,30,942.0,81.0,1.5,21.0,686.0,549.91,416.36
2016,2,16,12,45,942.0,79.5,1.55,21.0,680.0,591.14,450.4
2016,2,16,13,0,942.0,78.0,1.6,21.0,674.0,629.77,481.78
2016,2,16,13,15,937.5,77.5,1.65,21.0,660.0,663.89,509.27
2016,2,16,13,30,933.0,77.0,1.7,21.0,646.0,694.85,534.05
2016,2,16,13,45,925.0,76.0,1.75,21.5,624.0,719.65,553.06
2016,2,16,14,0,917.0,75.0,1.8,22.0,602.0,740.92,568.47
2016,2,16,14,15,906.0,73.5,1.75,21.5,573.0,755.87,580.37
2016,2,16,14,30,895.0,72.0,1.7,21.0,544.0,767.1,589.86
2016,2,16,14,45,880.5,70.0,1.7,21.0,508.5,771.39,593.98
2016,2,16,15,0,866.0,68.0,1.7,21.0,473.0,771.99,595.68
2016,2,16,15,15,844.5,65.5,1.5,20.5,432.0,762.85,589.84
2016,2,16,15,30,823.0,63.0,1.3,20.0,391.0,757.9,586.8
2016,2,16,15,45,792.0,60.0,1.1,20.0,345.5,733.75,568.72
2016,2,16,16,0,761.0,57.0,0.9,20.0,300.0,706.42,548.0
2016,2,16,16,15,715.0,52.5,0.95,19.0,252.0,662.39,519.38
2016,2,16,16,30,669.0,48.0,1.0,18.0,204.0,616.09,487.14
2016,2,16,16,45,592.5,42.0,1.05,17.5,156.5,542.63,431.03
2016,2,16,17,0,516.0,36.0,1.1,17.0,109.0,468.61,370.5
2016,2,16,17,15,258.0,32.0,1.1,16.5,68.5,275.37,206.86
2016,2,16,17,30,0.0,28.0,1.1,16.0,28.0,41.27,0.0
2016,2,16,17,45,0.0,14.0,1.15,16.0,14.0,11.95,0.0
2016,2,16,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,17,7,15,25.5,17.0,3.45,14.0,19.5,13.86,0.0
2016,2,17,7,30,51.0,34.0,3.6,14.0,39.0,26.89,16.63
2016,2,17,7,45,72.0,54.0,3.8,14.5,65.5,41.62,30.68
2016,2,17,8,0,93.0,74.0,4.0,15.0,92.0,56.01,43.86
2016,2,17,8,15,108.0,94.5,4.1,15.0,121.0,70.33,56.88
2016,2,17,8,30,123.0,115.0,4.2,15.0,150.0,84.29,69.37
2016,2,17,8,45,135.5,134.0,4.35,15.5,178.5,96.98,80.41
2016,2,17,9,0,148.0,153.0,4.5,16.0,207.0,109.34,90.94
2016,2,17,9,15,196.0,169.0,4.65,16.0,249.5,120.11,100.13
2016,2,17,9,30,244.0,185.0,4.8,16.0,292.0,125.78,104.81
2016,2,17,9,45,231.5,204.0,4.95,16.5,312.5,141.8,118.17
2016,2,17,10,0,219.0,223.0,5.1,17.0,333.0,152.52,126.86
2016,2,17,10,15,345.5,213.0,5.25,17.0,399.5,147.45,113.47
2016,2,17,10,30,472.0,203.0,5.4,17.0,466.0,172.81,120.17
2016,2,17,10,45,501.0,202.5,5.55,17.5,493.0,210.21,145.25
2016,2,17,11,0,530.0,202.0,5.7,18.0,520.0,250.36,176.84
2016,2,17,11,15,408.5,244.0,5.8,18.0,493.0,286.98,213.46
2016,2,17,11,30,287.0,286.0,5.9,18.0,466.0,308.19,236.59
2016,2,17,11,45,282.5,292.5,6.0,18.0,472.0,333.87,259.2
2016,2,17,12,0,278.0,299.0,6.1,18.0,478.0,358.85,281.0
2016,2,17,12,15,318.5,290.5,6.1,17.5,496.0,391.59,308.96
2016,2,17,12,30,359.0,282.0,6.1,17.0,514.0,426.77,339.08
2016,2,17,12,45,334.5,284.5,6.15,17.0,499.5,438.28,349.85
2016,2,17,13,0,310.0,287.0,6.2,17.0,485.0,447.01,358.1
2016,2,17,13,15,301.0,285.5,6.1,16.5,474.5,459.07,369.38
2016,2,17,13,30,292.0,284.0,6.0,16.0,464.0,469.56,379.29
2016,2,17,13,45,347.5,263.0,5.95,16.0,470.0,503.47,408.13
2016,2,17,14,0,403.0,242.0,5.9,16.0,476.0,538.25,437.67
2016,2,17,14,15,414.5,221.5,5.75,16.0,451.5,541.46,441.73
2016,2,17,14,30,426.0,201.0,5.6,16.0,427.0,557.7,455.8
2016,2,17,14,45,461.5,178.5,5.5,16.0,408.5,574.54,471.13
2016,2,17,15,0,497.0,156.0,5.4,16.0,390.0,589.29,484.88
2016,2,17,15,15,250.0,147.5,5.25,15.5,265.0,374.4,311.31
2016,2,17,15,30,3.0,139.0,5.1,15.0,140.0,128.93,103.42
2016,2,17,15,45,1.5,123.0,4.95,15.0,123.5,113.82,91.11
2016,2,17,16,0,0.0,107.0,4.8,15.0,107.0,98.55,78.32
2016,2,17,16,15,0.0,89.5,4.7,14.5,89.5,82.54,64.91
2016,2,17,16,30,0.0,72.0,4.6,14.0,72.0,66.17,50.95
2016,2,17,16,45,0.0,55.0,4.6,14.0,55.0,49.94,36.82
2016,2,17,17,0,0.0,38.0,4.6,14.0,38.0,33.0,22.0
2016,2,17,17,15,0.0,23.5,4.75,14.0,23.5,19.41,9.72
2016,2,17,17,30,0.0,9.0,4.9,14.0,9.0,7.4,0.0
2016,2,17,17,45,0.0,4.5,5.1,14.0,4.5,3.84,0.0
2016,2,17,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,7,15,93.5,21.5,2.9,10.0,31.0,16.95,0.0
2016,2,18,7,30,187.0,43.0,3.0,10.0,62.0,32.95,22.34
2016,2,18,7,45,296.0,56.0,3.1,10.5,105.5,42.65,32.2
2016,2,18,8,0,405.0,69.0,3.2,11.0,149.0,52.27,41.29
2016,2,18,8,15,473.0,78.5,3.3,11.0,196.0,59.03,47.68
2016,2,18,8,30,541.0,88.0,3.4,11.0,243.0,68.31,56.15
2016,2,18,8,45,420.5,115.0,3.55,11.5,248.0,82.42,68.65
2016,2,18,9,0,300.0,142.0,3.7,12.0,253.0,101.05,84.96
2016,2,18,9,15,289.0,162.5,3.75,12.0,279.5,113.27,95.56
2016,2,18,9,30,278.0,183.0,3.8,12.0,306.0,125.02,105.64
2016,2,18,9,45,145.5,183.0,3.85,12.5,248.0,129.15,108.78
2016,2,18,10,0,13.0,183.0,3.9,13.0,190.0,140.79,118.43
2016,2,18,10,15,142.5,216.0,3.9,13.0,296.0,151.88,120.38
2016,2,18,10,30,272.0,249.0,3.9,13.0,402.0,190.26,143.21
2016,2,18,10,45,138.5,220.0,3.9,13.0,298.0,180.96,139.37
2016,2,18,11,0,5.0,191.0,3.9,13.0,194.0,153.73,122.81
2016,2,18,11,15,145.0,239.5,3.85,13.0,331.5,220.91,172.7
2016,2,18,11,30,285.0,288.0,3.8,13.0,469.0,310.14,241.54
2016,2,18,11,45,276.5,298.0,3.8,13.5,475.5,336.9,264.43
2016,2,18,12,0,268.0,308.0,3.8,14.0,482.0,362.75,286.33
2016,2,18,12,15,175.5,304.5,3.75,14.0,419.0,335.11,266.66
2016,2,18,12,30,83.0,301.0,3.7,14.0,356.0,295.41,236.14
2016,2,18,12,45,251.5,281.0,3.65,14.0,443.5,391.15,313.6
2016,2,18,13,0,420.0,261.0,3.6,14.0,531.0,489.43,392.46
2016,2,18,13,15,238.0,265.5,3.55,14.0,418.0,402.37,323.9
2016,2,18,13,30,56.0,270.0,3.5,14.0,305.0,280.89,225.84
2016,2,18,13,45,54.0,261.5,3.45,14.0,294.5,277.54,223.89
2016,2,18,14,0,52.0,253.0,3.4,14.0,284.0,273.78,221.29
2016,2,18,14,15,432.5,178.0,3.3,13.5,411.0,525.98,430.48
2016,2,18,14,30,813.0,103.0,3.2,13.0,538.0,753.35,609.27
2016,2,18,14,45,793.0,100.5,3.15,13.0,502.0,752.37,607.82
2016,2,18,15,0,773.0,98.0,3.1,13.0,466.0,752.1,608.74
2016,2,18,15,15,747.5,94.5,2.85,12.5,425.0,738.82,600.02
2016,2,18,15,30,722.0,91.0,2.6,12.0,384.0,722.08,588.61
2016,2,18,15,45,693.5,84.5,2.35,12.0,340.0,695.98,568.78
2016,2,18,16,0,665.0,78.0,2.1,12.0,296.0,666.89,546.23
2016,2,18,16,15,614.0,71.5,1.85,11.5,248.5,617.14,507.96
2016,2,18,16,30,563.0,65.0,1.6,11.0,201.0,565.41,466.71
2016,2,18,16,45,490.0,56.0,1.35,10.5,155.0,492.21,406.52
2016,2,18,17,0,417.0,47.0,1.1,10.0,109.0,418.84,343.32
2016,2,18,17,15,288.5,34.0,1.1,9.5,69.5,301.99,238.34
2016,2,18,17,30,160.0,21.0,1.1,9.0,30.0,171.78,23.44
2016,2,18,17,45,80.0,10.5,1.1,9.0,15.0,64.27,0.0
2016,2,18,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,7,15,185.5,16.5,2.75,9.5,36.5,13.33,0.0
2016,2,19,7,30,371.0,33.0,3.0,10.0,73.0,27.2,17.67
2016,2,19,7,45,458.5,42.5,3.25,10.5,118.0,34.52,25.07
2016,2,19,8,0,546.0,52.0,3.5,11.0,163.0,41.75,31.92
2016,2,19,8,15,603.5,58.5,3.6,11.5,210.5,46.27,36.16
2016,2,19,8,30,661.0,65.0,3.7,12.0,258.0,50.77,40.21
2016,2,19,8,45,412.5,111.0,3.85,12.5,238.0,79.49,65.79
2016,2,19,9,0,164.0,157.0,4.0,13.0,218.0,112.07,94.36
2016,2,19,9,15,473.0,120.0,4.0,13.0,326.0,84.13,69.45
2016,2,19,9,30,782.0,83.0,4.0,13.0,434.0,66.93,54.09
2016,2,19,9,45,792.5,89.0,4.05,13.5,470.0,70.59,57.08
2016,2,19,10,0,803.0,95.0,4.1,14.0,506.0,74.15,59.95
2016,2,19,10,15,595.0,161.5,4.1,14.0,476.5,121.39,87.9
2016,2,19,10,30,387.0,228.0,4.1,14.0,447.0,189.39,137.41
2016,2,19,10,45,383.0,240.0,4.15,14.0,465.0,225.05,163.92
2016,2,19,11,0,379.0,252.0,4.2,14.0,483.0,260.34,193.38
2016,2,19,11,15,254.0,277.0,4.15,14.0,434.0,272.71,209.86
2016,2,19,11,30,129.0,302.0,4.1,14.0,385.0,273.39,215.5
2016,2,19,11,45,70.5,262.5,4.05,14.0,308.0,236.15,187.65
2016,2,19,12,0,12.0,223.0,4.0,14.0,231.0,187.62,149.54
2016,2,19,12,15,6.5,199.5,3.85,13.5,204.0,167.87,133.86
2016,2,19,12,30,1.0,176.0,3.7,13.0,177.0,146.85,116.91
2016,2,19,12,45,0.5,163.0,3.55,13.0,163.5,136.35,108.31
2016,2,19,13,0,0.0,150.0,3.4,13.0,150.0,125.55,99.46
2016,2,19,13,15,0.0,152.5,3.2,12.5,152.5,128.1,101.83
2016,2,19,13,30,0.0,155.0,3.0,12.0,155.0,130.76,104.31
2016,2,19,13,45,13.5,193.0,2.9,12.0,201.0,174.67,141.04
2016,2,19,14,0,27.0,231.0,2.8,12.0,247.0,221.7,180.01
2016,2,19,14,15,13.5,151.0,2.8,12.0,159.0,139.24,112.1
2016,2,19,14,30,0.0,71.0,2.8,12.0,71.0,58.93,44.6
2016,2,19,14,45,4.0,119.0,2.8,12.0,121.0,104.38,83.34
2016,2,19,15,0,8.0,167.0,2.8,12.0,171.0,155.69,126.62
2016,2,19,15,15,4.0,152.5,2.55,11.5,154.5,140.37,114.07
2016,2,19,15,30,0.0,138.0,2.3,11.0,138.0,124.87,101.35
2016,2,19,15,45,0.0,122.0,2.1,11.0,122.0,110.87,89.73
2016,2,19,16,0,0.0,106.0,1.9,11.0,106.0,96.72,77.83
2016,2,19,16,15,0.0,89.0,1.65,10.5,89.0,81.21,64.73
2016,2,19,16,30,0.0,72.0,1.4,10.0,72.0,65.39,51.13
2016,2,19,16,45,0.0,55.5,1.15,10.0,55.5,49.76,37.39
2016,2,19,17,0,0.0,39.0,0.9,10.0,39.0,33.54,23.02
2016,2,19,17,15,0.0,25.0,0.85,9.5,25.0,20.65,11.33
2016,2,19,17,30,0.0,11.0,0.8,9.0,11.0,9.05,0.0
2016,2,19,17,45,0.0,5.5,0.8,9.0,5.5,4.69,0.0
2016,2,19,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,7,15,123.5,20.0,1.25,5.5,33.5,15.53,2.56
2016,2,20,7,30,247.0,40.0,1.3,6.0,67.0,30.82,21.37
2016,2,20,7,45,311.0,55.5,1.4,6.5,107.5,42.27,32.58
2016,2,20,8,0,375.0,71.0,1.5,7.0,148.0,53.44,43.14
2016,2,20,8,15,419.5,83.0,1.45,7.5,190.5,61.71,50.85
2016,2,20,8,30,464.0,95.0,1.4,8.0,233.0,69.77,58.14
2016,2,20,8,45,514.0,98.0,1.4,8.5,274.0,73.5,61.36
2016,2,20,9,0,564.0,101.0,1.4,9.0,315.0,74.28,61.82
2016,2,20,9,15,562.5,116.0,1.3,9.5,350.0,83.59,69.87
2016,2,20,9,30,561.0,131.0,1.2,10.0,385.0,91.22,76.31
2016,2,20,9,45,593.5,133.5,1.2,10.5,422.5,92.54,77.12
2016,2,20,10,0,626.0,136.0,1.2,11.0,460.0,92.72,76.93
2016,2,20,10,15,743.5,118.5,1.15,11.0,526.5,98.84,66.05
2016,2,20,10,30,861.0,101.0,1.1,11.0,593.0,151.54,88.12
2016,2,20,10,45,865.5,104.5,1.05,11.5,617.0,207.83,128.79
2016,2,20,11,0,870.0,108.0,1.0,12.0,641.0,263.96,175.69
2016,2,20,11,15,631.0,188.0,0.95,12.0,580.5,309.91,225.35
2016,2,20,11,30,392.0,268.0,0.9,12.0,520.0,332.06,253.06
2016,2,20,11,45,366.5,279.0,0.9,12.5,517.5,358.22,276.06
2016,2,20,12,0,341.0,290.0,0.9,13.0,515.0,381.63,296.1
2016,2,20,12,15,383.5,279.5,0.95,13.0,533.0,416.82,324.9
2016,2,20,12,30,426.0,269.0,1.0,13.0,551.0,459.25,359.04
2016,2,20,12,45,409.5,271.0,1.1,13.5,540.0,472.08,370.23
2016,2,20,13,0,393.0,273.0,1.2,14.0,529.0,487.45,383.09
2016,2,20,13,15,390.0,268.5,1.2,14.0,518.0,503.04,396.18
2016,2,20,13,30,387.0,264.0,1.2,14.0,507.0,517.02,407.9
2016,2,20,13,45,637.5,178.0,1.3,14.0,562.5,644.49,507.73
2016,2,20,14,0,888.0,92.0,1.4,14.0,618.0,758.24,594.64
2016,2,20,14,15,877.0,90.0,1.4,14.0,588.5,772.91,604.74
2016,2,20,14,30,866.0,88.0,1.4,14.0,559.0,783.84,613.46
2016,2,20,14,45,853.5,85.0,1.45,14.0,524.0,788.7,618.62
2016,2,20,15,0,841.0,82.0,1.5,14.0,489.0,789.81,621.32
2016,2,20,15,15,819.5,78.5,1.4,13.5,447.5,779.4,615.38
2016,2,20,15,30,798.0,75.0,1.3,13.0,406.0,765.31,606.84
2016,2,20,15,45,771.5,70.5,1.25,13.0,361.0,742.45,591.26
2016,2,20,16,0,745.0,66.0,1.2,13.0,316.0,716.35,572.94
2016,2,20,16,15,700.0,61.0,1.15,12.0,267.5,671.71,542.14
2016,2,20,16,30,655.0,56.0,1.1,11.0,219.0,631.45,513.03
2016,2,20,16,45,585.5,48.5,1.05,10.5,170.5,561.37,457.95
2016,2,20,17,0,516.0,41.0,1.0,10.0,122.0,491.28,399.6
2016,2,20,17,15,393.5,31.0,1.0,9.5,79.5,379.54,301.77
2016,2,20,17,30,271.0,21.0,1.0,9.0,37.0,258.0,106.91
2016,2,20,17,45,135.5,10.5,1.05,9.0,18.5,103.47,0.0
2016,2,20,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,7,15,220.5,17.0,1.2,6.5,42.5,13.7,2.82
2016,2,21,7,30,441.0,34.0,1.4,7.0,85.0,28.09,19.03
2016,2,21,7,45,532.5,42.0,1.6,8.0,133.5,34.24,25.23
2016,2,21,8,0,624.0,50.0,1.8,9.0,182.0,40.39,31.05
2016,2,21,8,15,679.0,55.5,1.85,9.5,232.0,48.19,38.25
2016,2,21,8,30,734.0,61.0,1.9,10.0,282.0,52.39,42.03
2016,2,21,8,45,773.5,64.5,2.0,11.0,331.0,54.81,44.0
2016,2,21,9,0,813.0,68.0,2.1,12.0,380.0,57.26,45.92
2016,2,21,9,15,838.0,71.0,2.1,12.0,424.5,59.16,47.5
2016,2,21,9,30,863.0,74.0,2.1,12.0,469.0,61.06,49.06
2016,2,21,9,45,882.5,76.0,2.1,12.5,508.5,69.69,56.46
2016,2,21,10,0,902.0,78.0,2.1,13.0,548.0,71.4,57.7
2016,2,21,10,15,914.5,79.5,2.1,13.0,581.5,95.95,58.61
2016,2,21,10,30,927.0,81.0,2.1,13.0,615.0,153.85,86.33
2016,2,21,10,45,936.5,82.0,2.1,13.5,641.0,211.63,128.27
2016,2,21,11,0,946.0,83.0,2.1,14.0,667.0,269.54,177.09
2016,2,21,11,15,951.5,84.0,2.1,14.0,685.5,326.27,228.13
2016,2,21,11,30,957.0,85.0,2.1,14.0,704.0,382.22,279.03
2016,2,21,11,45,959.5,85.5,2.15,14.5,714.0,435.64,326.92
2016,2,21,12,0,962.0,86.0,2.2,15.0,724.0,487.49,372.37
2016,2,21,12,15,962.5,86.0,2.2,15.0,726.0,536.19,414.72
2016,2,21,12,30,963.0,86.0,2.2,15.0,728.0,582.7,454.23
2016,2,21,12,45,961.0,86.0,2.25,15.0,721.0,625.45,490.14
2016,2,21,13,0,959.0,86.0,2.3,15.0,714.0,665.46,523.18
2016,2,21,13,15,954.0,85.0,2.35,15.0,699.5,699.66,551.34
2016,2,21,13,30,949.0,84.0,2.4,15.0,685.0,730.57,576.64
2016,2,21,13,45,938.5,84.5,2.5,15.0,661.5,755.83,597.63
2016,2,21,14,0,928.0,85.0,2.6,15.0,638.0,777.43,614.58
2016,2,21,14,15,917.0,83.5,2.6,15.0,608.0,792.77,626.51
2016,2,21,14,30,906.0,82.0,2.6,15.0,578.0,804.33,635.91
2016,2,21,14,45,887.5,80.5,2.6,15.0,541.0,806.25,638.53
2016,2,21,15,0,869.0,79.0,2.6,15.0,504.0,811.98,644.12
2016,2,21,15,15,759.0,87.5,2.4,14.5,436.0,744.05,595.76
2016,2,21,15,30,649.0,96.0,2.2,14.0,368.0,676.92,547.64
2016,2,21,15,45,706.0,81.0,2.0,13.5,346.5,709.79,573.78
2016,2,21,16,0,763.0,66.0,1.8,13.0,325.0,733.93,591.89
2016,2,21,16,15,717.0,61.0,1.65,12.0,275.5,688.21,558.85
2016,2,21,16,30,671.0,56.0,1.5,11.0,226.0,640.02,522.93
2016,2,21,16,45,600.0,49.0,1.4,10.5,176.5,575.56,471.66
2016,2,21,17,0,529.0,42.0,1.3,10.0,127.0,504.43,412.04
2016,2,21,17,15,405.5,32.0,1.3,9.5,83.5,391.09,313.44
2016,2,21,17,30,282.0,22.0,1.3,9.0,40.0,270.05,136.2
2016,2,21,17,45,141.0,11.0,1.3,9.0,20.0,108.17,0.0
2016,2,21,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,6,45,83.0,5.5,1.0,7.5,7.0,0.0,0.0
2016,2,22,7,0,166.0,11.0,1.0,8.0,14.0,9.39,0.0
2016,2,22,7,15,324.0,22.0,1.25,8.5,52.5,18.18,6.73
2016,2,22,7,30,482.0,33.0,1.5,9.0,91.0,29.72,20.4
2016,2,22,7,45,565.5,40.5,1.75,9.5,139.5,36.0,26.68
2016,2,22,8,0,649.0,48.0,2.0,10.0,188.0,42.26,32.63
2016,2,22,8,15,701.0,53.0,2.1,10.5,238.0,46.12,36.23
2016,2,22,8,30,753.0,58.0,2.2,11.0,288.0,49.99,39.69
2016,2,22,8,45,786.5,62.0,2.35,11.5,336.0,52.86,42.15
2016,2,22,9,0,820.0,66.0,2.5,12.0,384.0,55.7,44.52
2016,2,22,9,15,844.5,68.5,2.6,12.5,428.5,57.28,45.71
2016,2,22,9,30,869.0,71.0,2.7,13.0,473.0,65.97,53.19
2016,2,22,9,45,885.0,73.5,2.85,13.5,512.0,68.06,54.78
2016,2,22,10,0,901.0,76.0,3.0,14.0,551.0,70.06,56.29
2016,2,22,10,15,914.0,78.0,3.0,14.5,584.5,98.09,58.33
2016,2,22,10,30,927.0,80.0,3.0,15.0,618.0,156.41,87.24
2016,2,22,10,45,934.0,81.5,3.05,15.5,643.5,214.2,129.74
2016,2,22,11,0,941.0,83.0,3.1,16.0,669.0,271.87,178.65
2016,2,22,11,15,947.0,84.0,3.15,16.0,687.5,328.52,229.7
