Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,11,30,953.0,85.0,3.2,16.0,706.0,384.45,280.69
2016,2,22,11,45,955.0,86.0,3.25,16.5,716.0,437.93,328.68
2016,2,22,12,0,957.0,87.0,3.3,17.0,726.0,489.83,374.25
2016,2,22,12,15,957.5,87.0,3.35,17.0,728.0,538.35,416.74
2016,2,22,12,30,958.0,87.0,3.4,17.0,730.0,584.69,456.5
2016,2,22,12,45,952.5,88.5,3.45,17.0,723.0,626.71,492.03
2016,2,22,13,0,947.0,90.0,3.5,17.0,716.0,665.79,524.55
2016,2,22,13,15,943.0,89.5,3.5,17.0,701.5,700.8,553.28
2016,2,22,13,30,939.0,89.0,3.5,17.0,687.0,732.64,579.18
2016,2,22,13,45,683.5,162.5,3.5,17.0,590.0,667.39,529.25
2016,2,22,14,0,428.0,236.0,3.5,17.0,493.0,571.17,454.8
2016,2,22,14,15,501.5,200.5,3.4,17.0,488.0,608.38,486.29
2016,2,22,14,30,575.0,165.0,3.3,17.0,483.0,644.23,516.02
2016,2,22,14,45,628.0,138.0,3.2,17.0,465.0,679.86,544.81
2016,2,22,15,0,681.0,111.0,3.1,17.0,447.0,705.4,565.0
2016,2,22,15,15,632.5,112.0,2.8,16.5,404.0,677.4,544.94
2016,2,22,15,30,584.0,113.0,2.5,16.0,361.0,645.71,522.22
2016,2,22,15,45,682.5,89.5,2.2,15.5,348.0,703.84,566.62
2016,2,22,16,0,781.0,66.0,1.9,15.0,335.0,751.64,601.29
2016,2,22,16,15,737.5,61.5,1.75,14.0,285.0,708.26,570.27
2016,2,22,16,30,694.0,57.0,1.6,13.0,235.0,662.27,536.53
2016,2,22,16,45,623.5,50.5,1.45,12.5,185.0,598.35,485.99
2016,2,22,17,0,553.0,44.0,1.3,12.0,135.0,527.47,427.05
2016,2,22,17,15,431.5,33.5,1.3,11.5,89.5,413.9,330.0
2016,2,22,17,30,310.0,23.0,1.3,11.0,44.0,294.61,167.14
2016,2,22,17,45,155.0,11.5,1.35,10.5,22.0,118.88,0.0
2016,2,22,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,7.5,0.6,8.0,7.5,0.0,0.0
2016,2,23,7,0,0.0,15.0,0.6,8.0,15.0,12.8,0.0
2016,2,23,7,15,180.0,27.5,0.6,8.5,50.0,21.34,9.98
2016,2,23,7,30,360.0,40.0,0.6,9.0,85.0,32.84,23.29
2016,2,23,7,45,437.5,50.0,0.6,9.5,129.5,40.31,30.64
2016,2,23,8,0,515.0,60.0,0.6,10.0,174.0,47.66,37.58
2016,2,23,8,15,562.0,68.0,0.65,10.0,219.5,53.04,42.61
2016,2,23,8,30,609.0,76.0,0.7,10.0,265.0,58.3,47.39
2016,2,23,8,45,659.5,75.5,0.75,10.5,309.0,57.13,46.18
2016,2,23,9,0,710.0,75.0,0.8,11.0,353.0,61.36,49.78
2016,2,23,9,15,793.5,76.0,0.9,11.5,420.0,62.2,50.28
2016,2,23,9,30,877.0,77.0,1.0,12.0,487.0,63.27,50.99
2016,2,23,9,45,896.5,79.0,1.1,12.5,527.5,64.31,51.67
2016,2,23,10,0,916.0,81.0,1.2,13.0,568.0,73.61,59.59
2016,2,23,10,15,847.0,97.0,1.2,13.5,568.0,103.28,62.55
2016,2,23,10,30,778.0,113.0,1.2,14.0,568.0,160.64,96.2
2016,2,23,10,45,867.5,100.0,1.3,15.0,627.5,213.94,131.98
2016,2,23,11,0,957.0,87.0,1.4,16.0,687.0,281.82,184.94
2016,2,23,11,15,962.0,87.5,1.35,16.5,705.0,338.85,235.03
2016,2,23,11,30,967.0,88.0,1.3,17.0,723.0,395.0,284.43
2016,2,23,11,45,968.0,89.0,1.3,17.5,732.5,448.95,331.34
2016,2,23,12,0,969.0,90.0,1.3,18.0,742.0,501.18,375.54
2016,2,23,12,15,969.0,90.5,1.2,18.0,743.5,550.59,416.38
2016,2,23,12,30,969.0,91.0,1.1,18.0,745.0,597.77,454.09
2016,2,23,12,45,963.5,91.5,1.05,18.0,737.5,639.43,486.96
2016,2,23,13,0,958.0,92.0,1.0,18.0,730.0,678.06,516.69
2016,2,23,13,15,953.0,91.5,0.9,18.0,714.5,712.88,542.35
2016,2,23,13,30,948.0,91.0,0.8,18.0,699.0,744.44,564.96
2016,2,23,13,45,938.0,90.5,0.75,18.5,675.5,769.1,581.59
2016,2,23,14,0,928.0,90.0,0.7,19.0,652.0,790.05,594.38
2016,2,23,14,15,916.5,88.5,0.65,19.0,621.5,805.06,604.34
2016,2,23,14,30,905.0,87.0,0.6,19.0,591.0,816.27,611.9
2016,2,23,14,45,888.5,85.0,0.55,19.0,553.5,826.68,619.08
2016,2,23,15,0,872.0,83.0,0.5,19.0,516.0,826.02,618.98
2016,2,23,15,15,850.5,80.0,0.5,18.5,473.0,816.21,615.1
2016,2,23,15,30,829.0,77.0,0.5,18.0,430.0,802.62,608.75
2016,2,23,15,45,796.5,73.5,0.55,17.5,382.5,775.72,594.02
2016,2,23,16,0,764.0,70.0,0.6,17.0,335.0,745.44,576.48
2016,2,23,16,15,718.5,65.0,0.7,16.5,285.0,699.65,547.65
2016,2,23,16,30,673.0,60.0,0.8,16.0,235.0,658.6,520.42
2016,2,23,16,45,595.0,53.5,0.9,15.5,184.5,581.95,464.31
2016,2,23,17,0,517.0,47.0,1.0,15.0,134.0,505.13,404.29
2016,2,23,17,15,398.0,36.0,1.0,14.5,89.5,392.92,310.68
2016,2,23,17,30,279.0,25.0,1.0,14.0,45.0,276.95,169.14
2016,2,23,17,45,139.5,12.5,1.05,13.5,22.5,109.25,0.0
2016,2,23,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,6,45,57.5,6.0,0.8,8.5,8.0,0.0,0.0
2016,2,24,7,0,115.0,12.0,0.8,9.0,16.0,10.24,0.0
2016,2,24,7,15,253.5,25.5,0.9,9.5,53.0,20.93,10.4
2016,2,24,7,30,392.0,39.0,1.0,10.0,90.0,31.93,22.47
2016,2,24,7,45,480.0,48.0,1.1,10.5,137.5,38.69,29.09
2016,2,24,8,0,568.0,57.0,1.2,11.0,185.0,45.4,35.39
2016,2,24,8,15,621.5,63.5,1.1,11.5,234.0,49.79,39.43
2016,2,24,8,30,675.0,70.0,1.0,12.0,283.0,54.15,43.29
2016,2,24,8,45,716.5,73.5,0.95,12.5,331.0,56.12,44.9
2016,2,24,9,0,758.0,77.0,0.9,13.0,379.0,63.37,51.14
2016,2,24,9,15,783.5,80.5,0.9,13.5,422.5,65.38,52.67
2016,2,24,9,30,809.0,84.0,0.9,14.0,466.0,67.39,54.18
2016,2,24,9,45,830.5,86.0,0.9,15.0,505.5,68.25,54.56
2016,2,24,10,0,852.0,88.0,0.9,16.0,545.0,69.15,54.98
2016,2,24,10,15,865.0,90.0,0.85,16.5,577.0,102.24,58.98
2016,2,24,10,30,878.0,92.0,0.8,17.0,609.0,158.91,89.0
2016,2,24,10,45,887.0,93.0,0.8,17.5,634.5,221.46,135.47
2016,2,24,11,0,896.0,94.0,0.8,18.0,660.0,276.96,181.5
2016,2,24,11,15,901.5,95.0,0.7,18.0,678.0,331.39,228.75
2016,2,24,11,30,907.0,96.0,0.6,18.0,696.0,385.1,275.26
2016,2,24,11,45,908.0,97.5,0.55,18.5,705.5,436.56,318.75
2016,2,24,12,0,909.0,99.0,0.5,19.0,715.0,486.46,359.55
2016,2,24,12,15,909.5,99.0,0.5,19.0,716.5,533.06,397.64
2016,2,24,12,30,910.0,99.0,0.5,19.0,718.0,577.6,433.12
2016,2,24,12,45,907.0,99.0,0.5,19.5,711.0,617.9,463.72
2016,2,24,13,0,904.0,99.0,0.5,20.0,704.0,655.51,491.53
2016,2,24,13,15,899.0,98.0,0.6,19.5,689.5,688.02,518.42
2016,2,24,13,30,894.0,97.0,0.7,19.0,675.0,717.4,542.95
2016,2,24,13,45,887.0,95.5,0.8,19.0,652.5,741.63,562.64
2016,2,24,14,0,880.0,94.0,0.9,19.0,630.0,762.43,578.76
2016,2,24,14,15,868.5,92.0,0.95,19.0,600.5,782.53,593.89
2016,2,24,14,30,857.0,90.0,1.0,19.0,571.0,792.74,602.42
2016,2,24,14,45,841.0,87.5,1.05,19.0,535.0,795.04,605.82
2016,2,24,15,0,825.0,85.0,1.1,19.0,499.0,793.53,606.83
2016,2,24,15,15,803.0,82.0,1.05,18.5,457.5,782.8,601.39
2016,2,24,15,30,781.0,79.0,1.0,18.0,416.0,768.44,593.5
2016,2,24,15,45,748.5,75.5,1.0,18.0,370.0,741.31,576.07
2016,2,24,16,0,716.0,72.0,1.0,18.0,324.0,716.39,559.88
2016,2,24,16,15,671.5,66.5,1.0,17.0,275.5,671.71,530.69
2016,2,24,16,30,627.0,61.0,1.0,16.0,227.0,625.0,498.52
2016,2,24,16,45,558.0,53.5,1.0,15.0,178.5,554.51,446.18
2016,2,24,17,0,489.0,46.0,1.0,14.0,130.0,483.91,390.42
2016,2,24,17,15,378.5,35.0,1.0,13.5,87.0,378.33,301.91
2016,2,24,17,30,268.0,24.0,1.0,13.0,44.0,271.24,177.26
2016,2,24,17,45,134.0,12.0,1.05,12.5,22.0,105.35,0.0
2016,2,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,25,6,45,52.0,7.0,0.4,10.5,8.5,0.0,0.0
2016,2,25,7,0,104.0,14.0,0.4,11.0,17.0,11.95,0.0
2016,2,25,7,15,233.5,28.5,0.35,11.5,54.5,23.44,12.89
2016,2,25,7,30,363.0,43.0,0.3,12.0,92.0,35.2,25.27
2016,2,25,7,45,439.5,54.0,0.25,12.5,137.5,43.44,33.16
2016,2,25,8,0,516.0,65.0,0.2,13.0,183.0,51.51,40.63
2016,2,25,8,15,570.5,72.5,0.25,13.5,231.0,56.4,45.03
2016,2,25,8,30,625.0,80.0,0.3,14.0,279.0,61.23,49.23
2016,2,25,8,45,657.5,87.0,0.35,14.5,325.0,65.39,52.71
2016,2,25,9,0,690.0,94.0,0.4,15.0,371.0,69.44,56.03
2016,2,25,9,15,717.0,98.0,0.5,15.5,414.0,71.18,57.28
2016,2,25,9,30,744.0,102.0,0.6,16.0,457.0,72.94,58.53
2016,2,25,9,45,765.0,105.0,0.7,16.5,495.0,73.95,59.13
2016,2,25,10,0,786.0,108.0,0.8,17.0,533.0,82.23,66.0
2016,2,25,10,15,800.0,110.5,0.8,17.5,565.0,116.52,70.54
2016,2,25,10,30,814.0,113.0,0.8,18.0,597.0,170.3,99.89
2016,2,25,10,45,828.5,112.5,0.85,18.5,623.0,223.08,138.75
2016,2,25,11,0,843.0,112.0,0.9,19.0,649.0,276.74,183.08
2016,2,25,11,15,677.5,175.0,0.85,19.0,614.0,324.74,230.29
2016,2,25,11,30,512.0,238.0,0.8,19.0,579.0,357.8,263.51
2016,2,25,11,45,513.0,241.5,0.8,19.5,587.5,395.05,294.23
2016,2,25,12,0,514.0,245.0,0.8,20.0,596.0,431.59,323.65
2016,2,25,12,15,691.0,179.5,0.75,20.0,652.0,498.88,374.75
2016,2,25,12,30,868.0,114.0,0.7,20.0,708.0,573.55,431.02
2016,2,25,12,45,877.5,108.5,0.65,20.5,704.5,615.49,461.95
2016,2,25,13,0,887.0,103.0,0.6,21.0,701.0,652.38,488.79
2016,2,25,13,15,882.5,102.0,0.55,21.0,686.5,684.69,512.49
2016,2,25,13,30,878.0,101.0,0.5,21.0,672.0,713.94,533.57
2016,2,25,13,45,869.5,100.0,0.45,21.0,650.0,742.86,553.79
2016,2,25,14,0,861.0,99.0,0.4,21.0,628.0,763.39,567.2
2016,2,25,14,15,850.0,97.5,0.3,21.0,599.0,777.92,575.81
2016,2,25,14,30,839.0,96.0,0.2,21.0,570.0,788.76,582.21
2016,2,25,14,45,819.0,94.5,0.15,21.0,533.5,788.71,582.49
2016,2,25,15,0,799.0,93.0,0.1,21.0,497.0,784.81,580.59
2016,2,25,15,15,777.0,90.0,0.15,20.5,456.0,773.8,576.54
2016,2,25,15,30,755.0,87.0,0.2,20.0,415.0,759.19,570.2
2016,2,25,15,45,721.0,83.0,0.3,19.5,369.5,735.63,558.44
2016,2,25,16,0,687.0,79.0,0.4,19.0,324.0,704.18,540.83
2016,2,25,16,15,642.0,73.0,0.5,18.5,276.0,658.43,512.15
2016,2,25,16,30,597.0,67.0,0.6,18.0,228.0,610.63,480.28
2016,2,25,16,45,535.0,58.5,0.75,17.5,180.0,544.48,432.86
2016,2,25,17,0,473.0,50.0,0.9,17.0,132.0,477.92,381.47
2016,2,25,17,15,365.5,38.0,0.9,16.5,89.0,373.2,295.21
2016,2,25,17,30,258.0,26.0,0.9,16.0,46.0,269.03,181.84
2016,2,25,17,45,129.0,13.0,0.95,15.5,23.0,103.05,0.0
2016,2,25,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,10.0,0.8,10.5,10.0,8.54,0.0
2016,2,26,7,0,0.0,20.0,0.8,11.0,20.0,17.07,0.0
2016,2,26,7,15,185.0,32.0,0.95,11.5,58.0,24.71,14.37
2016,2,26,7,30,370.0,44.0,1.1,12.0,96.0,35.95,25.95
2016,2,26,7,45,446.5,55.0,1.3,12.5,142.5,44.17,33.78
2016,2,26,8,0,523.0,66.0,1.5,13.0,189.0,52.21,41.21
2016,2,26,8,15,340.0,101.0,1.5,13.5,188.0,73.23,59.96
2016,2,26,8,30,157.0,136.0,1.5,14.0,187.0,98.32,81.95
2016,2,26,8,45,172.0,154.0,1.5,14.5,217.5,110.22,92.03
2016,2,26,9,0,187.0,172.0,1.5,15.0,248.0,121.8,101.66
2016,2,26,9,15,269.0,180.5,1.6,15.0,303.5,123.42,102.79
2016,2,26,9,30,351.0,189.0,1.7,15.0,359.0,129.1,107.42
2016,2,26,9,45,469.0,173.5,1.8,15.5,419.0,114.26,94.19
2016,2,26,10,0,587.0,158.0,1.9,16.0,479.0,105.42,86.23
2016,2,26,10,15,489.0,201.0,1.95,16.0,479.0,154.18,108.87
2016,2,26,10,30,391.0,244.0,2.0,16.0,479.0,210.76,150.85
2016,2,26,10,45,465.0,230.0,2.05,16.5,520.5,239.13,168.94
2016,2,26,11,0,539.0,216.0,2.1,17.0,562.0,280.08,200.1
2016,2,26,11,15,451.0,253.5,2.1,17.0,548.5,318.35,236.27
2016,2,26,11,30,363.0,291.0,2.1,17.0,535.0,348.51,264.77
2016,2,26,11,45,615.0,204.5,2.15,17.5,624.5,410.68,311.13
2016,2,26,12,0,867.0,118.0,2.2,18.0,714.0,490.22,372.8
2016,2,26,12,15,867.5,118.0,2.25,18.0,715.5,536.42,411.96
2016,2,26,12,30,868.0,118.0,2.3,18.0,717.0,580.64,448.84
2016,2,26,12,45,867.0,117.0,2.4,18.0,710.5,620.9,482.18
2016,2,26,13,0,866.0,116.0,2.5,18.0,704.0,658.64,513.03
2016,2,26,13,15,625.0,196.5,2.55,18.0,616.5,615.12,480.64
2016,2,26,13,30,384.0,277.0,2.6,18.0,529.0,536.72,421.13
2016,2,26,13,45,379.0,268.0,2.7,18.0,509.5,543.31,428.17
2016,2,26,14,0,374.0,259.0,2.8,18.0,490.0,547.9,433.16
2016,2,26,14,15,444.0,226.0,2.8,17.5,488.0,598.06,474.22
2016,2,26,14,30,514.0,193.0,2.8,17.0,486.0,635.06,505.55
2016,2,26,14,45,651.5,144.0,2.85,17.0,492.0,715.63,569.56
2016,2,26,15,0,789.0,95.0,2.9,17.0,498.0,782.02,619.36
2016,2,26,15,15,765.5,91.5,2.85,16.5,456.0,769.02,611.73
2016,2,26,15,30,742.0,88.0,2.8,16.0,414.0,757.37,605.69
2016,2,26,15,45,717.0,82.0,2.8,15.5,369.5,733.69,590.85
2016,2,26,16,0,692.0,76.0,2.8,15.0,325.0,706.99,573.38
2016,2,26,16,15,647.5,70.5,2.55,14.5,277.0,662.08,540.09
2016,2,26,16,30,603.0,65.0,2.3,14.0,229.0,615.17,504.09
2016,2,26,16,45,541.0,57.0,2.1,13.5,181.5,549.37,451.82
2016,2,26,17,0,479.0,49.0,1.9,13.0,134.0,483.24,396.65
2016,2,26,17,15,369.5,38.0,1.65,12.5,91.0,377.62,306.44
2016,2,26,17,30,260.0,27.0,1.4,12.0,48.0,274.77,196.23
2016,2,26,17,45,130.0,13.5,1.2,11.5,24.0,104.59,0.0
2016,2,26,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.5,0.85,9.5,12.5,10.67,0.0
2016,2,27,7,0,0.0,25.0,0.9,10.0,25.0,19.29,0.0
2016,2,27,7,15,227.0,32.5,1.0,10.0,65.5,25.19,15.27
2016,2,27,7,30,454.0,40.0,1.1,10.0,106.0,32.66,23.36
2016,2,27,7,45,536.5,47.5,1.25,10.5,154.5,38.23,28.79
2016,2,27,8,0,619.0,55.0,1.4,11.0,203.0,43.79,34.01
2016,2,27,8,15,397.5,95.5,1.4,11.5,198.5,69.76,57.35
2016,2,27,8,30,176.0,136.0,1.4,12.0,194.0,98.68,82.9
2016,2,27,8,45,186.5,155.0,1.45,12.5,224.5,111.11,93.49
2016,2,27,9,0,197.0,174.0,1.5,13.0,255.0,123.19,103.62
2016,2,27,9,15,516.0,126.5,1.5,13.5,370.0,87.8,72.25
2016,2,27,9,30,835.0,79.0,1.5,14.0,485.0,63.72,50.87
2016,2,27,9,45,852.0,81.5,1.55,14.5,524.0,64.99,51.77
2016,2,27,10,0,869.0,84.0,1.6,15.0,563.0,66.26,52.63
2016,2,27,10,15,881.0,85.5,1.6,15.0,595.5,117.79,67.54
2016,2,27,10,30,893.0,87.0,1.6,15.0,628.0,174.3,100.5
2016,2,27,10,45,900.5,89.0,1.6,15.5,653.0,231.06,144.39
2016,2,27,11,0,908.0,91.0,1.6,16.0,678.0,287.79,192.97
2016,2,27,11,15,913.0,92.0,1.6,16.0,696.0,342.79,242.17
2016,2,27,11,30,918.0,93.0,1.6,16.0,714.0,397.01,290.69
2016,2,27,11,45,628.0,201.5,1.6,16.5,629.0,415.92,314.76
2016,2,27,12,0,338.0,310.0,1.6,17.0,544.0,405.88,312.32
2016,2,27,12,15,387.0,296.5,1.65,17.0,565.0,443.43,342.8
2016,2,27,12,30,436.0,283.0,1.7,17.0,586.0,488.71,378.73
2016,2,27,12,45,503.5,253.5,1.75,17.0,600.0,530.48,412.22
2016,2,27,13,0,571.0,224.0,1.8,17.0,614.0,574.44,447.35
2016,2,27,13,15,729.5,163.5,1.8,17.0,651.5,656.28,510.7
2016,2,27,13,30,888.0,103.0,1.8,17.0,689.0,729.83,567.47
2016,2,27,13,45,733.5,148.0,1.85,17.0,621.5,703.33,547.81
2016,2,27,14,0,579.0,193.0,1.9,17.0,554.0,651.31,510.07
2016,2,27,14,15,719.5,143.0,1.9,17.0,570.5,736.0,575.79
2016,2,27,14,30,860.0,93.0,1.9,17.0,587.0,808.77,628.2
2016,2,27,14,45,849.0,89.5,1.9,17.0,551.5,813.84,632.34
2016,2,27,15,0,838.0,86.0,1.9,17.0,516.0,815.16,634.69
2016,2,27,15,15,817.0,83.0,1.7,16.5,474.5,805.07,628.36
2016,2,27,15,30,796.0,80.0,1.5,16.0,433.0,791.31,619.4
2016,2,27,15,45,771.0,75.0,1.35,15.5,387.0,768.28,604.19
2016,2,27,16,0,746.0,70.0,1.2,15.0,341.0,741.98,586.32
2016,2,27,16,15,704.0,65.0,1.1,14.5,292.0,698.51,555.91
2016,2,27,16,30,662.0,60.0,1.0,14.0,243.0,659.11,527.34
2016,2,27,16,45,604.0,53.0,0.95,13.5,194.0,596.87,480.37
2016,2,27,17,0,546.0,46.0,0.9,13.0,145.0,534.13,430.22
2016,2,27,17,15,437.5,36.5,0.9,12.5,100.0,429.46,344.13
2016,2,27,17,30,329.0,27.0,0.9,12.0,55.0,329.34,239.88
2016,2,27,17,45,164.5,13.5,0.95,11.5,27.5,129.79,0.0
2016,2,27,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,9.5,1.25,8.5,9.5,8.11,0.0
2016,2,28,7,0,0.0,19.0,1.3,9.0,19.0,15.38,0.0
2016,2,28,7,15,71.5,37.5,1.5,9.5,48.0,29.3,19.08
2016,2,28,7,30,143.0,56.0,1.7,10.0,77.0,42.54,32.15
2016,2,28,7,45,174.5,76.5,1.95,10.5,112.0,57.09,45.68
2016,2,28,8,0,206.0,97.0,2.2,11.0,147.0,71.21,58.6
2016,2,28,8,15,224.5,117.0,2.2,11.5,183.0,84.49,70.48
2016,2,28,8,30,243.0,137.0,2.2,12.0,219.0,97.32,81.71
2016,2,28,8,45,265.5,151.5,2.25,12.5,253.0,106.46,89.46
2016,2,28,9,0,288.0,166.0,2.3,13.0,287.0,115.31,96.81
2016,2,28,9,15,144.0,109.0,2.3,13.0,169.5,77.56,63.4
2016,2,28,9,30,0.0,52.0,2.3,13.0,52.0,43.07,32.77
2016,2,28,9,45,38.5,148.5,2.3,13.5,170.0,113.27,94.19
2016,2,28,10,0,77.0,245.0,2.3,14.0,288.0,171.05,143.26
2016,2,28,10,15,145.5,264.0,2.3,14.0,350.5,187.19,145.3
2016,2,28,10,30,214.0,283.0,2.3,14.0,413.0,222.08,168.3
2016,2,28,10,45,286.5,281.5,2.35,14.5,464.0,248.27,185.35
2016,2,28,11,0,359.0,280.0,2.4,15.0,515.0,288.44,215.39
2016,2,28,11,15,422.5,267.0,2.45,15.0,550.0,323.26,243.4
2016,2,28,11,30,486.0,254.0,2.5,15.0,585.0,366.85,279.31
2016,2,28,11,45,671.5,190.5,2.6,15.5,654.5,427.14,326.6
2016,2,28,12,0,857.0,127.0,2.7,16.0,724.0,500.3,385.05
2016,2,28,12,15,610.5,217.0,2.7,16.0,643.0,498.25,387.99
2016,2,28,12,30,364.0,307.0,2.7,16.0,562.0,466.62,365.78
2016,2,28,12,45,330.5,312.0,2.75,16.0,542.0,474.85,373.71
2016,2,28,13,0,297.0,317.0,2.8,16.0,522.0,479.67,378.4
2016,2,28,13,15,371.0,290.5,2.75,16.0,541.0,523.58,413.92
2016,2,28,13,30,445.0,264.0,2.7,16.0,560.0,580.92,459.03
2016,2,28,13,45,473.5,243.5,2.65,16.0,549.0,603.86,477.71
2016,2,28,14,0,502.0,223.0,2.6,16.0,538.0,625.53,495.66
2016,2,28,14,15,490.5,216.0,2.55,16.0,512.0,628.11,498.6
2016,2,28,14,30,479.0,209.0,2.5,16.0,486.0,627.96,499.62
2016,2,28,14,45,398.5,212.0,2.45,16.0,432.5,562.81,450.94
2016,2,28,15,0,318.0,215.0,2.4,16.0,379.0,511.0,411.43
2016,2,28,15,15,173.5,194.5,2.15,15.5,283.0,357.72,291.06
2016,2,28,15,30,29.0,174.0,1.9,15.0,187.0,201.3,162.81
2016,2,28,15,45,40.5,160.5,1.7,15.0,176.5,200.87,163.75
2016,2,28,16,0,52.0,147.0,1.5,15.0,166.0,200.54,164.23
2016,2,28,16,15,43.5,127.5,1.35,14.5,142.0,175.07,143.48
2016,2,28,16,30,35.0,108.0,1.2,14.0,118.0,149.18,122.01
2016,2,28,16,45,26.0,87.5,1.1,13.5,94.0,120.88,97.99
2016,2,28,17,0,17.0,67.0,1.0,13.0,70.0,91.8,72.78
2016,2,28,17,15,8.5,46.5,1.0,12.5,48.0,53.73,39.68
2016,2,28,17,30,0.0,26.0,1.0,12.0,26.0,23.66,12.59
2016,2,28,17,45,0.0,13.0,1.0,12.0,13.0,11.1,0.0
2016,2,28,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,6,45,102.0,10.0,1.0,8.5,15.5,8.54,0.0
2016,2,29,7,0,204.0,20.0,1.0,9.0,31.0,16.44,0.93
2016,2,29,7,15,333.0,31.5,1.15,9.5,72.5,25.73,16.54
2016,2,29,7,30,462.0,43.0,1.3,10.0,114.0,34.89,25.53
2016,2,29,7,45,549.5,49.5,1.45,10.5,164.0,39.62,30.14
2016,2,29,8,0,637.0,56.0,1.6,11.0,214.0,44.41,34.61
2016,2,29,8,15,684.5,61.0,1.6,11.5,264.5,51.98,41.41
2016,2,29,8,30,732.0,66.0,1.6,12.0,315.0,55.58,44.52
2016,2,29,8,45,768.0,69.5,1.65,13.0,363.5,57.86,46.27
2016,2,29,9,0,804.0,73.0,1.7,14.0,412.0,60.15,47.97
2016,2,29,9,15,826.5,76.0,1.75,14.5,456.0,61.88,49.26
2016,2,29,9,30,849.0,79.0,1.8,15.0,500.0,63.6,50.52
2016,2,29,9,45,859.5,83.0,1.85,15.5,537.5,65.81,52.2
2016,2,29,10,0,870.0,87.0,1.9,16.0,575.0,67.95,53.82
2016,2,29,10,15,881.5,89.0,1.85,16.0,607.5,130.36,73.81
2016,2,29,10,30,893.0,91.0,1.8,16.0,640.0,187.47,109.8
2016,2,29,10,45,898.0,93.5,1.8,16.5,664.5,244.36,155.04
2016,2,29,11,0,903.0,96.0,1.8,17.0,689.0,300.95,203.95
2016,2,29,11,15,908.5,97.0,1.75,17.0,706.5,356.07,253.09
2016,2,29,11,30,914.0,98.0,1.7,17.0,724.0,410.45,301.32
2016,2,29,11,45,922.5,95.5,1.7,17.5,735.0,462.26,346.06
2016,2,29,12,0,931.0,93.0,1.7,18.0,746.0,513.01,388.69
2016,2,29,12,15,931.5,93.0,1.75,18.0,747.5,560.6,428.7
2016,2,29,12,30,932.0,93.0,1.8,18.0,749.0,606.04,466.08
2016,2,29,12,45,935.0,90.5,1.85,18.5,743.5,648.33,499.37
2016,2,29,13,0,938.0,88.0,1.9,19.0,738.0,688.16,530.08
2016,2,29,13,15,934.0,87.5,1.9,19.0,723.5,722.66,556.93
2016,2,29,13,30,930.0,87.0,1.9,19.0,709.0,753.99,580.98
2016,2,29,13,45,921.5,86.5,1.9,19.0,686.0,778.74,598.73
2016,2,29,14,0,913.0,86.0,1.9,19.0,663.0,799.89,614.11
2016,2,29,14,15,902.5,84.5,1.8,19.0,633.0,814.75,624.31
2016,2,29,14,30,892.0,83.0,1.7,19.0,603.0,825.87,632.02
2016,2,29,14,45,870.0,83.5,1.6,19.5,565.0,826.14,631.17
2016,2,29,15,0,848.0,84.0,1.5,20.0,527.0,830.92,633.6
2016,2,29,15,15,827.5,81.0,1.35,19.5,485.0,820.97,627.71
2016,2,29,15,30,807.0,78.0,1.2,19.0,443.0,807.34,619.36
2016,2,29,15,45,771.5,76.0,1.05,18.5,395.0,778.65,600.42
2016,2,29,16,0,736.0,74.0,0.9,18.0,347.0,746.68,578.92
2016,2,29,16,15,694.0,69.0,0.9,17.5,298.0,708.58,554.41
2016,2,29,16,30,652.0,64.0,0.9,17.0,249.0,663.22,523.43
2016,2,29,16,45,581.0,58.0,0.9,16.5,199.0,591.03,470.83
2016,2,29,17,0,510.0,52.0,0.9,16.0,149.0,518.57,415.06
2016,2,29,17,15,406.5,41.5,0.9,16.0,103.5,415.77,331.57
2016,2,29,17,30,303.0,31.0,0.9,16.0,58.0,316.88,239.51
2016,2,29,17,45,151.5,15.5,0.95,16.0,29.0,159.51,0.0
2016,2,29,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,6,45,127.5,10.5,1.15,10.5,17.5,8.96,0.0
2016,3,1,7,0,255.0,21.0,1.1,11.0,35.0,17.32,3.55
2016,3,1,7,15,382.0,31.5,1.35,11.5,79.0,25.77,16.57
2016,3,1,7,30,509.0,42.0,1.6,12.0,123.0,34.15,24.7
2016,3,1,7,45,586.0,49.0,1.85,13.0,173.5,39.33,29.59
2016,3,1,8,0,663.0,56.0,2.1,14.0,224.0,48.45,37.78
2016,3,1,8,15,709.0,61.0,2.15,14.5,275.0,52.09,40.99
2016,3,1,8,30,755.0,66.0,2.2,15.0,326.0,55.71,44.08
2016,3,1,8,45,789.0,69.0,2.3,15.5,375.0,57.61,45.56
2016,3,1,9,0,823.0,72.0,2.4,16.0,424.0,59.53,47.02
2016,3,1,9,15,844.0,75.0,2.45,16.0,468.0,61.29,48.42
2016,3,1,9,30,865.0,78.0,2.5,16.0,512.0,63.02,49.79
2016,3,1,9,45,709.0,127.5,2.65,16.5,501.0,86.73,70.11
2016,3,1,10,0,553.0,177.0,2.8,17.0,490.0,115.56,94.51
2016,3,1,10,15,627.5,163.0,2.8,17.0,537.5,150.34,97.21
2016,3,1,10,30,702.0,149.0,2.8,17.0,585.0,192.74,121.8
2016,3,1,10,45,822.5,116.5,2.85,17.5,646.0,244.11,158.08
2016,3,1,11,0,943.0,84.0,2.9,18.0,707.0,305.61,206.75
2016,3,1,11,15,947.5,84.5,2.9,18.0,725.0,361.98,257.6
2016,3,1,11,30,952.0,85.0,2.9,18.0,743.0,417.43,307.46
2016,3,1,11,45,956.0,85.0,2.9,18.0,753.0,471.1,355.0
2016,3,1,12,0,960.0,85.0,2.9,18.0,763.0,523.32,400.22
2016,3,1,12,15,960.5,85.0,2.85,18.0,764.5,572.09,441.49
2016,3,1,12,30,961.0,85.0,2.8,18.0,766.0,618.64,479.92
2016,3,1,12,45,959.0,85.0,2.8,18.0,759.0,661.29,514.66
2016,3,1,13,0,957.0,85.0,2.8,18.0,752.0,701.16,546.57
2016,3,1,13,15,953.0,84.5,2.8,18.0,737.5,736.25,574.4
2016,3,1,13,30,949.0,84.0,2.8,18.0,723.0,768.11,598.96
2016,3,1,13,45,943.5,82.5,2.8,18.0,700.0,794.46,618.24
2016,3,1,14,0,938.0,81.0,2.8,18.0,677.0,817.26,635.11
2016,3,1,14,15,928.0,79.5,2.8,17.5,647.0,832.88,648.26
2016,3,1,14,30,918.0,78.0,2.8,17.0,617.0,844.68,658.95
2016,3,1,14,45,904.0,76.0,2.8,17.0,580.0,848.8,663.17
2016,3,1,15,0,890.0,74.0,2.8,17.0,543.0,849.07,664.87
2016,3,1,15,15,870.5,71.5,2.65,16.5,500.0,840.32,660.46
2016,3,1,15,30,851.0,69.0,2.5,16.0,457.0,827.92,653.51
2016,3,1,15,45,825.0,66.0,2.45,16.0,410.0,814.6,645.37
2016,3,1,16,0,799.0,63.0,2.4,16.0,363.0,789.32,628.34
2016,3,1,16,15,759.5,59.0,2.1,15.0,312.5,748.23,599.67
2016,3,1,16,30,720.0,55.0,1.8,14.0,262.0,704.65,567.98
2016,3,1,16,45,659.0,49.5,1.5,13.5,211.0,639.36,517.16
2016,3,1,17,0,598.0,44.0,1.2,13.0,160.0,573.12,463.14
2016,3,1,17,15,497.0,36.0,1.15,12.5,112.5,480.65,387.24
2016,3,1,17,30,396.0,28.0,1.1,12.0,65.0,385.04,297.27
2016,3,1,17,45,198.0,14.0,1.05,11.5,32.5,192.99,0.0
2016,3,1,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,45,134.0,10.5,0.8,11.5,19.0,8.96,0.0
2016,3,2,7,0,268.0,21.0,0.9,12.0,38.0,17.25,5.13
2016,3,2,7,15,389.5,31.5,1.05,12.5,81.5,25.69,16.56
2016,3,2,7,30,511.0,42.0,1.2,13.0,125.0,34.06,24.57
2016,3,2,7,45,579.5,49.0,1.4,13.5,174.0,39.2,29.45
2016,3,2,8,0,648.0,56.0,1.6,14.0,223.0,48.23,37.61
2016,3,2,8,15,476.5,93.0,1.6,14.5,230.0,68.26,55.35
2016,3,2,8,30,305.0,130.0,1.6,15.0,237.0,93.66,77.49
2016,3,2,8,45,550.0,102.0,1.6,15.5,327.5,73.99,59.91
2016,3,2,9,0,795.0,74.0,1.6,16.0,418.0,60.58,47.91
2016,3,2,9,15,817.5,77.0,1.6,16.5,462.0,62.27,49.16
2016,3,2,9,30,840.0,80.0,1.6,17.0,506.0,63.95,50.38
2016,3,2,9,45,854.5,83.0,1.6,17.5,544.0,65.49,51.46
2016,3,2,10,0,869.0,86.0,1.6,18.0,582.0,80.33,63.98
2016,3,2,10,15,881.0,88.0,1.65,18.0,614.5,136.66,76.14
2016,3,2,10,30,893.0,90.0,1.7,18.0,647.0,193.9,113.59
2016,3,2,10,45,900.0,91.5,1.8,18.5,672.0,250.51,158.99
2016,3,2,11,0,907.0,93.0,1.9,19.0,697.0,307.01,207.82
2016,3,2,11,15,912.5,94.0,1.95,19.0,715.0,362.33,257.05
2016,3,2,11,30,918.0,95.0,2.0,19.0,733.0,416.92,305.38
2016,3,2,11,45,681.0,191.0,2.15,19.0,668.0,442.5,333.65
2016,3,2,12,0,444.0,287.0,2.3,19.0,603.0,446.95,342.27
2016,3,2,12,15,485.0,270.5,2.4,19.0,616.0,485.04,373.56
2016,3,2,12,30,526.0,254.0,2.5,19.0,629.0,524.84,405.84
2016,3,2,12,45,506.0,259.0,2.6,19.0,617.5,547.65,424.78
2016,3,2,13,0,486.0,264.0,2.7,19.0,606.0,567.54,441.23
2016,3,2,13,15,462.0,274.0,2.75,18.5,593.5,586.27,457.08
2016,3,2,13,30,438.0,284.0,2.8,18.0,581.0,601.99,470.52
2016,3,2,13,45,431.0,270.5,2.85,18.0,554.5,605.85,474.89
2016,3,2,14,0,424.0,257.0,2.9,18.0,528.0,606.97,477.29
2016,3,2,14,15,499.0,218.5,2.9,17.5,524.0,645.69,510.12
2016,3,2,14,30,574.0,180.0,2.9,17.0,520.0,682.84,541.72
2016,3,2,14,45,377.0,209.5,2.9,17.0,427.5,547.99,438.66
2016,3,2,15,0,180.0,239.0,2.9,17.0,335.0,409.03,329.01
2016,3,2,15,15,215.0,216.0,2.85,16.5,321.5,420.48,341.36
2016,3,2,15,30,250.0,193.0,2.8,16.0,308.0,448.77,366.0
2016,3,2,15,45,171.0,175.5,2.8,15.5,250.5,348.34,286.5
2016,3,2,16,0,92.0,158.0,2.8,15.0,193.0,248.15,204.81
2016,3,2,16,15,79.0,138.5,2.65,14.5,165.5,218.89,181.4
2016,3,2,16,30,66.0,119.0,2.5,14.0,138.0,189.29,156.95
2016,3,2,16,45,58.0,97.0,2.4,14.0,111.5,159.55,131.71
2016,3,2,17,0,50.0,75.0,2.3,14.0,85.0,128.79,105.02
2016,3,2,17,15,30.0,54.0,2.1,13.5,59.5,88.9,69.91
2016,3,2,17,30,10.0,33.0,1.9,13.0,34.0,47.01,32.48
2016,3,2,17,45,5.0,16.5,1.75,12.5,17.0,20.25,0.0
2016,3,2,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,11.5,0.9,11.5,11.5,9.82,0.0
2016,3,3,7,0,0.0,23.0,0.9,12.0,23.0,18.77,7.35
2016,3,3,7,15,34.0,42.5,0.95,12.0,48.0,33.7,23.66
2016,3,3,7,30,68.0,62.0,1.0,12.0,73.0,47.59,36.73
2016,3,3,7,45,83.5,83.0,1.05,12.5,101.5,62.51,50.38
2016,3,3,8,0,99.0,104.0,1.1,13.0,130.0,77.04,63.41
2016,3,3,8,15,109.5,125.0,1.0,13.0,159.5,91.15,75.91
2016,3,3,8,30,120.0,146.0,0.9,13.0,189.0,104.87,87.82
2016,3,3,8,45,248.5,154.0,0.8,13.5,258.0,107.7,89.87
2016,3,3,9,0,377.0,162.0,0.7,14.0,327.0,109.15,90.67
2016,3,3,9,15,222.5,191.0,0.6,14.0,291.0,128.47,107.01
2016,3,3,9,30,68.0,220.0,0.5,14.0,255.0,155.9,129.91
2016,3,3,9,45,70.5,237.0,0.45,14.5,276.0,166.48,138.03
2016,3,3,10,0,73.0,254.0,0.4,15.0,297.0,178.13,147.03
2016,3,3,10,15,60.0,261.0,0.5,15.0,297.5,191.19,148.61
2016,3,3,10,30,47.0,268.0,0.6,15.0,298.0,202.39,157.37
2016,3,3,10,45,83.5,294.0,0.7,15.5,349.5,233.88,180.21
2016,3,3,11,0,120.0,320.0,0.8,16.0,401.0,265.68,203.61
2016,3,3,11,15,132.0,330.0,1.05,16.0,420.5,290.09,223.23
2016,3,3,11,30,144.0,340.0,1.3,16.0,440.0,315.95,244.19
2016,3,3,11,45,146.5,342.5,1.55,16.5,445.5,333.78,258.7
2016,3,3,12,0,149.0,345.0,1.8,17.0,451.0,351.56,273.08
2016,3,3,12,15,153.0,348.0,1.9,16.5,457.5,370.48,289.01
2016,3,3,12,30,157.0,351.0,2.0,16.0,464.0,389.54,305.01
2016,3,3,12,45,135.0,345.5,2.1,16.0,441.5,385.67,302.71
2016,3,3,13,0,113.0,340.0,2.2,16.0,419.0,371.09,292.14
2016,3,3,13,15,114.0,332.0,2.05,16.0,411.0,374.24,295.0
2016,3,3,13,30,115.0,324.0,1.9,16.0,403.0,376.87,297.37
2016,3,3,13,45,76.0,295.0,1.8,16.0,346.5,328.28,259.58
2016,3,3,14,0,37.0,266.0,1.7,16.0,290.0,275.93,218.42
2016,3,3,14,15,19.5,221.5,1.6,16.0,234.5,209.36,165.94
2016,3,3,14,30,2.0,177.0,1.5,16.0,179.0,155.04,122.26
2016,3,3,14,45,17.5,195.0,1.45,16.0,204.5,187.06,149.1
2016,3,3,15,0,33.0,213.0,1.4,16.0,230.0,237.62,190.37
2016,3,3,15,15,38.5,200.5,1.3,16.0,219.0,233.73,187.73
2016,3,3,15,30,44.0,188.0,1.2,16.0,208.0,229.88,185.35
2016,3,3,15,45,28.5,163.5,1.1,16.0,176.0,192.74,155.35
2016,3,3,16,0,13.0,139.0,1.0,16.0,144.0,140.83,112.86
2016,3,3,16,15,7.5,121.0,0.9,15.5,124.0,120.17,96.11
