Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,16,30,2.0,103.0,0.8,15.0,104.0,99.38,78.83
2016,3,3,16,45,1.0,83.0,0.7,15.0,83.5,79.61,62.12
2016,3,3,17,0,0.0,63.0,0.6,15.0,63.0,59.22,44.61
2016,3,3,17,15,0.0,44.5,0.6,14.5,44.5,40.78,28.66
2016,3,3,17,30,0.0,26.0,0.6,14.0,26.0,21.48,11.75
2016,3,3,17,45,0.0,13.0,0.65,14.0,13.0,10.71,0.0
2016,3,3,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,6,45,1.0,12.5,1.2,12.5,12.5,10.67,0.0
2016,3,4,7,0,2.0,25.0,1.3,13.0,25.0,20.32,9.35
2016,3,4,7,15,32.0,44.5,1.35,13.0,50.0,35.19,24.95
2016,3,4,7,30,62.0,64.0,1.4,13.0,75.0,49.0,37.87
2016,3,4,7,45,74.5,85.5,1.5,13.5,103.0,64.16,51.67
2016,3,4,8,0,87.0,107.0,1.6,14.0,131.0,78.92,64.85
2016,3,4,8,15,97.5,128.0,1.75,14.5,159.5,92.97,77.1
2016,3,4,8,30,108.0,149.0,1.9,15.0,188.0,106.61,88.77
2016,3,4,8,45,109.5,170.0,2.05,15.5,214.0,119.75,99.78
2016,3,4,9,0,111.0,191.0,2.2,16.0,240.0,132.46,110.26
2016,3,4,9,15,96.5,208.5,2.35,16.0,254.0,148.7,123.86
2016,3,4,9,30,82.0,226.0,2.5,16.0,268.0,159.55,132.75
2016,3,4,9,45,63.5,234.5,2.65,16.5,268.5,165.24,136.99
2016,3,4,10,0,45.0,243.0,2.8,17.0,269.0,172.2,135.58
2016,3,4,10,15,22.5,197.0,2.8,17.0,210.0,156.58,122.38
2016,3,4,10,30,0.0,151.0,2.8,17.0,151.0,122.41,95.34
2016,3,4,10,45,0.0,138.0,2.85,17.0,138.0,113.01,87.6
2016,3,4,11,0,0.0,125.0,2.9,17.0,125.0,103.13,79.45
2016,3,4,11,15,0.0,119.5,2.8,17.0,119.5,98.94,75.95
2016,3,4,11,30,0.0,114.0,2.7,17.0,114.0,94.64,72.38
2016,3,4,11,45,0.0,88.0,2.65,17.0,88.0,73.33,54.93
2016,3,4,12,0,0.0,62.0,2.6,17.0,62.0,51.59,37.07
2016,3,4,12,15,0.0,93.0,2.65,16.5,93.0,77.53,58.49
2016,3,4,12,30,0.0,124.0,2.7,16.0,124.0,103.35,79.72
2016,3,4,12,45,0.0,85.5,2.75,16.0,85.5,71.24,53.41
2016,3,4,13,0,0.0,47.0,2.8,16.0,47.0,39.06,26.88
2016,3,4,13,15,0.0,46.0,2.8,16.0,46.0,38.22,26.22
2016,3,4,13,30,0.0,45.0,2.8,16.0,45.0,37.37,25.54
2016,3,4,13,45,8.5,139.5,2.85,16.0,145.0,123.89,97.16
2016,3,4,14,0,17.0,234.0,2.9,16.0,245.0,216.68,172.41
2016,3,4,14,15,8.5,137.5,2.7,15.5,143.0,123.27,96.91
2016,3,4,14,30,0.0,41.0,2.5,15.0,41.0,33.98,22.96
2016,3,4,14,45,11.5,123.0,2.35,15.0,129.0,113.93,90.21
2016,3,4,15,0,23.0,205.0,2.2,15.0,217.0,204.63,164.9
2016,3,4,15,15,11.5,143.5,1.95,15.0,149.5,135.37,108.06
2016,3,4,15,30,0.0,82.0,1.7,15.0,82.0,68.09,51.99
2016,3,4,15,45,0.0,71.0,1.45,15.0,71.0,58.88,44.46
2016,3,4,16,0,0.0,60.0,1.2,15.0,60.0,49.69,36.81
2016,3,4,16,15,0.0,51.5,1.1,14.5,51.5,42.6,30.94
2016,3,4,16,30,0.0,43.0,1.0,14.0,43.0,35.53,24.98
2016,3,4,16,45,0.0,34.5,0.95,14.0,34.5,28.47,18.89
2016,3,4,17,0,0.0,26.0,0.9,14.0,26.0,21.43,12.73
2016,3,4,17,15,0.0,18.5,0.95,14.0,18.5,15.22,7.24
2016,3,4,17,30,0.0,11.0,1.0,14.0,11.0,9.04,1.72
2016,3,4,17,45,0.0,5.5,1.1,14.0,5.5,4.51,0.0
2016,3,4,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.5,2.8,13.5,0.5,0.43,0.0
2016,3,5,7,0,0.0,1.0,3.1,14.0,1.0,0.82,0.0
2016,3,5,7,15,0.0,1.5,3.2,14.0,1.5,1.23,0.0
2016,3,5,7,30,0.0,2.0,3.3,14.0,2.0,1.64,0.0
2016,3,5,7,45,0.0,3.5,3.45,14.5,3.5,2.87,0.0
2016,3,5,8,0,0.0,5.0,3.6,15.0,5.0,4.11,0.0
2016,3,5,8,15,0.0,6.0,3.6,15.0,6.0,4.93,0.0
2016,3,5,8,30,0.0,7.0,3.6,15.0,7.0,5.76,0.0
2016,3,5,8,45,1.0,77.5,3.65,15.0,78.0,64.26,51.49
2016,3,5,9,0,2.0,148.0,3.7,15.0,149.0,115.71,96.34
2016,3,5,9,15,1.0,151.5,3.75,15.0,152.0,119.09,98.93
2016,3,5,9,30,0.0,155.0,3.8,15.0,155.0,122.31,101.43
2016,3,5,9,45,0.0,137.5,3.9,15.5,137.5,110.5,90.8
2016,3,5,10,0,0.0,120.0,4.0,16.0,120.0,98.0,76.11
2016,3,5,10,15,0.0,104.0,4.25,16.0,104.0,86.03,66.09
2016,3,5,10,30,0.0,88.0,4.5,16.0,88.0,73.24,55.4
2016,3,5,10,45,6.0,157.5,4.75,16.5,162.0,129.33,100.99
2016,3,5,11,0,12.0,227.0,5.0,17.0,236.0,184.62,145.19
2016,3,5,11,15,7.5,202.5,5.1,17.0,208.0,166.63,130.73
2016,3,5,11,30,3.0,178.0,5.2,17.0,180.0,147.07,114.99
2016,3,5,11,45,1.5,129.5,5.3,17.5,130.5,108.04,83.13
2016,3,5,12,0,0.0,81.0,5.4,18.0,81.0,67.48,49.91
2016,3,5,12,15,27.0,202.5,5.35,18.0,222.5,183.95,144.42
2016,3,5,12,30,54.0,324.0,5.3,18.0,364.0,304.74,240.32
2016,3,5,12,45,27.0,206.0,5.3,18.0,226.0,193.3,151.95
2016,3,5,13,0,0.0,88.0,5.3,18.0,88.0,73.33,54.68
2016,3,5,13,15,0.0,86.5,5.35,17.5,86.5,72.06,53.85
2016,3,5,13,30,0.0,85.0,5.4,17.0,85.0,70.78,52.97
2016,3,5,13,45,62.0,197.5,5.5,16.5,238.5,224.19,180.11
2016,3,5,14,0,124.0,310.0,5.6,16.0,392.0,402.96,324.32
2016,3,5,14,15,62.0,166.5,5.85,15.5,207.5,201.6,163.02
2016,3,5,14,30,0.0,23.0,6.1,15.0,23.0,19.04,10.37
2016,3,5,14,45,0.0,31.0,6.35,15.0,31.0,25.66,16.01
2016,3,5,15,0,0.0,39.0,6.6,15.0,39.0,32.29,21.65
2016,3,5,15,15,0.0,26.5,6.75,15.0,26.5,21.9,12.93
2016,3,5,15,30,0.0,14.0,6.9,15.0,14.0,11.55,4.17
2016,3,5,15,45,0.0,16.5,7.05,15.0,16.5,13.61,5.96
2016,3,5,16,0,0.0,19.0,7.2,15.0,19.0,15.66,7.74
2016,3,5,16,15,0.0,16.5,7.25,14.5,16.5,13.59,6.01
2016,3,5,16,30,0.0,14.0,7.3,14.0,14.0,11.52,4.26
2016,3,5,16,45,0.0,11.0,7.35,14.0,11.0,9.04,2.12
2016,3,5,17,0,0.0,8.0,7.4,14.0,8.0,6.57,0.0
2016,3,5,17,15,0.0,5.5,7.3,14.0,5.5,4.51,0.0
2016,3,5,17,30,0.0,3.0,7.2,14.0,3.0,2.46,0.0
2016,3,5,17,45,0.0,1.5,7.1,14.0,1.5,1.23,0.0
2016,3,5,18,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,11.0,1.5,10.5,11.0,9.39,0.0
2016,3,6,7,0,0.0,22.0,1.6,11.0,22.0,18.17,8.97
2016,3,6,7,15,1.5,42.5,1.8,11.0,43.0,34.25,24.54
2016,3,6,7,30,3.0,63.0,2.0,11.0,64.0,49.94,39.13
2016,3,6,7,45,13.0,84.0,2.25,11.5,88.0,65.86,53.67
2016,3,6,8,0,23.0,105.0,2.5,12.0,112.0,79.48,65.89
2016,3,6,8,15,31.5,125.0,2.6,12.0,136.0,93.53,78.38
2016,3,6,8,30,40.0,145.0,2.7,12.0,160.0,107.3,90.41
2016,3,6,8,45,82.0,171.0,2.85,12.5,206.5,124.59,105.2
2016,3,6,9,0,124.0,197.0,3.0,13.0,253.0,136.15,114.76
2016,3,6,9,15,135.5,217.5,3.05,13.0,284.0,148.22,124.88
2016,3,6,9,30,147.0,238.0,3.1,13.0,315.0,159.9,134.59
2016,3,6,9,45,150.0,256.5,3.2,13.0,340.0,170.05,142.95
2016,3,6,10,0,153.0,275.0,3.3,13.0,365.0,185.55,146.56
2016,3,6,10,15,283.5,268.0,3.3,13.0,446.5,202.64,151.51
2016,3,6,10,30,414.0,261.0,3.3,13.0,528.0,242.69,176.3
2016,3,6,10,45,229.0,277.0,3.35,13.5,425.5,244.35,185.91
2016,3,6,11,0,44.0,293.0,3.4,14.0,323.0,234.53,185.31
2016,3,6,11,15,225.0,299.5,3.4,14.0,459.5,302.29,234.99
2016,3,6,11,30,406.0,306.0,3.4,14.0,596.0,392.13,303.92
2016,3,6,11,45,387.0,314.5,3.45,14.0,594.0,419.34,327.82
2016,3,6,12,0,368.0,323.0,3.5,14.0,592.0,444.27,349.52
2016,3,6,12,15,379.0,320.5,3.55,14.0,598.0,474.02,374.48
2016,3,6,12,30,390.0,318.0,3.6,14.0,604.0,503.71,399.11
2016,3,6,12,45,277.0,335.5,3.7,14.0,537.5,473.77,376.58
2016,3,6,13,0,164.0,353.0,3.8,14.0,471.0,426.09,339.4
2016,3,6,13,15,162.5,346.5,3.85,14.0,461.5,432.7,345.53
2016,3,6,13,30,161.0,340.0,3.9,14.0,452.0,438.43,350.77
2016,3,6,13,45,237.5,317.0,3.95,14.0,476.5,486.39,390.67
2016,3,6,14,0,314.0,294.0,4.0,14.0,501.0,551.21,443.1
2016,3,6,14,15,278.5,286.0,4.05,13.5,463.0,529.23,427.24
2016,3,6,14,30,243.0,278.0,4.1,13.0,425.0,487.97,396.76
2016,3,6,14,45,187.5,263.0,4.15,13.0,373.0,435.26,355.44
2016,3,6,15,0,132.0,248.0,4.2,13.0,321.0,379.87,311.18
2016,3,6,15,15,66.0,188.0,4.1,12.5,224.5,242.68,199.86
2016,3,6,15,30,0.0,128.0,4.0,12.0,128.0,111.52,89.27
2016,3,6,15,45,0.0,119.0,3.95,12.0,119.0,104.2,83.49
2016,3,6,16,0,0.0,110.0,3.9,12.0,110.0,97.01,77.62
2016,3,6,16,15,0.0,95.0,3.75,11.5,95.0,83.56,66.47
2016,3,6,16,30,0.0,80.0,3.6,11.0,80.0,69.96,55.0
2016,3,6,16,45,0.0,64.0,3.45,11.0,64.0,55.07,42.12
2016,3,6,17,0,0.0,48.0,3.3,11.0,48.0,39.89,28.83
2016,3,6,17,15,0.0,34.5,3.3,11.0,34.5,28.51,18.72
2016,3,6,17,30,0.0,21.0,3.3,11.0,21.0,17.31,8.71
2016,3,6,17,45,0.0,10.5,3.3,11.0,10.5,8.63,0.0
2016,3,6,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,7,6,45,36.5,15.5,1.7,7.5,18.5,12.35,0.0
2016,3,7,7,0,73.0,31.0,1.8,8.0,37.0,24.19,14.48
2016,3,7,7,15,105.5,51.0,1.95,8.0,67.0,38.9,29.08
2016,3,7,7,30,138.0,71.0,2.1,8.0,97.0,53.18,42.58
2016,3,7,7,45,157.0,92.5,2.3,8.5,130.5,69.56,57.68
2016,3,7,8,0,176.0,114.0,2.5,9.0,164.0,84.37,71.07
2016,3,7,8,15,190.0,133.5,2.6,9.0,197.0,97.57,82.89
2016,3,7,8,30,204.0,153.0,2.7,9.0,230.0,110.42,94.21
2016,3,7,8,45,182.5,176.0,2.85,9.0,251.5,124.42,106.4
2016,3,7,9,0,161.0,199.0,3.0,9.0,273.0,137.87,117.97
2016,3,7,9,15,279.5,202.0,3.0,9.0,345.0,135.28,115.33
2016,3,7,9,30,398.0,205.0,3.0,9.0,417.0,138.15,117.53
2016,3,7,9,45,307.0,239.5,3.0,9.5,410.0,155.1,131.79
2016,3,7,10,0,216.0,274.0,3.0,10.0,403.0,188.84,149.3
2016,3,7,10,15,108.0,171.5,3.0,10.0,236.0,136.22,105.07
2016,3,7,10,30,0.0,69.0,3.0,10.0,69.0,57.36,43.22
2016,3,7,10,45,64.0,201.0,3.05,10.5,245.0,170.11,134.5
2016,3,7,11,0,128.0,333.0,3.1,11.0,421.0,279.58,220.88
2016,3,7,11,15,131.0,342.0,3.15,11.0,434.5,301.25,238.71
2016,3,7,11,30,134.0,351.0,3.2,11.0,448.0,323.33,257.12
2016,3,7,11,45,135.0,355.5,3.3,11.0,454.5,341.69,272.57
2016,3,7,12,0,136.0,360.0,3.4,11.0,461.0,360.0,287.9
2016,3,7,12,15,112.0,355.0,3.45,11.0,438.0,354.2,284.01
2016,3,7,12,30,88.0,350.0,3.5,11.0,415.0,346.87,278.66
2016,3,7,12,45,132.5,353.0,3.6,11.0,449.5,393.22,316.43
2016,3,7,13,0,177.0,356.0,3.7,11.0,484.0,438.13,352.93
2016,3,7,13,15,95.0,295.5,3.7,11.0,364.0,328.9,266.2
2016,3,7,13,30,13.0,235.0,3.7,11.0,244.0,210.37,169.52
2016,3,7,13,45,118.5,274.0,3.7,11.0,352.5,354.0,288.76
2016,3,7,14,0,224.0,313.0,3.7,11.0,461.0,486.06,395.33
2016,3,7,14,15,132.5,283.5,3.7,11.0,370.0,392.96,320.35
2016,3,7,14,30,41.0,254.0,3.7,11.0,279.0,277.8,226.4
2016,3,7,14,45,21.0,209.5,3.7,11.0,222.0,204.01,166.34
2016,3,7,15,0,1.0,165.0,3.7,11.0,165.0,145.37,117.47
2016,3,7,15,15,0.5,118.0,3.5,11.0,118.0,101.14,80.67
2016,3,7,15,30,0.0,71.0,3.3,11.0,71.0,58.9,44.99
2016,3,7,15,45,324.5,87.5,3.15,11.0,216.5,412.29,350.75
2016,3,7,16,0,649.0,104.0,3.0,11.0,362.0,731.92,603.15
2016,3,7,16,15,604.5,97.0,2.55,10.5,312.5,683.12,563.4
2016,3,7,16,30,560.0,90.0,2.1,10.0,263.0,632.09,523.7
2016,3,7,16,45,509.0,78.5,1.7,10.0,214.5,568.96,472.48
2016,3,7,17,0,458.0,67.0,1.3,10.0,166.0,505.02,418.71
2016,3,7,17,15,360.0,55.0,1.25,9.5,119.5,401.0,333.08
2016,3,7,17,30,262.0,43.0,1.2,9.0,73.0,305.63,248.86
2016,3,7,17,45,131.0,21.5,1.15,8.5,36.5,162.1,96.37
2016,3,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,6,45,163.0,15.5,1.2,6.0,31.0,12.6,0.0
2016,3,8,7,0,326.0,31.0,1.2,7.0,62.0,25.54,16.06
2016,3,8,7,15,433.0,41.5,1.3,7.5,109.0,33.73,24.64
2016,3,8,7,30,540.0,52.0,1.4,8.0,156.0,41.82,32.4
2016,3,8,7,45,596.5,60.0,1.5,9.0,206.5,47.44,37.63
2016,3,8,8,0,653.0,68.0,1.6,10.0,257.0,52.95,42.54
2016,3,8,8,15,694.5,73.5,1.6,10.0,308.0,56.32,45.56
2016,3,8,8,30,736.0,79.0,1.6,10.0,359.0,59.65,48.45
2016,3,8,8,45,749.5,88.0,1.6,10.5,404.5,65.01,53.01
2016,3,8,9,0,763.0,97.0,1.6,11.0,450.0,70.11,57.28
2016,3,8,9,15,784.0,100.5,1.6,11.0,493.0,78.17,64.23
2016,3,8,9,30,805.0,104.0,1.6,11.0,536.0,79.61,65.3
2016,3,8,9,45,606.0,171.5,1.65,11.5,510.0,112.63,93.87
2016,3,8,10,0,407.0,239.0,1.7,12.0,484.0,170.74,128.64
2016,3,8,10,15,630.5,176.5,1.75,12.0,578.5,177.82,116.76
2016,3,8,10,30,854.0,114.0,1.8,12.0,673.0,219.48,138.16
2016,3,8,10,45,637.5,201.0,1.9,12.0,627.0,282.02,200.18
2016,3,8,11,0,421.0,288.0,2.0,12.0,581.0,324.22,244.76
2016,3,8,11,15,432.5,290.0,2.0,12.0,597.5,361.47,276.8
2016,3,8,11,30,444.0,292.0,2.0,12.0,614.0,399.51,309.3
2016,3,8,11,45,269.5,322.5,2.0,12.0,519.0,377.16,296.34
2016,3,8,12,0,95.0,353.0,2.0,12.0,424.0,333.86,264.53
2016,3,8,12,15,78.5,345.0,1.95,12.0,404.0,328.68,261.1
2016,3,8,12,30,62.0,337.0,1.9,12.0,384.0,321.24,255.5
2016,3,8,12,45,48.0,319.0,1.85,12.0,355.0,304.63,242.64
2016,3,8,13,0,34.0,301.0,1.8,12.0,326.0,285.8,227.92
2016,3,8,13,15,17.0,205.5,1.85,12.0,218.0,185.72,148.22
2016,3,8,13,30,0.0,110.0,1.9,12.0,110.0,91.94,71.42
2016,3,8,13,45,124.0,210.5,2.0,12.0,293.5,296.71,241.76
2016,3,8,14,0,248.0,311.0,2.1,12.0,477.0,503.93,404.95
2016,3,8,14,15,131.0,264.5,2.15,11.5,352.5,372.25,301.14
2016,3,8,14,30,14.0,218.0,2.2,11.0,228.0,203.7,164.52
2016,3,8,14,45,7.0,138.0,2.3,11.0,143.0,123.82,99.28
2016,3,8,15,0,0.0,58.0,2.4,11.0,58.0,48.1,35.51
2016,3,8,15,15,69.5,135.5,2.2,10.5,169.0,203.2,169.14
2016,3,8,15,30,139.0,213.0,2.0,10.0,280.0,361.14,300.02
2016,3,8,15,45,148.5,191.0,1.8,10.0,256.5,349.74,291.08
2016,3,8,16,0,158.0,169.0,1.6,10.0,233.0,337.06,281.89
2016,3,8,16,15,147.5,148.5,1.35,9.5,202.0,307.64,258.59
2016,3,8,16,30,137.0,128.0,1.1,9.0,171.0,277.34,234.1
2016,3,8,16,45,123.0,106.0,0.85,9.0,139.5,240.93,203.37
2016,3,8,17,0,109.0,84.0,0.6,9.0,108.0,203.54,171.06
2016,3,8,17,15,85.5,63.0,0.55,8.5,79.0,159.09,132.2
2016,3,8,17,30,62.0,42.0,0.5,8.0,50.0,113.39,91.02
2016,3,8,17,45,31.0,21.0,0.5,8.0,25.0,55.99,32.44
2016,3,8,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,3.5,1.75,9.5,3.5,2.87,0.0
2016,3,9,7,0,0.0,7.0,1.9,10.0,7.0,5.74,0.0
2016,3,9,7,15,0.0,13.0,1.95,10.0,13.0,10.68,3.89
2016,3,9,7,30,0.0,19.0,2.0,10.0,19.0,15.63,8.52
2016,3,9,7,45,0.0,25.5,2.15,10.5,25.5,21.01,13.48
2016,3,9,8,0,0.0,32.0,2.3,11.0,32.0,26.4,18.36
2016,3,9,8,15,0.0,38.0,2.35,11.0,38.0,31.38,22.86
2016,3,9,8,30,0.0,44.0,2.4,11.0,44.0,36.37,27.31
2016,3,9,8,45,1.0,98.5,2.5,11.5,99.0,80.3,66.42
2016,3,9,9,0,2.0,153.0,2.6,12.0,154.0,119.66,100.68
2016,3,9,9,15,51.5,197.5,2.6,12.5,225.5,142.98,120.4
2016,3,9,9,30,101.0,242.0,2.6,13.0,297.0,169.44,142.54
2016,3,9,9,45,147.5,261.5,2.6,13.5,348.0,172.79,144.7
2016,3,9,10,0,194.0,281.0,2.6,14.0,399.0,194.19,150.72
2016,3,9,10,15,136.0,291.0,2.6,14.0,376.0,212.45,163.88
2016,3,9,10,30,78.0,301.0,2.6,14.0,353.0,231.05,180.61
2016,3,9,10,45,127.0,320.0,2.6,14.5,408.0,258.18,199.93
2016,3,9,11,0,176.0,339.0,2.6,15.0,463.0,298.8,230.62
2016,3,9,11,15,138.0,343.5,2.6,15.0,442.0,306.38,238.57
2016,3,9,11,30,100.0,348.0,2.6,15.0,421.0,311.5,244.05
2016,3,9,11,45,131.0,357.5,2.6,15.5,454.0,343.02,268.44
2016,3,9,12,0,162.0,367.0,2.6,16.0,487.0,379.79,296.84
2016,3,9,12,15,126.5,361.5,2.6,16.0,455.5,371.73,291.23
2016,3,9,12,30,91.0,356.0,2.6,16.0,424.0,354.59,278.4
2016,3,9,12,45,74.0,342.5,2.65,16.5,397.5,341.69,268.35
2016,3,9,13,0,57.0,329.0,2.7,17.0,371.0,326.47,256.33
2016,3,9,13,15,33.0,274.5,2.65,17.0,299.0,266.45,209.65
2016,3,9,13,30,9.0,220.0,2.6,17.0,227.0,194.15,152.42
2016,3,9,13,45,65.0,269.0,2.6,17.0,313.0,295.65,234.52
2016,3,9,14,0,121.0,318.0,2.6,17.0,399.0,410.4,324.54
2016,3,9,14,15,114.5,302.5,2.55,17.0,376.5,383.5,304.03
2016,3,9,14,30,108.0,287.0,2.5,17.0,354.0,369.88,294.21
2016,3,9,14,45,71.5,255.5,2.45,17.0,299.0,311.6,248.59
2016,3,9,15,0,35.0,224.0,2.4,17.0,244.0,250.91,200.31
2016,3,9,15,15,17.5,179.0,2.2,16.5,189.0,175.74,140.31
2016,3,9,15,30,0.0,134.0,2.0,16.0,134.0,117.12,92.35
2016,3,9,15,45,0.0,109.0,1.85,16.0,109.0,93.88,73.43
2016,3,9,16,0,0.0,84.0,1.7,16.0,84.0,70.62,54.19
2016,3,9,16,15,0.0,73.0,1.5,15.5,73.0,60.83,46.2
2016,3,9,16,30,0.0,62.0,1.3,15.0,62.0,51.36,38.34
2016,3,9,16,45,0.0,50.5,1.1,14.5,50.5,41.78,30.24
2016,3,9,17,0,0.0,39.0,0.9,14.0,39.0,32.22,22.02
2016,3,9,17,15,0.0,28.5,0.9,13.5,28.5,23.51,14.39
2016,3,9,17,30,0.0,18.0,0.9,13.0,18.0,14.82,6.71
2016,3,9,17,45,0.0,10.0,0.9,13.0,10.0,8.22,0.02
2016,3,9,18,0,0.0,2.0,0.9,13.0,2.0,1.71,0.0
2016,3,9,18,15,0.0,1.0,0.9,12.5,1.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,7.5,2.5,11.5,7.5,6.16,0.0
2016,3,10,7,0,0.0,15.0,2.7,12.0,15.0,12.34,4.88
2016,3,10,7,15,0.0,26.0,2.8,12.5,26.0,21.44,13.35
2016,3,10,7,30,0.0,37.0,2.9,13.0,37.0,30.56,21.73
2016,3,10,7,45,0.0,49.0,3.0,13.5,49.0,40.54,30.77
2016,3,10,8,0,0.0,61.0,3.1,14.0,61.0,50.54,39.69
2016,3,10,8,15,0.0,72.5,3.3,14.0,72.5,59.85,47.93
2016,3,10,8,30,0.0,84.0,3.5,14.0,84.0,69.02,55.94
2016,3,10,8,45,4.0,124.0,3.7,14.5,126.0,98.83,81.86
2016,3,10,9,0,8.0,164.0,3.9,15.0,168.0,127.25,106.13
2016,3,10,9,15,52.0,204.0,4.0,15.0,232.5,146.84,122.68
2016,3,10,9,30,96.0,244.0,4.1,15.0,297.0,170.64,142.7
2016,3,10,9,45,120.5,264.5,4.2,15.5,335.5,173.91,144.83
2016,3,10,10,0,145.0,285.0,4.3,16.0,374.0,194.95,151.36
2016,3,10,10,15,95.0,284.0,4.3,16.0,343.5,213.18,165.34
2016,3,10,10,30,45.0,283.0,4.3,16.0,313.0,215.18,168.59
2016,3,10,10,45,153.5,307.5,4.3,16.5,415.0,257.5,197.74
2016,3,10,11,0,262.0,332.0,4.3,17.0,517.0,315.4,240.45
2016,3,10,11,15,182.0,342.0,4.2,17.0,472.0,321.36,248.63
2016,3,10,11,30,102.0,352.0,4.1,17.0,427.0,315.85,246.63
2016,3,10,11,45,102.5,355.5,4.1,17.0,431.5,329.83,258.17
2016,3,10,12,0,103.0,359.0,4.1,17.0,436.0,343.67,269.49
2016,3,10,12,15,65.5,328.0,4.05,17.0,377.0,308.69,242.62
2016,3,10,12,30,28.0,297.0,4.0,17.0,318.0,268.17,210.9
2016,3,10,12,45,14.0,200.5,3.95,17.0,211.0,176.75,138.56
2016,3,10,13,0,0.0,104.0,3.9,17.0,104.0,86.8,65.8
2016,3,10,13,15,18.0,199.5,3.75,17.0,213.0,181.37,142.92
2016,3,10,13,30,36.0,295.0,3.6,17.0,322.0,293.03,231.75
2016,3,10,13,45,18.0,188.0,3.45,17.0,201.5,174.05,137.06
2016,3,10,14,0,0.0,81.0,3.3,17.0,81.0,67.42,50.18
2016,3,10,14,15,0.0,73.5,3.1,17.0,73.5,61.12,45.15
2016,3,10,14,30,0.0,66.0,2.9,17.0,66.0,54.83,40.04
2016,3,10,14,45,0.0,60.5,2.75,17.0,60.5,50.21,36.31
2016,3,10,15,0,0.0,55.0,2.6,17.0,55.0,45.61,32.57
2016,3,10,15,15,0.0,53.5,2.35,16.5,53.5,44.34,31.68
2016,3,10,15,30,0.0,52.0,2.1,16.0,52.0,43.07,30.79
2016,3,10,15,45,0.0,54.5,1.9,16.0,54.5,45.13,32.63
2016,3,10,16,0,0.0,57.0,1.7,16.0,57.0,47.2,34.49
2016,3,10,16,15,0.0,49.5,1.5,15.5,49.5,40.94,29.35
2016,3,10,16,30,0.0,42.0,1.3,15.0,42.0,34.7,24.15
2016,3,10,16,45,0.0,34.5,1.15,15.0,34.5,28.47,18.82
2016,3,10,17,0,0.0,27.0,1.0,15.0,27.0,22.25,13.42
2016,3,10,17,15,0.0,19.5,1.05,14.5,19.5,16.05,8.01
2016,3,10,17,30,0.0,12.0,1.1,14.0,12.0,9.86,2.57
2016,3,10,17,45,0.0,6.5,1.2,13.5,6.5,5.33,0.0
2016,3,10,18,0,0.0,1.0,1.3,13.0,1.0,0.85,0.0
2016,3,10,18,15,0.0,0.5,1.4,13.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.5,4.8,12.0,3.5,2.87,0.0
2016,3,11,7,0,0.0,7.0,5.0,12.0,7.0,5.74,0.0
2016,3,11,7,15,0.0,12.5,4.9,11.5,12.5,10.27,3.49
2016,3,11,7,30,0.0,18.0,4.8,11.0,18.0,14.81,7.72
2016,3,11,7,45,0.0,23.5,4.7,11.0,23.5,19.36,11.92
2016,3,11,8,0,0.0,29.0,4.6,11.0,29.0,23.91,16.08
2016,3,11,8,15,0.0,34.5,4.55,11.0,34.5,28.48,20.19
2016,3,11,8,30,0.0,40.0,4.5,11.0,40.0,33.05,24.27
2016,3,11,8,45,0.0,42.5,4.45,11.0,42.5,35.15,26.06
2016,3,11,9,0,0.0,45.0,4.4,11.0,45.0,37.24,27.85
2016,3,11,9,15,0.0,78.0,4.45,11.0,78.0,64.77,52.3
2016,3,11,9,30,0.0,111.0,4.5,11.0,111.0,90.9,75.25
2016,3,11,9,45,0.0,81.5,4.6,11.5,81.5,67.74,54.51
2016,3,11,10,0,0.0,52.0,4.7,12.0,52.0,43.15,31.01
2016,3,11,10,15,66.0,186.0,4.9,12.0,230.0,149.49,117.03
2016,3,11,10,30,132.0,320.0,5.1,12.0,408.0,245.89,192.58
2016,3,11,10,45,220.0,323.5,5.3,12.5,477.0,283.99,219.94
2016,3,11,11,0,308.0,327.0,5.5,13.0,546.0,326.89,252.77
2016,3,11,11,15,184.5,331.0,5.55,13.0,463.5,315.86,249.07
2016,3,11,11,30,61.0,335.0,5.6,13.0,381.0,287.85,229.68
2016,3,11,11,45,38.5,299.5,5.65,13.0,328.5,259.1,207.19
2016,3,11,12,0,16.0,264.0,5.7,13.0,276.0,224.9,179.84
2016,3,11,12,15,457.5,190.5,5.6,13.0,535.0,423.09,341.95
2016,3,11,12,30,899.0,117.0,5.5,13.0,794.0,649.17,522.76
2016,3,11,12,45,522.0,241.5,5.4,13.0,634.0,562.73,453.55
2016,3,11,13,0,145.0,366.0,5.3,13.0,474.0,428.55,343.98
2016,3,11,13,15,72.5,245.5,5.4,13.0,299.5,268.56,216.97
2016,3,11,13,30,0.0,125.0,5.5,13.0,125.0,104.77,81.84
2016,3,11,13,45,0.0,116.0,5.65,13.0,116.0,97.16,75.74
2016,3,11,14,0,0.0,107.0,5.8,13.0,107.0,89.47,69.46
2016,3,11,14,15,80.5,201.5,5.7,12.5,252.0,266.57,218.71
2016,3,11,14,30,161.0,296.0,5.6,12.0,397.0,441.66,362.37
2016,3,11,14,45,281.5,259.0,5.55,12.0,423.0,532.57,438.62
2016,3,11,15,0,402.0,222.0,5.5,12.0,449.0,606.94,501.63
2016,3,11,15,15,215.5,207.0,5.25,11.5,328.0,433.68,360.8
2016,3,11,15,30,29.0,192.0,5.0,11.0,207.0,219.63,181.09
2016,3,11,15,45,15.0,164.5,4.8,10.5,172.5,164.62,135.58
2016,3,11,16,0,1.0,137.0,4.6,10.0,138.0,125.83,102.74
2016,3,11,16,15,0.5,119.5,4.35,9.5,120.0,109.77,89.46
2016,3,11,16,30,0.0,102.0,4.1,9.0,102.0,93.52,75.78
2016,3,11,16,45,0.0,83.0,3.9,9.0,83.0,75.67,60.36
2016,3,11,17,0,0.0,64.0,3.7,9.0,64.0,57.36,44.32
2016,3,11,17,15,0.0,47.0,3.55,9.0,47.0,40.95,29.76
2016,3,11,17,30,0.0,30.0,3.4,9.0,30.0,24.79,15.36
2016,3,11,17,45,0.0,17.0,3.3,9.0,17.0,14.01,4.83
2016,3,11,18,0,0.0,4.0,3.2,9.0,4.0,3.41,0.0
2016,3,11,18,15,0.0,2.0,3.25,9.0,2.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,6,45,16.0,20.5,1.85,8.5,22.5,16.91,4.89
2016,3,12,7,0,32.0,41.0,2.1,9.0,45.0,32.53,22.78
2016,3,12,7,15,60.5,64.0,2.25,9.0,75.5,48.71,38.1
2016,3,12,7,30,89.0,87.0,2.4,9.0,106.0,64.92,53.21
2016,3,12,7,45,110.5,109.5,2.6,9.5,139.5,80.37,67.29
2016,3,12,8,0,132.0,132.0,2.8,10.0,173.0,95.43,80.71
2016,3,12,8,15,157.5,149.5,2.9,10.0,206.5,107.31,91.19
2016,3,12,8,30,183.0,167.0,3.0,10.0,240.0,118.9,101.24
2016,3,12,8,45,188.5,188.5,3.2,10.5,272.0,132.12,112.41
2016,3,12,9,0,194.0,210.0,3.4,11.0,304.0,144.9,123.05
2016,3,12,9,15,100.0,196.0,3.45,11.0,244.5,136.51,115.35
2016,3,12,9,30,6.0,182.0,3.5,11.0,185.0,141.65,119.53
2016,3,12,9,45,3.0,170.5,3.6,11.5,172.0,134.49,112.8
2016,3,12,10,0,0.0,159.0,3.7,12.0,159.0,127.34,101.48
2016,3,12,10,15,2.5,177.0,3.75,12.0,179.0,141.79,113.14
2016,3,12,10,30,5.0,195.0,3.8,12.0,199.0,156.75,125.12
2016,3,12,10,45,12.0,228.5,3.85,12.0,237.5,184.71,147.54
2016,3,12,11,0,19.0,262.0,3.9,12.0,276.0,213.89,170.9
2016,3,12,11,15,32.0,291.5,3.9,12.0,315.0,238.82,190.67
2016,3,12,11,30,45.0,321.0,3.9,12.0,354.0,271.66,216.91
2016,3,12,11,45,22.5,221.0,3.9,12.0,237.5,191.11,152.42
2016,3,12,12,0,0.0,121.0,3.9,12.0,121.0,100.69,78.51
2016,3,12,12,15,0.0,106.5,3.95,12.0,106.5,88.79,68.72
2016,3,12,12,30,0.0,92.0,4.0,12.0,92.0,76.75,58.73
2016,3,12,12,45,2.0,139.5,4.05,12.0,141.5,117.85,92.88
2016,3,12,13,0,4.0,187.0,4.1,12.0,191.0,159.85,127.48
2016,3,12,13,15,2.0,159.5,4.2,12.0,161.5,135.54,107.52
2016,3,12,13,30,0.0,132.0,4.3,12.0,132.0,110.78,87.14
2016,3,12,13,45,0.0,136.0,4.4,12.5,136.0,114.43,90.14
2016,3,12,14,0,0.0,140.0,4.5,13.0,140.0,118.19,93.21
2016,3,12,14,15,1.0,159.5,4.5,13.0,160.0,136.81,108.8
2016,3,12,14,30,2.0,179.0,4.5,13.0,180.0,156.38,125.18
2016,3,12,14,45,1.0,140.5,4.5,13.0,141.0,120.83,95.97
2016,3,12,15,0,0.0,102.0,4.5,13.0,102.0,85.46,66.63
2016,3,12,15,15,0.0,118.0,4.3,13.0,118.0,100.45,79.42
2016,3,12,15,30,0.0,134.0,4.1,13.0,134.0,116.79,93.35
2016,3,12,15,45,0.0,118.5,3.9,13.0,118.5,102.97,81.99
2016,3,12,16,0,0.0,103.0,3.7,13.0,103.0,89.01,70.44
2016,3,12,16,15,0.0,89.5,3.55,12.5,89.5,76.95,60.51
2016,3,12,16,30,0.0,76.0,3.4,12.0,76.0,64.79,50.32
2016,3,12,16,45,0.0,62.0,3.25,12.0,62.0,51.99,39.33
2016,3,12,17,0,0.0,48.0,3.1,12.0,48.0,39.71,28.66
2016,3,12,17,15,0.0,35.5,3.05,11.5,35.5,29.32,19.54
2016,3,12,17,30,0.0,23.0,3.0,11.0,23.0,18.96,10.35
2016,3,12,17,45,0.0,13.0,3.0,11.0,13.0,10.69,2.48
2016,3,12,18,0,0.0,3.0,3.0,11.0,3.0,2.56,0.0
2016,3,12,18,15,0.0,1.5,3.0,11.0,1.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.5,2.7,11.5,1.5,1.23,0.0
2016,3,13,7,0,0.0,3.0,2.9,12.0,3.0,2.46,0.0
2016,3,13,7,15,0.0,5.5,2.9,12.0,5.5,4.51,0.0
2016,3,13,7,30,0.0,8.0,2.9,12.0,8.0,6.57,0.27
2016,3,13,7,45,0.0,11.0,2.95,12.5,11.0,9.04,2.53
2016,3,13,8,0,0.0,14.0,3.0,13.0,14.0,11.52,4.76
2016,3,13,8,15,0.0,16.5,3.0,13.0,16.5,13.59,6.61
2016,3,13,8,30,0.0,19.0,3.0,13.0,19.0,15.67,8.45
2016,3,13,8,45,0.0,33.5,3.05,13.0,33.5,27.68,19.17
2016,3,13,9,0,0.0,48.0,3.1,13.0,48.0,39.74,29.83
2016,3,13,9,15,0.0,107.0,3.15,13.0,107.0,87.68,71.99
2016,3,13,9,30,0.0,166.0,3.2,13.0,166.0,130.77,109.22
2016,3,13,9,45,0.0,163.5,3.3,13.0,163.5,129.64,107.91
2016,3,13,10,0,0.0,161.0,3.4,13.0,161.0,128.89,102.33
2016,3,13,10,15,0.0,115.5,3.45,13.0,115.5,95.2,74.25
2016,3,13,10,30,0.0,70.0,3.5,13.0,70.0,58.22,43.35
2016,3,13,10,45,0.0,94.5,3.6,13.0,94.5,78.74,60.41
2016,3,13,11,0,0.0,119.0,3.7,13.0,119.0,98.52,76.72
2016,3,13,11,15,0.0,134.5,3.75,13.0,134.5,111.14,87.03
2016,3,13,11,30,0.0,150.0,3.8,13.0,150.0,123.88,97.42
2016,3,13,11,45,6.0,196.5,3.9,13.0,201.5,164.51,130.54
2016,3,13,12,0,12.0,243.0,4.0,13.0,253.0,206.24,164.3
2016,3,13,12,15,11.0,236.0,4.05,13.0,245.0,201.76,160.68
2016,3,13,12,30,10.0,229.0,4.1,13.0,237.0,196.97,156.89
2016,3,13,12,45,11.5,238.0,4.2,13.5,247.0,207.03,164.87
2016,3,13,13,0,13.0,247.0,4.3,14.0,257.0,217.45,173.12
2016,3,13,13,15,13.0,244.5,4.25,13.5,254.5,217.12,173.32
2016,3,13,13,30,13.0,242.0,4.2,13.0,252.0,216.76,173.55
2016,3,13,13,45,12.0,232.5,4.2,13.0,241.5,209.31,167.73
2016,3,13,14,0,11.0,223.0,4.2,13.0,231.0,201.63,161.76
2016,3,13,14,15,5.5,181.0,4.1,13.0,185.0,160.04,127.88
2016,3,13,14,30,0.0,139.0,4.0,13.0,139.0,118.03,93.31
2016,3,13,14,45,0.0,86.0,3.9,13.0,86.0,71.53,54.76
2016,3,13,15,0,0.0,33.0,3.8,13.0,33.0,27.32,17.59
2016,3,13,15,15,0.0,59.0,3.65,13.0,59.0,48.92,36.01
2016,3,13,15,30,0.0,85.0,3.5,13.0,85.0,70.61,54.5
2016,3,13,15,45,0.0,60.5,3.4,13.0,60.5,50.13,37.26
2016,3,13,16,0,0.0,36.0,3.3,13.0,36.0,29.74,19.94
2016,3,13,16,15,0.0,31.0,3.1,13.0,31.0,25.59,16.43
2016,3,13,16,30,0.0,26.0,2.9,13.0,26.0,21.44,12.89
2016,3,13,16,45,0.0,21.5,2.75,13.0,21.5,17.71,9.68
2016,3,13,17,0,0.0,17.0,2.6,13.0,17.0,13.98,6.42
2016,3,13,17,15,0.0,12.5,2.55,12.5,12.5,10.27,3.16
2016,3,13,17,30,0.0,8.0,2.5,12.0,8.0,6.56,0.0
2016,3,13,17,45,0.0,4.5,2.5,12.0,4.5,3.69,0.0
2016,3,13,18,0,0.0,1.0,2.5,12.0,1.0,0.85,0.0
2016,3,13,18,15,0.0,0.5,2.45,12.0,0.5,0.43,0.0
2016,3,13,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
