Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.5,1.45,8.5,4.5,0.0,0.0
2016,3,14,6,30,0.0,9.0,1.6,9.0,9.0,7.68,0.0
2016,3,14,6,45,60.5,28.5,1.8,9.5,36.0,22.62,11.24
2016,3,14,7,0,121.0,48.0,2.0,10.0,63.0,36.71,26.61
2016,3,14,7,15,170.0,68.5,2.1,10.0,100.5,51.52,40.59
2016,3,14,7,30,219.0,89.0,2.2,10.0,138.0,65.96,54.02
2016,3,14,7,45,250.5,109.0,2.3,10.0,178.5,79.55,66.45
2016,3,14,8,0,282.0,129.0,2.4,10.0,219.0,92.72,78.26
2016,3,14,8,15,326.0,138.5,2.45,10.0,259.5,99.17,83.87
2016,3,14,8,30,370.0,148.0,2.5,10.0,300.0,101.11,85.36
2016,3,14,8,45,454.5,148.5,2.55,10.5,357.5,100.84,84.7
2016,3,14,9,0,539.0,149.0,2.6,11.0,415.0,100.79,84.24
2016,3,14,9,15,524.5,169.5,2.6,11.0,447.0,111.63,93.5
2016,3,14,9,30,510.0,190.0,2.6,11.0,479.0,121.94,102.22
2016,3,14,9,45,377.5,239.5,2.6,11.5,461.5,155.29,130.59
2016,3,14,10,0,245.0,289.0,2.6,12.0,444.0,208.72,160.09
2016,3,14,10,15,377.5,265.5,2.6,12.0,517.5,225.39,164.44
2016,3,14,10,30,510.0,242.0,2.6,12.0,591.0,258.13,184.9
2016,3,14,10,45,459.0,273.5,2.6,12.5,596.0,303.34,225.1
2016,3,14,11,0,408.0,305.0,2.6,13.0,601.0,347.3,263.96
2016,3,14,11,15,399.0,316.0,2.6,13.0,610.5,382.13,294.31
2016,3,14,11,30,390.0,327.0,2.6,13.0,620.0,415.91,323.33
2016,3,14,11,45,331.5,347.0,2.6,13.5,598.0,432.31,337.99
2016,3,14,12,0,273.0,367.0,2.6,14.0,576.0,443.12,347.3
2016,3,14,12,15,273.0,367.5,2.6,14.0,576.5,466.03,366.06
2016,3,14,12,30,273.0,368.0,2.6,14.0,577.0,488.28,384.01
2016,3,14,12,45,217.0,370.0,2.65,14.0,535.5,467.57,368.73
2016,3,14,13,0,161.0,372.0,2.7,14.0,494.0,447.01,353.16
2016,3,14,13,15,171.0,364.0,2.75,14.0,491.0,460.72,364.78
2016,3,14,13,30,181.0,356.0,2.8,14.0,488.0,474.22,376.13
2016,3,14,13,45,92.5,272.0,2.85,14.0,339.5,321.33,257.2
2016,3,14,14,0,4.0,188.0,2.9,14.0,191.0,164.1,129.95
2016,3,14,14,15,192.0,226.5,2.9,14.0,350.0,402.32,326.37
2016,3,14,14,30,380.0,265.0,2.9,14.0,509.0,615.42,493.08
2016,3,14,14,45,345.5,255.5,2.95,14.0,467.5,587.7,471.67
2016,3,14,15,0,311.0,246.0,3.0,14.0,426.0,557.44,449.66
2016,3,14,15,15,195.5,232.0,2.95,13.5,342.5,428.05,349.04
2016,3,14,15,30,80.0,218.0,2.9,13.0,259.0,296.42,242.78
2016,3,14,15,45,229.5,185.5,2.9,13.0,286.0,435.97,360.7
2016,3,14,16,0,379.0,153.0,2.9,13.0,313.0,555.15,458.75
2016,3,14,16,15,480.5,124.0,2.65,12.5,301.0,611.89,505.79
2016,3,14,16,30,582.0,95.0,2.4,12.0,289.0,670.46,551.26
2016,3,14,16,45,520.5,86.0,2.15,11.5,238.0,599.25,495.85
2016,3,14,17,0,459.0,77.0,1.9,11.0,187.0,524.15,436.23
2016,3,14,17,15,369.5,64.5,1.8,10.5,139.0,428.19,357.73
2016,3,14,17,30,280.0,52.0,1.7,10.0,91.0,335.99,277.92
2016,3,14,17,45,163.5,34.0,1.65,9.5,54.0,219.11,168.19
2016,3,14,18,0,47.0,16.0,1.6,9.0,17.0,68.28,0.0
2016,3,14,18,15,23.5,8.0,1.6,8.5,8.5,6.83,0.0
2016,3,14,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,6,15,28.5,6.0,1.05,6.5,7.0,0.0,0.0
2016,3,15,6,30,57.0,12.0,1.1,7.0,14.0,10.24,0.0
2016,3,15,6,45,201.5,27.5,1.15,7.5,50.5,21.36,11.23
2016,3,15,7,0,346.0,43.0,1.2,8.0,87.0,35.13,25.59
2016,3,15,7,15,437.0,53.0,1.25,8.5,135.5,42.49,32.82
2016,3,15,7,30,528.0,63.0,1.3,9.0,184.0,49.76,39.68
2016,3,15,7,45,594.5,68.5,1.4,9.5,236.5,53.17,42.81
2016,3,15,8,0,661.0,74.0,1.5,10.0,289.0,56.64,45.85
2016,3,15,8,15,699.5,79.5,1.6,10.5,340.0,59.83,48.53
2016,3,15,8,30,738.0,85.0,1.7,11.0,391.0,62.95,51.09
2016,3,15,8,45,769.0,87.5,1.8,12.0,440.0,69.73,56.74
2016,3,15,9,0,800.0,90.0,1.9,13.0,489.0,70.76,57.23
2016,3,15,9,15,819.5,93.0,1.95,13.0,532.5,72.01,58.15
2016,3,15,9,30,839.0,96.0,2.0,13.0,576.0,73.24,59.05
2016,3,15,9,45,855.0,97.5,2.15,13.5,614.5,73.39,58.92
2016,3,15,10,0,871.0,99.0,2.3,14.0,653.0,127.53,71.82
2016,3,15,10,15,881.0,101.0,2.35,14.0,685.0,193.3,115.46
2016,3,15,10,30,891.0,103.0,2.4,14.0,717.0,251.04,161.96
2016,3,15,10,45,899.5,103.5,2.5,14.5,741.5,307.79,211.61
2016,3,15,11,0,908.0,104.0,2.6,15.0,766.0,364.54,262.38
2016,3,15,11,15,912.5,105.0,2.65,15.0,783.0,419.97,312.37
2016,3,15,11,30,917.0,106.0,2.7,15.0,800.0,474.53,360.72
2016,3,15,11,45,920.5,106.0,2.75,15.5,809.0,526.73,405.34
2016,3,15,12,0,924.0,106.0,2.8,16.0,818.0,577.46,447.48
2016,3,15,12,15,924.0,106.0,2.85,16.0,818.5,624.54,486.56
2016,3,15,12,30,924.0,106.0,2.9,16.0,819.0,669.41,523.04
2016,3,15,12,45,927.0,103.0,2.95,16.0,812.5,711.13,556.52
2016,3,15,13,0,930.0,100.0,3.0,16.0,806.0,750.35,587.58
2016,3,15,13,15,926.5,99.0,3.0,16.0,790.5,784.06,613.07
2016,3,15,13,30,923.0,98.0,3.0,16.0,775.0,814.58,635.23
2016,3,15,13,45,917.5,97.0,3.0,16.0,752.0,840.22,653.96
2016,3,15,14,0,912.0,96.0,3.0,16.0,729.0,862.37,670.34
2016,3,15,14,15,903.0,94.0,2.95,16.0,698.0,876.92,681.16
2016,3,15,14,30,894.0,92.0,2.9,16.0,667.0,887.72,689.54
2016,3,15,14,45,881.0,90.0,2.9,16.0,630.0,891.27,693.39
2016,3,15,15,0,868.0,88.0,2.9,16.0,593.0,891.05,694.82
2016,3,15,15,15,851.0,85.5,2.7,15.5,550.0,892.53,697.41
2016,3,15,15,30,834.0,83.0,2.5,15.0,507.0,880.97,690.78
2016,3,15,15,45,810.5,79.5,2.4,15.0,459.5,858.72,676.22
2016,3,15,16,0,787.0,76.0,2.3,15.0,412.0,833.14,659.23
2016,3,15,16,15,753.0,71.5,2.0,14.5,361.0,793.82,631.49
2016,3,15,16,30,719.0,67.0,1.7,14.0,310.0,751.9,601.1
2016,3,15,16,45,669.5,61.0,1.45,13.5,258.0,698.76,561.66
2016,3,15,17,0,620.0,55.0,1.2,13.0,206.0,639.13,515.5
2016,3,15,17,15,539.0,47.5,1.2,12.0,155.5,551.01,447.96
2016,3,15,17,30,458.0,40.0,1.2,11.0,105.0,464.89,377.26
2016,3,15,17,45,317.0,28.0,1.2,10.5,64.0,330.36,255.22
2016,3,15,18,0,176.0,16.0,1.2,10.0,23.0,180.12,0.0
2016,3,15,18,15,88.0,8.0,1.2,9.5,11.5,69.15,0.0
2016,3,15,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,16,6,15,58.5,6.5,0.9,7.5,8.5,0.0,0.0
2016,3,16,6,30,117.0,13.0,0.9,8.0,17.0,11.1,0.0
2016,3,16,6,45,266.5,26.5,0.95,9.0,56.0,21.64,11.94
2016,3,16,7,0,416.0,40.0,1.0,10.0,95.0,32.61,23.26
2016,3,16,7,15,503.0,48.5,1.2,10.5,145.5,38.92,29.4
2016,3,16,7,30,590.0,57.0,1.4,11.0,196.0,45.18,35.25
2016,3,16,7,45,645.0,63.5,1.6,11.5,248.5,49.56,39.23
2016,3,16,8,0,700.0,70.0,1.8,12.0,301.0,53.89,43.01
2016,3,16,8,15,737.0,74.5,1.9,12.5,352.5,61.58,49.69
2016,3,16,8,30,774.0,79.0,2.0,13.0,404.0,64.38,51.93
2016,3,16,8,45,800.0,82.5,2.1,13.5,453.0,66.26,53.31
2016,3,16,9,0,826.0,86.0,2.2,14.0,502.0,68.1,54.65
2016,3,16,9,15,845.0,89.0,2.25,14.0,546.0,69.46,55.67
2016,3,16,9,30,864.0,92.0,2.3,14.0,590.0,70.78,56.66
2016,3,16,9,45,878.0,94.0,2.35,14.5,628.5,82.27,66.37
2016,3,16,10,0,892.0,96.0,2.4,15.0,667.0,139.76,79.68
2016,3,16,10,15,901.5,98.0,2.4,15.5,699.0,197.96,117.41
2016,3,16,10,30,911.0,100.0,2.4,16.0,731.0,256.76,164.66
2016,3,16,10,45,918.0,101.0,2.45,16.5,755.5,314.58,215.04
2016,3,16,11,0,925.0,102.0,2.5,17.0,780.0,372.22,266.21
2016,3,16,11,15,929.0,102.5,2.5,17.0,797.0,427.98,315.98
2016,3,16,11,30,933.0,103.0,2.5,17.0,814.0,482.75,363.95
2016,3,16,11,45,935.5,103.0,2.55,17.5,822.5,535.21,408.28
2016,3,16,12,0,938.0,103.0,2.6,18.0,831.0,586.08,450.02
2016,3,16,12,15,938.0,103.0,2.6,18.0,831.0,633.7,488.82
2016,3,16,12,30,938.0,103.0,2.6,18.0,831.0,679.08,524.97
2016,3,16,12,45,940.5,100.0,2.6,18.5,824.0,720.94,556.76
2016,3,16,13,0,943.0,97.0,2.6,19.0,817.0,760.21,585.93
2016,3,16,13,15,938.5,96.0,2.6,19.0,800.5,793.51,610.25
2016,3,16,13,30,934.0,95.0,2.6,19.0,784.0,823.51,631.57
2016,3,16,13,45,928.0,94.0,2.6,19.0,760.0,848.91,649.73
2016,3,16,14,0,922.0,93.0,2.6,19.0,736.0,870.76,665.54
2016,3,16,14,15,912.0,91.0,2.55,19.0,704.5,884.51,675.51
2016,3,16,14,30,902.0,89.0,2.5,19.0,673.0,894.42,683.05
2016,3,16,14,45,889.0,87.0,2.5,19.0,635.5,897.88,686.77
2016,3,16,15,0,876.0,85.0,2.5,19.0,598.0,897.55,688.11
2016,3,16,15,15,858.5,82.5,2.35,18.5,554.5,888.85,683.84
2016,3,16,15,30,841.0,80.0,2.2,18.0,511.0,886.24,683.91
2016,3,16,15,45,817.0,76.5,2.05,18.0,463.0,863.35,668.53
2016,3,16,16,0,793.0,73.0,1.9,18.0,415.0,837.15,650.89
2016,3,16,16,15,759.5,69.0,1.65,17.0,364.0,798.71,625.64
2016,3,16,16,30,726.0,65.0,1.4,16.0,313.0,757.71,597.74
2016,3,16,16,45,676.5,59.5,1.2,15.5,260.5,698.63,554.91
2016,3,16,17,0,627.0,54.0,1.0,15.0,208.0,645.24,514.42
2016,3,16,17,15,548.5,46.5,1.0,14.5,158.0,558.77,448.43
2016,3,16,17,30,470.0,39.0,1.0,14.0,108.0,474.31,379.7
2016,3,16,17,45,332.5,27.5,1.0,13.5,66.5,342.21,263.19
2016,3,16,18,0,195.0,16.0,1.0,13.0,25.0,196.12,0.0
2016,3,16,18,15,97.5,8.0,1.0,12.5,12.5,76.06,0.0
2016,3,16,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,6,15,87.0,7.0,0.95,9.5,10.5,5.97,0.0
2016,3,17,6,30,174.0,14.0,1.0,10.0,21.0,11.38,0.0
2016,3,17,6,45,320.0,26.0,1.05,11.0,62.0,21.24,11.89
2016,3,17,7,0,466.0,38.0,1.1,12.0,103.0,30.98,21.69
2016,3,17,7,15,549.0,46.0,1.15,12.5,154.0,37.0,27.49
2016,3,17,7,30,632.0,54.0,1.2,13.0,205.0,42.98,33.03
2016,3,17,7,45,683.5,59.5,1.3,13.5,258.5,50.85,40.07
2016,3,17,8,0,735.0,65.0,1.4,14.0,312.0,54.88,43.54
2016,3,17,8,15,769.5,69.5,1.45,14.5,364.0,57.88,46.01
2016,3,17,8,30,804.0,74.0,1.5,15.0,416.0,60.83,48.37
2016,3,17,8,45,829.0,77.0,1.6,15.5,465.0,62.49,49.56
2016,3,17,9,0,854.0,80.0,1.7,16.0,514.0,64.13,50.73
2016,3,17,9,15,871.5,82.5,1.65,16.5,558.5,73.87,58.91
2016,3,17,9,30,889.0,85.0,1.6,17.0,603.0,75.66,60.15
2016,3,17,9,45,901.5,87.5,1.6,17.5,641.5,82.61,65.82
2016,3,17,10,0,914.0,90.0,1.6,18.0,680.0,141.59,78.23
2016,3,17,10,15,923.5,91.5,1.55,18.5,712.0,200.65,116.76
2016,3,17,10,30,933.0,93.0,1.5,19.0,744.0,260.26,164.25
2016,3,17,10,45,939.0,94.5,1.45,19.5,768.5,319.29,214.78
2016,3,17,11,0,945.0,96.0,1.4,20.0,793.0,378.03,265.61
2016,3,17,11,15,949.0,96.5,1.3,20.0,810.0,434.74,314.54
2016,3,17,11,30,953.0,97.0,1.2,20.0,827.0,490.42,361.27
2016,3,17,11,45,954.0,97.5,1.2,20.5,835.0,543.44,404.25
2016,3,17,12,0,955.0,98.0,1.2,21.0,843.0,594.68,444.4
2016,3,17,12,15,955.0,98.0,1.2,21.0,843.5,642.94,481.97
2016,3,17,12,30,955.0,98.0,1.2,21.0,844.0,688.91,516.86
2016,3,17,12,45,953.0,97.5,1.2,21.0,835.5,730.61,547.94
2016,3,17,13,0,951.0,97.0,1.2,21.0,827.0,769.47,576.39
2016,3,17,13,15,946.5,96.5,1.2,21.0,810.5,803.48,599.79
2016,3,17,13,30,942.0,96.0,1.2,21.0,794.0,834.19,620.48
2016,3,17,13,45,935.0,95.0,1.25,21.5,770.0,858.98,636.74
2016,3,17,14,0,928.0,94.0,1.3,22.0,746.0,880.12,650.72
2016,3,17,14,15,918.5,92.5,1.3,21.5,714.0,894.92,662.5
2016,3,17,14,30,909.0,91.0,1.3,21.0,682.0,905.9,672.04
2016,3,17,14,45,895.5,89.0,1.3,21.0,644.0,908.98,675.33
2016,3,17,15,0,882.0,87.0,1.3,21.0,606.0,908.22,676.37
2016,3,17,15,15,864.5,84.5,1.25,21.0,562.0,909.15,677.99
2016,3,17,15,30,847.0,82.0,1.2,21.0,518.0,896.93,670.99
2016,3,17,15,45,823.0,78.5,1.2,21.0,470.0,873.93,657.75
2016,3,17,16,0,799.0,75.0,1.2,21.0,422.0,847.58,642.2
2016,3,17,16,15,765.0,71.0,1.1,20.0,370.5,808.49,618.6
2016,3,17,16,30,731.0,67.0,1.0,19.0,319.0,766.78,592.45
2016,3,17,16,45,682.0,61.0,0.95,18.5,266.0,707.21,551.93
2016,3,17,17,0,633.0,55.0,0.9,18.0,213.0,653.42,513.59
2016,3,17,17,15,555.0,47.5,0.95,17.5,162.0,566.95,449.31
2016,3,17,17,30,477.0,40.0,1.0,17.0,111.0,482.4,382.05
2016,3,17,17,45,342.0,28.5,1.05,16.5,69.0,351.54,269.49
2016,3,17,18,0,207.0,17.0,1.1,16.0,27.0,208.34,3.87
2016,3,17,18,15,103.5,8.5,1.1,15.5,13.5,80.95,0.0
2016,3,17,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,6,15,88.5,8.0,1.3,8.5,12.0,6.83,0.0
2016,3,18,6,30,177.0,16.0,1.5,9.0,24.0,13.06,0.0
2016,3,18,6,45,315.5,28.5,1.75,10.0,65.5,23.29,13.96
2016,3,18,7,0,454.0,41.0,2.0,11.0,107.0,33.36,23.93
2016,3,18,7,15,536.0,49.0,2.0,11.5,158.0,39.27,29.64
2016,3,18,7,30,618.0,57.0,2.0,12.0,209.0,45.14,35.1
2016,3,18,7,45,309.0,67.0,2.0,12.5,143.0,48.98,38.55
2016,3,18,8,0,0.0,77.0,2.0,13.0,77.0,63.19,51.12
2016,3,18,8,15,0.0,87.0,1.95,13.0,87.0,71.23,58.13
2016,3,18,8,30,0.0,97.0,1.9,13.0,97.0,79.22,65.0
2016,3,18,8,45,0.0,123.0,1.9,13.5,123.0,98.82,81.84
2016,3,18,9,0,0.0,149.0,1.9,14.0,149.0,117.97,97.99
2016,3,18,9,15,46.5,206.5,1.9,14.0,234.0,149.46,124.72
2016,3,18,9,30,93.0,264.0,1.9,14.0,319.0,182.73,152.55
2016,3,18,9,45,75.5,274.0,1.9,14.5,320.5,190.55,150.8
2016,3,18,10,0,58.0,284.0,1.9,15.0,322.0,205.24,160.46
2016,3,18,10,15,193.0,299.5,1.9,15.0,434.0,234.89,177.31
2016,3,18,10,30,328.0,315.0,1.9,15.0,546.0,282.49,209.28
2016,3,18,10,45,484.0,270.0,1.9,15.5,623.5,316.15,231.67
2016,3,18,11,0,640.0,225.0,1.9,16.0,701.0,370.26,272.66
2016,3,18,11,15,786.5,166.5,1.85,16.0,764.0,424.26,316.15
2016,3,18,11,30,933.0,108.0,1.8,16.0,827.0,494.35,372.77
2016,3,18,11,45,933.0,109.5,1.8,16.5,835.0,546.87,416.28
2016,3,18,12,0,933.0,111.0,1.8,17.0,843.0,597.61,457.06
2016,3,18,12,15,933.0,111.5,1.8,17.0,843.5,645.54,495.36
2016,3,18,12,30,933.0,112.0,1.8,17.0,844.0,691.26,531.04
2016,3,18,12,45,921.0,117.0,1.85,17.0,833.5,730.58,561.57
2016,3,18,13,0,909.0,122.0,1.9,17.0,823.0,766.58,589.16
2016,3,18,13,15,904.5,121.0,1.9,17.0,806.5,799.2,613.23
2016,3,18,13,30,900.0,120.0,1.9,17.0,790.0,828.63,633.9
2016,3,18,13,45,891.5,119.0,1.95,17.0,765.5,859.51,656.1
2016,3,18,14,0,883.0,118.0,2.0,17.0,741.0,879.53,670.92
2016,3,18,14,15,873.0,116.0,2.05,16.5,709.5,893.47,683.12
2016,3,18,14,30,863.0,114.0,2.1,16.0,678.0,903.58,692.97
2016,3,18,14,45,851.0,110.0,2.15,16.0,640.5,905.86,696.38
2016,3,18,15,0,839.0,106.0,2.2,16.0,603.0,904.25,697.37
2016,3,18,15,15,820.0,103.0,2.2,15.5,559.5,893.64,693.1
2016,3,18,15,30,801.0,100.0,2.2,15.0,516.0,879.3,686.36
2016,3,18,15,45,638.5,120.0,2.2,15.0,432.5,764.27,606.21
2016,3,18,16,0,476.0,140.0,2.2,15.0,349.0,632.31,510.97
2016,3,18,16,15,440.0,131.5,2.0,14.5,306.0,590.17,480.99
2016,3,18,16,30,404.0,123.0,1.8,14.0,263.0,546.86,448.57
2016,3,18,16,45,377.5,105.5,1.6,13.5,220.0,499.54,412.46
2016,3,18,17,0,351.0,88.0,1.4,13.0,177.0,451.18,374.09
2016,3,18,17,15,301.5,71.0,1.3,12.0,134.5,383.71,319.16
2016,3,18,17,30,252.0,54.0,1.2,11.0,92.0,317.39,262.41
2016,3,18,17,45,126.0,38.5,1.1,10.5,57.5,178.37,140.9
2016,3,18,18,0,0.0,23.0,1.0,10.0,23.0,26.0,0.0
2016,3,18,18,15,0.0,11.5,1.0,9.5,11.5,9.82,0.0
2016,3,18,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,5.0,1.05,9.5,5.0,4.27,0.0
2016,3,19,6,30,0.0,10.0,1.2,10.0,10.0,8.23,0.0
2016,3,19,6,45,0.0,26.0,1.35,10.5,26.0,21.49,12.66
2016,3,19,7,0,0.0,42.0,1.5,11.0,42.0,34.25,24.81
2016,3,19,7,15,0.0,61.5,1.55,11.5,61.5,49.37,38.73
2016,3,19,7,30,0.0,81.0,1.6,12.0,81.0,64.32,52.29
2016,3,19,7,45,2.5,100.5,1.65,12.5,101.5,79.14,65.46
2016,3,19,8,0,5.0,120.0,1.7,13.0,122.0,93.82,78.24
2016,3,19,8,15,107.0,151.5,1.75,13.5,198.5,108.92,91.13
2016,3,19,8,30,209.0,183.0,1.8,14.0,275.0,129.18,108.27
2016,3,19,8,45,190.0,207.0,1.85,14.5,297.0,143.12,119.7
2016,3,19,9,0,171.0,231.0,1.9,15.0,319.0,156.47,130.48
2016,3,19,9,15,503.0,162.0,1.9,15.0,453.0,105.57,86.52
2016,3,19,9,30,835.0,93.0,1.9,15.0,587.0,70.5,56.08
2016,3,19,9,45,843.5,97.0,1.95,15.5,623.5,85.06,55.42
2016,3,19,10,0,852.0,101.0,2.0,16.0,660.0,142.25,79.67
2016,3,19,10,15,861.5,103.0,2.0,16.0,691.0,206.88,125.5
2016,3,19,10,30,871.0,105.0,2.0,16.0,722.0,263.46,172.15
2016,3,19,10,45,875.5,107.5,2.05,16.5,745.0,319.45,221.19
2016,3,19,11,0,880.0,110.0,2.1,17.0,768.0,375.09,270.41
2016,3,19,11,15,884.5,111.0,2.1,17.0,784.5,429.04,318.13
2016,3,19,11,30,889.0,112.0,2.1,17.0,801.0,482.16,364.11
2016,3,19,11,45,890.5,112.5,2.15,17.0,809.0,532.38,406.86
2016,3,19,12,0,892.0,113.0,2.2,17.0,817.0,581.01,447.27
2016,3,19,12,15,892.5,113.0,2.2,17.0,817.5,626.86,484.35
2016,3,19,12,30,893.0,113.0,2.2,17.0,818.0,670.62,518.96
2016,3,19,12,45,646.5,225.0,2.2,17.0,732.5,652.81,504.57
2016,3,19,13,0,400.0,337.0,2.2,17.0,647.0,598.28,462.49
2016,3,19,13,15,459.5,304.0,2.2,17.0,653.5,645.69,499.67
2016,3,19,13,30,519.0,271.0,2.2,17.0,660.0,685.81,530.85
2016,3,19,13,45,699.5,187.0,2.2,17.0,694.0,780.0,602.94
2016,3,19,14,0,880.0,103.0,2.2,17.0,728.0,856.03,657.24
2016,3,19,14,15,871.5,101.5,2.15,17.0,698.0,870.64,667.19
2016,3,19,14,30,863.0,100.0,2.1,17.0,668.0,881.66,675.39
2016,3,19,14,45,629.5,168.5,2.1,17.0,570.5,780.54,605.97
2016,3,19,15,0,396.0,237.0,2.1,17.0,473.0,629.0,494.51
2016,3,19,15,15,603.5,162.0,2.1,16.5,492.0,770.97,605.65
2016,3,19,15,30,811.0,87.0,2.1,16.0,511.0,875.43,681.25
2016,3,19,15,45,526.0,134.5,2.15,16.0,400.0,669.96,534.51
2016,3,19,16,0,241.0,182.0,2.2,16.0,289.0,450.64,365.62
2016,3,19,16,15,230.5,162.0,2.15,15.5,254.0,420.45,344.95
2016,3,19,16,30,220.0,142.0,2.1,15.0,219.0,388.99,321.57
2016,3,19,16,45,210.5,119.5,2.05,14.5,184.0,353.61,294.37
2016,3,19,17,0,201.0,97.0,2.0,14.0,149.0,316.79,264.94
2016,3,19,17,15,176.0,76.5,1.85,13.5,114.0,268.81,224.42
2016,3,19,17,30,151.0,56.0,1.7,13.0,79.0,220.29,181.92
2016,3,19,17,45,97.5,37.5,1.6,12.5,50.0,152.78,120.35
2016,3,19,18,0,44.0,19.0,1.5,12.0,21.0,73.8,19.49
2016,3,19,18,15,22.0,9.5,1.45,11.5,10.5,23.86,0.0
2016,3,19,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,10.0,1.2,10.5,10.0,8.54,0.0
2016,3,20,6,30,0.0,20.0,1.4,11.0,20.0,16.28,0.43
2016,3,20,6,45,63.0,38.0,1.65,11.5,48.0,29.91,19.95
2016,3,20,7,0,126.0,56.0,1.9,12.0,76.0,42.61,32.13
2016,3,20,7,15,150.0,77.5,2.0,12.5,109.5,57.76,46.06
2016,3,20,7,30,174.0,99.0,2.1,13.0,143.0,72.41,59.28
2016,3,20,7,45,191.0,119.5,2.25,13.5,178.0,85.87,71.17
2016,3,20,8,0,208.0,140.0,2.4,14.0,213.0,98.85,82.37
2016,3,20,8,15,172.0,164.5,2.45,14.5,231.0,117.27,98.09
2016,3,20,8,30,136.0,189.0,2.5,15.0,249.0,131.66,110.05
2016,3,20,8,45,179.0,209.0,2.65,15.5,297.5,144.16,120.23
2016,3,20,9,0,222.0,229.0,2.8,16.0,346.0,156.33,130.02
2016,3,20,9,15,399.0,203.5,2.9,16.0,434.0,128.55,105.96
2016,3,20,9,30,576.0,178.0,3.0,16.0,522.0,114.34,93.57
2016,3,20,9,45,709.5,142.5,3.15,16.5,592.5,105.59,71.43
2016,3,20,10,0,843.0,107.0,3.3,17.0,663.0,149.15,84.56
2016,3,20,10,15,656.0,189.5,3.4,17.0,634.5,223.17,147.22
2016,3,20,10,30,469.0,272.0,3.5,17.0,606.0,282.79,203.63
2016,3,20,10,45,337.5,319.5,3.65,17.5,564.5,318.4,238.32
2016,3,20,11,0,206.0,367.0,3.8,18.0,523.0,338.96,259.45
2016,3,20,11,15,105.0,271.5,3.9,18.0,351.0,252.6,195.66
2016,3,20,11,30,4.0,176.0,4.0,18.0,179.0,146.71,113.49
2016,3,20,11,45,9.0,217.5,4.1,18.0,224.5,183.32,142.82
2016,3,20,12,0,14.0,259.0,4.2,18.0,270.0,221.0,172.64
2016,3,20,12,15,14.0,259.5,4.25,17.5,270.5,223.45,174.93
2016,3,20,12,30,14.0,260.0,4.3,17.0,271.0,225.86,177.28
2016,3,20,12,45,13.5,257.5,4.35,17.0,268.5,225.38,177.02
2016,3,20,13,0,13.0,255.0,4.4,17.0,266.0,224.77,176.69
2016,3,20,13,15,10.0,231.5,4.35,17.0,239.5,203.86,160.17
2016,3,20,13,30,7.0,208.0,4.3,17.0,213.0,182.27,143.04
2016,3,20,13,45,3.5,158.5,4.3,17.0,161.0,136.86,106.62
2016,3,20,14,0,0.0,109.0,4.3,17.0,109.0,91.23,69.58
2016,3,20,14,15,2.0,149.0,4.2,16.5,151.0,128.16,100.13
2016,3,20,14,30,4.0,189.0,4.1,16.0,193.0,167.07,132.2
2016,3,20,14,45,2.0,162.0,4.05,16.0,164.0,141.28,111.36
2016,3,20,15,0,0.0,135.0,4.0,16.0,135.0,115.25,90.23
2016,3,20,15,15,0.0,146.5,3.85,15.5,146.5,126.92,100.3
2016,3,20,15,30,0.0,158.0,3.7,15.0,158.0,139.76,111.38
2016,3,20,15,45,5.5,157.5,3.55,15.0,160.0,146.78,117.75
2016,3,20,16,0,11.0,157.0,3.4,15.0,162.0,154.79,124.99
2016,3,20,16,15,7.0,139.5,3.15,14.5,142.5,135.83,109.61
2016,3,20,16,30,3.0,122.0,2.9,14.0,123.0,116.82,93.96
2016,3,20,16,45,1.5,102.0,2.7,14.0,102.5,96.91,77.24
2016,3,20,17,0,0.0,82.0,2.5,14.0,82.0,76.63,59.93
2016,3,20,17,15,0.0,63.0,2.3,13.5,63.0,58.37,44.24
2016,3,20,17,30,0.0,44.0,2.1,13.0,44.0,39.3,27.65
2016,3,20,17,45,0.0,28.0,1.95,13.0,28.0,23.21,13.35
2016,3,20,18,0,0.0,12.0,1.8,13.0,12.0,9.88,0.0
2016,3,20,18,15,0.0,6.0,1.75,13.0,6.0,5.12,0.0
2016,3,20,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,6,15,21.0,11.0,1.3,10.0,12.0,9.39,0.0
2016,3,21,6,30,42.0,22.0,1.5,10.0,24.0,17.71,3.68
2016,3,21,6,45,111.0,41.5,1.75,10.5,57.0,31.97,22.02
2016,3,21,7,0,180.0,61.0,2.0,11.0,90.0,46.34,35.64
2016,3,21,7,15,224.5,80.5,2.15,11.0,130.0,60.27,48.62
2016,3,21,7,30,269.0,100.0,2.3,11.0,170.0,73.83,61.04
2016,3,21,7,45,318.0,111.5,2.5,11.5,212.0,81.97,68.25
2016,3,21,8,0,367.0,123.0,2.7,12.0,254.0,86.4,71.95
2016,3,21,8,15,406.0,136.5,2.8,12.0,301.5,94.32,78.78
2016,3,21,8,30,445.0,150.0,2.9,12.0,349.0,101.94,85.26
2016,3,21,8,45,441.5,170.5,3.05,12.5,386.0,113.07,94.57
2016,3,21,9,0,438.0,191.0,3.2,13.0,423.0,123.61,103.26
2016,3,21,9,15,615.0,155.0,3.35,13.0,509.0,101.74,83.95
2016,3,21,9,30,792.0,119.0,3.5,13.0,595.0,87.02,70.94
2016,3,21,9,45,810.5,120.0,3.65,13.5,633.5,106.46,69.44
2016,3,21,10,0,829.0,121.0,3.8,14.0,672.0,160.98,95.09
2016,3,21,10,15,484.0,233.5,3.9,14.0,559.0,228.02,160.44
2016,3,21,10,30,139.0,346.0,4.0,14.0,446.0,272.73,211.44
2016,3,21,10,45,201.5,353.5,4.1,14.0,503.5,310.67,240.17
2016,3,21,11,0,264.0,361.0,4.2,14.0,561.0,350.46,271.45
2016,3,21,11,15,132.5,260.0,4.35,14.0,360.5,255.56,200.85
2016,3,21,11,30,1.0,159.0,4.5,14.0,160.0,131.77,103.17
2016,3,21,11,45,3.5,174.5,4.65,14.5,177.5,146.02,114.66
2016,3,21,12,0,6.0,190.0,4.8,15.0,195.0,160.7,126.35
2016,3,21,12,15,6.0,190.0,4.9,15.0,195.0,161.58,127.08
2016,3,21,12,30,6.0,190.0,5.0,15.0,195.0,162.44,127.83
2016,3,21,12,45,5.5,188.0,5.1,15.0,192.5,161.24,126.93
2016,3,21,13,0,5.0,186.0,5.2,15.0,190.0,159.96,125.99
2016,3,21,13,15,4.5,182.5,5.1,15.0,186.0,157.31,123.92
2016,3,21,13,30,4.0,179.0,5.0,15.0,182.0,154.58,121.81
2016,3,21,13,45,10.5,216.5,4.95,15.0,224.0,193.86,154.0
2016,3,21,14,0,17.0,254.0,4.9,15.0,266.0,235.18,187.64
2016,3,21,14,15,8.5,134.5,4.8,14.5,140.5,120.95,95.15
2016,3,21,14,30,0.0,15.0,4.7,14.0,15.0,12.43,4.81
2016,3,21,14,45,0.0,86.5,4.6,14.0,86.5,71.97,54.86
2016,3,21,15,0,0.0,158.0,4.5,14.0,158.0,136.67,108.74
2016,3,21,15,15,0.0,102.0,4.35,13.5,102.0,85.53,66.56
2016,3,21,15,30,0.0,46.0,4.2,13.0,46.0,38.1,26.82
2016,3,21,15,45,0.0,31.5,4.1,13.0,31.5,26.04,16.64
2016,3,21,16,0,0.0,17.0,4.0,13.0,17.0,14.02,6.4
2016,3,21,16,15,0.0,34.0,3.75,12.5,34.0,28.08,18.58
2016,3,21,16,30,0.0,51.0,3.5,12.0,51.0,42.19,30.87
2016,3,21,16,45,0.0,42.5,3.25,12.0,42.5,35.11,24.8
2016,3,21,17,0,0.0,34.0,3.0,12.0,34.0,28.05,18.68
2016,3,21,17,15,114.0,51.0,2.75,11.5,69.5,174.13,147.54
2016,3,21,17,30,228.0,68.0,2.5,11.0,105.0,305.02,255.84
2016,3,21,17,45,160.5,46.5,2.3,11.0,68.0,220.77,178.41
2016,3,21,18,0,93.0,25.0,2.1,11.0,31.0,125.84,59.99
2016,3,21,18,15,46.5,12.5,2.0,10.5,15.5,44.14,0.0
2016,3,21,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,6,15,101.5,12.0,1.2,7.5,18.5,10.24,0.0
2016,3,22,6,30,203.0,24.0,1.4,8.0,37.0,19.8,6.92
2016,3,22,6,45,335.0,36.0,1.65,9.0,81.0,29.38,20.07
2016,3,22,7,0,467.0,48.0,1.9,10.0,125.0,38.83,29.17
2016,3,22,7,15,544.0,56.0,2.05,10.0,177.0,44.53,34.71
2016,3,22,7,30,621.0,64.0,2.2,10.0,229.0,50.19,40.0
2016,3,22,7,45,673.0,69.5,2.35,10.5,283.0,53.65,43.07
2016,3,22,8,0,725.0,75.0,2.5,11.0,337.0,57.09,46.0
2016,3,22,8,15,758.5,79.5,2.55,11.0,389.0,64.95,52.91
2016,3,22,8,30,792.0,84.0,2.6,11.0,441.0,67.6,55.09
2016,3,22,8,45,821.0,85.5,2.65,11.5,490.5,67.95,55.11
2016,3,22,9,0,850.0,87.0,2.7,12.0,540.0,68.37,55.19
2016,3,22,9,15,867.0,89.5,2.75,12.0,584.0,69.32,55.86
2016,3,22,9,30,884.0,92.0,2.8,12.0,628.0,79.82,64.91
2016,3,22,9,45,630.0,187.0,2.85,12.5,580.5,137.22,96.71
2016,3,22,10,0,376.0,282.0,2.9,13.0,533.0,220.63,161.37
2016,3,22,10,15,656.0,188.5,2.9,13.0,651.5,228.19,153.17
2016,3,22,10,30,936.0,95.0,2.9,13.0,770.0,282.23,187.96
2016,3,22,10,45,944.0,95.0,2.95,13.5,794.5,340.91,240.56
2016,3,22,11,0,952.0,95.0,3.0,14.0,819.0,399.43,293.26
2016,3,22,11,15,728.5,195.0,3.0,14.0,756.0,436.21,332.06
2016,3,22,11,30,505.0,295.0,3.0,14.0,693.0,457.32,354.56
2016,3,22,11,45,369.5,344.5,3.05,14.0,637.5,461.89,361.14
2016,3,22,12,0,234.0,394.0,3.1,14.0,582.0,451.68,354.53
2016,3,22,12,15,377.0,346.0,3.15,14.0,648.5,520.84,409.83
2016,3,22,12,30,520.0,298.0,3.2,14.0,715.0,603.62,475.04
2016,3,22,12,45,508.5,298.0,3.25,14.0,702.5,626.86,493.58
2016,3,22,13,0,497.0,298.0,3.3,14.0,690.0,647.6,510.32
2016,3,22,13,15,249.0,229.0,3.35,14.0,425.5,410.29,329.13
2016,3,22,13,30,1.0,160.0,3.4,14.0,161.0,135.74,106.24
2016,3,22,13,45,247.0,212.5,3.5,14.0,391.0,418.74,339.81
2016,3,22,14,0,493.0,265.0,3.6,14.0,621.0,708.69,563.59
2016,3,22,14,15,703.0,178.5,3.6,14.0,662.0,829.03,655.85
2016,3,22,14,30,913.0,92.0,3.6,14.0,703.0,925.72,725.59
2016,3,22,14,45,654.0,166.5,3.65,14.0,592.0,807.13,641.05
2016,3,22,15,0,395.0,241.0,3.7,14.0,481.0,636.19,511.57
2016,3,22,15,15,274.5,239.5,3.6,13.5,401.0,532.85,432.69
2016,3,22,15,30,154.0,238.0,3.5,13.0,321.0,407.78,333.74
2016,3,22,15,45,227.5,208.0,3.45,13.0,317.5,446.23,368.49
2016,3,22,16,0,301.0,178.0,3.4,13.0,314.0,502.13,415.81
2016,3,22,16,15,290.5,157.5,3.15,12.5,276.0,470.28,391.89
2016,3,22,16,30,280.0,137.0,2.9,12.0,238.0,436.81,366.59
2016,3,22,16,45,464.5,98.0,2.65,12.0,234.5,569.99,475.91
2016,3,22,17,0,649.0,59.0,2.4,12.0,231.0,680.73,559.27
2016,3,22,17,15,574.5,51.5,2.15,11.5,179.0,595.52,490.2
2016,3,22,17,30,500.0,44.0,1.9,11.0,127.0,511.91,420.31
2016,3,22,17,45,372.5,33.5,1.7,10.5,82.5,385.28,311.0
2016,3,22,18,0,245.0,23.0,1.5,10.0,38.0,254.93,142.1
2016,3,22,18,15,122.5,11.5,1.5,9.5,19.0,98.21,0.0
2016,3,22,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,23,6,15,67.5,12.0,1.2,6.5,16.5,10.24,0.0
2016,3,23,6,30,135.0,24.0,1.4,7.0,33.0,18.57,7.53
2016,3,23,6,45,209.0,41.0,1.6,8.0,70.0,31.36,22.03
2016,3,23,7,0,283.0,58.0,1.8,9.0,107.0,43.81,33.82
2016,3,23,7,15,327.5,74.5,1.9,9.5,149.5,55.4,44.61
2016,3,23,7,30,372.0,91.0,2.0,10.0,192.0,66.58,54.8
2016,3,23,7,45,410.0,102.5,2.15,10.5,235.0,73.89,61.26
2016,3,23,8,0,448.0,114.0,2.3,11.0,278.0,80.94,67.33
2016,3,23,8,15,437.0,136.0,2.35,11.5,315.0,94.02,78.61
2016,3,23,8,30,426.0,158.0,2.4,12.0,352.0,106.4,89.09
2016,3,23,8,45,435.0,176.0,2.5,12.5,392.0,115.92,96.94
2016,3,23,9,0,444.0,194.0,2.6,13.0,432.0,124.97,104.3
2016,3,23,9,15,661.5,145.0,2.65,13.5,532.5,95.04,77.88
2016,3,23,9,30,879.0,96.0,2.7,14.0,633.0,72.64,58.1
2016,3,23,9,45,892.5,98.0,2.8,14.5,672.0,112.39,68.39
2016,3,23,10,0,906.0,100.0,2.9,15.0,711.0,170.99,98.35
2016,3,23,10,15,709.5,179.5,2.9,15.0,671.5,233.95,154.41
2016,3,23,10,30,513.0,259.0,2.9,15.0,632.0,290.95,210.0
2016,3,23,10,45,726.5,181.5,2.9,15.5,727.5,334.49,240.75
2016,3,23,11,0,940.0,104.0,2.9,16.0,823.0,405.91,296.68
2016,3,23,11,15,944.0,105.0,2.85,16.0,839.5,462.74,347.03
2016,3,23,11,30,948.0,106.0,2.8,16.0,856.0,518.57,395.36
2016,3,23,11,45,949.0,106.5,2.75,16.5,864.0,571.28,439.12
2016,3,23,12,0,950.0,107.0,2.7,17.0,872.0,622.22,480.04
2016,3,23,12,15,789.5,183.5,2.7,17.0,819.0,641.93,496.31
2016,3,23,12,30,629.0,260.0,2.7,17.0,766.0,645.64,499.36
2016,3,23,12,45,641.0,250.5,2.7,17.0,762.0,681.13,527.23
2016,3,23,13,0,653.0,241.0,2.7,17.0,758.0,715.22,553.51
2016,3,23,13,15,787.5,176.5,2.65,17.0,787.5,790.06,610.66
2016,3,23,13,30,922.0,112.0,2.6,17.0,817.0,854.56,657.08
2016,3,23,13,45,778.0,164.0,2.6,17.0,746.0,832.04,641.48
2016,3,23,14,0,634.0,216.0,2.6,17.0,675.0,787.63,609.39
2016,3,23,14,15,756.5,163.0,2.55,17.0,688.0,862.06,664.64
2016,3,23,14,30,879.0,110.0,2.5,17.0,701.0,927.93,710.39
2016,3,23,14,45,862.5,108.5,2.5,17.0,662.0,928.58,711.64
2016,3,23,15,0,846.0,107.0,2.5,17.0,623.0,925.29,711.01
2016,3,23,15,15,656.0,147.0,2.4,16.5,530.0,811.42,633.43
2016,3,23,15,30,466.0,187.0,2.3,16.0,437.0,678.05,537.99
2016,3,23,15,45,524.0,153.5,2.2,16.0,411.0,697.36,556.2
2016,3,23,16,0,582.0,120.0,2.1,16.0,385.0,722.05,575.25
2016,3,23,16,15,391.5,133.0,1.85,15.5,302.5,553.24,448.53
2016,3,23,16,30,201.0,146.0,1.6,15.0,220.0,359.07,295.54
2016,3,23,16,45,178.0,127.0,1.4,14.5,184.5,317.62,263.62
2016,3,23,17,0,155.0,108.0,1.2,14.0,149.0,276.15,229.8
2016,3,23,17,15,132.0,85.5,1.2,13.0,115.5,228.85,190.8
2016,3,23,17,30,109.0,63.0,1.2,12.0,82.0,180.78,149.6
2016,3,23,17,45,64.0,43.0,1.2,11.5,53.0,119.08,94.54
2016,3,23,18,0,19.0,23.0,1.2,11.0,24.0,41.26,20.51
2016,3,23,18,15,9.5,11.5,1.15,10.5,12.0,16.69,0.0
2016,3,23,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,6,15,97.5,13.0,1.25,8.5,20.0,11.1,0.0
2016,3,24,6,30,195.0,26.0,1.5,9.0,40.0,20.22,9.6
2016,3,24,6,45,304.5,40.0,1.75,10.0,83.0,32.46,22.91
2016,3,24,7,0,414.0,54.0,2.0,11.0,126.0,43.36,33.19
2016,3,24,7,15,487.5,63.5,2.05,11.5,176.5,50.0,39.45
2016,3,24,7,30,561.0,73.0,2.1,12.0,227.0,56.53,45.38
2016,3,24,7,45,624.0,71.5,2.2,12.5,276.0,54.42,43.4
2016,3,24,8,0,687.0,70.0,2.3,13.0,325.0,57.57,46.04
2016,3,24,8,15,700.5,86.0,2.35,13.5,378.5,63.15,50.75
2016,3,24,8,30,714.0,102.0,2.4,14.0,432.0,72.96,59.12
