Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,8,45,720.5,114.0,2.45,14.5,476.5,79.46,64.48
2016,3,24,9,0,727.0,126.0,2.5,15.0,521.0,85.58,69.46
2016,3,24,9,15,747.5,130.0,2.55,15.0,564.5,86.4,69.96
2016,3,24,9,30,768.0,134.0,2.6,15.0,608.0,87.21,70.47
2016,3,24,9,45,776.5,140.5,2.65,15.5,644.0,120.52,75.58
2016,3,24,10,0,785.0,147.0,2.7,16.0,680.0,176.78,106.95
2016,3,24,10,15,796.5,149.5,2.7,16.0,711.0,239.07,154.13
2016,3,24,10,30,808.0,152.0,2.7,16.0,742.0,294.4,200.84
2016,3,24,10,45,825.5,148.5,2.7,16.5,768.0,347.93,247.48
2016,3,24,11,0,843.0,145.0,2.7,17.0,794.0,402.6,295.18
2016,3,24,11,15,848.5,146.5,2.7,17.0,811.0,457.12,342.82
2016,3,24,11,30,854.0,148.0,2.7,17.0,828.0,511.06,388.88
2016,3,24,11,45,849.5,153.0,2.75,17.5,835.0,561.96,430.77
2016,3,24,12,0,845.0,158.0,2.8,18.0,842.0,610.96,469.92
2016,3,24,12,15,845.5,158.0,2.8,18.0,842.0,656.68,506.36
2016,3,24,12,30,846.0,158.0,2.8,18.0,842.0,700.4,540.48
2016,3,24,12,45,868.0,143.5,2.85,18.0,839.5,743.72,574.33
2016,3,24,13,0,890.0,129.0,2.9,18.0,837.0,779.23,602.35
2016,3,24,13,15,885.5,128.0,2.9,18.0,820.5,810.9,625.39
2016,3,24,13,30,881.0,127.0,2.9,18.0,804.0,847.4,651.37
2016,3,24,13,45,876.5,124.5,2.9,18.0,780.5,871.92,668.91
2016,3,24,14,0,872.0,122.0,2.9,18.0,757.0,892.93,684.21
2016,3,24,14,15,861.5,120.0,2.9,18.0,725.5,905.66,693.93
2016,3,24,14,30,851.0,118.0,2.9,18.0,694.0,914.57,701.25
2016,3,24,14,45,834.0,117.0,2.9,18.0,655.0,914.9,702.84
2016,3,24,15,0,817.0,116.0,2.9,18.0,616.0,911.34,701.99
2016,3,24,15,15,798.0,112.5,2.85,17.5,572.5,899.34,696.37
2016,3,24,15,30,779.0,109.0,2.8,17.0,529.0,883.67,688.31
2016,3,24,15,45,738.0,109.5,2.75,17.0,479.0,855.79,670.35
2016,3,24,16,0,697.0,110.0,2.7,17.0,429.0,818.68,645.69
2016,3,24,16,15,661.0,103.5,2.5,16.5,378.0,774.93,616.04
2016,3,24,16,30,625.0,97.0,2.3,16.0,327.0,728.86,583.98
2016,3,24,16,45,585.5,86.5,2.15,15.5,276.0,673.01,543.88
2016,3,24,17,0,546.0,76.0,2.0,15.0,225.0,615.88,501.17
2016,3,24,17,15,473.5,65.5,1.9,14.0,174.5,529.9,434.93
2016,3,24,17,30,401.0,55.0,1.8,13.0,124.0,445.21,366.1
2016,3,24,17,45,305.5,40.0,1.7,12.5,81.5,340.7,276.06
2016,3,24,18,0,210.0,25.0,1.6,12.0,39.0,235.19,150.64
2016,3,24,18,15,105.0,12.5,1.6,11.5,19.5,86.82,0.0
2016,3,24,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,6,15,117.0,14.5,1.0,8.5,23.5,12.38,0.0
2016,3,25,6,30,234.0,29.0,1.1,9.0,47.0,23.93,13.25
2016,3,25,6,45,335.5,42.5,1.25,9.5,91.0,34.61,24.98
2016,3,25,7,0,437.0,56.0,1.4,10.0,135.0,45.01,34.88
2016,3,25,7,15,268.0,85.0,1.5,10.0,138.5,63.76,52.11
2016,3,25,7,30,99.0,114.0,1.6,10.0,142.0,83.61,70.1
2016,3,25,7,45,113.5,135.0,1.7,10.5,173.0,97.67,82.46
2016,3,25,8,0,128.0,156.0,1.8,11.0,204.0,111.34,94.23
2016,3,25,8,15,435.0,126.5,1.9,11.5,323.5,87.47,72.69
2016,3,25,8,30,742.0,97.0,2.0,12.0,443.0,69.71,56.65
2016,3,25,8,45,777.0,97.5,2.15,13.0,492.5,75.58,61.43
2016,3,25,9,0,812.0,98.0,2.3,14.0,542.0,75.03,60.5
2016,3,25,9,15,829.0,100.5,2.3,14.5,585.5,75.67,60.76
2016,3,25,9,30,846.0,103.0,2.3,15.0,629.0,76.3,61.02
2016,3,25,9,45,861.0,104.5,2.35,15.5,667.0,113.12,65.77
2016,3,25,10,0,876.0,106.0,2.4,16.0,705.0,179.1,104.56
2016,3,25,10,15,885.5,108.0,2.4,16.0,736.0,236.61,148.34
2016,3,25,10,30,895.0,110.0,2.4,16.0,767.0,294.7,197.99
2016,3,25,10,45,898.5,113.0,2.4,16.5,790.5,352.09,248.72
2016,3,25,11,0,902.0,116.0,2.4,17.0,814.0,408.98,298.84
2016,3,25,11,15,906.5,116.5,2.4,17.0,830.5,463.75,346.9
2016,3,25,11,30,911.0,117.0,2.4,17.0,847.0,517.6,393.05
2016,3,25,11,45,914.0,117.0,2.45,17.5,855.0,569.18,435.57
2016,3,25,12,0,917.0,117.0,2.5,18.0,863.0,619.25,475.64
2016,3,25,12,15,917.0,117.0,2.5,18.0,863.0,665.76,512.68
2016,3,25,12,30,917.0,117.0,2.5,18.0,863.0,710.08,547.21
2016,3,25,12,45,925.0,111.0,2.55,18.0,857.0,752.21,579.91
2016,3,25,13,0,933.0,105.0,2.6,18.0,851.0,792.02,609.87
2016,3,25,13,15,929.0,104.0,2.6,18.0,834.0,824.87,633.02
2016,3,25,13,30,925.0,103.0,2.6,18.0,817.0,854.46,653.94
2016,3,25,13,45,921.0,101.0,2.65,18.5,793.0,879.67,670.99
2016,3,25,14,0,917.0,99.0,2.7,19.0,769.0,901.39,685.72
2016,3,25,14,15,907.5,97.0,2.7,18.5,737.5,914.7,697.05
2016,3,25,14,30,898.0,95.0,2.7,18.0,706.0,924.2,706.05
2016,3,25,14,45,886.5,92.5,2.7,18.0,668.0,927.54,709.71
2016,3,25,15,0,875.0,90.0,2.7,18.0,630.0,927.08,711.0
2016,3,25,15,15,858.5,87.5,2.65,17.5,586.0,918.29,707.65
2016,3,25,15,30,842.0,85.0,2.6,17.0,542.0,916.18,709.13
2016,3,25,15,45,815.5,83.0,2.6,17.0,493.0,891.67,694.09
2016,3,25,16,0,789.0,81.0,2.6,17.0,444.0,863.88,676.79
2016,3,25,16,15,757.0,76.5,2.45,16.5,392.5,824.84,651.23
2016,3,25,16,30,725.0,72.0,2.3,16.0,341.0,783.22,623.24
2016,3,25,16,45,672.0,67.5,2.2,15.5,287.5,727.03,583.88
2016,3,25,17,0,619.0,63.0,2.1,15.0,234.0,664.49,538.06
2016,3,25,17,15,547.5,55.5,1.95,14.0,182.5,581.78,474.96
2016,3,25,17,30,476.0,48.0,1.8,13.0,131.0,500.46,409.29
2016,3,25,17,45,352.5,36.5,1.7,12.5,86.5,375.21,303.7
2016,3,25,18,0,229.0,25.0,1.6,12.0,42.0,252.2,169.55
2016,3,25,18,15,114.5,12.5,1.6,11.5,21.0,93.91,0.0
2016,3,25,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,6,15,162.0,13.0,1.55,9.5,26.5,11.1,0.0
2016,3,26,6,30,324.0,26.0,1.8,10.0,53.0,21.34,11.67
2016,3,26,6,45,431.5,35.0,2.05,11.0,99.0,28.39,19.41
2016,3,26,7,0,539.0,44.0,2.3,12.0,145.0,35.39,26.05
2016,3,26,7,15,603.0,50.5,2.4,12.5,196.5,40.09,30.46
2016,3,26,7,30,667.0,57.0,2.5,13.0,248.0,48.67,38.18
2016,3,26,7,45,709.0,62.0,2.6,13.5,300.5,52.22,41.25
2016,3,26,8,0,751.0,67.0,2.7,14.0,353.0,55.72,44.18
2016,3,26,8,15,780.0,70.5,2.8,14.5,404.0,57.87,45.84
2016,3,26,8,30,809.0,74.0,2.9,15.0,455.0,59.97,47.44
2016,3,26,8,45,829.0,77.0,3.0,15.5,502.5,61.55,48.56
2016,3,26,9,0,849.0,80.0,3.1,16.0,550.0,71.87,57.27
2016,3,26,9,15,864.5,82.5,3.1,16.0,592.5,73.6,58.6
2016,3,26,9,30,880.0,85.0,3.1,16.0,635.0,75.23,59.84
2016,3,26,9,45,888.0,88.5,3.15,16.5,671.5,117.8,67.05
2016,3,26,10,0,896.0,92.0,3.2,17.0,708.0,176.28,100.72
2016,3,26,10,15,904.0,93.5,3.15,17.0,738.5,234.07,145.38
2016,3,26,10,30,912.0,95.0,3.1,17.0,769.0,292.22,195.56
2016,3,26,10,45,917.0,96.5,3.1,17.5,792.0,349.64,246.61
2016,3,26,11,0,922.0,98.0,3.1,18.0,815.0,406.65,297.13
2016,3,26,11,15,925.0,98.5,3.05,18.0,830.5,461.45,345.49
2016,3,26,11,30,928.0,99.0,3.0,18.0,846.0,515.14,391.71
2016,3,26,11,45,931.0,98.5,3.0,18.5,853.5,566.7,434.32
2016,3,26,12,0,934.0,98.0,3.0,19.0,861.0,616.67,474.36
2016,3,26,12,15,933.5,98.0,3.0,19.0,860.5,663.13,511.58
2016,3,26,12,30,933.0,98.0,3.0,19.0,860.0,707.29,546.21
2016,3,26,12,45,920.5,103.0,3.0,19.0,848.5,745.17,575.42
2016,3,26,13,0,908.0,108.0,3.0,19.0,837.0,779.69,601.14
2016,3,26,13,15,903.5,107.0,2.95,19.0,820.5,811.25,623.3
2016,3,26,13,30,899.0,106.0,2.9,19.0,804.0,839.61,643.18
2016,3,26,13,45,719.0,180.5,2.9,19.0,728.0,807.68,621.11
2016,3,26,14,0,539.0,255.0,2.9,19.0,652.0,745.59,574.65
2016,3,26,14,15,690.0,183.5,2.9,19.0,669.5,832.29,641.2
2016,3,26,14,30,841.0,112.0,2.9,19.0,687.0,904.24,691.81
2016,3,26,14,45,709.5,149.0,2.9,19.0,616.0,847.39,652.98
2016,3,26,15,0,578.0,186.0,2.9,19.0,545.0,769.6,599.49
2016,3,26,15,15,608.0,161.5,2.85,18.5,515.5,788.3,616.16
2016,3,26,15,30,638.0,137.0,2.8,18.0,486.0,795.34,623.65
2016,3,26,15,45,513.5,153.0,2.8,18.0,418.0,691.09,549.4
2016,3,26,16,0,389.0,169.0,2.8,18.0,350.0,596.3,478.41
2016,3,26,16,15,448.5,138.0,2.7,17.5,323.0,615.04,497.18
2016,3,26,16,30,508.0,107.0,2.6,17.0,296.0,628.38,509.49
2016,3,26,16,45,525.5,90.5,2.55,16.5,260.5,626.74,509.8
2016,3,26,17,0,543.0,74.0,2.5,16.0,225.0,613.51,500.42
2016,3,26,17,15,470.0,64.5,2.4,15.0,175.5,528.1,434.26
2016,3,26,17,30,397.0,55.0,2.3,14.0,126.0,444.06,366.01
2016,3,26,17,45,284.5,41.5,2.2,13.5,83.5,324.56,264.37
2016,3,26,18,0,172.0,28.0,2.1,13.0,41.0,213.29,148.03
2016,3,26,18,15,86.0,14.0,2.05,12.5,20.5,74.62,0.0
2016,3,26,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,6,15,142.5,14.5,2.35,10.0,27.5,11.77,0.0
2016,3,27,6,30,285.0,29.0,2.5,10.0,55.0,23.76,14.05
2016,3,27,6,45,391.5,40.5,2.65,10.5,101.0,32.77,23.39
2016,3,27,7,0,498.0,52.0,2.8,11.0,147.0,41.63,31.77
2016,3,27,7,15,566.5,59.5,2.8,11.5,199.5,46.83,36.66
2016,3,27,7,30,635.0,67.0,2.8,12.0,252.0,51.98,41.31
2016,3,27,7,45,317.5,86.0,2.85,12.5,178.5,61.33,49.56
2016,3,27,8,0,0.0,105.0,2.9,13.0,105.0,84.38,69.8
2016,3,27,8,15,12.5,142.5,2.95,13.0,149.0,111.69,93.6
2016,3,27,8,30,25.0,180.0,3.0,13.0,193.0,138.02,116.21
2016,3,27,8,45,137.0,212.0,3.05,13.5,288.0,145.87,122.35
2016,3,27,9,0,249.0,244.0,3.1,14.0,383.0,156.81,131.12
2016,3,27,9,15,154.0,258.5,3.2,14.0,346.5,171.67,143.43
2016,3,27,9,30,59.0,273.0,3.3,14.0,310.0,188.46,157.29
2016,3,27,9,45,118.5,302.0,3.4,14.5,382.0,205.06,159.62
2016,3,27,10,0,178.0,331.0,3.5,15.0,454.0,242.86,185.08
2016,3,27,10,15,242.5,336.5,3.55,15.0,512.5,276.49,208.51
2016,3,27,10,30,307.0,342.0,3.6,15.0,571.0,309.21,232.89
2016,3,27,10,45,286.0,359.0,3.7,15.0,577.0,340.05,259.79
2016,3,27,11,0,265.0,376.0,3.8,15.0,583.0,369.0,284.88
2016,3,27,11,15,366.0,348.0,3.8,15.0,640.5,415.26,321.36
2016,3,27,11,30,467.0,320.0,3.8,15.0,698.0,468.81,364.29
2016,3,27,11,45,495.0,314.5,3.85,15.5,718.5,512.85,399.64
2016,3,27,12,0,523.0,309.0,3.9,16.0,739.0,558.51,435.72
2016,3,27,12,15,722.5,216.0,3.85,16.0,809.0,640.45,501.02
2016,3,27,12,30,922.0,123.0,3.8,16.0,879.0,725.2,568.27
2016,3,27,12,45,924.0,120.5,3.8,16.0,872.0,766.57,600.5
2016,3,27,13,0,926.0,118.0,3.8,16.0,865.0,805.37,630.1
2016,3,27,13,15,922.5,117.0,3.8,15.5,848.5,838.56,655.35
2016,3,27,13,30,919.0,116.0,3.8,15.0,832.0,868.55,678.43
2016,3,27,13,45,909.5,116.5,3.8,15.0,807.0,891.69,695.46
2016,3,27,14,0,900.0,117.0,3.8,15.0,782.0,911.19,710.07
2016,3,27,14,15,733.0,169.0,3.8,15.0,695.5,857.62,672.78
2016,3,27,14,30,566.0,221.0,3.8,15.0,609.0,772.36,610.64
2016,3,27,14,45,710.0,165.0,3.8,15.0,625.0,867.58,683.6
2016,3,27,15,0,854.0,109.0,3.8,15.0,641.0,945.11,739.89
2016,3,27,15,15,646.0,154.5,3.75,14.5,541.0,818.2,650.69
2016,3,27,15,30,438.0,200.0,3.7,14.0,441.0,671.71,542.27
2016,3,27,15,45,413.5,185.0,3.7,14.0,396.5,636.15,517.66
2016,3,27,16,0,389.0,170.0,3.7,14.0,352.0,598.44,490.35
2016,3,27,16,15,258.5,163.0,3.5,13.5,278.0,450.2,373.5
2016,3,27,16,30,128.0,156.0,3.3,13.0,204.0,306.4,255.65
2016,3,27,16,45,108.0,135.0,3.15,12.5,171.5,265.98,223.14
2016,3,27,17,0,88.0,114.0,3.0,12.0,139.0,225.4,189.29
2016,3,27,17,15,72.0,91.0,2.85,11.5,108.5,168.98,141.43
2016,3,27,17,30,56.0,68.0,2.7,11.0,78.0,128.52,105.94
2016,3,27,17,45,28.0,47.0,2.55,10.5,52.0,80.89,63.28
2016,3,27,18,0,0.0,26.0,2.4,10.0,26.0,25.19,13.05
2016,3,27,18,15,0.0,13.0,2.45,10.0,13.0,11.1,0.0
2016,3,27,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,6,15,178.5,15.0,3.15,7.5,32.0,12.18,0.0
2016,3,28,6,30,357.0,30.0,3.4,8.0,64.0,24.72,15.31
2016,3,28,6,45,473.5,38.5,3.7,8.5,113.5,31.31,22.35
2016,3,28,7,0,590.0,47.0,4.0,9.0,163.0,37.93,28.73
2016,3,28,7,15,652.5,53.5,4.15,9.0,217.5,46.37,36.63
2016,3,28,7,30,715.0,60.0,4.3,9.0,272.0,51.38,41.26
2016,3,28,7,45,759.0,63.5,4.45,9.5,327.0,53.74,43.27
2016,3,28,8,0,803.0,67.0,4.6,10.0,382.0,56.14,45.23
2016,3,28,8,15,830.5,71.0,4.6,10.0,434.5,58.7,47.39
2016,3,28,8,30,858.0,75.0,4.6,10.0,487.0,61.2,49.46
2016,3,28,8,45,878.5,77.5,4.6,10.5,536.0,70.71,57.66
2016,3,28,9,0,899.0,80.0,4.6,11.0,585.0,72.67,59.09
2016,3,28,9,15,913.5,82.0,4.6,11.0,629.0,74.1,60.17
2016,3,28,9,30,928.0,84.0,4.6,11.0,673.0,75.43,61.18
2016,3,28,9,45,938.5,86.0,4.6,11.5,711.0,127.42,71.85
2016,3,28,10,0,949.0,88.0,4.6,12.0,749.0,188.18,109.56
2016,3,28,10,15,956.5,89.5,4.6,12.0,780.5,248.89,158.71
2016,3,28,10,30,964.0,91.0,4.6,12.0,812.0,309.88,213.14
2016,3,28,10,45,968.5,92.0,4.65,12.0,835.5,369.63,268.4
2016,3,28,11,0,973.0,93.0,4.7,12.0,859.0,428.82,323.12
2016,3,28,11,15,647.5,237.0,4.65,12.0,751.0,451.65,351.72
2016,3,28,11,30,322.0,381.0,4.6,12.0,643.0,448.39,354.31
2016,3,28,11,45,452.5,336.5,4.6,12.5,708.5,509.19,402.96
2016,3,28,12,0,583.0,292.0,4.6,13.0,774.0,581.65,460.6
2016,3,28,12,15,336.5,345.5,4.55,13.0,623.5,505.0,401.54
2016,3,28,12,30,90.0,399.0,4.5,13.0,473.0,399.12,317.01
2016,3,28,12,45,74.5,384.5,4.5,13.0,445.5,385.5,306.88
2016,3,28,13,0,59.0,370.0,4.5,13.0,418.0,369.69,294.61
2016,3,28,13,15,119.0,378.5,4.4,13.0,473.0,443.53,353.95
2016,3,28,13,30,179.0,387.0,4.3,13.0,528.0,512.04,408.31
2016,3,28,13,45,362.0,322.0,4.25,13.0,595.0,629.87,503.31
2016,3,28,14,0,545.0,257.0,4.2,13.0,662.0,756.48,602.52
2016,3,28,14,15,282.0,254.0,4.1,13.0,463.5,520.6,419.9
2016,3,28,14,30,19.0,251.0,4.0,13.0,265.0,238.94,191.53
2016,3,28,14,45,53.5,267.0,3.9,13.0,301.5,308.19,249.49
2016,3,28,15,0,88.0,283.0,3.8,13.0,338.0,364.74,296.07
2016,3,28,15,15,44.0,147.5,3.65,12.5,175.0,179.7,146.54
2016,3,28,15,30,0.0,12.0,3.5,12.0,12.0,9.91,2.82
2016,3,28,15,45,352.0,52.5,3.4,12.0,218.0,419.75,354.47
2016,3,28,16,0,704.0,93.0,3.3,12.0,424.0,810.74,658.63
2016,3,28,16,15,715.0,85.5,3.0,11.5,389.0,808.57,655.33
2016,3,28,16,30,726.0,78.0,2.7,11.0,354.0,803.11,652.34
2016,3,28,16,45,683.5,71.5,2.4,11.0,300.5,747.46,610.04
2016,3,28,17,0,641.0,65.0,2.1,11.0,247.0,690.59,565.81
2016,3,28,17,15,571.0,57.5,1.95,10.5,194.5,608.01,501.68
2016,3,28,17,30,501.0,50.0,1.8,10.0,142.0,526.69,435.2
2016,3,28,17,45,388.5,39.0,1.65,9.5,96.0,409.08,335.67
2016,3,28,18,0,276.0,28.0,1.5,9.0,50.0,298.55,221.67
2016,3,28,18,15,138.0,14.0,1.5,8.5,25.0,113.0,0.0
2016,3,28,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,6,15,176.5,15.5,0.95,6.5,33.0,12.53,0.0
2016,3,29,6,30,353.0,31.0,1.0,7.0,66.0,25.46,16.34
2016,3,29,6,45,466.0,39.5,1.1,8.0,115.5,32.01,23.15
2016,3,29,7,0,579.0,48.0,1.2,9.0,165.0,38.58,29.41
2016,3,29,7,15,641.0,54.0,1.35,9.0,218.5,46.61,36.91
2016,3,29,7,30,703.0,60.0,1.5,9.0,272.0,51.18,41.11
2016,3,29,7,45,749.0,63.5,1.65,9.5,327.0,53.55,43.12
2016,3,29,8,0,795.0,67.0,1.8,10.0,382.0,55.96,45.08
2016,3,29,8,15,823.0,70.5,1.8,10.5,434.5,58.15,46.8
2016,3,29,8,30,851.0,74.0,1.8,11.0,487.0,60.29,48.45
2016,3,29,8,45,873.0,76.5,1.85,11.5,536.5,69.97,56.75
2016,3,29,9,0,895.0,79.0,1.9,12.0,586.0,71.94,58.18
2016,3,29,9,15,909.5,81.0,1.9,12.5,630.0,73.37,59.14
2016,3,29,9,30,924.0,83.0,1.9,13.0,674.0,74.7,60.02
2016,3,29,9,45,935.0,85.0,1.9,13.5,712.0,130.52,72.39
2016,3,29,10,0,946.0,87.0,1.9,14.0,750.0,191.11,110.41
2016,3,29,10,15,954.0,88.5,1.9,14.0,781.5,251.7,158.99
2016,3,29,10,30,962.0,90.0,1.9,14.0,813.0,312.62,212.29
2016,3,29,10,45,966.5,91.0,1.95,14.5,837.0,372.19,265.49
2016,3,29,11,0,971.0,92.0,2.0,15.0,861.0,431.2,317.7
2016,3,29,11,15,974.5,93.0,2.05,15.0,876.5,489.01,368.4
2016,3,29,11,30,978.0,94.0,2.1,15.0,892.0,545.69,416.86
2016,3,29,11,45,978.0,94.5,2.2,15.0,899.5,598.78,461.5
2016,3,29,12,0,978.0,95.0,2.3,15.0,907.0,649.92,503.5
2016,3,29,12,15,977.5,95.0,2.35,15.0,906.0,698.16,542.09
2016,3,29,12,30,977.0,95.0,2.4,15.0,905.0,743.99,578.03
2016,3,29,12,45,793.0,184.5,2.45,15.0,837.5,742.62,576.22
2016,3,29,13,0,609.0,274.0,2.5,15.0,770.0,723.69,561.06
2016,3,29,13,15,486.0,313.5,2.5,15.0,704.0,693.35,538.35
2016,3,29,13,30,363.0,353.0,2.5,15.0,638.0,643.24,500.78
2016,3,29,13,45,194.5,321.5,2.55,15.0,474.0,474.55,374.16
2016,3,29,14,0,26.0,290.0,2.6,15.0,310.0,276.52,218.41
2016,3,29,14,15,71.0,309.0,2.55,15.0,359.5,356.36,283.32
2016,3,29,14,30,116.0,328.0,2.5,15.0,409.0,442.91,351.32
2016,3,29,14,45,65.5,274.0,2.5,15.0,319.5,326.9,260.86
2016,3,29,15,0,15.0,220.0,2.5,15.0,230.0,210.13,167.5
2016,3,29,15,15,323.5,181.0,2.45,14.5,362.0,537.89,436.25
2016,3,29,15,30,632.0,142.0,2.4,14.0,494.0,800.61,636.05
2016,3,29,15,45,720.0,112.0,2.35,14.0,479.0,851.57,671.74
2016,3,29,16,0,808.0,82.0,2.3,14.0,464.0,890.93,700.88
2016,3,29,16,15,777.0,77.5,2.1,13.5,411.5,852.11,674.34
2016,3,29,16,30,746.0,73.0,1.9,13.0,359.0,810.64,646.09
2016,3,29,16,45,701.0,68.0,1.7,12.5,305.0,753.58,605.52
2016,3,29,17,0,656.0,63.0,1.5,12.0,251.0,702.31,567.79
2016,3,29,17,15,588.0,56.0,1.4,11.0,198.5,621.66,507.53
2016,3,29,17,30,520.0,49.0,1.3,10.0,146.0,542.19,444.64
2016,3,29,17,45,405.5,38.5,1.25,9.5,99.0,422.83,345.5
2016,3,29,18,0,291.0,28.0,1.2,9.0,52.0,310.57,234.19
2016,3,29,18,15,145.5,14.0,1.2,8.5,26.0,118.74,0.0
2016,3,29,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,6,15,136.0,18.5,1.6,7.5,32.5,14.41,0.0
2016,3,30,6,30,272.0,37.0,1.8,8.0,65.0,28.66,19.2
2016,3,30,6,45,370.0,49.5,2.05,9.0,111.5,39.98,30.2
2016,3,30,7,0,468.0,62.0,2.3,10.0,158.0,49.35,38.98
2016,3,30,7,15,294.0,94.0,2.3,10.0,160.5,70.09,57.92
2016,3,30,7,30,120.0,126.0,2.3,10.0,163.0,91.71,77.38
2016,3,30,7,45,136.0,146.5,2.3,10.5,196.0,105.32,89.22
2016,3,30,8,0,152.0,167.0,2.3,11.0,229.0,118.56,100.5
2016,3,30,8,15,186.5,188.5,2.3,11.5,273.5,132.2,111.93
2016,3,30,8,30,221.0,210.0,2.3,12.0,318.0,145.47,122.85
2016,3,30,8,45,516.5,157.5,2.3,12.5,443.5,104.16,86.36
2016,3,30,9,0,812.0,105.0,2.3,13.0,569.0,79.03,64.1
2016,3,30,9,15,829.0,108.0,2.35,13.0,612.0,79.82,64.63
2016,3,30,9,30,846.0,111.0,2.4,13.0,655.0,80.96,65.45
2016,3,30,9,45,860.5,112.0,2.45,13.5,693.0,136.57,78.62
2016,3,30,10,0,875.0,113.0,2.5,14.0,731.0,193.89,115.62
2016,3,30,10,15,884.0,115.0,2.55,14.0,762.0,259.46,168.69
2016,3,30,10,30,893.0,117.0,2.6,14.0,793.0,317.4,219.53
2016,3,30,10,45,711.0,204.0,2.65,14.5,752.5,366.85,269.4
2016,3,30,11,0,529.0,291.0,2.7,15.0,712.0,408.72,309.79
2016,3,30,11,15,722.0,205.5,2.7,15.0,791.5,465.18,354.85
2016,3,30,11,30,915.0,120.0,2.7,15.0,871.0,539.41,414.77
2016,3,30,11,45,917.0,120.5,2.75,15.0,878.5,590.86,457.89
2016,3,30,12,0,919.0,121.0,2.8,15.0,886.0,640.72,498.78
2016,3,30,12,15,918.5,121.0,2.8,15.0,885.5,686.79,535.66
2016,3,30,12,30,918.0,121.0,2.8,15.0,885.0,730.6,570.02
2016,3,30,12,45,920.0,118.0,2.8,15.5,876.5,771.12,600.25
2016,3,30,13,0,922.0,115.0,2.8,16.0,868.0,809.04,627.01
2016,3,30,13,15,917.5,114.0,2.8,16.0,851.0,840.96,649.69
2016,3,30,13,30,913.0,113.0,2.8,16.0,834.0,869.62,670.11
2016,3,30,13,45,907.0,111.5,2.85,16.0,809.5,893.15,687.4
2016,3,30,14,0,901.0,110.0,2.9,16.0,785.0,913.15,702.39
2016,3,30,14,15,891.5,108.0,2.9,16.0,753.0,925.91,712.16
2016,3,30,14,30,882.0,106.0,2.9,16.0,721.0,934.91,719.57
2016,3,30,14,45,869.5,103.5,2.9,16.0,682.0,936.86,722.3
2016,3,30,15,0,857.0,101.0,2.9,16.0,643.0,945.68,730.05
2016,3,30,15,15,839.5,98.5,2.9,15.5,599.0,935.64,726.19
2016,3,30,15,30,822.0,96.0,2.9,15.0,555.0,921.93,720.02
2016,3,30,15,45,799.0,92.0,2.95,15.0,506.5,897.67,705.47
2016,3,30,16,0,776.0,88.0,3.0,15.0,458.0,870.12,688.51
2016,3,30,16,15,743.5,83.5,3.0,14.5,406.0,830.03,663.05
2016,3,30,16,30,711.0,79.0,3.0,14.0,354.0,793.79,639.82
2016,3,30,16,45,665.5,73.5,3.0,13.5,301.0,736.75,599.99
2016,3,30,17,0,620.0,68.0,3.0,13.0,248.0,678.64,557.67
2016,3,30,17,15,551.5,60.0,2.8,12.0,196.0,596.74,494.58
2016,3,30,17,30,483.0,52.0,2.6,11.0,144.0,516.08,429.07
2016,3,30,17,45,370.0,41.0,2.4,10.5,98.5,397.98,328.8
2016,3,30,18,0,257.0,30.0,2.2,10.0,53.0,286.71,220.26
2016,3,30,18,15,128.5,15.0,2.1,9.5,26.5,141.19,0.0
2016,3,30,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,6,15,147.5,19.0,1.75,9.0,35.0,14.81,2.23
2016,3,31,6,30,295.0,38.0,1.8,9.0,70.0,31.19,21.49
2016,3,31,6,45,384.5,51.0,1.9,9.5,117.0,41.17,31.26
2016,3,31,7,0,474.0,64.0,2.0,10.0,164.0,50.89,40.4
2016,3,31,7,15,240.0,86.5,1.95,10.0,137.5,64.77,53.15
2016,3,31,7,30,6.0,109.0,1.9,10.0,111.0,85.3,71.63
2016,3,31,7,45,11.5,128.5,1.9,10.5,133.0,99.99,84.45
2016,3,31,8,0,17.0,148.0,1.9,11.0,155.0,114.56,96.91
2016,3,31,8,15,10.5,154.5,1.9,11.5,159.0,120.29,101.42
2016,3,31,8,30,4.0,161.0,1.9,12.0,163.0,125.82,105.7
2016,3,31,8,45,21.5,197.0,1.9,12.5,209.5,151.15,127.01
2016,3,31,9,0,39.0,233.0,1.9,13.0,256.0,164.95,138.12
2016,3,31,9,15,79.5,267.0,1.95,13.0,318.0,185.11,154.82
2016,3,31,9,30,120.0,301.0,2.0,13.0,380.0,193.65,161.6
2016,3,31,9,45,85.0,304.0,2.05,13.5,362.0,218.25,170.64
2016,3,31,10,0,50.0,307.0,2.1,14.0,344.0,226.15,177.0
2016,3,31,10,15,261.0,299.0,2.15,14.5,497.5,253.97,189.66
2016,3,31,10,30,472.0,291.0,2.2,15.0,651.0,319.39,234.56
2016,3,31,10,45,701.5,199.0,2.3,15.5,751.0,363.19,265.75
2016,3,31,11,0,931.0,107.0,2.4,16.0,851.0,434.93,321.85
2016,3,31,11,15,934.5,107.5,2.45,16.0,866.5,490.38,370.32
2016,3,31,11,30,938.0,108.0,2.5,16.0,882.0,544.76,416.77
2016,3,31,11,45,940.5,108.0,2.6,16.0,889.5,596.92,460.46
2016,3,31,12,0,943.0,108.0,2.7,16.0,897.0,647.45,501.82
2016,3,31,12,15,943.0,108.0,2.8,16.0,896.0,694.55,539.7
2016,3,31,12,30,943.0,108.0,2.9,16.0,895.0,739.38,575.15
2016,3,31,12,45,946.5,104.0,3.05,16.5,887.5,780.62,606.64
2016,3,31,13,0,950.0,100.0,3.2,17.0,880.0,819.24,634.03
2016,3,31,13,15,946.0,99.0,3.25,16.5,862.5,852.02,658.88
2016,3,31,13,30,942.0,98.0,3.3,16.0,845.0,881.49,681.55
2016,3,31,13,45,935.5,97.5,3.4,16.0,820.0,905.93,699.86
2016,3,31,14,0,929.0,97.0,3.5,16.0,795.0,926.76,715.84
2016,3,31,14,15,920.5,95.5,3.55,16.0,763.0,941.08,727.12
2016,3,31,14,30,912.0,94.0,3.6,16.0,731.0,951.6,735.99
2016,3,31,14,45,899.0,92.5,3.65,16.0,692.5,954.19,739.54
2016,3,31,15,0,886.0,91.0,3.7,16.0,654.0,952.97,740.67
2016,3,31,15,15,870.5,88.5,3.7,15.5,610.0,944.49,737.96
2016,3,31,15,30,855.0,86.0,3.7,15.0,566.0,942.98,740.38
2016,3,31,15,45,831.5,83.5,3.7,14.5,517.0,919.86,727.42
2016,3,31,16,0,808.0,81.0,3.7,14.0,468.0,893.42,712.09
2016,3,31,16,15,431.0,118.0,3.55,13.5,322.0,577.81,476.73
2016,3,31,16,30,54.0,155.0,3.4,13.0,176.0,217.18,179.31
2016,3,31,16,45,47.5,133.5,3.3,12.5,150.0,189.64,157.68
2016,3,31,17,0,41.0,112.0,3.2,12.0,124.0,161.64,134.36
2016,3,31,17,15,287.0,80.5,2.85,11.5,138.0,389.97,331.32
2016,3,31,17,30,533.0,49.0,2.5,11.0,152.0,554.92,461.03
2016,3,31,17,45,424.0,39.5,2.15,10.5,105.0,440.38,362.25
2016,3,31,18,0,315.0,30.0,1.8,10.0,58.0,332.1,257.29
2016,3,31,18,15,157.5,15.0,1.7,9.5,29.0,164.17,0.0
2016,3,31,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,6,15,177.5,18.0,2.45,9.0,38.0,14.44,3.48
2016,4,1,6,30,355.0,36.0,2.5,9.0,76.0,29.45,20.12
2016,4,1,6,45,446.0,46.0,2.55,9.5,124.5,37.02,27.6
2016,4,1,7,0,537.0,56.0,2.6,10.0,173.0,44.47,34.65
2016,4,1,7,15,268.5,81.0,2.6,10.5,139.5,58.82,47.7
2016,4,1,7,30,0.0,106.0,2.6,11.0,106.0,83.38,69.65
2016,4,1,7,45,4.0,124.5,2.65,11.5,126.5,97.41,81.85
2016,4,1,8,0,8.0,143.0,2.7,12.0,147.0,111.32,93.73
2016,4,1,8,15,8.0,156.5,2.65,12.0,160.5,121.74,102.54
2016,4,1,8,30,8.0,170.0,2.6,12.0,174.0,132.05,111.17
2016,4,1,8,45,19.5,198.5,2.6,12.5,209.5,152.24,128.04
2016,4,1,9,0,31.0,227.0,2.6,13.0,245.0,161.63,135.42
2016,4,1,9,15,27.0,236.0,2.6,13.0,252.5,167.58,140.1
2016,4,1,9,30,23.0,245.0,2.6,13.0,260.0,186.42,155.72
2016,4,1,9,45,30.5,270.5,2.6,13.5,292.0,195.5,154.48
2016,4,1,10,0,38.0,296.0,2.6,14.0,324.0,218.5,171.71
2016,4,1,10,15,134.0,332.5,2.55,14.0,434.5,258.9,199.47
2016,4,1,10,30,230.0,369.0,2.5,14.0,545.0,321.48,245.68
2016,4,1,10,45,251.5,377.0,2.5,14.5,575.0,347.66,266.37
2016,4,1,11,0,273.0,385.0,2.5,15.0,605.0,384.63,295.66
2016,4,1,11,15,338.5,371.5,2.45,15.0,649.0,428.1,329.85
2016,4,1,11,30,404.0,358.0,2.4,15.0,693.0,477.25,368.58
2016,4,1,11,45,667.0,235.0,2.35,15.5,793.5,554.17,428.28
2016,4,1,12,0,930.0,112.0,2.3,16.0,894.0,646.45,499.74
2016,4,1,12,15,930.0,112.0,2.25,16.0,893.0,692.98,535.77
2016,4,1,12,30,930.0,112.0,2.2,16.0,892.0,737.26,569.55
2016,4,1,12,45,932.0,109.0,2.2,16.0,884.0,777.86,600.37
2016,4,1,13,0,934.0,106.0,2.2,16.0,876.0,815.82,627.24
2016,4,1,13,15,930.0,105.5,2.2,16.0,859.0,848.6,650.14
2016,4,1,13,30,926.0,105.0,2.2,16.0,842.0,878.14,670.81
2016,4,1,13,45,920.5,103.5,2.25,16.0,817.5,902.05,688.16
2016,4,1,14,0,915.0,102.0,2.3,16.0,793.0,922.41,703.25
2016,4,1,14,15,906.0,100.0,2.3,16.0,761.0,935.47,713.05
2016,4,1,14,30,897.0,98.0,2.3,16.0,729.0,944.75,720.52
2016,4,1,14,45,886.0,96.0,2.35,16.0,691.0,948.41,724.89
2016,4,1,15,0,875.0,94.0,2.4,16.0,653.0,948.34,726.96
2016,4,1,15,15,859.0,91.5,2.4,15.5,609.0,949.9,731.23
2016,4,1,15,30,843.0,89.0,2.4,15.0,565.0,937.37,725.92
2016,4,1,15,45,822.0,85.5,2.45,15.0,516.5,915.28,713.27
2016,4,1,16,0,801.0,82.0,2.5,15.0,468.0,889.88,698.24
2016,4,1,16,15,772.0,78.0,2.45,14.5,416.5,853.25,675.38
2016,4,1,16,30,743.0,74.0,2.4,14.0,365.0,813.98,650.12
2016,4,1,16,45,700.5,69.0,2.4,13.5,312.0,758.82,612.57
2016,4,1,17,0,658.0,64.0,2.4,13.0,259.0,709.23,577.61
2016,4,1,17,15,594.5,57.0,2.15,12.0,206.5,631.86,518.77
2016,4,1,17,30,531.0,50.0,1.9,11.0,154.0,555.5,457.55
2016,4,1,17,45,427.0,40.0,1.65,10.5,107.0,444.13,364.13
2016,4,1,18,0,323.0,30.0,1.4,10.0,60.0,338.8,264.19
2016,4,1,18,15,161.5,15.0,1.3,9.5,30.0,168.66,0.0
2016,4,1,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,6,15,172.5,19.0,0.8,8.5,39.5,15.21,5.07
2016,4,2,6,30,345.0,38.0,0.8,9.0,79.0,31.02,21.68
2016,4,2,6,45,429.5,49.5,0.85,9.5,127.0,39.76,30.16
2016,4,2,7,0,514.0,61.0,0.9,10.0,175.0,48.28,38.15
2016,4,2,7,15,573.5,69.0,0.85,10.5,227.5,53.59,43.03
2016,4,2,7,30,633.0,77.0,0.8,11.0,280.0,58.79,47.62
2016,4,2,7,45,343.5,122.0,0.75,11.5,234.5,85.09,70.85
2016,4,2,8,0,54.0,167.0,0.7,12.0,189.0,122.13,102.92
2016,4,2,8,15,93.0,194.0,0.7,12.5,238.5,139.8,117.52
2016,4,2,8,30,132.0,221.0,0.7,13.0,288.0,150.33,125.85
2016,4,2,8,45,461.0,168.5,0.7,13.5,433.5,109.34,90.12
2016,4,2,9,0,790.0,116.0,0.7,14.0,579.0,85.75,69.49
2016,4,2,9,15,807.0,119.5,0.7,14.5,622.0,86.57,69.92
2016,4,2,9,30,824.0,123.0,0.7,15.0,665.0,98.96,67.67
2016,4,2,9,45,826.5,131.0,0.7,15.5,700.0,157.04,92.46
2016,4,2,10,0,829.0,139.0,0.7,16.0,735.0,215.59,132.57
2016,4,2,10,15,718.0,193.0,0.75,16.5,724.5,274.93,184.67
2016,4,2,10,30,607.0,247.0,0.8,17.0,714.0,330.23,234.51
2016,4,2,10,45,729.5,199.5,0.85,17.5,777.0,378.3,271.79
2016,4,2,11,0,852.0,152.0,0.9,18.0,840.0,441.6,321.72
2016,4,2,11,15,856.0,153.0,0.95,18.0,855.0,495.44,366.69
2016,4,2,11,30,860.0,154.0,1.0,18.0,870.0,548.5,409.93
2016,4,2,11,45,863.5,153.5,1.1,18.5,877.5,599.08,449.74
2016,4,2,12,0,867.0,153.0,1.2,19.0,885.0,648.29,487.45
2016,4,2,12,15,866.0,152.5,1.25,19.0,883.5,693.05,521.6
2016,4,2,12,30,865.0,152.0,1.3,19.0,882.0,735.6,553.48
2016,4,2,12,45,877.0,143.0,1.4,19.5,875.5,777.38,583.96
2016,4,2,13,0,889.0,134.0,1.5,20.0,869.0,809.97,607.31
2016,4,2,13,15,884.0,132.5,1.55,20.0,851.5,840.13,628.28
2016,4,2,13,30,879.0,131.0,1.6,20.0,834.0,867.08,647.15
2016,4,2,13,45,725.5,193.0,1.7,20.0,761.5,842.17,631.9
2016,4,2,14,0,572.0,255.0,1.8,20.0,689.0,787.08,593.53
2016,4,2,14,15,602.0,230.0,1.85,19.5,670.0,813.65,616.09
2016,4,2,14,30,632.0,205.0,1.9,19.0,651.0,833.92,633.82
2016,4,2,14,45,626.0,192.5,1.95,19.0,614.5,830.1,633.16
2016,4,2,15,0,620.0,180.0,2.0,19.0,578.0,822.89,630.1
2016,4,2,15,15,581.5,177.5,2.0,18.5,530.5,791.83,611.23
2016,4,2,15,30,543.0,175.0,2.0,18.0,483.0,750.06,584.67
2016,4,2,15,45,624.5,143.5,2.05,18.0,469.0,804.31,625.87
2016,4,2,16,0,706.0,112.0,2.1,18.0,455.0,845.08,656.48
2016,4,2,16,15,650.5,104.0,2.1,17.5,393.0,779.8,612.94
2016,4,2,16,30,595.0,96.0,2.1,17.0,331.0,712.79,567.78
2016,4,2,16,45,520.0,97.5,2.1,16.5,281.5,638.17,515.2
2016,4,2,17,0,445.0,99.0,2.1,16.0,232.0,559.06,456.96
2016,4,2,17,15,421.5,83.0,2.0,15.0,189.0,510.99,420.69
2016,4,2,17,30,398.0,67.0,1.9,14.0,146.0,462.38,381.31
2016,4,2,17,45,293.5,52.0,1.8,13.5,101.0,349.7,286.84
2016,4,2,18,0,189.0,37.0,1.7,13.0,56.0,243.92,190.16
2016,4,2,18,15,94.5,18.5,1.65,12.5,28.0,122.6,0.0
2016,4,2,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,5,45,27.5,5.0,1.0,7.5,6.0,0.0,0.0
2016,4,3,6,0,55.0,10.0,1.1,8.0,12.0,8.54,0.0
2016,4,3,6,15,193.0,26.0,1.15,8.0,47.5,20.22,9.6
2016,4,3,6,30,331.0,42.0,1.2,8.0,83.0,34.35,24.8
2016,4,3,6,45,425.0,52.5,1.3,8.5,132.0,42.14,32.45
2016,4,3,7,0,519.0,63.0,1.4,9.0,181.0,49.8,39.69
2016,4,3,7,15,578.5,71.0,1.4,9.5,234.0,55.06,44.52
2016,4,3,7,30,638.0,79.0,1.4,10.0,287.0,60.21,49.08
2016,4,3,7,45,319.0,89.5,1.4,10.5,193.5,63.01,51.39
2016,4,3,8,0,0.0,100.0,1.4,11.0,100.0,81.3,67.42
2016,4,3,8,15,2.0,132.5,1.4,11.5,133.5,105.46,88.32
2016,4,3,8,30,4.0,165.0,1.4,12.0,167.0,128.89,108.19
2016,4,3,8,45,19.0,199.5,1.4,12.5,210.5,153.19,128.48
2016,4,3,9,0,34.0,234.0,1.4,13.0,254.0,165.83,138.53
2016,4,3,9,15,136.5,269.5,1.4,13.5,358.5,177.2,147.45
2016,4,3,9,30,239.0,305.0,1.4,14.0,463.0,203.06,157.75
2016,4,3,9,45,558.5,211.5,1.45,14.5,607.5,180.3,120.94
2016,4,3,10,0,878.0,118.0,1.5,15.0,752.0,212.23,128.75
2016,4,3,10,15,886.5,119.5,1.5,15.5,782.5,277.27,181.87
2016,4,3,10,30,895.0,121.0,1.5,16.0,813.0,334.86,231.62
2016,4,3,10,45,899.0,123.5,1.55,16.5,836.0,391.84,281.51
2016,4,3,11,0,903.0,126.0,1.6,17.0,859.0,448.35,330.21
2016,4,3,11,15,907.0,127.0,1.65,17.0,874.5,503.1,376.99
2016,4,3,11,30,911.0,128.0,1.7,17.0,890.0,556.9,421.77
2016,4,3,11,45,736.5,219.5,1.75,17.0,839.0,584.87,445.58
