Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,12,0,562.0,311.0,1.8,17.0,788.0,597.78,456.26
2016,4,3,12,15,547.5,316.0,1.85,17.0,780.0,628.27,480.2
2016,4,3,12,30,533.0,321.0,1.9,17.0,772.0,656.29,501.73
2016,4,3,12,45,515.5,320.5,1.95,17.5,753.5,674.93,515.34
2016,4,3,13,0,498.0,320.0,2.0,18.0,735.0,690.51,526.57
2016,4,3,13,15,690.5,228.0,2.1,18.0,790.0,790.93,602.92
2016,4,3,13,30,883.0,136.0,2.2,18.0,845.0,886.9,672.1
2016,4,3,13,45,747.0,189.0,2.3,18.0,776.5,858.89,653.59
2016,4,3,14,0,611.0,242.0,2.4,18.0,708.0,815.09,622.93
2016,4,3,14,15,725.0,188.0,2.45,17.5,718.5,885.69,677.17
2016,4,3,14,30,839.0,134.0,2.5,17.0,729.0,945.81,720.71
2016,4,3,14,45,825.0,131.0,2.55,17.0,690.0,945.61,721.89
2016,4,3,15,0,811.0,128.0,2.6,17.0,651.0,941.57,721.22
2016,4,3,15,15,793.0,124.5,2.6,16.5,607.0,929.43,716.04
2016,4,3,15,30,775.0,121.0,2.6,16.0,563.0,920.86,713.52
2016,4,3,15,45,759.5,113.0,2.65,15.5,516.0,899.1,702.2
2016,4,3,16,0,744.0,105.0,2.7,15.0,469.0,874.03,688.49
2016,4,3,16,15,712.0,100.0,2.6,14.5,417.0,834.17,662.71
2016,4,3,16,30,680.0,95.0,2.5,14.0,365.0,791.9,634.7
2016,4,3,16,45,642.0,86.5,2.45,13.5,312.5,737.67,597.26
2016,4,3,17,0,604.0,78.0,2.4,13.0,260.0,682.05,557.27
2016,4,3,17,15,538.5,69.0,2.15,12.5,208.0,600.91,494.51
2016,4,3,17,30,473.0,60.0,1.9,12.0,156.0,520.65,429.6
2016,4,3,17,45,373.0,47.5,1.65,11.5,109.5,410.29,337.39
2016,4,3,18,0,273.0,35.0,1.4,11.0,63.0,305.54,241.63
2016,4,3,18,15,136.5,17.5,1.3,10.5,31.5,152.44,13.54
2016,4,3,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,2.5,1.85,9.5,2.5,0.0,0.0
2016,4,4,6,0,0.0,5.0,2.0,10.0,5.0,4.27,0.0
2016,4,4,6,15,0.0,18.5,2.15,10.5,18.5,15.26,6.27
2016,4,4,6,30,0.0,32.0,2.3,11.0,32.0,26.45,17.63
2016,4,4,6,45,0.0,51.0,2.45,11.5,51.0,41.41,31.42
2016,4,4,7,0,0.0,70.0,2.6,12.0,70.0,56.14,44.88
2016,4,4,7,15,0.0,90.0,2.55,12.5,90.0,71.41,58.59
2016,4,4,7,30,0.0,110.0,2.5,13.0,110.0,86.53,71.87
2016,4,4,7,45,4.0,128.5,2.5,13.5,130.5,100.54,83.91
2016,4,4,8,0,8.0,147.0,2.5,14.0,151.0,114.43,95.63
2016,4,4,8,15,8.5,160.5,2.55,14.0,165.0,124.83,104.33
2016,4,4,8,30,9.0,174.0,2.6,14.0,179.0,135.13,112.87
2016,4,4,8,45,38.0,215.5,2.65,14.5,238.5,154.53,128.9
2016,4,4,9,0,67.0,257.0,2.7,15.0,298.0,178.93,148.94
2016,4,4,9,15,174.0,278.0,2.8,15.0,392.0,182.18,151.25
2016,4,4,9,30,281.0,299.0,2.9,15.0,486.0,191.26,146.97
2016,4,4,9,45,589.0,206.5,3.0,15.5,626.0,181.09,119.91
2016,4,4,10,0,897.0,114.0,3.1,16.0,766.0,224.18,137.54
2016,4,4,10,15,905.5,115.5,3.05,16.0,796.5,282.36,186.15
2016,4,4,10,30,914.0,117.0,3.0,16.0,827.0,340.93,237.9
2016,4,4,10,45,918.5,119.0,3.0,16.5,850.0,398.69,289.17
2016,4,4,11,0,923.0,121.0,3.0,17.0,873.0,455.99,339.23
2016,4,4,11,15,926.5,122.0,3.0,17.0,888.0,511.44,387.27
2016,4,4,11,30,930.0,123.0,3.0,17.0,903.0,565.86,433.2
2016,4,4,11,45,930.0,124.0,3.0,17.5,910.0,617.11,474.59
2016,4,4,12,0,930.0,125.0,3.0,18.0,917.0,666.55,513.31
2016,4,4,12,15,929.5,125.0,3.0,18.0,915.5,712.86,549.65
2016,4,4,12,30,929.0,125.0,3.0,18.0,914.0,756.89,583.51
2016,4,4,12,45,932.0,121.5,3.0,18.0,906.0,797.93,614.68
2016,4,4,13,0,935.0,118.0,3.0,18.0,898.0,836.39,641.93
2016,4,4,13,15,930.5,117.0,3.0,18.0,880.0,868.4,664.42
2016,4,4,13,30,926.0,116.0,3.0,18.0,862.0,897.11,684.66
2016,4,4,13,45,917.5,115.5,3.0,18.5,836.0,919.47,699.26
2016,4,4,14,0,909.0,115.0,3.0,19.0,810.0,938.17,711.46
2016,4,4,14,15,899.5,113.0,3.05,18.5,777.5,950.72,722.72
2016,4,4,14,30,890.0,111.0,3.1,18.0,745.0,959.49,731.66
2016,4,4,14,45,874.5,109.5,3.2,18.0,705.0,970.33,741.27
2016,4,4,15,0,859.0,108.0,3.3,18.0,665.0,966.72,741.12
2016,4,4,15,15,675.5,151.5,3.4,17.5,571.0,856.85,667.96
2016,4,4,15,30,492.0,195.0,3.5,17.0,477.0,726.67,576.29
2016,4,4,15,45,631.0,146.0,3.6,17.0,476.0,816.23,646.62
2016,4,4,16,0,770.0,97.0,3.7,17.0,475.0,883.85,697.49
2016,4,4,16,15,738.0,92.5,3.5,16.5,423.0,850.41,675.12
2016,4,4,16,30,706.0,88.0,3.3,16.0,371.0,808.41,646.82
2016,4,4,16,45,657.0,82.5,3.15,15.5,316.5,747.47,603.9
2016,4,4,17,0,608.0,77.0,3.0,15.0,262.0,685.48,558.72
2016,4,4,17,15,540.0,69.0,2.55,14.0,210.0,603.2,495.47
2016,4,4,17,30,472.0,61.0,2.1,13.0,158.0,521.81,429.97
2016,4,4,17,45,364.0,49.0,1.7,12.5,110.5,405.2,332.7
2016,4,4,18,0,256.0,37.0,1.3,12.0,63.0,295.13,233.71
2016,4,4,18,15,128.0,18.5,1.2,11.5,31.5,149.24,33.91
2016,4,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,5,45,62.5,7.0,1.2,8.5,9.0,0.0,0.0
2016,4,5,6,0,125.0,14.0,1.2,9.0,18.0,11.95,0.0
2016,4,5,6,15,276.5,26.5,1.3,9.5,57.5,21.68,11.91
2016,4,5,6,30,428.0,39.0,1.4,10.0,97.0,31.8,22.52
2016,4,5,6,45,510.0,48.5,1.55,11.0,147.5,38.94,29.35
2016,4,5,7,0,592.0,58.0,1.7,12.0,198.0,45.95,35.8
2016,4,5,7,15,648.0,64.0,1.75,12.5,252.5,49.91,39.38
2016,4,5,7,30,704.0,70.0,1.8,13.0,307.0,53.83,42.78
2016,4,5,7,45,745.0,74.0,1.9,13.5,361.5,61.11,49.06
2016,4,5,8,0,786.0,78.0,2.0,14.0,416.0,63.55,50.96
2016,4,5,8,15,813.0,82.0,2.0,14.5,468.5,65.78,52.63
2016,4,5,8,30,840.0,86.0,2.0,15.0,521.0,67.93,54.22
2016,4,5,8,45,861.5,88.0,2.0,15.5,569.5,68.55,54.47
2016,4,5,9,0,883.0,90.0,2.0,16.0,618.0,78.62,62.88
2016,4,5,9,15,897.0,92.5,2.1,16.5,661.5,80.1,63.84
2016,4,5,9,30,911.0,95.0,2.2,17.0,705.0,105.26,64.29
2016,4,5,9,45,921.0,97.0,2.35,17.5,742.0,163.99,91.84
2016,4,5,10,0,931.0,99.0,2.5,18.0,779.0,223.71,134.49
2016,4,5,10,15,938.0,100.5,2.6,18.0,809.5,283.22,184.22
2016,4,5,10,30,945.0,102.0,2.7,18.0,840.0,342.93,236.86
2016,4,5,10,45,950.5,102.5,2.85,18.5,862.5,401.39,288.61
2016,4,5,11,0,956.0,103.0,3.0,19.0,885.0,459.4,339.21
2016,4,5,11,15,958.5,104.0,3.05,19.0,900.0,515.76,387.85
2016,4,5,11,30,961.0,105.0,3.1,19.0,915.0,570.9,434.24
2016,4,5,11,45,962.5,105.0,3.2,19.5,922.0,623.27,476.56
2016,4,5,12,0,964.0,105.0,3.3,20.0,929.0,673.86,516.33
2016,4,5,12,15,963.5,104.5,3.25,20.0,927.5,720.73,552.78
2016,4,5,12,30,963.0,104.0,3.2,20.0,926.0,765.19,586.61
2016,4,5,12,45,961.0,103.5,3.2,20.5,916.5,805.96,615.59
2016,4,5,13,0,959.0,103.0,3.2,21.0,907.0,843.83,640.81
2016,4,5,13,15,955.0,102.0,3.15,21.0,889.0,876.56,663.26
2016,4,5,13,30,951.0,101.0,3.1,21.0,871.0,905.95,683.4
2016,4,5,13,45,944.5,100.0,3.05,21.0,845.5,929.71,699.74
2016,4,5,14,0,938.0,99.0,3.0,21.0,820.0,949.82,713.7
2016,4,5,14,15,929.5,97.5,2.9,21.0,787.0,963.86,723.29
2016,4,5,14,30,921.0,96.0,2.8,21.0,754.0,974.1,730.47
2016,4,5,14,45,908.5,94.0,2.7,21.0,714.5,976.19,732.35
2016,4,5,15,0,896.0,92.0,2.6,21.0,675.0,974.45,731.88
2016,4,5,15,15,880.0,89.5,2.45,21.0,630.5,965.01,725.95
2016,4,5,15,30,864.0,87.0,2.3,21.0,586.0,951.94,717.73
2016,4,5,15,45,842.5,84.5,2.2,21.0,536.5,940.93,711.53
2016,4,5,16,0,821.0,82.0,2.1,21.0,487.0,915.79,695.77
2016,4,5,16,15,792.0,78.0,1.85,20.5,434.5,878.51,671.4
2016,4,5,16,30,763.0,74.0,1.6,20.0,382.0,838.56,644.76
2016,4,5,16,45,721.0,69.0,1.4,19.5,327.5,783.05,607.02
2016,4,5,17,0,679.0,64.0,1.2,19.0,273.0,732.57,571.63
2016,4,5,17,15,617.5,57.5,1.15,18.0,220.0,656.52,518.47
2016,4,5,17,30,556.0,51.0,1.1,17.0,167.0,581.36,462.73
2016,4,5,17,45,454.5,41.5,1.1,16.0,118.5,471.01,376.54
2016,4,5,18,0,353.0,32.0,1.1,15.0,70.0,366.27,286.37
2016,4,5,18,15,176.5,16.0,1.1,14.5,35.0,187.3,63.6
2016,4,5,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,6,5,45,59.0,7.5,1.1,12.5,9.5,6.4,0.0
2016,4,6,6,0,118.0,15.0,1.1,13.0,19.0,11.72,0.0
2016,4,6,6,15,261.0,28.0,1.15,13.5,58.5,22.83,13.0
2016,4,6,6,30,404.0,41.0,1.2,14.0,98.0,33.29,23.5
2016,4,6,6,45,491.5,50.0,1.25,15.0,148.5,39.96,29.79
2016,4,6,7,0,579.0,59.0,1.3,16.0,199.0,46.54,35.75
2016,4,6,7,15,635.0,65.5,1.35,16.5,253.0,50.83,39.55
2016,4,6,7,30,691.0,72.0,1.4,17.0,307.0,55.06,43.16
2016,4,6,7,45,729.5,77.0,1.5,18.0,361.5,63.18,49.96
2016,4,6,8,0,768.0,82.0,1.6,19.0,416.0,66.25,52.24
2016,4,6,8,15,795.0,86.0,1.65,19.5,468.0,68.35,53.75
2016,4,6,8,30,822.0,90.0,1.7,20.0,520.0,70.37,55.19
2016,4,6,8,45,841.5,93.5,1.8,20.5,568.0,71.86,56.16
2016,4,6,9,0,861.0,97.0,1.9,21.0,616.0,73.28,57.07
2016,4,6,9,15,876.0,99.5,1.95,21.5,659.0,83.89,65.74
2016,4,6,9,30,891.0,102.0,2.0,22.0,702.0,112.29,67.02
2016,4,6,9,45,900.5,104.5,2.05,22.5,739.0,170.2,95.02
2016,4,6,10,0,910.0,107.0,2.1,23.0,776.0,229.06,136.76
2016,4,6,10,15,917.5,108.5,2.05,23.0,806.0,287.56,184.69
2016,4,6,10,30,925.0,110.0,2.0,23.0,836.0,346.32,235.12
2016,4,6,10,45,928.0,112.5,1.95,23.5,858.5,404.31,284.71
2016,4,6,11,0,931.0,115.0,1.9,24.0,881.0,461.65,332.71
2016,4,6,11,15,933.5,116.0,1.8,24.0,895.5,516.83,378.16
2016,4,6,11,30,936.0,117.0,1.7,24.0,910.0,570.85,421.2
2016,4,6,11,45,935.5,118.0,1.65,24.5,916.0,621.83,459.96
2016,4,6,12,0,935.0,119.0,1.6,25.0,922.0,670.95,495.96
2016,4,6,12,15,934.0,119.0,1.55,25.0,920.0,716.85,529.54
2016,4,6,12,30,933.0,119.0,1.5,25.0,918.0,760.41,560.58
2016,4,6,12,45,925.0,121.5,1.45,25.5,906.5,798.5,585.9
2016,4,6,13,0,917.0,124.0,1.4,26.0,895.0,833.49,607.11
2016,4,6,13,15,765.0,196.0,1.3,26.0,830.5,827.84,601.46
2016,4,6,13,30,613.0,268.0,1.2,26.0,766.0,798.07,578.8
2016,4,6,13,45,568.5,272.5,1.15,26.5,723.5,786.28,570.21
2016,4,6,14,0,524.0,277.0,1.1,27.0,681.0,772.78,560.16
2016,4,6,14,15,697.5,196.5,1.05,27.0,711.0,875.18,630.84
2016,4,6,14,30,871.0,116.0,1.0,27.0,741.0,962.42,684.92
2016,4,6,14,45,714.0,161.0,0.95,27.0,655.5,886.52,636.48
2016,4,6,15,0,557.0,206.0,0.9,27.0,570.0,788.74,574.13
2016,4,6,15,15,529.5,199.5,0.85,27.0,527.0,763.79,559.5
2016,4,6,15,30,502.0,193.0,0.8,27.0,484.0,736.16,542.11
2016,4,6,15,45,437.0,190.0,0.8,27.0,428.0,674.08,501.27
2016,4,6,16,0,372.0,187.0,0.8,27.0,372.0,589.11,444.35
2016,4,6,16,15,465.0,147.5,0.75,26.5,353.5,652.46,493.31
2016,4,6,16,30,558.0,108.0,0.7,26.0,335.0,697.28,525.68
2016,4,6,16,45,506.0,103.0,0.7,25.5,287.0,627.48,479.0
2016,4,6,17,0,454.0,98.0,0.7,25.0,239.0,568.23,439.24
2016,4,6,17,15,405.5,84.0,0.75,24.0,192.0,500.32,392.11
2016,4,6,17,30,357.0,70.0,0.8,23.0,145.0,433.42,342.72
2016,4,6,17,45,282.0,54.0,0.85,22.5,103.0,343.48,271.24
2016,4,6,18,0,207.0,38.0,0.9,22.0,61.0,257.76,197.88
2016,4,6,18,15,103.5,19.0,0.85,21.5,30.5,133.71,53.76
2016,4,6,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.0,2.35,12.5,6.0,5.12,0.0
2016,4,7,6,0,0.0,12.0,2.5,13.0,12.0,9.89,0.0
2016,4,7,6,15,20.0,31.5,2.7,13.5,34.5,25.42,15.41
2016,4,7,6,30,40.0,51.0,2.9,14.0,57.0,40.24,29.59
2016,4,7,6,45,58.5,73.5,3.1,14.5,86.5,56.75,44.68
2016,4,7,7,0,77.0,96.0,3.3,15.0,116.0,71.42,57.91
2016,4,7,7,15,94.5,117.5,3.4,15.0,147.0,86.12,71.0
2016,4,7,7,30,112.0,139.0,3.5,15.0,178.0,100.44,83.51
2016,4,7,7,45,312.5,134.5,3.6,15.5,267.0,96.48,79.67
2016,4,7,8,0,513.0,130.0,3.7,16.0,356.0,90.23,73.83
2016,4,7,8,15,586.0,126.0,3.65,16.0,412.5,86.94,70.72
2016,4,7,8,30,659.0,122.0,3.6,16.0,469.0,82.75,66.84
2016,4,7,8,45,515.0,183.5,3.6,16.5,470.0,118.12,96.94
2016,4,7,9,0,371.0,245.0,3.6,17.0,471.0,157.96,130.25
2016,4,7,9,15,455.5,234.0,3.55,17.0,530.5,141.4,115.85
2016,4,7,9,30,540.0,223.0,3.5,17.0,590.0,156.61,110.42
2016,4,7,9,45,523.0,244.5,3.45,17.0,615.0,205.64,140.36
2016,4,7,10,0,506.0,266.0,3.4,17.0,640.0,253.46,177.08
2016,4,7,10,15,510.5,278.0,3.35,17.0,668.0,298.95,214.44
2016,4,7,10,30,515.0,290.0,3.3,17.0,696.0,345.25,253.68
2016,4,7,10,45,691.5,214.5,3.3,17.5,776.0,389.86,287.76
2016,4,7,11,0,868.0,139.0,3.3,18.0,856.0,454.17,339.06
2016,4,7,11,15,679.5,236.5,3.25,18.0,804.0,490.68,373.07
2016,4,7,11,30,491.0,334.0,3.2,18.0,752.0,512.09,392.42
2016,4,7,11,45,499.0,329.0,3.15,18.0,756.5,547.64,421.08
2016,4,7,12,0,507.0,324.0,3.1,18.0,761.0,582.8,448.85
2016,4,7,12,15,495.0,333.0,3.05,18.0,759.5,615.52,473.96
2016,4,7,12,30,483.0,342.0,3.0,18.0,758.0,646.29,497.14
2016,4,7,12,45,489.5,335.5,3.0,18.0,753.0,675.62,519.57
2016,4,7,13,0,496.0,329.0,3.0,18.0,748.0,703.56,540.8
2016,4,7,13,15,471.0,329.5,3.0,17.5,721.0,710.65,547.41
2016,4,7,13,30,446.0,330.0,3.0,17.0,694.0,714.27,551.61
2016,4,7,13,45,467.5,310.0,3.0,17.0,681.5,735.87,568.88
2016,4,7,14,0,489.0,290.0,3.0,17.0,669.0,755.65,584.77
2016,4,7,14,15,388.0,310.5,3.0,17.0,603.5,685.01,532.91
2016,4,7,14,30,287.0,331.0,3.0,17.0,538.0,626.82,489.28
2016,4,7,14,45,220.0,319.5,3.0,17.0,473.0,542.97,427.32
2016,4,7,15,0,153.0,308.0,3.0,17.0,408.0,475.43,376.02
2016,4,7,15,15,89.5,265.0,2.95,16.5,323.0,352.17,281.42
2016,4,7,15,30,26.0,222.0,2.9,16.0,238.0,228.06,182.5
2016,4,7,15,45,73.0,220.0,2.85,16.0,258.0,295.79,239.54
2016,4,7,16,0,120.0,218.0,2.8,16.0,278.0,365.83,297.21
2016,4,7,16,15,126.0,194.5,2.65,15.5,251.5,347.99,284.56
2016,4,7,16,30,132.0,171.0,2.5,15.0,225.0,328.88,271.02
2016,4,7,16,45,115.5,150.0,2.4,15.0,193.0,291.25,240.93
2016,4,7,17,0,99.0,129.0,2.3,15.0,161.0,253.43,210.09
2016,4,7,17,15,83.0,106.0,2.15,14.5,129.0,212.71,176.43
2016,4,7,17,30,67.0,83.0,2.0,14.0,97.0,155.89,128.51
2016,4,7,17,45,44.0,60.5,1.85,14.0,69.0,109.94,88.2
2016,4,7,18,0,21.0,38.0,1.7,14.0,41.0,62.51,46.16
2016,4,7,18,15,10.5,19.0,1.6,13.5,20.5,27.34,8.89
2016,4,7,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.0,0.95,11.5,5.0,4.27,0.0
2016,4,8,6,0,0.0,10.0,1.0,12.0,10.0,8.23,0.0
2016,4,8,6,15,0.0,28.0,1.2,12.0,28.0,22.99,13.78
2016,4,8,6,30,0.0,46.0,1.4,12.0,46.0,37.11,27.21
2016,4,8,6,45,5.5,67.5,1.6,12.5,69.0,53.57,42.29
2016,4,8,7,0,11.0,89.0,1.8,13.0,92.0,69.85,57.0
2016,4,8,7,15,20.0,110.0,1.8,13.5,116.5,85.7,71.01
2016,4,8,7,30,29.0,131.0,1.8,14.0,141.0,98.04,81.63
2016,4,8,7,45,17.0,140.0,1.8,14.5,146.0,108.96,90.79
2016,4,8,8,0,5.0,149.0,1.8,15.0,151.0,116.29,96.66
2016,4,8,8,15,2.5,121.0,1.8,15.0,122.0,97.63,80.17
2016,4,8,8,30,0.0,93.0,1.8,15.0,93.0,77.03,62.05
2016,4,8,8,45,36.5,181.0,1.85,15.0,203.0,134.52,111.39
2016,4,8,9,0,73.0,269.0,1.9,15.0,313.0,185.93,154.44
2016,4,8,9,15,56.0,275.0,1.9,15.0,310.5,190.02,157.31
2016,4,8,9,30,39.0,281.0,1.9,15.0,308.0,198.31,155.72
2016,4,8,9,45,31.0,280.5,1.9,15.5,303.0,204.64,159.78
2016,4,8,10,0,23.0,280.0,1.9,16.0,298.0,220.62,172.09
2016,4,8,10,15,19.5,276.0,1.95,16.0,291.5,220.89,172.26
2016,4,8,10,30,16.0,272.0,2.0,16.0,285.0,220.25,171.82
2016,4,8,10,45,55.5,337.0,2.05,16.0,383.5,275.56,214.06
2016,4,8,11,0,95.0,402.0,2.1,16.0,482.0,344.64,266.67
2016,4,8,11,15,68.0,385.0,2.15,16.0,442.5,331.74,257.3
2016,4,8,11,30,41.0,368.0,2.2,16.0,403.0,314.57,244.59
2016,4,8,11,45,57.5,390.0,2.25,16.0,440.0,348.17,270.66
2016,4,8,12,0,74.0,412.0,2.3,16.0,477.0,384.3,298.41
2016,4,8,12,15,76.0,409.5,2.3,16.0,476.0,393.24,305.35
2016,4,8,12,30,78.0,407.0,2.3,16.0,475.0,402.01,312.31
2016,4,8,12,45,73.0,402.0,2.3,16.5,465.0,403.25,312.87
2016,4,8,13,0,68.0,397.0,2.3,17.0,455.0,403.68,312.84
2016,4,8,13,15,41.0,331.5,2.35,17.0,366.5,329.25,256.38
2016,4,8,13,30,14.0,266.0,2.4,17.0,278.0,239.8,187.14
2016,4,8,13,45,24.0,291.5,2.45,17.0,311.0,273.6,214.37
2016,4,8,14,0,34.0,317.0,2.5,17.0,344.0,325.9,255.38
2016,4,8,14,15,17.0,235.5,2.5,16.5,249.0,220.18,173.15
2016,4,8,14,30,0.0,154.0,2.5,16.0,154.0,131.11,102.05
2016,4,8,14,45,1.5,166.5,2.5,16.0,167.5,144.42,113.28
2016,4,8,15,0,3.0,179.0,2.5,16.0,181.0,158.43,124.93
2016,4,8,15,15,6.5,187.0,2.5,15.5,191.0,170.95,135.79
2016,4,8,15,30,10.0,195.0,2.5,15.0,201.0,184.47,147.56
2016,4,8,15,45,66.5,207.0,2.5,15.0,241.0,273.71,222.46
2016,4,8,16,0,123.0,219.0,2.5,15.0,281.0,369.88,301.27
2016,4,8,16,15,70.0,184.0,2.45,14.5,219.0,260.75,213.43
2016,4,8,16,30,17.0,149.0,2.4,14.0,157.0,155.86,126.55
2016,4,8,16,45,10.5,129.5,2.35,14.0,134.0,132.11,107.0
2016,4,8,17,0,4.0,110.0,2.3,14.0,111.0,108.33,86.94
2016,4,8,17,15,2.0,88.0,2.15,13.5,88.5,85.22,67.44
2016,4,8,17,30,0.0,66.0,2.0,13.0,66.0,61.48,47.03
2016,4,8,17,45,0.0,46.5,1.9,13.0,46.5,41.88,29.91
2016,4,8,18,0,0.0,27.0,1.8,13.0,27.0,22.3,12.77
2016,4,8,18,15,0.0,13.5,1.75,13.0,13.5,11.12,0.8
2016,4,8,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.0,1.55,12.0,2.0,1.71,0.0
2016,4,9,6,0,0.0,4.0,1.6,12.0,4.0,3.28,0.0
2016,4,9,6,15,0.0,10.0,1.75,12.0,10.0,8.21,1.35
2016,4,9,6,30,0.0,16.0,1.9,12.0,16.0,13.16,6.04
2016,4,9,6,45,0.0,24.0,2.05,12.5,24.0,19.77,12.13
2016,4,9,7,0,0.0,32.0,2.2,13.0,32.0,26.4,18.16
2016,4,9,7,15,0.0,40.0,2.2,13.0,40.0,33.04,24.17
2016,4,9,7,30,0.0,48.0,2.2,13.0,48.0,39.69,30.1
2016,4,9,7,45,0.0,58.5,2.25,13.0,58.5,48.44,37.83
2016,4,9,8,0,0.0,69.0,2.3,13.0,69.0,57.22,45.48
2016,4,9,8,15,0.0,67.0,2.25,13.0,67.0,55.57,43.85
2016,4,9,8,30,0.0,65.0,2.2,13.0,65.0,53.92,42.25
2016,4,9,8,45,1.5,121.0,2.2,13.5,122.0,98.62,81.06
2016,4,9,9,0,3.0,177.0,2.2,14.0,179.0,139.45,115.69
2016,4,9,9,15,6.0,195.5,2.15,14.0,199.5,152.94,126.76
2016,4,9,9,30,9.0,214.0,2.1,14.0,220.0,167.53,132.46
2016,4,9,9,45,15.0,244.0,2.1,14.5,254.5,191.44,150.7
2016,4,9,10,0,21.0,274.0,2.1,15.0,289.0,216.43,169.64
2016,4,9,10,15,23.0,289.5,2.1,15.0,307.0,231.48,181.2
2016,4,9,10,30,25.0,305.0,2.1,15.0,325.0,246.96,193.19
2016,4,9,10,45,16.5,256.5,2.1,15.0,270.0,211.74,165.65
2016,4,9,11,0,8.0,208.0,2.1,15.0,215.0,173.03,135.16
2016,4,9,11,15,11.5,245.0,2.05,15.0,255.5,205.05,160.58
2016,4,9,11,30,15.0,282.0,2.0,15.0,296.0,237.91,186.28
2016,4,9,11,45,18.5,303.0,1.95,15.0,319.5,258.99,202.63
2016,4,9,12,0,22.0,324.0,1.9,15.0,343.0,280.85,219.56
2016,4,9,12,15,18.0,298.5,1.85,15.0,314.5,260.21,203.48
2016,4,9,12,30,14.0,273.0,1.8,15.0,286.0,238.45,186.59
2016,4,9,12,45,18.5,296.5,1.8,15.0,313.5,263.73,206.59
2016,4,9,13,0,23.0,320.0,1.8,15.0,341.0,290.02,227.13
2016,4,9,13,15,15.5,262.0,1.8,15.0,275.5,235.73,184.87
2016,4,9,13,30,8.0,204.0,1.8,15.0,210.0,180.07,141.09
2016,4,9,13,45,16.0,249.5,1.8,15.0,262.0,228.59,180.13
2016,4,9,14,0,24.0,295.0,1.8,15.0,314.0,279.57,220.4
2016,4,9,14,15,18.5,267.0,1.8,15.0,281.5,250.94,198.02
2016,4,9,14,30,13.0,239.0,1.8,15.0,249.0,221.58,175.16
2016,4,9,14,45,28.0,257.5,1.85,15.0,277.0,273.65,217.39
2016,4,9,15,0,43.0,276.0,1.9,15.0,305.0,313.3,249.36
2016,4,9,15,15,25.5,234.0,1.9,15.0,251.0,236.28,188.56
2016,4,9,15,30,8.0,192.0,1.9,15.0,197.0,179.38,142.92
2016,4,9,15,45,4.0,131.0,1.9,15.0,133.5,116.9,92.27
2016,4,9,16,0,0.0,70.0,1.9,15.0,70.0,58.08,43.46
2016,4,9,16,15,0.0,38.5,1.7,14.5,38.5,31.83,21.52
2016,4,9,16,30,0.0,7.0,1.5,14.0,7.0,5.77,0.0
2016,4,9,16,45,0.0,6.0,1.35,14.0,6.0,4.94,0.0
2016,4,9,17,0,0.0,5.0,1.2,14.0,5.0,4.11,0.0
2016,4,9,17,15,0.0,4.0,1.05,13.5,4.0,3.28,0.0
2016,4,9,17,30,0.0,3.0,0.9,13.0,3.0,2.46,0.0
2016,4,9,17,45,0.0,2.0,0.8,13.0,2.0,1.64,0.0
2016,4,9,18,0,0.0,1.0,0.7,13.0,1.0,0.82,0.0
2016,4,9,18,15,0.0,0.5,0.65,12.5,0.5,0.41,0.0
2016,4,9,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.5,11.5,0.5,0.43,0.0
2016,4,10,6,0,0.0,1.0,1.6,12.0,1.0,0.82,0.0
2016,4,10,6,15,0.0,3.0,1.65,12.0,3.0,2.46,0.0
2016,4,10,6,30,0.0,5.0,1.7,12.0,5.0,4.1,0.0
2016,4,10,6,45,0.0,7.5,1.8,12.0,7.5,6.16,0.0
2016,4,10,7,0,0.0,10.0,1.9,12.0,10.0,8.22,1.8
2016,4,10,7,15,0.0,12.5,1.9,12.0,12.5,10.28,3.69
2016,4,10,7,30,0.0,15.0,1.9,12.0,15.0,12.35,5.55
2016,4,10,7,45,0.0,23.0,1.95,12.5,23.0,18.97,11.47
2016,4,10,8,0,0.0,31.0,2.0,13.0,31.0,25.61,17.33
2016,4,10,8,15,0.0,38.5,2.0,13.0,38.5,31.85,22.81
2016,4,10,8,30,0.0,46.0,2.0,13.0,46.0,38.1,28.27
2016,4,10,8,45,0.0,64.5,2.05,13.0,64.5,53.54,41.77
2016,4,10,9,0,0.0,83.0,2.1,13.0,83.0,69.03,55.19
2016,4,10,9,15,0.0,84.0,2.15,13.0,84.0,69.9,55.78
2016,4,10,9,30,0.0,85.0,2.2,13.0,85.0,70.78,53.81
2016,4,10,9,45,0.0,89.5,2.25,13.5,89.5,74.6,56.75
2016,4,10,10,0,0.0,94.0,2.3,14.0,94.0,78.37,59.63
2016,4,10,10,15,0.0,101.0,2.35,14.0,101.0,84.03,64.18
2016,4,10,10,30,0.0,108.0,2.4,14.0,108.0,89.72,68.76
2016,4,10,10,45,0.0,124.5,2.45,14.0,124.5,103.12,79.63
2016,4,10,11,0,0.0,141.0,2.5,14.0,141.0,116.6,90.51
2016,4,10,11,15,0.5,143.0,2.55,14.0,143.5,118.69,92.13
2016,4,10,11,30,1.0,145.0,2.6,14.0,146.0,120.86,93.84
2016,4,10,11,45,7.0,203.5,2.7,14.0,210.0,172.38,135.43
2016,4,10,12,0,13.0,262.0,2.8,14.0,274.0,224.99,177.35
2016,4,10,12,15,11.0,239.5,2.85,14.0,250.0,206.85,162.88
2016,4,10,12,30,9.0,217.0,2.9,14.0,226.0,188.01,147.96
2016,4,10,12,45,14.5,261.5,2.95,14.0,274.5,231.01,182.44
2016,4,10,13,0,20.0,306.0,3.0,14.0,323.0,275.58,217.76
2016,4,10,13,15,20.0,301.5,3.05,14.0,318.5,274.16,216.77
2016,4,10,13,30,20.0,297.0,3.1,14.0,314.0,272.64,215.86
2016,4,10,13,45,17.5,279.5,3.15,14.0,294.0,257.03,203.8
2016,4,10,14,0,15.0,262.0,3.2,14.0,274.0,240.92,191.31
2016,4,10,14,15,12.0,240.5,3.15,13.5,250.0,220.19,175.36
2016,4,10,14,30,9.0,219.0,3.1,13.0,226.0,199.0,158.87
2016,4,10,14,45,19.5,240.0,3.1,13.0,253.5,230.82,185.37
2016,4,10,15,0,30.0,261.0,3.1,13.0,281.0,284.02,228.79
2016,4,10,15,15,19.0,226.5,3.0,13.0,239.0,222.23,179.11
2016,4,10,15,30,8.0,192.0,2.9,13.0,197.0,179.28,144.27
2016,4,10,15,45,4.0,169.0,2.85,13.0,171.5,154.41,124.15
2016,4,10,16,0,0.0,146.0,2.8,13.0,146.0,129.31,103.57
2016,4,10,16,15,0.0,130.0,2.65,12.5,130.0,115.07,92.21
2016,4,10,16,30,0.0,114.0,2.5,12.0,114.0,100.71,80.57
2016,4,10,16,45,0.0,98.0,2.45,12.0,98.0,86.21,68.5
2016,4,10,17,0,0.0,82.0,2.4,12.0,82.0,71.56,56.12
2016,4,10,17,15,0.0,66.0,2.15,11.5,66.0,56.71,43.47
2016,4,10,17,30,0.0,50.0,1.9,11.0,50.0,41.6,30.38
2016,4,10,17,45,0.0,36.0,1.7,11.0,36.0,29.75,19.88
2016,4,10,18,0,0.0,22.0,1.5,11.0,22.0,18.14,9.54
2016,4,10,18,15,0.0,12.0,1.4,11.0,12.0,9.87,0.94
2016,4,10,18,30,0.0,2.0,1.3,11.0,2.0,1.71,0.0
2016,4,10,18,45,0.0,1.0,1.2,11.0,1.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,45,47.0,12.0,0.85,9.5,15.0,10.24,0.0
2016,4,11,6,0,94.0,24.0,0.9,10.0,30.0,18.9,5.5
2016,4,11,6,15,197.5,41.5,1.05,10.5,69.0,31.75,21.93
2016,4,11,6,30,301.0,59.0,1.2,11.0,108.0,44.72,34.26
2016,4,11,6,45,151.5,74.5,1.35,11.5,99.5,55.83,44.6
2016,4,11,7,0,2.0,90.0,1.5,12.0,91.0,70.92,58.22
2016,4,11,7,15,9.0,110.5,1.55,12.0,114.0,86.42,72.05
2016,4,11,7,30,16.0,131.0,1.6,12.0,137.0,101.8,85.52
2016,4,11,7,45,134.0,158.5,1.65,12.5,219.0,113.71,95.56
2016,4,11,8,0,252.0,186.0,1.7,13.0,301.0,126.25,105.96
2016,4,11,8,15,267.5,207.0,1.7,13.0,342.0,137.88,115.63
2016,4,11,8,30,283.0,228.0,1.7,13.0,383.0,148.98,124.76
2016,4,11,8,45,231.0,257.5,1.75,13.5,391.0,172.35,144.02
2016,4,11,9,0,179.0,287.0,1.8,14.0,399.0,186.61,155.31
2016,4,11,9,15,97.0,263.0,1.8,14.0,324.0,184.77,153.32
2016,4,11,9,30,15.0,239.0,1.8,14.0,249.0,185.28,146.29
2016,4,11,9,45,17.0,255.0,1.85,14.5,267.0,199.69,156.95
2016,4,11,10,0,19.0,271.0,1.9,15.0,285.0,214.51,168.0
2016,4,11,10,15,254.5,287.5,1.9,15.0,491.5,258.97,194.01
2016,4,11,10,30,490.0,304.0,1.9,15.0,698.0,354.95,263.2
2016,4,11,10,45,499.5,305.5,1.9,15.5,716.5,395.49,296.82
2016,4,11,11,0,509.0,307.0,1.9,16.0,735.0,436.78,330.75
2016,4,11,11,15,260.5,274.0,1.9,16.0,493.5,335.1,258.77
2016,4,11,11,30,12.0,241.0,1.9,16.0,252.0,204.05,158.58
2016,4,11,11,45,11.5,243.0,1.95,16.0,254.0,207.02,161.35
2016,4,11,12,0,11.0,245.0,2.0,16.0,256.0,209.94,163.68
2016,4,11,12,15,55.5,337.0,2.0,16.0,386.5,320.58,250.29
2016,4,11,12,30,100.0,429.0,2.0,16.0,517.0,437.35,338.8
2016,4,11,12,45,75.5,405.5,2.05,16.0,471.5,409.03,317.03
2016,4,11,13,0,51.0,382.0,2.1,16.0,426.0,377.38,293.24
2016,4,11,13,15,132.5,395.5,2.1,16.0,506.0,476.41,370.19
2016,4,11,13,30,214.0,409.0,2.1,16.0,586.0,570.89,441.62
2016,4,11,13,45,217.0,394.0,2.1,16.0,568.5,573.07,443.54
2016,4,11,14,0,220.0,379.0,2.1,16.0,551.0,573.96,445.24
2016,4,11,14,15,220.5,363.5,2.1,16.0,530.5,570.72,443.94
2016,4,11,14,30,221.0,348.0,2.1,16.0,510.0,566.11,441.73
2016,4,11,14,45,220.0,329.5,2.15,16.0,484.0,555.42,435.32
2016,4,11,15,0,219.0,311.0,2.2,16.0,458.0,543.28,427.88
2016,4,11,15,15,482.5,218.0,2.15,15.5,512.5,744.24,584.56
2016,4,11,15,30,746.0,125.0,2.1,15.0,567.0,910.25,704.87
2016,4,11,15,45,720.0,121.0,2.1,15.0,519.0,882.58,685.86
2016,4,11,16,0,694.0,117.0,2.1,15.0,471.0,851.96,666.73
2016,4,11,16,15,485.5,140.5,2.05,15.0,376.0,667.03,534.54
2016,4,11,16,30,277.0,164.0,2.0,15.0,281.0,476.19,388.31
2016,4,11,16,45,253.5,146.5,1.95,15.0,242.5,433.07,356.45
2016,4,11,17,0,230.0,129.0,1.9,15.0,204.0,389.7,322.55
2016,4,11,17,15,331.0,99.5,1.7,14.5,185.5,457.91,379.24
2016,4,11,17,30,432.0,70.0,1.5,14.0,167.0,498.72,410.28
2016,4,11,17,45,352.0,56.5,1.35,13.5,121.5,405.11,332.78
2016,4,11,18,0,272.0,43.0,1.2,13.0,76.0,316.25,255.58
2016,4,11,18,15,153.0,26.5,1.15,12.5,43.0,192.63,128.52
2016,4,11,18,30,34.0,10.0,1.1,12.0,10.0,32.89,0.0
2016,4,11,18,45,17.0,5.0,1.1,11.5,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,5,45,49.5,12.5,1.75,9.5,16.0,10.67,0.0
2016,4,12,6,0,99.0,25.0,2.0,10.0,32.0,19.69,7.45
2016,4,12,6,15,197.0,42.5,2.15,10.0,71.0,32.46,22.7
2016,4,12,6,30,295.0,60.0,2.3,10.0,110.0,45.38,35.02
2016,4,12,6,45,147.5,44.5,2.45,10.5,69.5,34.89,25.94
2016,4,12,7,0,0.0,29.0,2.6,11.0,29.0,23.91,16.08
2016,4,12,7,15,0.0,36.5,2.55,11.0,36.5,30.13,21.74
2016,4,12,7,30,0.0,44.0,2.5,11.0,44.0,36.37,27.33
2016,4,12,7,45,0.0,57.0,2.5,11.5,57.0,47.2,36.91
2016,4,12,8,0,0.0,70.0,2.5,12.0,70.0,58.06,46.37
2016,4,12,8,15,0.0,64.5,2.5,12.0,64.5,53.49,42.14
2016,4,12,8,30,0.0,59.0,2.5,12.0,59.0,48.93,37.95
2016,4,12,8,45,0.0,102.0,2.5,12.5,102.0,84.27,68.79
2016,4,12,9,0,0.0,145.0,2.5,13.0,145.0,116.79,96.59
2016,4,12,9,15,0.0,118.0,2.55,13.0,118.0,96.88,79.11
2016,4,12,9,30,0.0,91.0,2.6,13.0,91.0,75.82,57.95
2016,4,12,9,45,5.0,158.5,2.65,13.5,162.5,129.08,101.36
2016,4,12,10,0,10.0,226.0,2.7,14.0,234.0,181.12,142.8
2016,4,12,10,15,12.5,247.0,2.75,14.0,257.0,199.14,156.88
2016,4,12,10,30,15.0,268.0,2.8,14.0,280.0,217.73,171.49
2016,4,12,10,45,12.5,248.0,2.9,14.0,258.5,204.28,160.78
2016,4,12,11,0,10.0,228.0,3.0,14.0,237.0,189.72,149.21
2016,4,12,11,15,13.0,258.5,3.05,14.0,270.0,216.63,170.65
2016,4,12,11,30,16.0,289.0,3.1,14.0,303.0,244.31,192.51
2016,4,12,11,45,17.0,296.0,3.2,14.0,311.0,252.9,199.3
2016,4,12,12,0,18.0,303.0,3.3,14.0,319.0,261.7,206.32
2016,4,12,12,15,18.5,302.5,3.3,14.0,319.0,264.15,208.33
2016,4,12,12,30,19.0,302.0,3.3,14.0,319.0,266.58,210.36
2016,4,12,12,45,106.0,366.5,3.35,14.5,458.0,406.49,320.76
2016,4,12,13,0,193.0,431.0,3.4,15.0,597.0,544.19,425.69
2016,4,12,13,15,288.5,398.5,3.4,15.0,641.0,620.0,484.3
2016,4,12,13,30,384.0,366.0,3.4,15.0,685.0,689.36,538.07
2016,4,12,13,45,417.5,338.5,3.45,15.0,675.5,724.92,565.59
2016,4,12,14,0,451.0,311.0,3.5,15.0,666.0,747.99,584.56
2016,4,12,14,15,499.5,279.0,3.55,14.5,657.5,778.58,610.68
2016,4,12,14,30,548.0,247.0,3.6,14.0,649.0,807.04,635.42
2016,4,12,14,45,532.5,241.5,3.65,14.0,616.0,799.97,631.6
2016,4,12,15,0,517.0,236.0,3.7,14.0,583.0,790.07,626.03
2016,4,12,15,15,467.5,231.0,3.7,14.0,529.0,744.87,593.67
2016,4,12,15,30,418.0,226.0,3.7,14.0,475.0,697.03,559.12
2016,4,12,15,45,477.5,189.5,3.7,14.0,451.5,717.76,578.84
2016,4,12,16,0,537.0,153.0,3.7,14.0,428.0,733.6,593.86
2016,4,12,16,15,481.0,147.0,3.6,13.5,374.0,671.55,549.19
2016,4,12,16,30,425.0,141.0,3.5,13.0,320.0,608.79,502.64
2016,4,12,16,45,368.5,135.0,3.45,12.5,275.5,545.52,454.44
2016,4,12,17,0,312.0,129.0,3.4,12.0,231.0,464.23,390.63
2016,4,12,17,15,271.0,110.0,3.15,11.5,187.5,401.06,339.42
2016,4,12,17,30,230.0,91.0,2.9,11.0,144.0,338.84,287.07
2016,4,12,17,45,175.5,70.5,2.65,11.0,104.5,264.16,221.8
2016,4,12,18,0,121.0,50.0,2.4,11.0,65.0,191.55,156.51
2016,4,12,18,15,60.5,29.0,2.35,10.5,36.5,97.02,65.58
2016,4,12,18,30,0.0,8.0,2.3,10.0,8.0,6.83,0.0
2016,4,12,18,45,0.0,4.0,2.3,10.0,4.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,11.5,1.75,9.5,11.5,9.82,0.0
2016,4,13,6,0,0.0,23.0,1.9,10.0,23.0,18.81,7.9
2016,4,13,6,15,30.0,44.0,2.1,10.5,49.0,34.77,24.79
2016,4,13,6,30,60.0,65.0,2.3,11.0,75.0,49.6,38.69
2016,4,13,6,45,85.0,87.5,2.55,11.5,107.5,65.51,53.29
2016,4,13,7,0,110.0,110.0,2.8,12.0,140.0,81.04,67.27
2016,4,13,7,15,131.0,130.5,2.8,12.0,174.0,94.99,79.68
2016,4,13,7,30,152.0,151.0,2.8,12.0,208.0,108.58,91.55
2016,4,13,7,45,206.0,170.0,2.85,12.5,259.0,121.38,102.34
2016,4,13,8,0,260.0,189.0,2.9,13.0,310.0,128.0,107.56
2016,4,13,8,15,217.5,217.0,2.9,13.0,326.0,149.59,125.89
2016,4,13,8,30,175.0,245.0,2.9,13.0,342.0,164.45,138.21
2016,4,13,8,45,261.0,254.0,2.9,13.5,412.0,161.33,134.83
2016,4,13,9,0,347.0,263.0,2.9,14.0,482.0,166.26,138.39
2016,4,13,9,15,588.0,197.0,2.85,14.5,597.0,119.44,97.93
2016,4,13,9,30,829.0,131.0,2.8,15.0,712.0,141.09,83.94
2016,4,13,9,45,854.0,126.0,2.8,15.5,751.5,193.38,115.5
2016,4,13,10,0,879.0,121.0,2.8,16.0,791.0,256.06,164.32
2016,4,13,10,15,886.5,122.5,2.8,16.0,820.0,312.65,213.43
2016,4,13,10,30,894.0,124.0,2.8,16.0,849.0,369.52,264.11
2016,4,13,10,45,897.5,126.5,2.85,16.0,870.5,425.66,314.2
2016,4,13,11,0,901.0,129.0,2.9,16.0,892.0,481.26,362.92
2016,4,13,11,15,904.0,130.0,2.9,16.0,906.0,534.8,408.76
2016,4,13,11,30,907.0,131.0,2.9,16.0,920.0,587.3,452.52
2016,4,13,11,45,907.0,132.0,2.95,16.5,925.5,636.81,492.1
2016,4,13,12,0,907.0,133.0,3.0,17.0,931.0,684.58,529.23
2016,4,13,12,15,906.0,133.0,3.05,17.0,929.5,728.95,563.97
2016,4,13,12,30,905.0,133.0,3.1,17.0,928.0,771.07,596.41
2016,4,13,12,45,900.0,134.0,3.15,17.0,917.0,808.59,624.56
2016,4,13,13,0,895.0,135.0,3.2,17.0,906.0,843.25,649.35
2016,4,13,13,15,890.5,134.0,3.2,17.0,888.5,873.53,670.76
2016,4,13,13,30,886.0,133.0,3.2,17.0,871.0,900.63,690.0
2016,4,13,13,45,873.5,135.0,3.25,17.0,844.5,930.86,711.81
2016,4,13,14,0,861.0,137.0,3.3,17.0,818.0,947.72,724.46
2016,4,13,14,15,852.0,134.5,3.3,16.5,786.0,959.33,734.81
2016,4,13,14,30,843.0,132.0,3.3,16.0,754.0,967.22,742.81
2016,4,13,14,45,650.0,191.5,3.3,16.0,656.5,868.85,675.34
2016,4,13,15,0,457.0,251.0,3.3,16.0,559.0,748.89,587.56
2016,4,13,15,15,612.0,189.0,3.2,15.5,572.5,848.17,666.17
2016,4,13,15,30,767.0,127.0,3.1,15.0,586.0,935.92,730.14
2016,4,13,15,45,741.5,123.5,3.05,15.0,537.5,909.13,712.18
2016,4,13,16,0,716.0,120.0,3.0,15.0,489.0,879.31,693.01
2016,4,13,16,15,685.0,114.0,2.9,14.5,438.0,838.35,666.54
2016,4,13,16,30,654.0,108.0,2.8,14.0,387.0,795.04,637.89
