Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,16,45,610.0,101.0,2.7,13.5,334.0,736.36,597.02
2016,4,13,17,0,566.0,94.0,2.6,13.0,281.0,676.45,553.9
2016,4,13,17,15,505.0,84.5,2.3,12.5,229.0,597.82,493.55
2016,4,13,17,30,444.0,75.0,2.0,12.0,177.0,517.09,429.14
2016,4,13,17,45,345.5,62.0,1.7,11.5,129.0,408.54,339.59
2016,4,13,18,0,247.0,49.0,1.4,11.0,81.0,306.15,250.39
2016,4,13,18,15,137.5,30.0,1.4,10.5,46.5,190.66,136.44
2016,4,13,18,30,28.0,11.0,1.4,10.0,12.0,29.51,0.0
2016,4,13,18,45,14.0,5.5,1.4,9.5,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,5,45,78.5,15.0,1.65,8.5,21.0,12.8,0.0
2016,4,14,6,0,157.0,30.0,1.8,9.0,42.0,23.17,12.02
2016,4,14,6,15,276.5,44.5,2.0,9.5,85.5,34.19,24.49
2016,4,14,6,30,396.0,59.0,2.2,10.0,129.0,45.09,34.88
2016,4,14,6,45,472.5,69.5,2.4,10.5,180.5,54.89,44.01
2016,4,14,7,0,549.0,80.0,2.6,11.0,232.0,62.03,50.5
2016,4,14,7,15,607.0,76.5,2.7,11.0,277.5,57.97,46.85
2016,4,14,7,30,665.0,73.0,2.8,11.0,323.0,54.66,43.78
2016,4,14,7,45,535.0,119.5,2.9,11.5,339.5,84.17,69.86
2016,4,14,8,0,405.0,166.0,3.0,12.0,356.0,110.67,92.81
2016,4,14,8,15,391.0,190.5,3.05,12.0,390.5,123.5,103.67
2016,4,14,8,30,377.0,215.0,3.1,12.0,425.0,142.98,120.23
2016,4,14,8,45,403.5,229.0,3.15,12.5,470.5,141.35,118.2
2016,4,14,9,0,430.0,243.0,3.2,13.0,516.0,146.83,122.35
2016,4,14,9,15,297.5,289.0,3.25,13.0,484.0,177.13,147.86
2016,4,14,9,30,165.0,335.0,3.3,13.0,452.0,227.99,176.45
2016,4,14,9,45,379.5,291.0,3.4,13.5,576.5,238.72,173.27
2016,4,14,10,0,594.0,247.0,3.5,14.0,701.0,273.6,191.78
2016,4,14,10,15,436.0,317.5,3.55,14.0,657.5,318.98,236.54
2016,4,14,10,30,278.0,388.0,3.6,14.0,614.0,354.87,271.98
2016,4,14,10,45,574.0,270.0,3.7,14.5,753.0,404.63,306.93
2016,4,14,11,0,870.0,152.0,3.8,15.0,892.0,485.45,369.67
2016,4,14,11,15,682.0,249.0,3.85,15.0,834.5,517.21,399.62
2016,4,14,11,30,494.0,346.0,3.9,15.0,777.0,534.61,415.67
2016,4,14,11,45,487.0,351.0,3.95,15.0,779.0,569.27,443.95
2016,4,14,12,0,480.0,356.0,4.0,15.0,781.0,602.57,470.56
2016,4,14,12,15,340.0,400.0,4.1,15.0,700.5,573.12,448.18
2016,4,14,12,30,200.0,444.0,4.2,15.0,620.0,528.82,413.66
2016,4,14,12,45,319.0,400.5,4.35,15.0,678.0,606.06,475.53
2016,4,14,13,0,438.0,357.0,4.5,15.0,736.0,692.28,543.2
2016,4,14,13,15,296.5,386.5,4.55,15.0,641.0,617.08,485.09
2016,4,14,13,30,155.0,416.0,4.6,15.0,546.0,528.46,415.94
2016,4,14,13,45,323.5,356.5,4.65,15.0,617.0,647.56,511.77
2016,4,14,14,0,492.0,297.0,4.7,15.0,688.0,774.02,610.36
2016,4,14,14,15,661.5,220.0,4.7,15.0,723.0,878.54,691.56
2016,4,14,14,30,831.0,143.0,4.7,15.0,758.0,969.24,757.51
2016,4,14,14,45,529.0,227.5,4.7,15.0,612.0,783.68,621.9
2016,4,14,15,0,227.0,312.0,4.7,15.0,466.0,552.91,442.66
2016,4,14,15,15,376.5,252.0,4.65,14.5,487.0,659.77,531.97
2016,4,14,15,30,526.0,192.0,4.6,14.0,508.0,766.0,618.11
2016,4,14,15,45,457.5,192.5,4.6,14.0,451.5,703.16,570.54
2016,4,14,16,0,389.0,193.0,4.6,14.0,395.0,638.79,521.86
2016,4,14,16,15,534.0,147.5,4.5,13.5,394.0,724.58,593.76
2016,4,14,16,30,679.0,102.0,4.4,13.0,393.0,812.39,662.54
2016,4,14,16,45,642.5,94.0,4.3,13.0,340.5,759.09,622.79
2016,4,14,17,0,606.0,86.0,4.2,13.0,288.0,704.39,581.81
2016,4,14,17,15,546.0,77.5,3.9,12.5,235.5,627.17,522.15
2016,4,14,17,30,486.0,69.0,3.6,12.0,183.0,550.55,460.6
2016,4,14,17,45,395.5,57.5,3.35,11.5,135.0,446.56,374.07
2016,4,14,18,0,305.0,46.0,3.1,11.0,87.0,346.95,287.12
2016,4,14,18,15,152.5,30.5,2.95,10.5,51.0,204.13,150.45
2016,4,14,18,30,0.0,15.0,2.8,10.0,15.0,12.8,0.0
2016,4,14,18,45,0.0,7.5,2.65,9.5,7.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,5,45,124.5,14.0,1.6,7.0,24.0,11.95,0.0
2016,4,15,6,0,249.0,28.0,1.7,8.0,48.0,23.05,12.66
2016,4,15,6,15,366.5,39.5,2.05,8.5,93.5,32.1,22.84
2016,4,15,6,30,484.0,51.0,2.4,9.0,139.0,41.01,31.4
2016,4,15,6,45,554.0,59.5,2.8,9.5,191.5,47.02,37.1
2016,4,15,7,0,624.0,68.0,3.2,10.0,244.0,52.92,42.48
2016,4,15,7,15,672.0,74.0,3.4,10.5,299.0,56.59,45.7
2016,4,15,7,30,720.0,80.0,3.6,11.0,354.0,60.2,48.74
2016,4,15,7,45,748.5,86.5,3.8,11.5,407.5,63.82,51.72
2016,4,15,8,0,777.0,93.0,4.0,12.0,461.0,73.52,60.04
2016,4,15,8,15,802.0,97.0,4.0,12.5,512.5,75.29,61.26
2016,4,15,8,30,827.0,101.0,4.0,13.0,564.0,76.97,62.41
2016,4,15,8,45,842.5,105.5,4.0,13.5,611.0,78.76,63.64
2016,4,15,9,0,858.0,110.0,4.0,14.0,658.0,80.41,64.77
2016,4,15,9,15,872.0,112.5,3.95,14.0,700.5,84.43,68.07
2016,4,15,9,30,886.0,115.0,3.9,14.0,743.0,141.59,80.83
2016,4,15,9,45,900.5,115.5,3.9,14.5,781.0,207.99,125.54
2016,4,15,10,0,915.0,116.0,3.9,15.0,819.0,266.4,172.44
2016,4,15,10,15,922.5,117.5,3.9,15.0,848.5,324.88,223.95
2016,4,15,10,30,930.0,119.0,3.9,15.0,878.0,383.6,276.87
2016,4,15,10,45,937.0,118.5,3.95,15.5,900.5,440.78,327.78
2016,4,15,11,0,944.0,118.0,4.0,16.0,923.0,497.63,377.32
2016,4,15,11,15,946.5,119.0,4.05,16.0,937.0,552.86,425.04
2016,4,15,11,30,949.0,120.0,4.1,16.0,951.0,606.91,470.57
2016,4,15,11,45,953.0,118.0,4.2,16.5,958.0,658.12,512.01
2016,4,15,12,0,957.0,116.0,4.3,17.0,965.0,707.72,551.21
2016,4,15,12,15,956.0,116.0,4.35,17.0,962.0,753.77,587.7
2016,4,15,12,30,955.0,116.0,4.4,17.0,959.0,797.43,621.76
2016,4,15,12,45,956.0,113.0,4.45,17.5,949.5,837.37,649.92
2016,4,15,13,0,957.0,110.0,4.5,18.0,940.0,874.53,675.5
2016,4,15,13,15,952.5,109.0,4.55,18.0,921.0,906.04,698.36
2016,4,15,13,30,948.0,108.0,4.6,18.0,902.0,934.19,718.95
2016,4,15,13,45,943.0,105.5,4.65,18.0,876.0,956.91,735.85
2016,4,15,14,0,938.0,103.0,4.7,18.0,850.0,975.98,750.38
2016,4,15,14,15,929.0,101.5,4.7,18.0,816.5,988.68,760.23
2016,4,15,14,30,920.0,100.0,4.7,18.0,783.0,997.56,767.65
2016,4,15,14,45,907.5,98.0,4.7,18.0,743.0,998.73,769.9
2016,4,15,15,0,895.0,96.0,4.7,18.0,703.0,996.09,769.74
2016,4,15,15,15,880.0,93.5,4.55,17.5,658.0,986.71,765.24
2016,4,15,15,30,865.0,91.0,4.4,17.0,613.0,973.73,758.36
2016,4,15,15,45,844.0,88.0,4.25,17.0,563.5,962.07,751.35
2016,4,15,16,0,823.0,85.0,4.1,17.0,514.0,935.84,734.27
2016,4,15,16,15,796.5,81.5,3.8,16.5,462.0,900.61,711.22
2016,4,15,16,30,770.0,78.0,3.5,16.0,410.0,862.7,685.91
2016,4,15,16,45,735.0,72.5,3.25,16.0,356.0,811.92,649.64
2016,4,15,17,0,700.0,67.0,3.0,16.0,302.0,759.45,611.25
2016,4,15,17,15,646.0,61.0,2.75,15.0,248.5,695.0,564.55
2016,4,15,17,30,592.0,55.0,2.5,14.0,195.0,624.95,511.1
2016,4,15,17,45,511.5,46.5,2.25,13.5,145.5,530.42,434.53
2016,4,15,18,0,431.0,38.0,2.0,13.0,96.0,439.63,356.72
2016,4,15,18,15,288.0,25.5,1.9,12.5,57.0,301.71,225.47
2016,4,15,18,30,145.0,13.0,1.8,12.0,18.0,115.64,0.0
2016,4,15,18,45,72.5,6.5,1.7,11.5,9.0,5.55,0.0
2016,4,15,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,5,45,134.0,14.0,1.25,8.5,25.5,11.95,0.0
2016,4,16,6,0,268.0,28.0,1.3,9.0,51.0,22.97,13.05
2016,4,16,6,15,377.0,39.5,1.4,9.5,96.5,32.02,22.76
2016,4,16,6,30,486.0,51.0,1.5,10.0,142.0,40.89,31.23
2016,4,16,6,45,553.5,59.5,1.6,11.0,194.0,46.89,36.8
2016,4,16,7,0,621.0,68.0,1.7,12.0,246.0,52.77,42.03
2016,4,16,7,15,667.0,74.5,1.7,12.5,300.5,56.8,45.53
2016,4,16,7,30,713.0,81.0,1.7,13.0,355.0,60.73,48.82
2016,4,16,7,45,746.0,85.5,1.7,14.0,408.5,68.77,55.56
2016,4,16,8,0,779.0,90.0,1.7,15.0,462.0,71.17,57.23
2016,4,16,8,15,803.0,94.0,1.75,15.5,513.0,73.0,58.5
2016,4,16,8,30,827.0,98.0,1.8,16.0,564.0,74.74,59.7
2016,4,16,8,45,845.0,101.0,1.85,16.5,611.5,75.63,60.15
2016,4,16,9,0,863.0,104.0,1.9,17.0,659.0,76.45,60.56
2016,4,16,9,15,876.5,106.5,1.95,17.5,701.0,94.46,75.61
2016,4,16,9,30,890.0,109.0,2.0,18.0,743.0,151.03,85.97
2016,4,16,9,45,902.0,110.0,2.1,18.5,780.0,208.04,123.0
2016,4,16,10,0,914.0,111.0,2.2,19.0,817.0,266.2,169.16
2016,4,16,10,15,921.0,112.5,2.25,19.0,846.0,324.34,219.37
2016,4,16,10,30,928.0,114.0,2.3,19.0,875.0,382.65,270.7
2016,4,16,10,45,934.5,114.5,2.35,19.5,897.5,440.05,320.36
2016,4,16,11,0,941.0,115.0,2.4,20.0,920.0,497.11,368.54
2016,4,16,11,15,943.5,115.5,2.45,20.0,934.0,551.67,414.25
2016,4,16,11,30,946.0,116.0,2.5,20.0,948.0,605.02,457.78
2016,4,16,11,45,950.0,114.5,2.55,20.5,954.5,656.29,497.68
2016,4,16,12,0,954.0,113.0,2.6,21.0,961.0,705.98,535.28
2016,4,16,12,15,953.0,113.0,2.6,21.0,959.0,751.73,569.84
2016,4,16,12,30,952.0,113.0,2.6,21.0,957.0,795.09,601.98
2016,4,16,12,45,950.5,111.5,2.65,21.5,946.5,834.17,628.14
2016,4,16,13,0,949.0,110.0,2.7,22.0,936.0,870.38,651.95
2016,4,16,13,15,945.0,109.5,2.65,22.0,918.0,902.41,673.37
2016,4,16,13,30,941.0,109.0,2.6,22.0,900.0,931.17,692.55
2016,4,16,13,45,935.0,108.0,2.6,22.0,874.0,954.27,708.42
2016,4,16,14,0,929.0,107.0,2.6,22.0,848.0,973.77,722.05
2016,4,16,14,15,920.5,105.0,2.55,22.0,815.0,986.24,730.71
2016,4,16,14,30,912.0,103.0,2.5,22.0,782.0,994.92,737.08
2016,4,16,14,45,901.5,100.5,2.45,22.0,743.5,997.35,739.52
2016,4,16,15,0,891.0,98.0,2.4,22.0,705.0,996.01,739.72
2016,4,16,15,15,876.5,95.5,2.3,21.5,660.0,987.06,735.97
2016,4,16,15,30,862.0,93.0,2.2,21.0,615.0,985.93,737.6
2016,4,16,15,45,843.5,89.5,2.1,21.0,566.5,964.76,724.53
2016,4,16,16,0,825.0,86.0,2.0,21.0,518.0,940.27,709.45
2016,4,16,16,15,799.0,82.0,1.8,20.5,465.5,904.78,687.04
2016,4,16,16,30,773.0,78.0,1.6,20.0,413.0,866.6,662.5
2016,4,16,16,45,732.0,74.0,1.45,19.5,358.5,811.98,626.56
2016,4,16,17,0,691.0,70.0,1.3,19.0,304.0,762.42,593.21
2016,4,16,17,15,638.0,64.0,1.25,18.0,251.0,692.89,546.06
2016,4,16,17,30,585.0,58.0,1.2,17.0,198.0,623.73,496.51
2016,4,16,17,45,484.5,50.5,1.15,16.5,147.0,513.82,411.99
2016,4,16,18,0,384.0,43.0,1.1,16.0,96.0,408.31,326.2
2016,4,16,18,15,192.0,31.0,1.1,15.5,57.5,233.51,173.61
2016,4,16,18,30,0.0,19.0,1.1,15.0,19.0,20.82,0.0
2016,4,16,18,45,0.0,9.5,1.1,15.0,9.5,8.11,0.0
2016,4,16,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,5,45,115.0,15.5,0.8,12.5,26.0,12.1,0.0
2016,4,17,6,0,230.0,31.0,0.8,13.0,52.0,24.06,14.06
2016,4,17,6,15,332.0,44.5,0.85,13.5,96.0,36.05,25.97
2016,4,17,6,30,434.0,58.0,0.9,14.0,140.0,46.39,35.61
2016,4,17,6,45,498.5,68.0,0.95,14.5,191.0,53.3,41.98
2016,4,17,7,0,563.0,78.0,1.0,15.0,242.0,60.02,47.94
2016,4,17,7,15,610.0,85.5,1.0,15.5,295.0,64.43,51.7
2016,4,17,7,30,657.0,93.0,1.0,16.0,348.0,68.72,55.22
2016,4,17,7,45,690.5,99.0,1.05,16.5,400.5,71.61,57.45
2016,4,17,8,0,724.0,105.0,1.1,17.0,453.0,74.39,59.53
2016,4,17,8,15,749.5,109.5,1.15,17.5,503.5,75.93,60.53
2016,4,17,8,30,775.0,114.0,1.2,18.0,554.0,84.99,67.96
2016,4,17,8,45,793.5,118.0,1.3,18.5,600.5,86.09,68.53
2016,4,17,9,0,812.0,122.0,1.4,19.0,647.0,87.11,69.07
2016,4,17,9,15,826.5,125.0,1.45,19.5,688.5,97.51,66.11
2016,4,17,9,30,841.0,128.0,1.5,20.0,730.0,152.44,87.2
2016,4,17,9,45,858.5,127.0,1.6,21.0,767.5,207.06,122.54
2016,4,17,10,0,876.0,126.0,1.7,22.0,805.0,270.88,172.15
2016,4,17,10,15,883.5,127.5,1.75,22.0,834.0,327.15,219.94
2016,4,17,10,30,891.0,129.0,1.8,22.0,863.0,383.68,268.78
2016,4,17,10,45,900.0,128.0,1.85,22.5,885.5,439.16,315.79
2016,4,17,11,0,909.0,127.0,1.9,23.0,908.0,494.56,361.61
2016,4,17,11,15,912.0,128.0,1.9,23.0,922.0,548.17,405.37
2016,4,17,11,30,915.0,129.0,1.9,23.0,936.0,600.71,447.04
2016,4,17,11,45,918.5,128.0,1.9,23.5,942.5,650.77,484.82
2016,4,17,12,0,922.0,127.0,1.9,24.0,949.0,699.31,520.33
2016,4,17,12,15,921.5,126.5,1.85,24.0,947.0,743.8,552.69
2016,4,17,12,30,921.0,126.0,1.8,24.0,945.0,786.03,582.69
2016,4,17,12,45,920.5,124.5,1.75,24.5,935.0,824.92,607.48
2016,4,17,13,0,920.0,123.0,1.7,25.0,925.0,861.11,629.6
2016,4,17,13,15,916.0,122.0,1.6,25.0,907.0,891.97,648.68
2016,4,17,13,30,912.0,121.0,1.5,25.0,889.0,919.62,665.53
2016,4,17,13,45,760.5,190.5,1.4,25.0,818.5,899.23,651.49
2016,4,17,14,0,609.0,260.0,1.3,25.0,748.0,852.1,618.52
2016,4,17,14,15,748.0,185.5,1.25,25.0,761.0,928.91,671.06
2016,4,17,14,30,887.0,111.0,1.2,25.0,774.0,981.33,703.64
2016,4,17,14,45,879.5,107.0,1.15,25.5,736.0,984.83,704.28
2016,4,17,15,0,872.0,103.0,1.1,26.0,698.0,984.61,703.37
2016,4,17,15,15,857.0,100.0,1.1,25.5,654.0,986.08,707.39
2016,4,17,15,30,842.0,97.0,1.1,25.0,610.0,972.48,702.07
2016,4,17,15,45,826.0,92.5,1.1,25.0,562.0,952.55,691.63
2016,4,17,16,0,810.0,88.0,1.1,25.0,514.0,929.3,679.12
2016,4,17,16,15,784.0,84.0,1.1,24.5,462.5,893.88,659.9
2016,4,17,16,30,758.0,80.0,1.1,24.0,411.0,855.83,638.6
2016,4,17,16,45,723.0,74.5,1.1,23.5,357.5,805.1,608.04
2016,4,17,17,0,688.0,69.0,1.1,23.0,304.0,758.99,579.54
2016,4,17,17,15,636.5,63.0,1.1,22.0,251.0,690.79,534.87
2016,4,17,17,30,585.0,57.0,1.1,21.0,198.0,622.93,487.78
2016,4,17,17,45,504.0,48.0,1.1,20.0,148.5,527.21,416.51
2016,4,17,18,0,423.0,39.0,1.1,19.0,99.0,435.29,343.33
2016,4,17,18,15,292.5,26.5,1.1,18.0,60.0,306.48,228.95
2016,4,17,18,30,162.0,14.0,1.1,17.0,21.0,163.09,0.0
2016,4,17,18,45,81.0,7.0,1.15,16.5,10.5,61.49,0.0
2016,4,17,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,45,145.5,15.5,0.65,13.5,29.0,12.58,0.0
2016,4,18,6,0,291.0,31.0,0.6,14.0,58.0,25.46,15.45
2016,4,18,6,15,395.0,42.0,0.6,14.5,104.5,34.0,24.16
2016,4,18,6,30,499.0,53.0,0.6,15.0,151.0,42.4,32.0
2016,4,18,6,45,568.0,60.5,0.65,15.5,204.0,47.57,36.77
2016,4,18,7,0,637.0,68.0,0.7,16.0,257.0,52.69,41.3
2016,4,18,7,15,682.0,74.0,0.7,16.5,311.0,56.37,44.4
2016,4,18,7,30,727.0,80.0,0.7,17.0,365.0,59.95,47.33
2016,4,18,7,45,758.0,85.0,0.7,17.5,419.0,68.29,54.32
2016,4,18,8,0,789.0,90.0,0.7,18.0,473.0,71.06,56.39
2016,4,18,8,15,812.5,94.0,0.8,18.5,524.0,72.89,57.64
2016,4,18,8,30,836.0,98.0,0.9,19.0,575.0,74.63,58.82
2016,4,18,8,45,853.0,101.0,1.0,20.0,622.0,75.5,59.13
2016,4,18,9,0,870.0,104.0,1.1,21.0,669.0,76.31,59.39
2016,4,18,9,15,883.0,106.0,1.2,21.5,711.0,100.83,65.52
2016,4,18,9,30,896.0,108.0,1.3,22.0,753.0,157.36,87.64
2016,4,18,9,45,909.0,108.0,1.45,22.5,789.5,214.14,125.02
2016,4,18,10,0,922.0,108.0,1.6,23.0,826.0,272.15,170.75
2016,4,18,10,15,928.5,109.5,1.65,23.0,855.0,330.43,220.31
2016,4,18,10,30,935.0,111.0,1.7,23.0,884.0,388.82,270.65
2016,4,18,10,45,939.5,112.0,1.75,23.5,905.5,446.0,318.99
2016,4,18,11,0,944.0,113.0,1.8,24.0,927.0,502.62,365.62
2016,4,18,11,15,946.5,113.5,1.8,24.0,940.5,557.13,409.86
2016,4,18,11,30,949.0,114.0,1.8,24.0,954.0,610.42,451.85
2016,4,18,11,45,949.0,114.5,1.8,24.5,959.0,660.83,489.6
2016,4,18,12,0,949.0,115.0,1.8,25.0,964.0,709.37,524.81
2016,4,18,12,15,948.0,115.0,1.75,25.0,961.5,754.76,557.49
2016,4,18,12,30,947.0,115.0,1.7,25.0,959.0,797.79,587.72
2016,4,18,12,45,941.0,116.5,1.65,25.5,947.5,835.76,611.08
2016,4,18,13,0,935.0,118.0,1.6,26.0,936.0,870.7,632.1
2016,4,18,13,15,930.0,117.0,1.55,26.0,917.0,901.0,651.18
2016,4,18,13,30,925.0,116.0,1.5,26.0,898.0,927.98,668.08
2016,4,18,13,45,915.0,116.5,1.45,26.0,871.0,948.56,680.9
2016,4,18,14,0,905.0,117.0,1.4,26.0,844.0,965.49,691.51
2016,4,18,14,15,895.5,115.5,1.4,25.5,811.5,977.16,701.06
2016,4,18,14,30,886.0,114.0,1.4,25.0,779.0,985.13,708.53
2016,4,18,14,45,866.5,115.0,1.4,25.0,738.0,994.24,715.56
2016,4,18,15,0,847.0,116.0,1.4,25.0,697.0,988.2,713.19
2016,4,18,15,15,831.0,113.0,1.35,25.0,652.5,977.25,707.26
2016,4,18,15,30,815.0,110.0,1.3,25.0,608.0,962.71,699.22
2016,4,18,15,45,784.0,110.0,1.3,25.0,558.0,933.43,682.6
2016,4,18,16,0,753.0,110.0,1.3,25.0,508.0,908.22,668.7
2016,4,18,16,15,705.5,101.0,1.3,24.0,444.5,846.52,632.86
2016,4,18,16,30,658.0,92.0,1.3,23.0,381.0,782.84,594.76
2016,4,18,16,45,583.5,98.0,1.35,22.5,330.0,711.91,549.43
2016,4,18,17,0,509.0,104.0,1.4,22.0,279.0,632.58,496.0
2016,4,18,17,15,462.0,91.5,1.3,20.5,230.0,565.44,449.75
2016,4,18,17,30,415.0,79.0,1.2,19.0,181.0,499.11,401.38
2016,4,18,17,45,342.5,64.5,1.2,18.0,135.0,410.01,332.15
2016,4,18,18,0,270.0,50.0,1.2,17.0,89.0,324.83,261.58
2016,4,18,18,15,135.0,34.5,1.2,16.5,54.0,177.07,133.93
2016,4,18,18,30,0.0,19.0,1.2,16.0,19.0,19.4,0.0
2016,4,18,18,45,0.0,9.5,1.2,15.5,9.5,8.11,0.0
2016,4,18,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,5,45,121.5,17.0,0.55,12.5,29.0,13.25,0.0
2016,4,19,6,0,243.0,34.0,0.5,13.0,58.0,26.34,16.52
2016,4,19,6,15,343.0,47.0,0.5,13.5,103.0,37.98,27.82
2016,4,19,6,30,443.0,60.0,0.5,14.0,148.0,47.83,36.98
2016,4,19,6,45,521.0,67.5,0.55,14.5,201.0,52.75,41.54
2016,4,19,7,0,599.0,75.0,0.6,15.0,254.0,57.67,45.88
2016,4,19,7,15,644.5,81.0,0.55,15.5,307.5,61.08,48.74
2016,4,19,7,30,690.0,87.0,0.5,16.0,361.0,64.43,51.44
2016,4,19,7,45,730.0,90.0,0.5,16.5,415.0,65.54,52.12
2016,4,19,8,0,770.0,93.0,0.5,17.0,469.0,72.89,58.19
2016,4,19,8,15,793.5,97.0,0.4,17.5,520.0,74.61,59.31
2016,4,19,8,30,817.0,101.0,0.3,18.0,571.0,76.25,60.38
2016,4,19,8,45,836.0,103.5,0.25,19.0,617.5,76.72,60.32
2016,4,19,9,0,855.0,106.0,0.2,20.0,664.0,77.16,60.26
2016,4,19,9,15,868.0,108.5,0.3,20.5,706.0,94.57,58.66
2016,4,19,9,30,881.0,111.0,0.4,21.0,748.0,160.85,90.22
2016,4,19,9,45,885.0,116.5,0.55,22.0,782.5,218.76,129.0
2016,4,19,10,0,889.0,122.0,0.7,23.0,817.0,277.02,174.71
2016,4,19,10,15,896.0,124.0,0.8,23.0,846.0,334.03,222.61
2016,4,19,10,30,903.0,126.0,0.9,23.0,875.0,391.24,271.3
2016,4,19,10,45,713.0,229.5,1.0,23.5,830.5,437.04,313.4
2016,4,19,11,0,523.0,333.0,1.1,24.0,786.0,474.75,345.84
2016,4,19,11,15,713.0,236.0,1.2,24.0,863.5,533.29,390.51
2016,4,19,11,30,903.0,139.0,1.3,24.0,941.0,606.47,446.26
2016,4,19,11,45,713.0,247.5,1.4,24.5,883.5,630.29,463.59
2016,4,19,12,0,523.0,356.0,1.5,25.0,826.0,637.32,467.68
2016,4,19,12,15,505.0,359.5,1.55,25.0,812.0,662.06,486.18
2016,4,19,12,30,487.0,363.0,1.6,25.0,798.0,684.08,502.3
2016,4,19,12,45,430.5,379.5,1.65,25.0,761.0,684.54,502.84
2016,4,19,13,0,374.0,396.0,1.7,25.0,724.0,672.42,494.81
2016,4,19,13,15,410.5,370.0,1.75,24.5,723.5,711.38,524.5
2016,4,19,13,30,447.0,344.0,1.8,24.0,723.0,742.28,548.49
2016,4,19,13,45,372.5,361.0,1.9,24.0,670.5,699.54,519.28
2016,4,19,14,0,298.0,378.0,2.0,24.0,618.0,665.32,495.65
2016,4,19,14,15,266.5,368.0,2.0,23.5,576.0,640.09,479.62
2016,4,19,14,30,235.0,358.0,2.0,23.0,534.0,592.82,448.0
2016,4,19,14,45,177.5,340.0,2.05,23.0,469.0,527.76,401.59
2016,4,19,15,0,120.0,322.0,2.1,23.0,404.0,460.16,352.28
2016,4,19,15,15,92.0,293.5,2.15,22.5,354.5,386.6,299.18
2016,4,19,15,30,64.0,265.0,2.2,22.0,305.0,332.38,259.09
2016,4,19,15,45,48.5,235.5,2.3,21.5,264.5,288.29,226.31
2016,4,19,16,0,33.0,206.0,2.4,21.0,224.0,243.34,192.02
2016,4,19,16,15,45.5,192.0,2.45,20.0,214.0,244.34,194.97
2016,4,19,16,30,58.0,178.0,2.5,19.0,204.0,245.17,197.65
2016,4,19,16,45,50.5,157.0,2.6,18.5,177.5,217.32,176.0
2016,4,19,17,0,43.0,136.0,2.7,18.0,151.0,189.22,153.72
2016,4,19,17,15,35.0,113.5,2.6,17.0,124.5,158.17,128.6
2016,4,19,17,30,27.0,91.0,2.5,16.0,98.0,126.58,102.33
2016,4,19,17,45,16.5,70.0,2.45,15.5,74.0,84.09,66.0
2016,4,19,18,0,6.0,49.0,2.4,15.0,50.0,53.55,39.32
2016,4,19,18,15,3.0,30.0,2.15,14.5,30.5,30.63,18.79
2016,4,19,18,30,0.0,11.0,1.9,14.0,11.0,9.06,0.0
2016,4,19,18,45,0.0,5.5,1.7,14.0,5.5,4.69,0.0
2016,4,19,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,45,157.0,16.5,0.95,11.5,32.5,13.32,0.0
2016,4,20,6,0,314.0,33.0,0.9,12.0,65.0,27.06,17.38
2016,4,20,6,15,415.0,44.0,1.0,12.5,112.5,35.57,25.84
2016,4,20,6,30,516.0,55.0,1.1,13.0,160.0,43.92,33.67
2016,4,20,6,45,583.5,62.0,1.25,13.5,213.0,48.66,38.06
2016,4,20,7,0,651.0,69.0,1.4,14.0,266.0,53.37,42.23
2016,4,20,7,15,693.5,74.5,1.35,14.5,320.5,56.65,44.99
2016,4,20,7,30,736.0,80.0,1.3,15.0,375.0,65.3,52.41
2016,4,20,7,45,767.5,84.5,1.3,16.0,428.5,67.81,54.2
2016,4,20,8,0,799.0,89.0,1.3,17.0,482.0,70.24,55.89
2016,4,20,8,15,820.5,92.5,1.35,17.5,532.5,71.72,56.85
2016,4,20,8,30,842.0,96.0,1.4,18.0,583.0,73.12,57.75
2016,4,20,8,45,860.0,98.0,1.5,18.5,629.5,73.4,57.69
2016,4,20,9,0,878.0,100.0,1.6,19.0,676.0,84.0,66.41
2016,4,20,9,15,889.5,102.0,1.65,19.0,717.0,105.04,65.5
2016,4,20,9,30,901.0,104.0,1.7,19.0,758.0,161.64,90.64
2016,4,20,9,45,914.5,103.5,1.8,19.5,794.5,218.31,129.6
2016,4,20,10,0,928.0,103.0,1.9,20.0,831.0,276.24,176.42
2016,4,20,10,15,934.0,104.5,1.95,20.0,859.5,334.5,226.92
2016,4,20,10,30,940.0,106.0,2.0,20.0,888.0,392.8,278.0
2016,4,20,10,45,937.5,111.0,2.05,20.5,907.5,450.1,327.22
2016,4,20,11,0,935.0,116.0,2.1,21.0,927.0,506.2,374.1
2016,4,20,11,15,937.0,117.0,2.15,21.0,940.5,560.23,418.74
2016,4,20,11,30,939.0,118.0,2.2,21.0,954.0,613.04,461.21
2016,4,20,11,45,927.0,126.0,2.3,21.0,956.5,661.47,499.52
2016,4,20,12,0,915.0,134.0,2.4,21.0,959.0,707.2,534.91
2016,4,20,12,15,914.0,134.0,2.45,21.0,956.0,751.35,568.31
2016,4,20,12,30,913.0,134.0,2.5,21.0,953.0,793.25,599.48
2016,4,20,12,45,911.5,132.5,2.55,21.0,942.5,831.04,626.19
2016,4,20,13,0,910.0,131.0,2.6,21.0,932.0,866.09,650.49
2016,4,20,13,15,905.0,130.0,2.65,21.0,913.5,895.74,671.13
2016,4,20,13,30,900.0,129.0,2.7,21.0,895.0,922.15,689.68
2016,4,20,13,45,892.0,128.5,2.75,21.0,868.5,943.01,704.61
2016,4,20,14,0,884.0,128.0,2.8,21.0,842.0,960.36,717.37
2016,4,20,14,15,874.5,126.0,2.85,20.5,809.0,971.23,727.37
2016,4,20,14,30,865.0,124.0,2.9,20.0,776.0,990.41,743.22
2016,4,20,14,45,851.0,122.0,2.95,20.0,737.0,989.86,744.54
2016,4,20,15,0,837.0,120.0,3.0,20.0,698.0,985.54,743.67
2016,4,20,15,15,820.5,117.0,3.0,19.5,653.5,973.94,739.05
2016,4,20,15,30,804.0,114.0,3.0,19.0,609.0,958.77,732.16
2016,4,20,15,45,784.0,109.0,3.0,19.0,560.5,934.4,717.6
2016,4,20,16,0,764.0,104.0,3.0,19.0,512.0,906.82,700.84
2016,4,20,16,15,736.0,99.5,2.9,18.5,460.5,875.9,682.18
2016,4,20,16,30,708.0,95.0,2.8,18.0,409.0,836.29,657.02
2016,4,20,16,45,673.0,88.0,2.7,17.5,356.5,784.72,622.63
2016,4,20,17,0,638.0,81.0,2.6,17.0,304.0,731.74,586.17
2016,4,20,17,15,584.0,73.5,2.3,16.0,251.5,660.07,534.1
2016,4,20,17,30,530.0,66.0,2.0,15.0,199.0,588.85,480.09
2016,4,20,17,45,453.0,56.0,1.7,14.5,150.5,496.27,405.82
2016,4,20,18,0,376.0,46.0,1.4,14.0,102.0,407.0,330.8
2016,4,20,18,15,188.0,35.0,1.3,13.5,63.0,235.6,183.62
2016,4,20,18,30,0.0,24.0,1.2,13.0,24.0,28.63,0.0
2016,4,20,18,45,0.0,12.0,1.1,12.5,12.0,10.24,0.0
2016,4,20,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,5.0,0.3,12.5,5.0,4.1,0.0
2016,4,21,6,0,0.0,10.0,0.4,13.0,10.0,8.21,1.39
2016,4,21,6,15,0.0,18.0,0.5,13.5,18.0,14.81,7.5
2016,4,21,6,30,0.0,26.0,0.6,14.0,26.0,21.43,13.57
2016,4,21,6,45,0.0,34.5,0.75,14.5,34.5,28.47,19.94
2016,4,21,7,0,0.0,43.0,0.9,15.0,43.0,35.53,26.22
2016,4,21,7,15,0.0,52.0,1.0,15.0,52.0,43.02,32.83
2016,4,21,7,30,0.0,61.0,1.1,15.0,61.0,50.53,39.37
2016,4,21,7,45,58.5,137.5,1.25,15.5,166.5,105.28,86.96
2016,4,21,8,0,117.0,214.0,1.4,16.0,272.0,146.2,121.43
2016,4,21,8,15,166.5,236.0,1.5,16.0,328.0,159.43,132.15
2016,4,21,8,30,216.0,258.0,1.6,16.0,384.0,172.29,142.55
2016,4,21,8,45,236.0,278.0,1.75,16.5,425.5,183.23,151.02
2016,4,21,9,0,256.0,298.0,1.9,17.0,467.0,181.32,148.77
2016,4,21,9,15,141.5,290.0,2.0,17.0,384.5,194.06,149.42
2016,4,21,9,30,27.0,282.0,2.1,17.0,302.0,203.76,158.35
2016,4,21,9,45,42.0,317.0,2.25,17.0,349.5,233.32,180.54
2016,4,21,10,0,57.0,352.0,2.4,17.0,397.0,265.55,204.9
2016,4,21,10,15,269.5,338.0,2.45,17.0,562.0,305.12,228.75
2016,4,21,10,30,482.0,324.0,2.5,17.0,727.0,382.74,285.03
2016,4,21,10,45,444.0,349.0,2.55,17.5,727.5,420.0,316.57
2016,4,21,11,0,406.0,374.0,2.6,18.0,728.0,453.7,344.37
2016,4,21,11,15,432.0,370.5,2.65,18.0,752.0,496.11,378.18
2016,4,21,11,30,458.0,367.0,2.7,18.0,776.0,540.64,413.15
2016,4,21,11,45,472.5,357.5,2.75,18.0,782.0,575.61,440.76
2016,4,21,12,0,487.0,348.0,2.8,18.0,788.0,610.65,468.14
2016,4,21,12,15,263.0,363.5,2.85,18.0,601.5,496.64,383.23
2016,4,21,12,30,39.0,379.0,2.9,18.0,415.0,353.12,272.46
2016,4,21,12,45,38.5,377.0,3.0,18.5,412.0,357.66,276.24
2016,4,21,13,0,38.0,375.0,3.1,19.0,409.0,361.99,279.31
2016,4,21,13,15,35.0,360.5,3.2,19.0,391.0,352.41,272.38
2016,4,21,13,30,32.0,346.0,3.3,19.0,373.0,341.95,264.82
2016,4,21,13,45,32.5,336.0,3.4,19.0,363.5,338.2,262.48
2016,4,21,14,0,33.0,326.0,3.5,19.0,354.0,334.1,259.88
2016,4,21,14,15,61.0,340.0,3.55,18.5,388.0,380.36,297.3
2016,4,21,14,30,89.0,354.0,3.6,18.0,422.0,428.92,336.28
2016,4,21,14,45,73.0,327.5,3.65,18.0,381.5,391.96,308.25
2016,4,21,15,0,57.0,301.0,3.7,18.0,341.0,353.57,279.1
2016,4,21,15,15,69.5,287.5,3.7,17.5,333.0,357.12,283.82
2016,4,21,15,30,82.0,274.0,3.7,17.0,325.0,360.55,288.4
2016,4,21,15,45,46.5,228.5,3.7,17.0,257.5,277.53,222.56
2016,4,21,16,0,11.0,183.0,3.7,17.0,190.0,177.11,141.19
2016,4,21,16,15,5.5,138.5,3.6,16.5,142.0,127.92,101.49
2016,4,21,16,30,0.0,94.0,3.5,16.0,94.0,79.63,61.59
2016,4,21,16,45,0.0,82.0,3.4,16.0,82.0,68.91,52.82
2016,4,21,17,0,0.0,70.0,3.3,16.0,70.0,58.15,43.86
2016,4,21,17,15,0.0,58.0,3.0,15.5,58.0,48.03,35.42
2016,4,21,17,30,0.0,46.0,2.7,15.0,46.0,38.04,26.92
2016,4,21,17,45,0.0,35.0,2.4,14.5,35.0,28.9,19.02
2016,4,21,18,0,0.0,24.0,2.1,14.0,24.0,19.78,11.04
2016,4,21,18,15,0.0,15.0,1.95,13.5,15.0,12.34,4.34
2016,4,21,18,30,0.0,6.0,1.8,13.0,6.0,4.92,0.0
2016,4,21,18,45,0.0,3.0,1.7,12.5,3.0,2.56,0.0
2016,4,21,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,6.0,2.9,12.5,6.0,4.92,0.0
2016,4,22,6,0,0.0,12.0,3.2,13.0,12.0,9.86,2.81
2016,4,22,6,15,0.0,20.0,3.3,13.0,20.0,16.46,8.94
2016,4,22,6,30,0.0,28.0,3.4,13.0,28.0,23.08,15.06
2016,4,22,6,45,0.0,37.5,3.5,13.0,37.5,30.96,22.26
2016,4,22,7,0,0.0,47.0,3.6,13.0,47.0,38.86,29.37
2016,4,22,7,15,0.0,56.5,3.65,13.0,56.5,46.77,36.41
2016,4,22,7,30,0.0,66.0,3.7,13.0,66.0,54.7,43.37
2016,4,22,7,45,0.0,90.5,3.75,13.5,90.5,74.56,60.7
2016,4,22,8,0,0.0,115.0,3.8,14.0,115.0,93.35,76.82
2016,4,22,8,15,16.0,171.5,3.9,14.0,181.0,134.34,112.11
2016,4,22,8,30,32.0,228.0,4.0,14.0,247.0,162.31,135.72
2016,4,22,8,45,206.5,249.5,4.1,14.0,385.5,168.18,140.3
2016,4,22,9,0,381.0,271.0,4.2,14.0,524.0,169.78,141.29
2016,4,22,9,15,190.5,153.0,4.45,14.0,279.5,106.89,79.37
2016,4,22,9,30,0.0,35.0,4.7,14.0,35.0,29.08,18.71
2016,4,22,9,45,3.5,117.5,4.95,14.5,120.5,97.64,75.25
2016,4,22,10,0,7.0,200.0,5.2,15.0,206.0,162.41,127.54
2016,4,22,10,15,12.0,243.5,5.3,15.0,254.0,197.76,155.65
2016,4,22,10,30,17.0,287.0,5.4,15.0,302.0,233.92,184.31
2016,4,22,10,45,8.5,186.0,5.5,15.0,193.5,155.6,121.62
2016,4,22,11,0,0.0,85.0,5.6,15.0,85.0,71.03,52.93
2016,4,22,11,15,101.0,269.0,5.6,14.5,359.5,265.13,209.93
2016,4,22,11,30,202.0,453.0,5.6,14.0,634.0,468.45,369.67
2016,4,22,11,45,101.0,285.0,5.65,14.0,375.5,296.98,235.99
2016,4,22,12,0,0.0,117.0,5.7,14.0,117.0,97.74,74.85
2016,4,22,12,15,8.0,206.5,5.65,13.5,214.5,178.0,140.59
2016,4,22,12,30,16.0,296.0,5.6,13.0,312.0,260.1,206.95
2016,4,22,12,45,14.5,279.5,5.6,13.0,293.5,247.01,196.47
2016,4,22,13,0,13.0,263.0,5.6,13.0,275.0,233.41,185.71
2016,4,22,13,15,52.5,338.5,5.45,13.0,384.0,346.94,277.4
2016,4,22,13,30,92.0,414.0,5.3,13.0,493.0,459.74,366.44
2016,4,22,13,45,55.0,349.5,5.2,13.0,396.5,371.72,296.95
2016,4,22,14,0,18.0,285.0,5.1,13.0,300.0,264.83,211.56
2016,4,22,14,15,126.5,323.0,4.9,13.0,420.0,443.33,357.01
2016,4,22,14,30,235.0,361.0,4.7,13.0,540.0,596.81,477.99
2016,4,22,14,45,174.5,343.0,4.55,13.0,472.0,528.49,423.99
2016,4,22,15,0,114.0,325.0,4.4,13.0,404.0,436.76,352.05
2016,4,22,15,15,117.5,304.0,4.4,13.0,381.0,444.92,359.82
2016,4,22,15,30,121.0,283.0,4.4,13.0,358.0,431.2,350.34
2016,4,22,15,45,206.5,252.5,4.45,13.0,369.0,486.09,398.17
2016,4,22,16,0,292.0,222.0,4.5,13.0,380.0,560.13,460.12
2016,4,22,16,15,304.5,196.5,4.4,12.5,347.0,543.72,449.83
2016,4,22,16,30,317.0,171.0,4.3,12.0,314.0,524.87,437.86
2016,4,22,16,45,296.0,154.5,4.2,12.0,275.0,484.09,406.15
2016,4,22,17,0,275.0,138.0,4.1,12.0,236.0,442.86,373.5
2016,4,22,17,15,255.0,117.0,3.7,11.5,196.5,395.73,335.6
2016,4,22,17,30,235.0,96.0,3.3,11.0,157.0,348.08,296.08
2016,4,22,17,45,307.0,73.0,2.9,11.0,133.0,392.96,332.19
2016,4,22,18,0,379.0,50.0,2.5,11.0,109.0,414.34,344.67
2016,4,22,18,15,250.0,36.5,2.25,10.5,69.0,284.91,228.93
2016,4,22,18,30,121.0,23.0,2.0,10.0,29.0,151.58,50.66
2016,4,22,18,45,60.5,11.5,1.8,9.5,14.5,51.54,0.0
2016,4,22,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,23,5,45,147.5,19.5,1.7,10.0,36.0,15.18,3.9
2016,4,23,6,0,295.0,39.0,1.9,11.0,72.0,31.94,22.07
2016,4,23,6,15,391.0,50.0,2.0,11.0,118.5,40.23,30.26
2016,4,23,6,30,487.0,61.0,2.1,11.0,165.0,48.35,37.98
2016,4,23,6,45,546.5,69.0,2.25,11.5,216.5,53.62,42.83
2016,4,23,7,0,606.0,77.0,2.4,12.0,268.0,58.77,47.4
2016,4,23,7,15,649.5,83.5,2.4,12.0,321.5,62.5,50.65
2016,4,23,7,30,693.0,90.0,2.4,12.0,375.0,66.13,53.73
2016,4,23,7,45,725.5,94.0,2.4,12.5,427.5,67.75,54.88
2016,4,23,8,0,758.0,98.0,2.4,13.0,480.0,75.9,61.74
2016,4,23,8,15,780.5,102.0,2.45,13.0,529.5,77.45,62.87
2016,4,23,8,30,803.0,106.0,2.5,13.0,579.0,78.91,63.94
2016,4,23,8,45,820.0,109.0,2.6,13.5,624.5,79.51,64.15
2016,4,23,9,0,837.0,112.0,2.7,14.0,670.0,80.06,64.32
2016,4,23,9,15,849.5,114.5,2.75,14.5,710.5,109.36,66.2
2016,4,23,9,30,862.0,117.0,2.8,15.0,751.0,164.85,94.74
2016,4,23,9,45,537.0,251.0,2.85,15.5,652.0,244.53,169.19
2016,4,23,10,0,212.0,385.0,2.9,16.0,553.0,309.69,234.19
2016,4,23,10,15,561.5,250.0,2.95,16.0,716.5,323.04,234.94
2016,4,23,10,30,911.0,115.0,3.0,16.0,880.0,397.24,288.94
2016,4,23,10,45,680.5,235.5,3.1,16.5,815.5,436.67,328.45
2016,4,23,11,0,450.0,356.0,3.2,17.0,751.0,463.81,354.23
2016,4,23,11,15,333.0,403.5,3.2,17.0,698.0,475.94,365.79
2016,4,23,11,30,216.0,451.0,3.2,17.0,645.0,475.45,366.23
2016,4,23,11,45,569.0,286.0,3.2,17.0,801.5,579.82,448.79
2016,4,23,12,0,922.0,121.0,3.2,17.0,958.0,707.85,548.48
2016,4,23,12,15,635.0,272.0,3.2,17.0,848.0,685.89,529.25
2016,4,23,12,30,348.0,423.0,3.2,17.0,738.0,631.4,485.46
2016,4,23,12,45,386.5,397.5,3.25,17.0,744.0,663.39,511.06
2016,4,23,13,0,425.0,372.0,3.3,17.0,750.0,704.44,542.48
2016,4,23,13,15,662.0,247.0,3.35,17.0,821.5,819.68,631.64
2016,4,23,13,30,899.0,122.0,3.4,17.0,893.0,919.47,703.89
2016,4,23,13,45,887.5,123.5,3.5,17.0,866.0,938.65,717.75
2016,4,23,14,0,876.0,125.0,3.6,17.0,839.0,954.27,729.96
2016,4,23,14,15,462.0,226.5,3.65,17.0,602.0,699.39,546.94
2016,4,23,14,30,48.0,328.0,3.7,17.0,365.0,361.55,283.48
2016,4,23,14,45,286.0,281.0,3.8,17.0,482.0,590.24,467.47
2016,4,23,15,0,524.0,234.0,3.9,17.0,599.0,804.05,630.75
2016,4,23,15,15,457.0,240.0,3.85,16.5,544.0,752.17,592.64
2016,4,23,15,30,390.0,246.0,3.8,16.0,489.0,676.8,538.7
2016,4,23,15,45,562.5,179.5,3.8,15.5,499.5,797.29,635.36
2016,4,23,16,0,735.0,113.0,3.8,15.0,510.0,898.77,711.67
2016,4,23,16,15,706.0,108.0,3.75,14.5,459.5,860.06,686.08
2016,4,23,16,30,677.0,103.0,3.7,14.0,409.0,819.04,659.41
