Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,16,45,632.0,98.5,3.65,14.0,356.0,761.53,618.53
2016,4,23,17,0,587.0,94.0,3.6,14.0,303.0,702.89,575.78
2016,4,23,17,15,532.5,85.5,3.35,13.5,252.0,630.23,520.97
2016,4,23,17,30,478.0,77.0,3.1,13.0,201.0,557.9,464.31
2016,4,23,17,45,390.0,66.5,2.85,12.5,152.5,453.02,378.92
2016,4,23,18,0,302.0,56.0,2.6,12.0,104.0,359.3,298.77
2016,4,23,18,15,195.0,39.5,2.45,11.5,66.0,247.62,198.92
2016,4,23,18,30,88.0,23.0,2.3,11.0,28.0,114.08,46.68
2016,4,23,18,45,44.0,11.5,2.15,11.0,14.0,40.2,0.0
2016,4,23,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,4.0,1.9,9.5,4.0,0.0,0.0
2016,4,24,5,30,0.0,8.0,2.2,10.0,8.0,6.83,0.0
2016,4,24,5,45,87.5,28.0,2.55,10.5,38.5,21.83,9.3
2016,4,24,6,0,175.0,48.0,2.9,11.0,69.0,36.8,26.37
2016,4,24,6,15,263.5,64.5,2.9,11.0,113.5,48.51,37.65
2016,4,24,6,30,352.0,81.0,2.9,11.0,158.0,60.27,48.67
2016,4,24,6,45,424.5,92.0,2.95,11.5,209.5,67.76,55.52
2016,4,24,7,0,497.0,103.0,3.0,12.0,261.0,75.1,61.99
2016,4,24,7,15,489.5,114.0,2.95,12.0,293.0,81.41,67.49
2016,4,24,7,30,482.0,125.0,2.9,12.0,325.0,87.33,72.55
2016,4,24,7,45,457.5,150.5,2.9,12.0,360.5,101.88,85.12
2016,4,24,8,0,433.0,176.0,2.9,12.0,396.0,115.53,96.77
2016,4,24,8,15,589.5,155.0,2.9,12.5,486.0,102.74,85.09
2016,4,24,8,30,746.0,134.0,2.9,13.0,576.0,88.36,72.16
2016,4,24,8,45,782.5,130.0,2.95,13.5,625.5,92.82,75.68
2016,4,24,9,0,819.0,126.0,3.0,14.0,675.0,88.58,71.66
2016,4,24,9,15,833.0,129.0,3.0,14.5,716.0,120.51,74.38
2016,4,24,9,30,847.0,132.0,3.0,15.0,757.0,175.63,103.66
2016,4,24,9,45,866.0,129.5,3.05,15.5,794.5,229.77,143.31
2016,4,24,10,0,885.0,127.0,3.1,16.0,832.0,293.05,195.78
2016,4,24,10,15,545.0,272.0,3.1,16.0,711.5,336.95,246.54
2016,4,24,10,30,205.0,417.0,3.1,16.0,591.0,368.06,281.93
2016,4,24,10,45,354.5,381.5,3.1,16.5,690.0,416.33,317.45
2016,4,24,11,0,504.0,346.0,3.1,17.0,789.0,482.78,368.06
2016,4,24,11,15,497.0,355.5,3.25,17.0,798.0,522.21,400.38
2016,4,24,11,30,490.0,365.0,3.4,17.0,807.0,560.77,431.48
2016,4,24,11,45,466.5,372.5,3.6,17.5,795.5,586.84,451.99
2016,4,24,12,0,443.0,380.0,3.8,18.0,784.0,610.18,469.95
2016,4,24,12,15,274.5,415.0,3.95,17.5,665.5,549.04,424.73
2016,4,24,12,30,106.0,450.0,4.1,17.0,547.0,463.99,359.75
2016,4,24,12,45,214.0,435.5,4.35,17.0,627.5,554.97,431.67
2016,4,24,13,0,322.0,421.0,4.6,17.0,708.0,656.58,510.21
2016,4,24,13,15,416.5,376.0,4.7,17.0,739.5,726.25,564.35
2016,4,24,13,30,511.0,331.0,4.8,17.0,771.0,791.27,615.16
2016,4,24,13,45,306.5,362.5,4.95,17.0,624.5,644.42,504.44
2016,4,24,14,0,102.0,394.0,5.1,17.0,478.0,466.87,366.68
2016,4,24,14,15,306.5,333.5,5.15,16.5,570.5,644.16,509.59
2016,4,24,14,30,511.0,273.0,5.2,16.0,663.0,810.08,639.63
2016,4,24,14,45,550.5,243.0,5.3,15.5,644.0,830.02,658.03
2016,4,24,15,0,590.0,213.0,5.4,15.0,625.0,854.33,680.52
2016,4,24,15,15,615.5,187.0,5.35,14.5,594.0,860.32,688.05
2016,4,24,15,30,641.0,161.0,5.3,14.0,563.0,862.25,692.3
2016,4,24,15,45,509.5,184.0,5.3,14.0,487.5,750.51,609.53
2016,4,24,16,0,378.0,207.0,5.3,14.0,412.0,626.64,513.75
2016,4,24,16,15,462.5,180.5,5.2,13.5,407.0,700.56,575.87
2016,4,24,16,30,547.0,154.0,5.1,13.0,402.0,747.63,616.0
2016,4,24,16,45,526.0,138.0,5.0,12.5,352.5,702.16,583.01
2016,4,24,17,0,505.0,122.0,4.9,12.0,303.0,655.11,548.37
2016,4,24,17,15,448.5,110.0,4.65,11.5,251.5,580.16,489.61
2016,4,24,17,30,392.0,98.0,4.4,11.0,200.0,506.58,429.66
2016,4,24,17,45,329.5,80.5,4.2,11.0,153.0,422.58,358.07
2016,4,24,18,0,267.0,63.0,4.0,11.0,106.0,341.61,286.57
2016,4,24,18,15,170.0,43.5,3.9,10.5,67.5,218.25,177.27
2016,4,24,18,30,73.0,24.0,3.8,10.0,29.0,105.62,50.44
2016,4,24,18,45,36.5,12.0,3.75,10.0,14.5,35.48,0.0
2016,4,24,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,5,15,49.5,5.5,1.75,6.5,6.5,0.0,0.0
2016,4,25,5,30,99.0,11.0,2.0,7.0,13.0,9.39,0.0
2016,4,25,5,45,258.0,23.0,2.3,7.5,49.5,18.82,8.2
2016,4,25,6,0,417.0,35.0,2.6,8.0,86.0,28.63,19.64
2016,4,25,6,15,507.0,43.0,2.9,8.5,135.5,34.69,25.67
2016,4,25,6,30,597.0,51.0,3.2,9.0,185.0,40.71,31.41
2016,4,25,6,45,654.0,57.0,3.55,9.5,238.5,48.85,38.87
2016,4,25,7,0,711.0,63.0,3.9,10.0,292.0,53.32,42.84
2016,4,25,7,15,749.5,67.5,4.0,10.0,347.0,56.33,45.47
2016,4,25,7,30,788.0,72.0,4.1,10.0,402.0,59.29,47.99
2016,4,25,7,45,815.0,76.0,4.2,10.5,456.0,61.66,49.84
2016,4,25,8,0,842.0,80.0,4.3,11.0,510.0,63.94,51.59
2016,4,25,8,15,862.5,83.0,4.3,11.5,561.0,74.04,60.23
2016,4,25,8,30,883.0,86.0,4.3,12.0,612.0,76.13,61.75
2016,4,25,8,45,899.0,88.5,4.3,12.5,659.0,77.7,62.8
2016,4,25,9,0,915.0,91.0,4.3,13.0,706.0,79.13,63.75
2016,4,25,9,15,926.5,93.0,4.35,13.0,748.0,116.61,68.05
2016,4,25,9,30,938.0,95.0,4.4,13.0,790.0,174.95,99.94
2016,4,25,9,45,946.5,96.5,4.45,13.5,825.5,233.77,144.59
2016,4,25,10,0,955.0,98.0,4.5,14.0,861.0,293.32,195.78
2016,4,25,10,15,960.5,99.5,4.55,14.0,889.5,352.52,249.49
2016,4,25,10,30,966.0,101.0,4.6,14.0,918.0,411.68,303.52
2016,4,25,10,45,970.5,101.5,4.65,14.5,939.5,469.46,355.15
2016,4,25,11,0,975.0,102.0,4.7,15.0,961.0,526.63,404.96
2016,4,25,11,15,682.0,250.5,4.7,15.0,856.0,539.45,419.99
2016,4,25,11,30,389.0,399.0,4.7,15.0,751.0,532.58,415.97
2016,4,25,11,45,683.0,252.0,4.75,15.5,874.0,626.02,490.8
2016,4,25,12,0,977.0,105.0,4.8,16.0,997.0,734.97,577.05
2016,4,25,12,15,976.0,105.0,4.7,16.0,994.0,780.74,612.24
2016,4,25,12,30,975.0,105.0,4.6,16.0,991.0,824.08,644.12
2016,4,25,12,45,964.0,109.5,4.6,16.0,977.5,861.0,670.64
2016,4,25,13,0,953.0,114.0,4.6,16.0,964.0,894.62,694.76
2016,4,25,13,15,949.0,113.0,4.5,16.0,945.5,925.66,716.26
2016,4,25,13,30,945.0,112.0,4.4,16.0,927.0,953.4,735.35
2016,4,25,13,45,938.0,111.5,4.3,16.0,900.5,975.51,750.47
2016,4,25,14,0,931.0,111.0,4.2,16.0,874.0,994.02,763.58
2016,4,25,14,15,922.5,109.0,4.15,16.0,841.0,1005.89,772.48
2016,4,25,14,30,914.0,107.0,4.1,16.0,808.0,1014.0,778.98
2016,4,25,14,45,902.5,105.0,4.05,16.0,768.5,1015.43,781.06
2016,4,25,15,0,891.0,103.0,4.0,16.0,729.0,1013.13,780.79
2016,4,25,15,15,876.5,100.5,3.95,16.0,684.0,1003.63,775.72
2016,4,25,15,30,862.0,98.0,3.9,16.0,639.0,1002.39,776.63
2016,4,25,15,45,843.0,95.0,3.9,16.0,590.0,980.8,763.73
2016,4,25,16,0,824.0,92.0,3.9,16.0,541.0,955.92,748.67
2016,4,25,16,15,798.5,88.0,3.75,15.5,489.0,920.37,726.36
2016,4,25,16,30,773.0,84.0,3.6,15.0,437.0,882.14,701.85
2016,4,25,16,45,736.5,79.5,3.5,14.5,382.5,830.48,667.24
2016,4,25,17,0,700.0,75.0,3.4,14.0,328.0,783.9,635.45
2016,4,25,17,15,649.5,69.0,3.15,13.0,274.5,715.66,586.27
2016,4,25,17,30,599.0,63.0,2.9,12.0,221.0,647.62,535.07
2016,4,25,17,45,517.5,55.0,2.65,11.5,170.0,551.46,458.03
2016,4,25,18,0,436.0,47.0,2.4,11.0,119.0,458.68,380.12
2016,4,25,18,15,314.0,35.0,2.25,10.5,77.0,334.53,271.94
2016,4,25,18,30,192.0,23.0,2.1,10.0,35.0,208.91,116.34
2016,4,25,18,45,96.0,11.5,2.0,9.5,17.5,76.27,0.0
2016,4,25,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,5,15,31.0,6.0,1.1,6.5,6.5,0.0,0.0
2016,4,26,5,30,62.0,12.0,1.2,7.0,13.0,10.24,0.0
2016,4,26,5,45,196.5,26.5,1.3,8.0,48.0,20.6,10.17
2016,4,26,6,0,331.0,41.0,1.4,9.0,83.0,33.44,23.9
2016,4,26,6,15,421.0,51.5,1.45,9.5,130.0,41.28,31.54
2016,4,26,6,30,511.0,62.0,1.5,10.0,177.0,48.96,38.76
2016,4,26,6,45,505.5,79.0,1.55,10.5,218.0,60.94,49.64
2016,4,26,7,0,500.0,96.0,1.6,11.0,259.0,70.21,57.84
2016,4,26,7,15,560.5,95.5,1.65,11.5,308.0,70.11,57.51
2016,4,26,7,30,621.0,95.0,1.7,12.0,357.0,68.43,55.73
2016,4,26,7,45,683.0,100.0,1.75,12.5,422.0,70.92,57.63
2016,4,26,8,0,745.0,105.0,1.8,13.0,487.0,73.4,59.49
2016,4,26,8,15,767.5,109.0,1.8,13.5,536.5,81.82,66.51
2016,4,26,8,30,790.0,113.0,1.8,14.0,586.0,83.08,67.24
2016,4,26,8,45,702.0,152.5,1.8,14.5,596.5,96.14,78.17
2016,4,26,9,0,614.0,192.0,1.8,15.0,607.0,115.9,94.67
2016,4,26,9,15,579.5,221.0,1.8,15.0,631.5,160.74,111.03
2016,4,26,9,30,545.0,250.0,1.8,15.0,656.0,212.76,144.83
2016,4,26,9,45,549.0,265.0,1.8,15.5,690.0,260.31,180.39
2016,4,26,10,0,553.0,280.0,1.8,16.0,724.0,308.86,219.75
2016,4,26,10,15,548.0,296.5,1.9,16.0,749.0,356.64,260.37
2016,4,26,10,30,543.0,313.0,2.0,16.0,774.0,404.27,300.8
2016,4,26,10,45,530.0,329.0,2.1,16.0,788.0,448.11,337.91
2016,4,26,11,0,517.0,345.0,2.2,16.0,802.0,490.78,373.27
2016,4,26,11,15,501.0,357.0,2.3,16.0,805.5,527.89,403.69
2016,4,26,11,30,485.0,369.0,2.4,16.0,809.0,563.29,432.08
2016,4,26,11,45,389.0,407.0,2.55,16.5,761.0,568.47,436.3
2016,4,26,12,0,293.0,445.0,2.7,17.0,713.0,563.53,432.23
2016,4,26,12,15,275.0,448.5,2.8,17.0,699.5,577.97,443.71
2016,4,26,12,30,257.0,452.0,2.9,17.0,686.0,590.35,453.36
2016,4,26,12,45,361.5,407.5,3.05,17.0,733.0,654.93,503.85
2016,4,26,13,0,466.0,363.0,3.2,17.0,780.0,732.91,563.25
2016,4,26,13,15,503.0,343.5,3.3,17.0,785.5,772.87,593.5
2016,4,26,13,30,540.0,324.0,3.4,17.0,791.0,812.21,623.53
2016,4,26,13,45,679.0,241.5,3.5,17.0,811.0,887.11,681.47
2016,4,26,14,0,818.0,159.0,3.6,17.0,831.0,950.26,727.35
2016,4,26,14,15,808.5,156.5,3.65,16.5,799.5,959.91,736.28
2016,4,26,14,30,799.0,154.0,3.7,16.0,768.0,965.96,743.36
2016,4,26,14,45,791.0,148.5,3.75,16.0,731.0,966.76,745.6
2016,4,26,15,0,783.0,143.0,3.8,16.0,694.0,963.97,745.57
2016,4,26,15,15,766.5,139.0,3.8,15.5,651.0,958.47,744.89
2016,4,26,15,30,750.0,135.0,3.8,15.0,608.0,942.31,736.86
2016,4,26,15,45,733.5,128.5,3.8,15.0,561.5,919.92,723.14
2016,4,26,16,0,717.0,122.0,3.8,15.0,515.0,894.47,707.25
2016,4,26,16,15,688.0,116.5,3.75,14.5,464.5,855.17,682.19
2016,4,26,16,30,659.0,111.0,3.7,14.0,414.0,813.58,655.07
2016,4,26,16,45,471.5,123.0,3.65,13.5,326.0,631.87,520.36
2016,4,26,17,0,284.0,135.0,3.6,13.0,238.0,446.56,373.91
2016,4,26,17,15,387.0,106.5,3.4,12.5,223.5,520.39,437.22
2016,4,26,17,30,490.0,78.0,3.2,12.0,209.0,571.07,477.61
2016,4,26,17,45,411.0,67.5,3.0,11.5,160.5,472.37,396.69
2016,4,26,18,0,332.0,57.0,2.8,11.0,112.0,384.69,322.07
2016,4,26,18,15,226.5,41.5,2.65,10.5,73.0,273.96,223.71
2016,4,26,18,30,121.0,26.0,2.5,10.0,34.0,161.51,96.17
2016,4,26,18,45,60.5,13.0,2.4,10.0,17.0,53.03,0.0
2016,4,26,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,5,15,27.5,6.5,1.9,9.5,7.0,0.0,0.0
2016,4,27,5,30,55.0,13.0,2.1,10.0,14.0,11.1,0.0
2016,4,27,5,45,187.5,27.0,2.35,10.5,48.5,20.95,10.78
2016,4,27,6,0,320.0,41.0,2.6,11.0,83.0,33.27,23.58
2016,4,27,6,15,408.5,51.5,2.65,11.0,130.0,41.09,31.18
2016,4,27,6,30,497.0,62.0,2.7,11.0,177.0,48.74,38.41
2016,4,27,6,45,248.5,43.0,2.75,11.5,100.5,31.0,22.46
2016,4,27,7,0,0.0,24.0,2.8,12.0,24.0,19.78,12.27
2016,4,27,7,15,0.0,36.5,2.85,12.0,36.5,30.14,21.59
2016,4,27,7,30,0.0,49.0,2.9,12.0,49.0,40.54,30.84
2016,4,27,7,45,0.0,77.5,3.0,12.5,77.5,64.33,51.8
2016,4,27,8,0,0.0,106.0,3.1,13.0,106.0,86.82,71.29
2016,4,27,8,15,0.0,92.0,3.3,13.0,92.0,76.4,61.9
2016,4,27,8,30,0.0,78.0,3.5,13.0,78.0,64.83,51.57
2016,4,27,8,45,0.0,96.5,3.7,13.5,96.5,80.2,64.71
2016,4,27,9,0,0.0,115.0,3.9,14.0,115.0,94.64,76.88
2016,4,27,9,15,59.5,235.0,4.0,14.0,279.5,174.12,136.57
2016,4,27,9,30,119.0,355.0,4.1,14.0,444.0,245.12,189.75
2016,4,27,9,45,106.0,369.0,4.25,14.0,451.0,277.37,215.37
2016,4,27,10,0,93.0,383.0,4.4,14.0,458.0,295.31,230.25
2016,4,27,10,15,52.5,316.0,4.5,13.5,359.0,252.08,198.19
2016,4,27,10,30,12.0,249.0,4.6,13.0,260.0,204.4,161.69
2016,4,27,10,45,11.0,235.5,4.7,13.0,245.5,195.51,154.6
2016,4,27,11,0,10.0,222.0,4.8,13.0,231.0,186.05,147.0
2016,4,27,11,15,15.0,272.5,4.85,13.0,286.5,229.97,182.24
2016,4,27,11,30,20.0,323.0,4.9,13.0,342.0,274.98,218.02
2016,4,27,11,45,111.5,394.0,4.95,13.0,497.0,390.19,309.67
2016,4,27,12,0,203.0,465.0,5.0,13.0,652.0,519.41,410.49
2016,4,27,12,15,314.5,426.0,5.0,13.0,714.0,588.1,465.16
2016,4,27,12,30,426.0,387.0,5.0,13.0,776.0,667.01,527.49
2016,4,27,12,45,643.5,278.5,5.0,13.5,858.5,773.47,611.34
2016,4,27,13,0,861.0,170.0,5.0,14.0,941.0,882.07,694.14
2016,4,27,13,15,856.5,168.5,4.95,14.0,923.0,911.4,714.82
2016,4,27,13,30,852.0,167.0,4.9,14.0,905.0,937.53,733.66
2016,4,27,13,45,690.5,235.0,4.9,14.0,822.0,892.48,701.16
2016,4,27,14,0,529.0,303.0,4.9,14.0,739.0,826.42,650.49
2016,4,27,14,15,511.0,292.5,4.85,13.5,700.5,816.77,645.87
2016,4,27,14,30,493.0,282.0,4.8,13.0,662.0,803.86,638.53
2016,4,27,14,45,420.0,292.5,4.8,13.0,605.5,755.46,602.27
2016,4,27,15,0,347.0,303.0,4.8,13.0,549.0,685.41,549.78
2016,4,27,15,15,327.5,287.0,4.7,13.0,507.5,656.37,528.91
2016,4,27,15,30,308.0,271.0,4.6,13.0,466.0,625.4,506.26
2016,4,27,15,45,170.0,242.0,4.55,13.0,348.0,436.81,357.54
2016,4,27,16,0,32.0,213.0,4.5,13.0,230.0,248.94,202.93
2016,4,27,16,15,16.0,116.5,4.35,13.0,125.0,115.84,93.2
2016,4,27,16,30,0.0,20.0,4.2,13.0,20.0,16.51,8.51
2016,4,27,16,45,282.5,63.0,4.05,13.0,167.0,368.48,313.8
2016,4,27,17,0,565.0,106.0,3.9,13.0,314.0,698.53,577.93
2016,4,27,17,15,509.5,96.5,3.7,12.5,262.0,617.69,514.18
2016,4,27,17,30,454.0,87.0,3.5,12.0,210.0,546.15,458.09
2016,4,27,17,45,386.5,73.5,3.3,11.5,162.0,460.7,388.17
2016,4,27,18,0,319.0,60.0,3.1,11.0,114.0,378.71,317.69
2016,4,27,18,15,215.5,43.5,3.0,10.5,74.5,268.5,219.97
2016,4,27,18,30,112.0,27.0,2.9,10.0,35.0,141.93,89.56
2016,4,27,18,45,56.0,13.5,2.8,10.0,17.5,50.39,0.0
2016,4,27,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,5,15,44.0,7.0,1.8,7.5,8.5,5.97,0.0
2016,4,28,5,30,88.0,14.0,2.1,8.0,17.0,11.95,0.0
2016,4,28,5,45,222.0,27.5,2.4,9.0,53.0,22.43,12.47
2016,4,28,6,0,356.0,41.0,2.7,10.0,89.0,33.3,23.77
2016,4,28,6,15,443.0,50.5,2.75,10.5,136.5,40.32,30.59
2016,4,28,6,30,530.0,60.0,2.8,11.0,184.0,47.23,37.06
2016,4,28,6,45,586.5,67.0,2.85,11.5,236.0,51.8,41.23
2016,4,28,7,0,643.0,74.0,2.9,12.0,288.0,56.3,45.16
2016,4,28,7,15,682.5,79.0,2.9,12.5,341.0,59.04,47.42
2016,4,28,7,30,722.0,84.0,2.9,13.0,394.0,61.73,49.55
2016,4,28,7,45,753.5,87.5,2.9,13.5,446.5,69.04,55.73
2016,4,28,8,0,785.0,91.0,2.9,14.0,499.0,70.64,56.81
2016,4,28,8,15,806.5,94.5,2.9,14.5,548.5,72.03,57.71
2016,4,28,8,30,828.0,98.0,2.9,15.0,598.0,73.34,58.54
2016,4,28,8,45,845.5,100.0,2.9,15.5,644.5,73.53,58.41
2016,4,28,9,0,863.0,102.0,2.9,16.0,691.0,84.49,67.55
2016,4,28,9,15,875.5,104.5,2.9,16.5,731.5,128.62,74.7
2016,4,28,9,30,888.0,107.0,2.9,17.0,772.0,184.46,106.91
2016,4,28,9,45,906.5,103.5,2.95,17.5,809.5,239.05,148.1
2016,4,28,10,0,925.0,100.0,3.0,18.0,847.0,295.33,195.56
2016,4,28,10,15,931.5,101.5,3.05,18.0,875.5,352.9,246.68
2016,4,28,10,30,938.0,103.0,3.1,18.0,904.0,410.57,297.94
2016,4,28,10,45,940.5,105.0,3.15,18.5,924.5,466.83,346.75
2016,4,28,11,0,943.0,107.0,3.2,19.0,945.0,522.33,393.6
2016,4,28,11,15,946.0,107.5,3.25,19.0,958.5,576.04,438.48
2016,4,28,11,30,949.0,108.0,3.3,19.0,972.0,628.59,481.29
2016,4,28,11,45,948.5,109.5,3.35,19.5,977.5,678.42,520.0
2016,4,28,12,0,948.0,111.0,3.4,20.0,983.0,726.42,556.27
2016,4,28,12,15,948.0,111.0,3.5,20.0,980.5,771.49,590.91
2016,4,28,12,30,948.0,111.0,3.6,20.0,978.0,814.32,622.41
2016,4,28,12,45,947.5,109.5,3.7,20.0,968.0,852.97,649.88
2016,4,28,13,0,947.0,108.0,3.8,20.0,958.0,888.87,675.41
2016,4,28,13,15,943.5,107.5,3.85,20.0,940.0,920.2,697.54
2016,4,28,13,30,940.0,107.0,3.9,20.0,922.0,948.32,717.53
2016,4,28,13,45,933.0,106.5,3.95,20.0,896.5,969.92,733.15
2016,4,28,14,0,926.0,106.0,4.0,20.0,871.0,987.96,746.52
2016,4,28,14,15,918.5,104.5,4.0,19.5,838.5,1000.86,757.7
2016,4,28,14,30,911.0,103.0,4.0,19.0,806.0,1010.08,766.61
2016,4,28,14,45,897.5,102.5,4.05,19.0,767.0,1010.87,768.84
2016,4,28,15,0,884.0,102.0,4.1,19.0,728.0,1007.99,768.81
2016,4,28,15,15,870.0,99.5,4.1,18.5,684.0,998.74,765.73
2016,4,28,15,30,856.0,97.0,4.1,18.0,640.0,997.81,768.6
2016,4,28,15,45,831.5,96.0,4.1,17.5,590.5,973.06,754.94
2016,4,28,16,0,807.0,95.0,4.1,17.0,541.0,945.16,739.13
2016,4,28,16,15,782.0,91.5,4.05,16.5,490.0,910.76,718.21
2016,4,28,16,30,757.0,88.0,4.0,16.0,439.0,873.73,695.07
2016,4,28,16,45,714.5,85.0,3.95,15.5,384.5,824.94,662.73
2016,4,28,17,0,672.0,82.0,3.9,15.0,330.0,769.16,624.21
2016,4,28,17,15,622.5,75.5,3.75,14.0,277.5,701.58,575.94
2016,4,28,17,30,573.0,69.0,3.6,13.0,225.0,634.12,525.52
2016,4,28,17,45,488.0,61.5,3.5,12.5,174.0,535.87,447.13
2016,4,28,18,0,403.0,54.0,3.4,12.0,123.0,440.7,367.58
2016,4,28,18,15,289.5,40.5,3.2,11.5,81.5,320.08,262.6
2016,4,28,18,30,176.0,27.0,3.0,11.0,40.0,206.03,137.63
2016,4,28,18,45,88.0,13.5,2.85,10.5,20.0,72.67,0.0
2016,4,28,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,4.5,2.4,9.0,4.5,3.84,0.0
2016,4,29,5,30,0.0,9.0,2.4,9.0,9.0,7.4,0.0
2016,4,29,5,45,14.5,29.0,2.45,9.5,31.0,23.49,13.63
2016,4,29,6,0,29.0,49.0,2.5,10.0,53.0,38.59,28.51
2016,4,29,6,15,51.0,72.0,2.55,10.0,82.5,55.39,44.18
2016,4,29,6,30,73.0,95.0,2.6,10.0,112.0,71.89,59.43
2016,4,29,6,45,103.5,114.0,2.65,10.5,145.0,83.8,70.15
2016,4,29,7,0,134.0,133.0,2.7,11.0,178.0,96.86,81.63
2016,4,29,7,15,360.5,130.0,2.7,11.0,279.0,90.15,75.46
2016,4,29,7,30,587.0,127.0,2.7,11.0,380.0,91.09,76.07
2016,4,29,7,45,624.0,132.5,2.75,11.5,431.5,92.61,76.99
2016,4,29,8,0,661.0,138.0,2.8,12.0,483.0,94.08,77.87
2016,4,29,8,15,685.5,143.0,2.8,12.0,531.5,94.94,78.36
2016,4,29,8,30,710.0,148.0,2.8,12.0,580.0,95.72,78.79
2016,4,29,8,45,731.0,151.5,2.85,12.0,625.0,95.42,78.29
2016,4,29,9,0,752.0,155.0,2.9,12.0,670.0,95.08,77.79
2016,4,29,9,15,766.0,158.5,2.9,12.0,709.5,138.44,86.39
2016,4,29,9,30,780.0,162.0,2.9,12.0,749.0,190.95,118.58
2016,4,29,9,45,811.5,153.0,2.95,12.5,787.5,247.77,162.08
2016,4,29,10,0,843.0,144.0,3.0,13.0,826.0,299.55,205.86
2016,4,29,10,15,850.5,145.5,3.0,13.0,854.0,354.49,255.12
2016,4,29,10,30,858.0,147.0,3.0,13.0,882.0,409.84,304.7
2016,4,29,10,45,864.0,148.0,3.0,13.5,903.0,464.42,352.28
2016,4,29,11,0,870.0,149.0,3.0,14.0,924.0,519.6,398.98
2016,4,29,11,15,873.5,150.0,3.15,14.5,937.5,570.81,441.73
2016,4,29,11,30,877.0,151.0,3.3,15.0,951.0,621.11,482.6
2016,4,29,11,45,877.5,152.0,3.5,15.5,956.0,668.47,520.37
2016,4,29,12,0,878.0,153.0,3.7,16.0,961.0,714.27,556.09
2016,4,29,12,15,878.0,152.5,3.8,16.0,959.0,756.82,589.42
2016,4,29,12,30,878.0,152.0,3.9,16.0,957.0,797.32,620.74
2016,4,29,12,45,878.0,150.0,4.05,16.0,948.0,834.33,648.26
2016,4,29,13,0,878.0,148.0,4.2,16.0,939.0,868.81,673.6
2016,4,29,13,15,874.5,147.0,4.2,16.0,921.5,898.45,694.84
2016,4,29,13,30,871.0,146.0,4.2,16.0,904.0,925.07,713.99
2016,4,29,13,45,862.5,146.0,4.25,16.0,878.5,957.05,737.25
2016,4,29,14,0,854.0,146.0,4.3,16.0,853.0,974.11,750.07
2016,4,29,14,15,845.0,143.5,4.3,16.0,820.5,984.51,758.27
2016,4,29,14,30,836.0,141.0,4.3,16.0,788.0,991.24,764.13
2016,4,29,14,45,822.5,138.5,4.35,16.0,749.5,989.9,765.06
2016,4,29,15,0,809.0,136.0,4.4,16.0,711.0,984.87,763.63
2016,4,29,15,15,793.0,132.5,4.35,15.5,667.5,972.67,757.89
2016,4,29,15,30,777.0,129.0,4.3,15.0,624.0,956.98,749.83
2016,4,29,15,45,753.5,126.0,4.25,15.0,576.0,938.86,738.8
2016,4,29,16,0,730.0,123.0,4.2,15.0,528.0,910.52,720.52
2016,4,29,16,15,702.0,118.0,4.1,14.5,477.5,872.56,696.24
2016,4,29,16,30,674.0,113.0,4.0,14.0,427.0,832.24,669.89
2016,4,29,16,45,634.5,99.0,3.95,14.0,367.0,767.82,623.9
2016,4,29,17,0,595.0,85.0,3.9,14.0,307.0,701.97,575.77
2016,4,29,17,15,513.0,87.5,3.7,13.5,257.5,617.84,512.34
2016,4,29,17,30,431.0,90.0,3.5,13.0,208.0,530.46,443.99
2016,4,29,17,45,391.0,75.0,3.3,12.5,165.0,466.77,392.0
2016,4,29,18,0,351.0,60.0,3.1,12.0,122.0,404.46,338.4
2016,4,29,18,15,243.0,45.0,2.95,11.5,81.0,291.55,239.22
2016,4,29,18,30,135.0,30.0,2.8,11.0,40.0,182.98,125.92
2016,4,29,18,45,67.5,15.0,2.7,10.5,20.0,59.77,0.0
2016,4,29,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,5,15,60.5,8.0,2.4,9.5,10.5,6.83,0.0
2016,4,30,5,30,121.0,16.0,2.6,10.0,21.0,12.49,0.0
2016,4,30,5,45,251.5,29.5,2.8,10.5,59.0,24.09,14.33
2016,4,30,6,0,382.0,43.0,3.0,11.0,97.0,34.92,25.22
2016,4,30,6,15,466.0,52.5,3.25,11.5,145.5,41.92,31.94
2016,4,30,6,30,550.0,62.0,3.5,12.0,194.0,48.79,38.33
2016,4,30,6,45,607.0,68.5,3.75,13.0,247.5,52.96,42.0
2016,4,30,7,0,664.0,75.0,4.0,14.0,301.0,57.07,45.47
2016,4,30,7,15,702.5,80.5,4.15,14.5,354.5,60.17,48.01
2016,4,30,7,30,741.0,86.0,4.3,15.0,408.0,69.0,55.54
2016,4,30,7,45,770.0,90.0,4.5,15.5,461.0,70.94,56.92
2016,4,30,8,0,799.0,94.0,4.7,16.0,514.0,72.81,58.24
2016,4,30,8,15,819.5,97.0,4.7,16.0,563.5,73.78,58.87
2016,4,30,8,30,840.0,100.0,4.7,16.0,613.0,74.68,59.46
2016,4,30,8,45,856.0,102.5,4.7,16.5,658.5,75.11,59.53
2016,4,30,9,0,872.0,105.0,4.7,17.0,704.0,86.31,68.84
2016,4,30,9,15,883.5,107.5,4.7,17.0,744.5,136.03,78.55
2016,4,30,9,30,895.0,110.0,4.7,17.0,785.0,192.15,112.57
2016,4,30,9,45,910.0,108.0,4.75,17.5,821.0,247.41,155.34
2016,4,30,10,0,925.0,106.0,4.8,18.0,857.0,304.02,203.82
2016,4,30,10,15,931.0,107.0,4.8,18.0,885.0,361.06,255.02
2016,4,30,10,30,937.0,108.0,4.8,18.0,913.0,418.1,306.28
2016,4,30,10,45,941.5,109.0,4.8,18.5,933.5,474.33,355.48
2016,4,30,11,0,946.0,110.0,4.8,19.0,954.0,530.0,402.89
2016,4,30,11,15,948.0,110.5,4.75,19.0,966.5,583.22,447.76
2016,4,30,11,30,950.0,111.0,4.7,19.0,979.0,635.2,490.43
2016,4,30,11,45,950.5,111.0,4.7,19.5,984.0,684.41,529.07
2016,4,30,12,0,951.0,111.0,4.7,20.0,989.0,731.82,565.29
2016,4,30,12,15,950.0,111.0,4.65,20.0,986.0,776.16,599.24
2016,4,30,12,30,949.0,111.0,4.6,20.0,983.0,818.16,629.69
2016,4,30,12,45,945.5,111.0,4.55,20.5,972.0,855.66,654.62
2016,4,30,13,0,942.0,111.0,4.5,21.0,961.0,890.28,677.29
2016,4,30,13,15,937.5,110.0,4.45,21.0,942.0,920.06,697.81
2016,4,30,13,30,933.0,109.0,4.4,21.0,923.0,946.56,716.15
2016,4,30,13,45,928.5,107.0,4.35,21.0,897.5,968.67,731.63
2016,4,30,14,0,924.0,105.0,4.3,21.0,872.0,987.28,744.82
2016,4,30,14,15,916.0,103.5,4.2,21.0,839.5,999.5,753.5
2016,4,30,14,30,908.0,102.0,4.1,21.0,807.0,1008.06,759.85
2016,4,30,14,45,898.0,99.5,4.05,21.0,768.5,1009.86,762.12
2016,4,30,15,0,888.0,97.0,4.0,21.0,730.0,1007.99,762.11
2016,4,30,15,15,874.5,95.0,3.9,21.0,686.5,999.59,757.54
2016,4,30,15,30,861.0,93.0,3.8,21.0,643.0,987.74,750.79
2016,4,30,15,45,844.5,89.5,3.7,21.0,595.0,979.32,746.56
2016,4,30,16,0,828.0,86.0,3.6,21.0,547.0,956.0,732.14
2016,4,30,16,15,804.0,82.5,3.4,20.5,496.0,922.25,711.26
2016,4,30,16,30,780.0,79.0,3.2,20.0,445.0,885.88,688.32
2016,4,30,16,45,749.5,74.5,3.0,20.0,392.0,839.66,656.68
2016,4,30,17,0,719.0,70.0,2.8,20.0,339.0,791.66,623.15
2016,4,30,17,15,673.0,64.5,2.6,19.0,286.0,726.88,578.56
2016,4,30,17,30,627.0,59.0,2.4,18.0,233.0,668.63,536.88
2016,4,30,17,45,559.5,52.0,2.2,17.5,182.5,584.63,472.23
2016,4,30,18,0,492.0,45.0,2.0,17.0,132.0,503.25,406.4
2016,4,30,18,15,380.0,35.0,1.95,16.5,89.0,386.66,309.42
2016,4,30,18,30,268.0,25.0,1.9,16.0,46.0,276.39,193.65
2016,4,30,18,45,134.0,12.5,1.85,15.5,23.0,104.01,0.0
2016,4,30,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,1,5,15,72.5,8.5,0.55,11.5,11.5,7.26,0.0
2016,5,1,5,30,145.0,17.0,0.4,12.0,23.0,13.87,0.0
2016,5,1,5,45,276.0,29.0,0.3,12.5,61.5,23.62,14.11
2016,5,1,6,0,407.0,41.0,0.2,13.0,100.0,33.2,23.67
2016,5,1,6,15,489.0,49.5,0.3,13.5,148.5,39.46,29.63
2016,5,1,6,30,571.0,58.0,0.4,14.0,197.0,45.64,35.31
2016,5,1,6,45,623.0,64.0,0.5,14.5,249.5,49.55,38.78
2016,5,1,7,0,675.0,70.0,0.6,15.0,302.0,53.4,42.07
2016,5,1,7,15,712.0,75.0,0.65,15.5,355.0,61.36,48.88
2016,5,1,7,30,749.0,80.0,0.7,16.0,408.0,64.42,51.28
2016,5,1,7,45,775.5,84.0,0.8,17.0,460.0,66.5,52.69
2016,5,1,8,0,802.0,88.0,0.9,18.0,512.0,68.5,54.0
2016,5,1,8,15,821.5,91.5,0.85,18.5,561.5,69.95,54.94
2016,5,1,8,30,841.0,95.0,0.8,19.0,611.0,71.31,55.8
2016,5,1,8,45,856.0,97.5,0.8,19.5,656.0,82.16,64.7
2016,5,1,9,0,871.0,100.0,0.8,20.0,701.0,83.34,65.36
2016,5,1,9,15,882.5,102.5,0.75,20.5,741.0,135.43,75.76
2016,5,1,9,30,894.0,105.0,0.7,21.0,781.0,191.36,108.92
2016,5,1,9,45,901.5,107.0,0.7,21.5,815.5,247.5,151.26
2016,5,1,10,0,909.0,109.0,0.7,22.0,850.0,304.28,197.92
2016,5,1,10,15,915.0,110.5,0.8,22.0,877.5,360.71,246.2
2016,5,1,10,30,921.0,112.0,0.9,22.0,905.0,417.17,294.39
2016,5,1,10,45,924.5,113.0,1.0,22.5,925.0,472.09,340.0
2016,5,1,11,0,928.0,114.0,1.1,23.0,945.0,526.36,383.82
2016,5,1,11,15,930.5,115.0,1.25,23.0,958.0,579.26,426.46
2016,5,1,11,30,933.0,116.0,1.4,23.0,971.0,631.02,467.22
2016,5,1,11,45,933.0,117.0,1.55,23.5,976.0,679.89,504.07
2016,5,1,12,0,933.0,118.0,1.7,24.0,981.0,727.01,538.77
2016,5,1,12,15,932.0,117.5,1.8,24.0,978.0,770.24,570.77
2016,5,1,12,30,931.0,117.0,1.9,24.0,975.0,811.17,599.81
2016,5,1,12,45,928.5,116.5,2.05,24.0,964.0,848.41,625.82
2016,5,1,13,0,926.0,116.0,2.2,24.0,953.0,882.87,650.01
2016,5,1,13,15,922.0,115.5,2.3,24.0,935.0,913.09,671.01
2016,5,1,13,30,918.0,115.0,2.4,24.0,917.0,940.15,690.02
2016,5,1,13,45,910.5,114.5,2.55,24.0,891.0,960.72,705.37
2016,5,1,14,0,903.0,114.0,2.7,24.0,865.0,977.79,718.61
2016,5,1,14,15,894.5,112.5,2.75,23.5,833.0,989.32,728.91
2016,5,1,14,30,886.0,111.0,2.8,23.0,801.0,997.23,737.09
2016,5,1,14,45,873.0,110.0,2.85,23.0,762.0,997.66,739.13
2016,5,1,15,0,860.0,109.0,2.9,23.0,723.0,994.52,739.03
2016,5,1,15,15,846.0,106.0,2.9,22.5,680.0,996.76,743.72
2016,5,1,15,30,832.0,103.0,2.9,22.0,637.0,983.39,738.1
2016,5,1,15,45,810.0,101.0,2.95,22.0,588.5,959.86,724.84
2016,5,1,16,0,788.0,99.0,3.0,22.0,540.0,933.21,709.47
2016,5,1,16,15,763.0,95.0,2.9,21.5,489.0,898.28,688.47
2016,5,1,16,30,738.0,91.0,2.8,21.0,438.0,860.78,665.42
2016,5,1,16,45,700.0,87.0,2.75,20.5,385.0,815.39,636.62
2016,5,1,17,0,662.0,83.0,2.7,20.0,332.0,762.6,601.65
2016,5,1,17,15,613.5,76.5,2.45,19.0,280.0,696.04,555.19
2016,5,1,17,30,565.0,70.0,2.2,18.0,228.0,629.61,506.9
2016,5,1,17,45,490.0,61.5,1.95,17.5,178.0,538.73,436.57
2016,5,1,18,0,415.0,53.0,1.7,17.0,128.0,450.73,365.41
2016,5,1,18,15,307.5,40.5,1.6,16.0,86.0,336.96,271.13
2016,5,1,18,30,200.0,28.0,1.5,15.0,44.0,228.9,164.05
2016,5,1,18,45,100.0,14.0,1.45,14.5,22.0,81.69,0.0
2016,5,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,11.5,1.05,9.5,11.5,9.82,0.0
2016,5,2,5,30,0.0,23.0,1.2,10.0,23.0,18.26,0.0
2016,5,2,5,45,158.0,36.5,1.35,11.0,60.0,27.97,18.0
2016,5,2,6,0,316.0,50.0,1.5,12.0,97.0,38.3,28.21
2016,5,2,6,15,397.5,61.0,1.5,12.5,144.0,46.4,35.88
2016,5,2,6,30,479.0,72.0,1.5,13.0,191.0,56.23,44.87
2016,5,2,6,45,531.5,81.0,1.55,13.5,241.5,61.92,49.93
2016,5,2,7,0,584.0,90.0,1.6,14.0,292.0,67.43,54.66
2016,5,2,7,15,624.0,96.5,1.5,14.5,344.0,70.73,57.32
2016,5,2,7,30,664.0,103.0,1.4,15.0,396.0,73.92,59.8
2016,5,2,7,45,673.0,107.5,1.35,15.5,435.5,75.16,60.55
2016,5,2,8,0,682.0,112.0,1.3,16.0,475.0,76.28,61.18
2016,5,2,8,15,723.5,117.5,1.25,16.0,535.0,78.45,62.84
2016,5,2,8,30,765.0,123.0,1.2,16.0,595.0,88.66,71.4
2016,5,2,8,45,782.0,127.0,1.2,16.5,639.5,89.42,71.67
2016,5,2,9,0,799.0,131.0,1.2,17.0,684.0,90.23,72.03
2016,5,2,9,15,812.0,133.5,1.2,17.5,723.5,141.55,83.15
2016,5,2,9,30,825.0,136.0,1.2,18.0,763.0,194.72,115.9
2016,5,2,9,45,845.5,132.0,1.25,18.5,799.5,246.7,155.48
2016,5,2,10,0,866.0,128.0,1.3,19.0,836.0,307.72,205.75
2016,5,2,10,15,872.5,129.5,1.25,19.5,863.0,362.08,252.24
2016,5,2,10,30,879.0,131.0,1.2,20.0,890.0,416.57,298.35
2016,5,2,10,45,882.5,133.5,1.15,20.5,910.0,470.42,342.77
2016,5,2,11,0,886.0,136.0,1.1,21.0,930.0,523.74,385.23
2016,5,2,11,15,888.5,136.5,1.1,21.0,943.0,574.42,425.38
2016,5,2,11,30,891.0,137.0,1.1,21.0,956.0,624.03,463.55
2016,5,2,11,45,888.5,139.5,1.1,21.5,960.0,670.78,497.61
2016,5,2,12,0,886.0,142.0,1.1,22.0,964.0,715.72,529.33
2016,5,2,12,15,885.0,141.5,1.2,22.0,961.0,757.41,560.19
2016,5,2,12,30,884.0,141.0,1.3,22.0,958.0,796.95,589.02
2016,5,2,12,45,877.0,143.5,1.4,22.5,946.0,831.9,611.97
2016,5,2,13,0,870.0,146.0,1.5,23.0,934.0,864.03,633.03
2016,5,2,13,15,865.5,144.5,1.6,22.5,915.5,891.86,653.77
2016,5,2,13,30,861.0,143.0,1.7,22.0,897.0,916.6,672.68
2016,5,2,13,45,848.5,144.5,1.85,22.0,870.5,945.78,693.95
2016,5,2,14,0,836.0,146.0,2.0,22.0,844.0,960.07,705.56
2016,5,2,14,15,826.5,144.0,2.1,21.5,812.0,969.99,715.4
2016,5,2,14,30,817.0,142.0,2.2,21.0,780.0,976.31,723.12
2016,5,2,14,45,683.5,187.5,2.35,21.0,703.5,915.75,685.62
2016,5,2,15,0,550.0,233.0,2.5,21.0,627.0,833.77,631.55
2016,5,2,15,15,646.0,185.5,2.55,20.5,621.0,894.47,678.63
2016,5,2,15,30,742.0,138.0,2.6,20.0,615.0,941.94,713.95
2016,5,2,15,45,708.5,138.5,2.7,20.0,566.5,910.74,695.0
2016,5,2,16,0,675.0,139.0,2.8,20.0,518.0,876.69,674.56
2016,5,2,16,15,587.5,141.5,2.8,19.0,449.5,788.98,617.34
2016,5,2,16,30,500.0,144.0,2.8,18.0,381.0,692.39,551.77
2016,5,2,16,45,377.5,144.5,2.85,17.5,311.5,571.14,462.34
2016,5,2,17,0,255.0,145.0,2.9,17.0,242.0,432.85,355.38
2016,5,2,17,15,216.0,130.0,2.85,16.0,203.5,377.37,312.88
2016,5,2,17,30,177.0,115.0,2.8,15.0,165.0,305.64,255.42
2016,5,2,17,45,143.0,93.5,2.75,14.5,128.5,248.55,207.67
2016,5,2,18,0,109.0,72.0,2.7,14.0,92.0,192.29,159.1
2016,5,2,18,15,68.0,50.5,2.55,13.5,61.5,130.97,104.98
2016,5,2,18,30,27.0,29.0,2.4,13.0,31.0,56.08,37.51
2016,5,2,18,45,13.5,14.5,2.25,13.0,15.5,21.8,0.0
2016,5,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,7.5,0.55,10.5,7.5,6.4,0.0
2016,5,3,5,30,0.0,15.0,0.6,11.0,15.0,12.37,0.0
2016,5,3,5,45,23.0,35.0,0.65,11.5,38.5,28.03,18.22
2016,5,3,6,0,46.0,55.0,0.7,12.0,62.0,43.08,32.5
2016,5,3,6,15,68.5,77.5,0.6,12.0,92.5,58.43,46.72
2016,5,3,6,30,91.0,100.0,0.5,12.0,123.0,74.07,60.95
2016,5,3,6,45,116.5,119.5,0.45,12.5,156.0,87.59,72.87
2016,5,3,7,0,142.0,139.0,0.4,13.0,189.0,100.83,84.21
2016,5,3,7,15,117.0,161.5,0.4,13.0,207.0,114.87,96.17
2016,5,3,7,30,92.0,184.0,0.4,13.0,225.0,133.38,111.78
2016,5,3,7,45,239.0,191.5,0.45,13.5,315.5,128.8,107.21
2016,5,3,8,0,386.0,199.0,0.5,14.0,406.0,134.53,111.57
2016,5,3,8,15,362.0,227.0,0.6,14.0,435.0,148.91,123.44
2016,5,3,8,30,338.0,255.0,0.7,14.0,464.0,162.39,134.42
2016,5,3,8,45,404.0,253.5,0.85,14.5,521.0,150.41,123.8
2016,5,3,9,0,470.0,252.0,1.0,15.0,578.0,149.16,122.32
2016,5,3,9,15,423.5,288.5,1.05,15.5,595.5,198.87,141.71
2016,5,3,9,30,377.0,325.0,1.1,16.0,613.0,255.18,182.92
2016,5,3,9,45,356.5,348.0,1.2,16.5,630.0,293.12,212.47
2016,5,3,10,0,336.0,371.0,1.3,17.0,647.0,329.51,242.21
2016,5,3,10,15,300.0,395.0,1.25,17.5,647.5,360.2,267.78
2016,5,3,10,30,264.0,419.0,1.2,18.0,648.0,387.71,290.19
2016,5,3,10,45,213.0,436.0,1.2,18.5,623.5,409.7,307.92
2016,5,3,11,0,162.0,453.0,1.2,19.0,599.0,417.0,313.93
2016,5,3,11,15,271.0,432.0,1.15,19.0,680.0,471.85,354.55
2016,5,3,11,30,380.0,411.0,1.1,19.0,761.0,543.21,406.71
2016,5,3,11,45,349.0,428.0,1.1,19.0,751.0,565.18,422.59
2016,5,3,12,0,318.0,445.0,1.1,19.0,741.0,584.5,436.51
2016,5,3,12,15,182.5,428.5,1.1,19.0,598.5,496.03,372.9
2016,5,3,12,30,47.0,412.0,1.1,19.0,456.0,388.77,293.8
2016,5,3,12,45,205.0,412.5,1.1,19.0,599.5,531.26,401.38
2016,5,3,13,0,363.0,413.0,1.1,19.0,743.0,688.22,513.02
2016,5,3,13,15,376.0,397.5,1.2,19.0,734.0,706.84,526.29
2016,5,3,13,30,389.0,382.0,1.3,19.0,725.0,724.06,540.15
2016,5,3,13,45,388.5,371.5,1.4,19.0,705.0,732.26,547.55
2016,5,3,14,0,388.0,361.0,1.5,19.0,685.0,738.44,553.71
2016,5,3,14,15,388.0,347.0,1.6,18.5,661.0,739.46,557.54
2016,5,3,14,30,388.0,333.0,1.7,18.0,637.0,738.35,560.01
2016,5,3,14,45,424.0,300.0,1.8,18.0,617.5,769.53,584.74
2016,5,3,15,0,460.0,267.0,1.9,18.0,598.0,780.87,595.96
2016,5,3,15,15,486.5,239.5,2.0,17.5,570.5,785.48,603.69
2016,5,3,15,30,513.0,212.0,2.1,17.0,543.0,786.88,609.4
2016,5,3,15,45,404.5,223.0,2.25,17.0,471.5,693.66,543.05
2016,5,3,16,0,296.0,234.0,2.4,17.0,400.0,579.5,459.8
2016,5,3,16,15,303.5,209.0,2.45,16.5,366.0,559.0,448.4
2016,5,3,16,30,311.0,184.0,2.5,16.0,332.0,536.27,434.44
