Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,16,45,217.5,169.5,2.55,16.0,267.0,428.83,350.53
2016,5,3,17,0,124.0,155.0,2.6,16.0,202.0,304.34,250.49
2016,5,3,17,15,103.0,135.0,2.5,15.5,170.0,262.6,217.33
2016,5,3,17,30,82.0,115.0,2.4,15.0,138.0,204.46,169.54
2016,5,3,17,45,65.0,92.0,2.3,14.5,108.0,163.18,134.66
2016,5,3,18,0,48.0,69.0,2.2,14.0,78.0,121.42,98.52
2016,5,3,18,15,24.0,48.0,2.0,13.5,52.5,76.88,59.25
2016,5,3,18,30,0.0,27.0,1.8,13.0,27.0,25.28,13.79
2016,5,3,18,45,0.0,13.5,1.6,13.0,13.5,11.14,0.0
2016,5,3,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,1.95,11.0,6.5,5.55,0.0
2016,5,4,5,30,0.0,13.0,2.0,11.0,13.0,10.71,0.0
2016,5,4,5,45,7.5,33.0,2.1,11.5,34.5,26.77,17.23
2016,5,4,6,0,15.0,53.0,2.2,12.0,56.0,41.74,31.32
2016,5,4,6,15,30.5,75.5,2.2,12.0,83.0,58.15,46.46
2016,5,4,6,30,46.0,98.0,2.2,12.0,110.0,74.26,61.15
2016,5,4,6,45,66.5,119.0,2.2,12.0,140.0,89.25,74.59
2016,5,4,7,0,87.0,140.0,2.2,12.0,170.0,104.02,87.58
2016,5,4,7,15,78.0,161.0,2.15,12.0,191.5,118.22,99.83
2016,5,4,7,30,69.0,182.0,2.1,12.0,213.0,132.08,111.6
2016,5,4,7,45,141.0,207.0,2.1,12.5,279.5,142.71,120.19
2016,5,4,8,0,213.0,232.0,2.1,13.0,346.0,158.01,132.69
2016,5,4,8,15,164.5,256.5,2.0,13.0,349.5,170.6,142.93
2016,5,4,8,30,116.0,281.0,1.9,13.0,353.0,182.48,152.5
2016,5,4,8,45,217.5,292.5,1.8,13.5,440.0,190.32,158.3
2016,5,4,9,0,319.0,304.0,1.7,14.0,527.0,186.25,154.12
2016,5,4,9,15,290.5,330.5,1.6,14.0,542.5,223.06,166.22
2016,5,4,9,30,262.0,357.0,1.5,14.0,558.0,257.57,191.39
2016,5,4,9,45,264.0,374.0,1.4,14.5,584.0,290.52,216.23
2016,5,4,10,0,266.0,391.0,1.3,15.0,610.0,324.29,242.58
2016,5,4,10,15,297.0,397.0,1.3,15.0,649.0,361.28,271.43
2016,5,4,10,30,328.0,403.0,1.3,15.0,688.0,401.84,303.24
2016,5,4,10,45,313.0,418.0,1.3,15.5,695.0,432.35,327.46
2016,5,4,11,0,298.0,433.0,1.3,16.0,702.0,461.72,350.16
2016,5,4,11,15,316.0,434.5,1.4,16.0,723.0,497.92,378.4
2016,5,4,11,30,334.0,436.0,1.5,16.0,744.0,535.71,407.52
2016,5,4,11,45,311.0,445.5,1.65,16.5,734.0,555.29,422.3
2016,5,4,12,0,288.0,455.0,1.8,17.0,724.0,572.69,435.23
2016,5,4,12,15,302.0,449.5,1.85,17.0,731.0,602.3,457.63
2016,5,4,12,30,316.0,444.0,1.9,17.0,738.0,632.02,479.9
2016,5,4,12,45,314.5,439.0,2.0,17.5,728.5,649.7,492.62
2016,5,4,13,0,313.0,434.0,2.1,18.0,719.0,665.95,504.33
2016,5,4,13,15,289.0,431.0,2.15,18.0,690.5,663.08,502.69
2016,5,4,13,30,265.0,428.0,2.2,18.0,662.0,657.45,499.18
2016,5,4,13,45,382.0,373.0,2.3,18.0,699.0,728.11,553.97
2016,5,4,14,0,499.0,318.0,2.4,18.0,736.0,817.07,620.03
2016,5,4,14,15,458.0,318.5,2.5,18.0,691.5,795.44,605.22
2016,5,4,14,30,417.0,319.0,2.6,18.0,647.0,770.27,588.72
2016,5,4,14,45,430.5,297.0,2.75,18.0,621.0,773.24,593.87
2016,5,4,15,0,444.0,275.0,2.9,18.0,595.0,773.63,597.08
2016,5,4,15,15,434.0,262.0,2.95,17.5,559.0,757.39,588.41
2016,5,4,15,30,424.0,249.0,3.0,17.0,523.0,738.76,578.09
2016,5,4,15,45,307.0,249.5,3.05,17.0,440.0,605.01,479.47
2016,5,4,16,0,190.0,250.0,3.1,17.0,357.0,471.49,377.67
2016,5,4,16,15,232.5,220.5,3.15,16.5,340.0,503.41,406.4
2016,5,4,16,30,275.0,191.0,3.2,16.0,323.0,510.28,415.51
2016,5,4,16,45,303.5,164.0,3.3,15.5,293.5,503.53,413.84
2016,5,4,17,0,332.0,137.0,3.4,15.0,264.0,493.48,409.4
2016,5,4,17,15,282.0,125.5,3.3,14.5,222.5,430.47,359.53
2016,5,4,17,30,232.0,114.0,3.2,14.0,181.0,369.74,310.14
2016,5,4,17,45,194.0,94.0,3.15,13.5,142.0,308.65,259.36
2016,5,4,18,0,156.0,74.0,3.1,13.0,103.0,248.88,207.92
2016,5,4,18,15,104.5,53.0,2.9,12.5,70.0,162.75,132.96
2016,5,4,18,30,53.0,32.0,2.7,12.0,37.0,93.13,68.28
2016,5,4,18,45,26.5,16.0,2.55,12.0,18.5,42.66,0.0
2016,5,4,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,5,15,23.5,11.0,1.4,11.0,12.0,9.39,0.0
2016,5,5,5,30,47.0,22.0,1.6,11.0,24.0,17.71,3.37
2016,5,5,5,45,124.5,41.0,1.85,11.5,58.0,31.63,21.51
2016,5,5,6,0,202.0,60.0,2.1,12.0,92.0,45.71,34.86
2016,5,5,6,15,262.0,77.0,2.15,12.0,134.5,58.12,46.46
2016,5,5,6,30,322.0,94.0,2.2,12.0,177.0,68.62,56.13
2016,5,5,6,45,396.5,98.0,2.3,12.5,223.0,71.0,58.21
2016,5,5,7,0,471.0,102.0,2.4,13.0,269.0,73.45,60.2
2016,5,5,7,15,389.5,137.0,2.4,13.0,290.0,94.5,78.65
2016,5,5,7,30,308.0,172.0,2.4,13.0,311.0,118.86,99.71
2016,5,5,7,45,169.5,189.5,2.45,13.5,267.5,133.52,111.85
2016,5,5,8,0,31.0,207.0,2.5,14.0,224.0,149.08,124.62
2016,5,5,8,15,187.0,231.5,2.5,14.0,347.0,157.99,131.8
2016,5,5,8,30,343.0,256.0,2.5,14.0,470.0,162.84,135.49
2016,5,5,8,45,184.5,260.5,2.55,14.5,376.5,173.55,143.91
2016,5,5,9,0,26.0,265.0,2.6,15.0,283.0,200.62,165.93
2016,5,5,9,15,101.0,317.0,2.6,15.0,394.0,227.67,176.23
2016,5,5,9,30,176.0,369.0,2.6,15.0,505.0,265.57,201.49
2016,5,5,9,45,193.0,385.5,2.6,15.5,540.0,295.98,223.88
2016,5,5,10,0,210.0,402.0,2.6,16.0,575.0,328.75,248.9
2016,5,5,10,15,152.0,411.5,2.6,16.0,539.0,336.19,257.43
2016,5,5,10,30,94.0,421.0,2.6,16.0,503.0,346.66,267.46
2016,5,5,10,45,50.0,299.0,2.6,16.5,343.0,254.31,197.1
2016,5,5,11,0,6.0,177.0,2.6,17.0,183.0,148.71,114.51
2016,5,5,11,15,3.0,149.0,2.6,17.0,152.0,125.16,95.89
2016,5,5,11,30,0.0,121.0,2.6,17.0,121.0,100.85,76.37
2016,5,5,11,45,0.0,98.0,2.6,17.5,98.0,81.92,61.01
2016,5,5,12,0,0.0,75.0,2.6,18.0,75.0,62.81,45.49
2016,5,5,12,15,0.0,97.5,2.6,18.0,97.5,81.64,60.69
2016,5,5,12,30,0.0,120.0,2.6,18.0,120.0,100.57,75.89
2016,5,5,12,45,1.0,133.0,2.65,18.0,134.0,112.44,85.43
2016,5,5,13,0,2.0,146.0,2.7,18.0,148.0,124.48,95.12
2016,5,5,13,15,1.0,115.5,2.7,18.0,116.5,97.88,73.85
2016,5,5,13,30,0.0,85.0,2.7,18.0,85.0,71.15,52.36
2016,5,5,13,45,0.0,95.5,2.7,18.0,95.5,80.01,59.61
2016,5,5,14,0,0.0,106.0,2.7,18.0,106.0,88.93,66.9
2016,5,5,14,15,123.0,239.5,2.65,17.5,336.5,355.87,282.32
2016,5,5,14,30,246.0,373.0,2.6,17.0,567.0,642.07,497.68
2016,5,5,14,45,123.0,230.0,2.6,17.0,327.0,356.54,282.24
2016,5,5,15,0,0.0,87.0,2.6,17.0,87.0,72.5,53.99
2016,5,5,15,15,371.5,113.0,2.6,16.5,354.5,534.9,432.54
2016,5,5,15,30,743.0,139.0,2.6,16.0,622.0,945.72,730.76
2016,5,5,15,45,378.5,167.0,2.65,16.0,412.5,602.69,480.07
2016,5,5,16,0,14.0,195.0,2.7,16.0,203.0,190.79,151.6
2016,5,5,16,15,7.0,150.0,2.6,15.5,154.0,139.8,111.34
2016,5,5,16,30,0.0,105.0,2.5,15.0,105.0,89.62,69.99
2016,5,5,16,45,0.0,84.5,2.45,15.0,84.5,70.74,54.43
2016,5,5,17,0,0.0,64.0,2.4,15.0,64.0,53.03,39.62
2016,5,5,17,15,0.0,54.0,2.15,14.5,54.0,44.69,32.7
2016,5,5,17,30,0.0,44.0,1.9,14.0,44.0,36.36,25.67
2016,5,5,17,45,0.0,34.5,1.65,14.0,34.5,28.47,18.84
2016,5,5,18,0,0.0,25.0,1.4,14.0,25.0,20.6,11.95
2016,5,5,18,15,0.0,17.0,1.25,13.5,17.0,13.99,6.12
2016,5,5,18,30,0.0,9.0,1.1,13.0,9.0,7.39,0.18
2016,5,5,18,45,0.0,4.5,1.0,12.5,4.5,3.69,0.0
2016,5,5,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,5,15,10.5,11.0,1.35,10.0,11.5,9.39,0.0
2016,5,6,5,30,21.0,22.0,1.5,10.0,23.0,17.95,4.8
2016,5,6,5,45,72.5,43.0,1.65,10.5,53.5,33.42,23.28
2016,5,6,6,0,124.0,64.0,1.8,11.0,84.0,48.84,37.83
2016,5,6,6,15,168.5,84.5,1.75,11.0,122.0,62.51,50.6
2016,5,6,6,30,213.0,105.0,1.7,11.0,160.0,76.57,63.48
2016,5,6,6,45,267.5,115.5,1.7,11.5,200.5,84.05,70.08
2016,5,6,7,0,322.0,126.0,1.7,12.0,241.0,91.33,76.3
2016,5,6,7,15,161.0,105.0,1.7,12.0,162.5,75.76,62.28
2016,5,6,7,30,0.0,84.0,1.7,12.0,84.0,69.58,56.62
2016,5,6,7,45,0.0,111.0,1.7,12.0,111.0,90.36,74.75
2016,5,6,8,0,0.0,138.0,1.7,12.0,138.0,110.64,92.16
2016,5,6,8,15,0.0,149.5,1.75,12.0,149.5,119.5,99.51
2016,5,6,8,30,0.0,161.0,1.8,12.0,161.0,128.29,106.77
2016,5,6,8,45,0.0,117.0,1.85,12.5,117.0,96.12,78.54
2016,5,6,9,0,0.0,73.0,1.9,13.0,73.0,60.75,45.39
2016,5,6,9,15,0.0,94.5,1.95,13.0,94.5,78.76,60.27
2016,5,6,9,30,0.0,116.0,2.0,13.0,116.0,95.84,74.21
2016,5,6,9,45,0.0,92.5,2.05,13.5,92.5,77.15,58.54
2016,5,6,10,0,0.0,69.0,2.1,14.0,69.0,57.58,42.23
2016,5,6,10,15,2.5,121.5,2.1,14.0,124.0,101.37,78.03
2016,5,6,10,30,5.0,174.0,2.1,14.0,179.0,144.42,112.7
2016,5,6,10,45,8.5,208.0,2.15,14.5,216.0,173.49,135.55
2016,5,6,11,0,12.0,242.0,2.2,15.0,253.0,203.17,158.69
2016,5,6,11,15,15.0,277.5,2.15,15.0,291.5,234.5,183.17
2016,5,6,11,30,18.0,313.0,2.1,15.0,330.0,266.62,208.05
2016,5,6,11,45,15.5,284.0,2.1,15.0,298.5,244.22,190.56
2016,5,6,12,0,13.0,255.0,2.1,15.0,267.0,220.77,172.34
2016,5,6,12,15,10.5,224.0,2.05,15.0,234.0,194.77,151.95
2016,5,6,12,30,8.0,193.0,2.0,15.0,201.0,167.98,130.8
2016,5,6,12,45,5.0,170.5,2.0,15.0,176.0,147.32,114.39
2016,5,6,13,0,2.0,148.0,2.0,15.0,151.0,126.18,97.46
2016,5,6,13,15,1.0,134.0,1.95,15.0,135.5,113.63,87.41
2016,5,6,13,30,0.0,120.0,1.9,15.0,120.0,100.9,77.17
2016,5,6,13,45,0.0,123.0,1.85,15.0,123.0,103.51,79.39
2016,5,6,14,0,0.0,126.0,1.8,15.0,126.0,106.14,81.62
2016,5,6,14,15,0.0,132.0,1.8,15.0,132.0,111.41,86.01
2016,5,6,14,30,0.0,138.0,1.8,15.0,138.0,116.78,90.51
2016,5,6,14,45,0.0,99.5,1.8,15.0,99.5,83.2,63.28
2016,5,6,15,0,0.0,61.0,1.8,15.0,61.0,50.75,36.68
2016,5,6,15,15,0.0,61.5,1.7,15.0,61.5,51.13,37.12
2016,5,6,15,30,0.0,62.0,1.6,15.0,62.0,51.51,37.55
2016,5,6,15,45,0.0,53.5,1.55,15.0,53.5,44.39,31.72
2016,5,6,16,0,0.0,45.0,1.5,15.0,45.0,37.29,25.87
2016,5,6,16,15,0.0,31.5,1.35,14.5,31.5,26.05,16.52
2016,5,6,16,30,0.0,18.0,1.2,14.0,18.0,14.86,7.08
2016,5,6,16,45,0.0,32.5,1.1,14.0,32.5,26.85,17.4
2016,5,6,17,0,0.0,47.0,1.0,14.0,47.0,38.87,27.76
2016,5,6,17,15,0.0,39.5,0.85,13.5,39.5,32.63,22.53
2016,5,6,17,30,0.0,32.0,0.7,13.0,32.0,26.4,17.24
2016,5,6,17,45,0.0,25.5,0.55,13.0,25.5,21.01,12.55
2016,5,6,18,0,0.0,19.0,0.4,13.0,19.0,15.63,7.81
2016,5,6,18,15,0.0,13.0,0.45,12.5,13.0,10.68,3.41
2016,5,6,18,30,0.0,7.0,0.5,12.0,7.0,5.74,0.0
2016,5,6,18,45,0.0,3.5,0.55,12.0,3.5,2.87,0.0
2016,5,6,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.0,1.15,10.5,5.0,4.27,0.0
2016,5,7,5,30,0.0,10.0,1.4,11.0,10.0,8.22,0.0
2016,5,7,5,45,0.0,24.0,1.65,11.5,24.0,19.8,11.52
2016,5,7,6,0,0.0,38.0,1.9,12.0,38.0,31.43,22.32
2016,5,7,6,15,0.0,54.5,1.95,12.0,54.5,44.55,34.41
2016,5,7,6,30,0.0,71.0,2.0,12.0,71.0,57.49,46.22
2016,5,7,6,45,0.0,90.0,2.1,12.0,90.0,72.12,59.34
2016,5,7,7,0,0.0,109.0,2.2,12.0,109.0,86.6,72.12
2016,5,7,7,15,115.0,147.0,2.25,12.5,199.5,106.65,89.46
2016,5,7,7,30,230.0,185.0,2.3,13.0,290.0,125.41,105.35
2016,5,7,7,45,214.5,211.0,2.35,13.5,318.0,146.1,122.66
2016,5,7,8,0,199.0,237.0,2.4,14.0,346.0,160.54,134.34
2016,5,7,8,15,234.0,255.5,2.4,14.0,394.5,171.4,143.11
2016,5,7,8,30,269.0,274.0,2.4,14.0,443.0,170.77,142.12
2016,5,7,8,45,219.0,302.5,2.4,14.5,446.5,195.22,162.02
2016,5,7,9,0,169.0,331.0,2.4,15.0,450.0,211.64,165.43
2016,5,7,9,15,99.5,316.5,2.35,15.0,388.0,228.22,176.4
2016,5,7,9,30,30.0,302.0,2.3,15.0,326.0,220.63,172.27
2016,5,7,9,45,21.0,273.5,2.3,15.5,290.5,218.08,170.13
2016,5,7,10,0,12.0,245.0,2.3,16.0,255.0,198.17,154.32
2016,5,7,10,15,8.0,204.0,2.25,16.0,211.0,167.84,130.34
2016,5,7,10,30,4.0,163.0,2.2,16.0,167.0,135.38,104.5
2016,5,7,10,45,5.0,170.0,2.2,16.5,175.5,141.97,109.55
2016,5,7,11,0,6.0,177.0,2.2,17.0,184.0,148.75,114.66
2016,5,7,11,15,15.0,264.0,2.15,17.0,278.5,223.89,173.7
2016,5,7,11,30,24.0,351.0,2.1,17.0,373.0,300.24,232.31
2016,5,7,11,45,15.0,263.0,2.05,17.0,277.5,226.92,175.58
2016,5,7,12,0,6.0,175.0,2.0,17.0,182.0,150.03,115.42
2016,5,7,12,15,3.0,143.5,1.95,17.0,147.0,122.25,93.44
2016,5,7,12,30,0.0,112.0,1.9,17.0,112.0,93.87,70.7
2016,5,7,12,45,0.5,126.5,1.9,17.5,127.0,106.57,80.82
2016,5,7,13,0,1.0,141.0,1.9,18.0,142.0,119.41,90.95
2016,5,7,13,15,0.5,125.5,1.9,18.0,126.0,105.96,80.24
2016,5,7,13,30,0.0,110.0,1.9,18.0,110.0,92.38,69.43
2016,5,7,13,45,0.0,120.0,1.95,18.0,120.0,100.94,76.41
2016,5,7,14,0,0.0,130.0,2.0,18.0,130.0,109.6,83.45
2016,5,7,14,15,3.5,163.5,2.0,17.5,166.5,142.42,110.18
2016,5,7,14,30,7.0,197.0,2.0,17.0,203.0,176.39,137.74
2016,5,7,14,45,16.5,236.0,2.05,17.0,248.5,223.08,175.27
2016,5,7,15,0,26.0,275.0,2.1,17.0,294.0,292.29,229.99
2016,5,7,15,15,13.0,198.0,2.1,16.5,207.5,186.5,146.94
2016,5,7,15,30,0.0,121.0,2.1,16.0,121.0,102.36,79.13
2016,5,7,15,45,0.0,121.5,2.1,16.0,121.5,103.15,80.14
2016,5,7,16,0,0.0,122.0,2.1,16.0,122.0,104.15,81.22
2016,5,7,16,15,31.5,160.0,2.05,15.5,175.0,188.56,152.41
2016,5,7,16,30,63.0,198.0,2.0,15.0,228.0,270.27,220.24
2016,5,7,16,45,37.0,167.0,1.95,15.0,184.0,211.34,171.95
2016,5,7,17,0,11.0,136.0,1.9,15.0,140.0,137.58,110.81
2016,5,7,17,15,5.5,116.5,1.8,14.5,118.5,114.46,91.85
2016,5,7,17,30,0.0,97.0,1.7,14.0,97.0,91.3,72.37
2016,5,7,17,45,168.5,82.0,1.65,14.0,115.0,266.43,223.87
2016,5,7,18,0,337.0,67.0,1.6,14.0,133.0,402.87,334.19
2016,5,7,18,15,247.5,51.5,1.45,13.5,92.5,303.08,247.99
2016,5,7,18,30,158.0,36.0,1.3,13.0,52.0,210.04,162.81
2016,5,7,18,45,79.0,18.0,1.2,13.0,26.0,92.67,1.77
2016,5,7,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,5,15,57.5,12.5,0.85,10.5,16.5,10.67,0.0
2016,5,8,5,30,115.0,25.0,1.0,11.0,33.0,19.3,7.43
2016,5,8,5,45,216.0,40.5,1.15,11.5,71.0,31.04,21.32
2016,5,8,6,0,317.0,56.0,1.3,12.0,109.0,42.58,32.25
2016,5,8,6,15,389.5,67.0,1.35,12.5,155.0,50.51,39.68
2016,5,8,6,30,462.0,78.0,1.4,13.0,201.0,60.3,48.55
2016,5,8,6,45,231.0,88.0,1.45,13.5,149.5,65.78,53.35
2016,5,8,7,0,0.0,98.0,1.5,14.0,98.0,78.88,64.73
2016,5,8,7,15,2.5,124.0,1.45,14.0,125.0,98.27,81.55
2016,5,8,7,30,5.0,150.0,1.4,14.0,152.0,117.31,97.8
2016,5,8,7,45,15.0,177.0,1.4,14.5,185.0,136.8,114.0
2016,5,8,8,0,25.0,204.0,1.4,15.0,218.0,155.99,129.67
2016,5,8,8,15,63.0,243.5,1.4,15.0,282.0,171.44,142.23
2016,5,8,8,30,101.0,283.0,1.4,15.0,346.0,194.27,160.85
2016,5,8,8,45,56.0,254.0,1.45,15.5,289.5,179.22,147.54
2016,5,8,9,0,11.0,225.0,1.5,16.0,233.0,174.57,136.73
2016,5,8,9,15,9.0,213.0,1.55,16.0,220.0,168.54,131.47
2016,5,8,9,30,7.0,201.0,1.6,16.0,207.0,161.42,125.59
2016,5,8,9,45,8.0,210.0,1.7,16.5,217.0,169.7,131.73
2016,5,8,10,0,9.0,219.0,1.8,17.0,227.0,178.16,137.99
2016,5,8,10,15,8.5,209.5,1.9,17.0,217.5,172.25,133.24
2016,5,8,10,30,8.0,200.0,2.0,17.0,208.0,165.95,128.24
2016,5,8,10,45,10.0,222.0,2.1,17.5,231.5,185.16,143.09
2016,5,8,11,0,12.0,244.0,2.2,18.0,255.0,204.83,158.13
2016,5,8,11,15,23.5,316.0,2.3,18.0,338.0,265.36,204.97
2016,5,8,11,30,35.0,388.0,2.4,18.0,421.0,332.5,256.12
2016,5,8,11,45,37.0,388.5,2.5,18.0,423.5,341.02,262.55
2016,5,8,12,0,39.0,389.0,2.6,18.0,426.0,349.66,269.33
2016,5,8,12,15,39.0,388.0,2.65,18.0,425.0,355.7,274.07
2016,5,8,12,30,39.0,387.0,2.7,18.0,424.0,361.58,278.73
2016,5,8,12,45,88.5,418.0,2.8,18.0,499.5,435.17,335.5
2016,5,8,13,0,138.0,449.0,2.9,18.0,575.0,524.34,402.67
2016,5,8,13,15,132.5,445.0,2.9,18.0,564.5,529.0,405.95
2016,5,8,13,30,127.0,441.0,2.9,18.0,554.0,532.65,408.97
2016,5,8,13,45,131.0,424.5,2.95,18.0,538.5,531.88,409.36
2016,5,8,14,0,135.0,408.0,3.0,18.0,523.0,530.05,409.05
2016,5,8,14,15,229.5,382.5,3.0,18.0,568.5,605.4,468.16
2016,5,8,14,30,324.0,357.0,3.0,18.0,614.0,701.97,540.97
2016,5,8,14,45,566.5,241.5,3.0,18.0,664.5,851.4,654.61
2016,5,8,15,0,809.0,126.0,3.0,18.0,715.0,979.58,744.81
2016,5,8,15,15,794.5,123.0,2.95,17.5,673.0,969.01,739.08
2016,5,8,15,30,780.0,120.0,2.9,17.0,631.0,955.07,732.44
2016,5,8,15,45,762.0,116.0,2.9,17.0,585.0,933.22,719.47
2016,5,8,16,0,744.0,112.0,2.9,17.0,539.0,914.94,709.05
2016,5,8,16,15,719.0,107.5,2.85,16.5,490.0,880.12,687.85
2016,5,8,16,30,694.0,103.0,2.8,16.0,441.0,842.98,664.8
2016,5,8,16,45,666.0,96.0,2.8,16.0,390.5,797.68,634.47
2016,5,8,17,0,638.0,89.0,2.8,16.0,340.0,750.78,602.27
2016,5,8,17,15,592.5,82.5,2.75,15.5,289.0,687.29,557.39
2016,5,8,17,30,547.0,76.0,2.7,15.0,238.0,623.8,510.76
2016,5,8,17,45,491.0,66.0,2.65,14.5,190.5,547.45,451.81
2016,5,8,18,0,435.0,56.0,2.6,14.0,143.0,472.93,391.36
2016,5,8,18,15,339.5,44.5,2.45,13.5,100.5,368.23,303.25
2016,5,8,18,30,244.0,33.0,2.3,13.0,58.0,267.71,211.01
2016,5,8,18,45,122.0,16.5,2.2,12.5,29.0,133.08,23.2
2016,5,8,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,9,5,15,60.0,14.0,1.9,10.0,18.5,11.95,0.0
2016,5,9,5,30,120.0,28.0,2.0,10.0,37.0,21.59,9.74
2016,5,9,5,45,228.5,43.0,2.1,10.5,76.0,32.93,23.11
2016,5,9,6,0,337.0,58.0,2.2,11.0,115.0,44.12,33.77
2016,5,9,6,15,411.5,69.0,2.2,11.0,163.0,52.06,41.32
2016,5,9,6,30,486.0,80.0,2.2,11.0,211.0,62.02,50.48
2016,5,9,6,45,243.0,68.5,2.25,11.0,134.0,49.11,38.88
2016,5,9,7,0,0.0,57.0,2.3,11.0,57.0,47.19,37.09
2016,5,9,7,15,0.0,80.0,2.3,11.5,80.0,66.19,53.91
2016,5,9,7,30,0.0,103.0,2.3,12.0,103.0,83.99,69.36
2016,5,9,7,45,0.0,122.0,2.3,12.5,122.0,98.54,81.73
2016,5,9,8,0,0.0,141.0,2.3,13.0,141.0,112.89,93.76
2016,5,9,8,15,0.5,153.5,2.3,13.0,154.0,122.46,101.7
2016,5,9,8,30,1.0,166.0,2.3,13.0,167.0,131.95,109.53
2016,5,9,8,45,9.0,206.5,2.35,13.5,213.5,160.83,133.61
2016,5,9,9,0,17.0,247.0,2.4,14.0,260.0,189.51,150.06
2016,5,9,9,15,23.0,275.0,2.4,14.0,293.0,212.2,167.17
2016,5,9,9,30,29.0,303.0,2.4,14.0,326.0,221.53,173.72
2016,5,9,9,45,33.5,324.5,2.45,14.5,351.5,241.82,188.99
2016,5,9,10,0,38.0,346.0,2.5,15.0,377.0,263.17,205.1
2016,5,9,10,15,78.0,389.0,2.55,15.5,456.5,310.8,240.59
2016,5,9,10,30,118.0,432.0,2.6,16.0,536.0,354.47,273.09
2016,5,9,10,45,104.0,437.0,2.65,16.5,530.0,374.64,288.56
2016,5,9,11,0,90.0,442.0,2.7,17.0,524.0,383.54,295.27
2016,5,9,11,15,257.5,418.5,2.75,17.0,657.5,458.02,352.3
2016,5,9,11,30,425.0,395.0,2.8,17.0,791.0,558.64,428.77
2016,5,9,11,45,670.0,261.0,2.85,17.5,889.0,641.04,492.49
2016,5,9,12,0,915.0,127.0,2.9,18.0,987.0,732.14,562.65
2016,5,9,12,15,914.5,127.0,2.95,18.0,984.5,774.99,594.86
2016,5,9,12,30,914.0,127.0,3.0,18.0,982.0,815.71,624.34
2016,5,9,12,45,911.0,127.0,3.05,18.0,971.0,852.09,649.92
2016,5,9,13,0,908.0,127.0,3.1,18.0,960.0,885.76,673.59
2016,5,9,13,15,904.0,126.0,3.15,18.0,942.5,914.78,694.08
2016,5,9,13,30,900.0,125.0,3.2,18.0,925.0,940.68,712.51
2016,5,9,13,45,894.0,124.0,3.25,18.0,899.5,961.51,727.6
2016,5,9,14,0,888.0,123.0,3.3,18.0,874.0,978.96,740.54
2016,5,9,14,15,880.5,121.0,3.3,18.0,842.5,990.51,749.28
2016,5,9,14,30,873.0,119.0,3.3,18.0,811.0,998.54,755.83
2016,5,9,14,45,862.5,116.5,3.35,18.0,773.5,999.52,758.19
2016,5,9,15,0,852.0,114.0,3.4,18.0,736.0,1009.47,766.89
2016,5,9,15,15,838.5,111.5,3.35,17.5,693.5,1000.49,763.48
2016,5,9,15,30,825.0,109.0,3.3,17.0,651.0,988.06,757.98
2016,5,9,15,45,808.0,105.5,3.3,17.0,604.5,967.58,746.01
2016,5,9,16,0,791.0,102.0,3.3,17.0,558.0,943.95,731.93
2016,5,9,16,15,768.0,98.0,3.2,16.5,508.0,910.82,711.75
2016,5,9,16,30,745.0,94.0,3.1,16.0,458.0,875.09,689.52
2016,5,9,16,45,712.0,89.5,3.05,15.5,405.5,833.48,662.95
2016,5,9,17,0,679.0,85.0,3.0,15.0,353.0,784.28,630.1
2016,5,9,17,15,634.5,79.0,2.85,14.5,301.0,721.42,585.39
2016,5,9,17,30,590.0,73.0,2.7,14.0,249.0,658.43,538.97
2016,5,9,17,45,520.0,65.5,2.55,14.0,199.0,571.97,471.28
2016,5,9,18,0,450.0,58.0,2.4,14.0,149.0,487.88,402.68
2016,5,9,18,15,351.5,46.5,2.1,13.0,105.0,380.07,312.91
2016,5,9,18,30,253.0,35.0,1.8,12.0,61.0,277.79,220.36
2016,5,9,18,45,126.5,17.5,1.55,11.5,30.5,139.13,39.88
2016,5,9,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,5,15,71.5,14.0,1.8,10.0,19.5,11.95,0.0
2016,5,10,5,30,143.0,28.0,1.9,10.0,39.0,21.63,10.36
2016,5,10,5,45,257.5,41.5,2.0,10.5,79.0,31.9,22.28
2016,5,10,6,0,372.0,55.0,2.1,11.0,119.0,42.09,31.99
2016,5,10,6,15,445.0,65.0,2.05,11.5,167.5,51.23,40.51
2016,5,10,6,30,518.0,75.0,2.0,12.0,216.0,58.07,46.75
2016,5,10,6,45,259.0,73.0,1.95,12.5,143.5,52.3,41.51
2016,5,10,7,0,0.0,71.0,1.9,13.0,71.0,58.88,47.22
2016,5,10,7,15,0.0,95.5,1.85,13.5,95.5,77.88,63.8
2016,5,10,7,30,0.0,120.0,1.8,14.0,120.0,96.44,79.68
2016,5,10,7,45,1.0,142.5,1.75,14.5,143.0,113.26,93.79
2016,5,10,8,0,2.0,165.0,1.7,15.0,166.0,129.82,107.46
2016,5,10,8,15,3.0,172.5,1.55,15.5,174.0,135.89,112.0
2016,5,10,8,30,4.0,180.0,1.4,16.0,182.0,141.86,116.43
2016,5,10,8,45,19.5,232.0,1.3,16.5,245.5,178.03,146.04
2016,5,10,9,0,35.0,284.0,1.2,17.0,309.0,198.1,154.13
2016,5,10,9,15,163.5,320.0,1.2,17.5,446.0,224.56,168.47
2016,5,10,9,30,292.0,356.0,1.2,18.0,583.0,266.29,193.34
2016,5,10,9,45,564.0,253.5,1.25,18.5,715.0,276.49,190.27
2016,5,10,10,0,836.0,151.0,1.3,19.0,847.0,322.68,219.57
2016,5,10,10,15,843.0,153.0,1.35,19.5,874.0,376.75,265.8
2016,5,10,10,30,850.0,155.0,1.4,20.0,901.0,431.19,311.68
2016,5,10,10,45,857.5,154.5,1.45,20.5,922.0,484.23,355.44
2016,5,10,11,0,865.0,154.0,1.5,21.0,943.0,537.29,397.93
2016,5,10,11,15,868.0,155.0,1.55,21.0,955.5,587.17,437.71
2016,5,10,11,30,871.0,156.0,1.6,21.0,968.0,636.13,475.79
2016,5,10,11,45,875.0,154.5,1.7,21.5,974.0,682.87,510.76
2016,5,10,12,0,879.0,153.0,1.8,22.0,980.0,728.34,543.99
2016,5,10,12,15,878.5,152.5,1.9,22.0,977.5,769.83,574.81
2016,5,10,12,30,878.0,152.0,2.0,22.0,975.0,809.27,603.58
2016,5,10,12,45,884.5,146.0,2.15,22.5,966.5,847.58,629.32
2016,5,10,13,0,891.0,140.0,2.3,23.0,958.0,883.59,653.4
2016,5,10,13,15,887.0,139.0,2.4,23.0,940.5,912.38,673.51
2016,5,10,13,30,883.0,138.0,2.5,23.0,923.0,938.11,691.72
2016,5,10,13,45,878.0,135.5,2.6,23.0,898.0,958.32,706.42
2016,5,10,14,0,873.0,133.0,2.7,23.0,873.0,975.17,719.08
2016,5,10,14,15,865.0,131.0,2.75,22.5,841.5,986.19,729.05
2016,5,10,14,30,857.0,129.0,2.8,22.0,810.0,1006.54,745.43
2016,5,10,14,45,848.5,125.5,2.9,22.0,773.0,1008.63,748.87
2016,5,10,15,0,840.0,122.0,3.0,22.0,736.0,1007.11,750.25
2016,5,10,15,15,826.0,119.0,3.05,21.5,693.5,997.09,747.14
2016,5,10,15,30,812.0,116.0,3.1,21.0,651.0,983.61,741.88
2016,5,10,15,45,797.0,111.5,3.2,21.0,604.5,964.06,731.53
2016,5,10,16,0,782.0,107.0,3.3,21.0,558.0,941.33,719.0
2016,5,10,16,15,758.0,102.5,3.35,20.5,508.0,906.7,699.09
2016,5,10,16,30,734.0,98.0,3.4,20.0,458.0,876.16,681.77
2016,5,10,16,45,705.5,92.0,3.45,19.5,407.0,830.95,653.44
2016,5,10,17,0,677.0,86.0,3.5,19.0,356.0,784.07,623.11
2016,5,10,17,15,633.0,80.0,3.45,18.0,303.5,721.69,580.75
2016,5,10,17,30,589.0,74.0,3.4,17.0,251.0,659.16,536.41
2016,5,10,17,45,528.0,65.5,3.35,16.5,201.5,579.13,475.19
2016,5,10,18,0,467.0,57.0,3.3,16.0,152.0,501.07,412.51
2016,5,10,18,15,370.5,46.0,3.1,15.5,108.0,394.81,323.77
2016,5,10,18,30,274.0,35.0,2.9,15.0,64.0,295.15,233.82
2016,5,10,18,45,137.0,17.5,2.7,14.5,32.0,147.12,54.87
2016,5,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,11,5,15,111.0,13.0,1.65,10.5,21.5,11.1,0.0
2016,5,11,5,30,222.0,26.0,1.9,11.0,43.0,21.3,10.52
2016,5,11,5,45,331.0,37.5,2.15,11.5,84.5,30.41,20.94
2016,5,11,6,0,440.0,49.0,2.4,12.0,126.0,39.33,29.43
2016,5,11,6,15,220.0,66.5,2.35,12.0,105.0,50.9,40.15
2016,5,11,6,30,0.0,84.0,2.3,12.0,84.0,66.97,54.72
2016,5,11,6,45,0.5,103.0,2.25,12.5,103.0,81.45,67.51
2016,5,11,7,0,1.0,122.0,2.2,13.0,122.0,95.81,79.94
2016,5,11,7,15,18.5,150.0,2.1,13.5,158.5,116.23,97.41
2016,5,11,7,30,36.0,178.0,2.0,14.0,195.0,130.02,108.82
2016,5,11,7,45,104.0,210.5,1.95,14.5,267.0,151.07,126.27
2016,5,11,8,0,172.0,243.0,1.9,15.0,339.0,163.37,136.0
2016,5,11,8,15,297.5,243.0,1.85,15.5,425.5,156.01,129.04
2016,5,11,8,30,423.0,243.0,1.8,16.0,512.0,146.73,120.59
2016,5,11,8,45,637.0,178.5,1.75,16.5,616.0,108.0,87.33
2016,5,11,9,0,851.0,114.0,1.7,17.0,720.0,99.17,61.88
2016,5,11,9,15,645.0,209.0,1.65,17.5,683.0,180.49,116.11
2016,5,11,9,30,439.0,304.0,1.6,18.0,646.0,249.59,174.75
2016,5,11,9,45,500.5,298.5,1.6,18.5,704.0,291.15,204.56
2016,5,11,10,0,562.0,293.0,1.6,19.0,762.0,339.55,241.68
2016,5,11,10,15,533.0,318.0,1.6,19.0,774.0,384.51,279.98
2016,5,11,10,30,504.0,343.0,1.6,19.0,786.0,426.93,315.56
2016,5,11,10,45,700.0,241.0,1.6,19.5,871.5,474.67,351.71
2016,5,11,11,0,896.0,139.0,1.6,20.0,957.0,543.55,404.55
2016,5,11,11,15,898.5,139.5,1.65,20.0,969.5,594.07,444.99
2016,5,11,11,30,901.0,140.0,1.7,20.0,982.0,643.54,483.69
2016,5,11,11,45,903.5,139.5,1.8,20.5,987.5,691.06,519.4
2016,5,11,12,0,906.0,139.0,1.9,21.0,993.0,737.13,553.19
2016,5,11,12,15,905.5,138.5,1.95,21.0,990.0,779.37,584.3
2016,5,11,12,30,905.0,138.0,2.0,21.0,987.0,819.5,612.71
2016,5,11,12,45,910.5,132.0,2.05,21.0,978.0,857.5,638.62
2016,5,11,13,0,916.0,126.0,2.1,21.0,969.0,893.05,662.82
2016,5,11,13,15,912.0,125.0,2.15,21.0,951.0,922.21,682.77
2016,5,11,13,30,908.0,124.0,2.2,21.0,933.0,948.23,700.75
2016,5,11,13,45,903.0,122.0,2.3,21.5,908.0,969.11,714.61
2016,5,11,14,0,898.0,120.0,2.4,22.0,883.0,986.58,726.35
2016,5,11,14,15,890.0,118.0,2.45,21.5,851.0,997.69,736.38
2016,5,11,14,30,882.0,116.0,2.5,21.0,819.0,1005.22,744.33
2016,5,11,14,45,871.0,114.0,2.55,21.0,781.0,1006.22,746.77
2016,5,11,15,0,860.0,112.0,2.6,21.0,743.0,1003.67,747.1
2016,5,11,15,15,846.5,109.5,2.6,20.5,700.0,1007.06,752.5
2016,5,11,15,30,833.0,107.0,2.6,20.0,657.0,994.57,747.45
2016,5,11,15,45,815.0,103.5,2.6,20.0,609.5,973.01,735.11
2016,5,11,16,0,797.0,100.0,2.6,20.0,562.0,948.31,720.73
2016,5,11,16,15,773.5,96.0,2.55,19.5,512.0,914.6,701.03
2016,5,11,16,30,750.0,92.0,2.5,19.0,462.0,878.33,679.31
2016,5,11,16,45,719.5,87.0,2.45,18.5,410.0,837.91,654.24
2016,5,11,17,0,689.0,82.0,2.4,18.0,358.0,790.21,623.29
2016,5,11,17,15,645.5,76.5,2.25,17.5,306.0,728.71,580.55
2016,5,11,17,30,602.0,71.0,2.1,17.0,254.0,667.06,536.2
2016,5,11,17,45,541.0,63.0,1.95,16.5,204.0,587.36,476.1
2016,5,11,18,0,480.0,55.0,1.8,16.0,154.0,509.66,414.74
2016,5,11,18,15,386.0,44.5,1.6,15.0,110.0,405.58,329.96
2016,5,11,18,30,292.0,34.0,1.4,14.0,66.0,307.95,243.94
2016,5,11,18,45,146.0,17.0,1.25,13.5,33.0,159.73,71.32
2016,5,11,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,5,15,77.0,14.5,1.4,9.5,20.5,12.38,0.0
2016,5,12,5,30,154.0,29.0,1.7,10.0,41.0,22.39,11.81
2016,5,12,5,45,249.0,44.0,2.0,10.5,80.5,33.7,23.97
2016,5,12,6,0,344.0,59.0,2.3,11.0,120.0,44.82,34.48
2016,5,12,6,15,415.0,70.0,2.3,11.5,167.5,52.72,41.87
2016,5,12,6,30,486.0,81.0,2.3,12.0,215.0,62.5,50.72
2016,5,12,6,45,243.0,87.5,2.35,12.5,154.5,65.54,53.34
2016,5,12,7,0,0.0,94.0,2.4,13.0,94.0,76.16,62.56
2016,5,12,7,15,11.5,132.5,2.4,13.0,137.5,104.47,87.33
2016,5,12,7,30,23.0,171.0,2.4,13.0,181.0,131.74,110.79
2016,5,12,7,45,68.0,207.0,2.4,13.5,243.5,148.68,124.77
2016,5,12,8,0,113.0,243.0,2.4,14.0,306.0,162.44,135.85
2016,5,12,8,15,219.5,255.0,2.35,14.5,390.5,171.03,142.41
2016,5,12,8,30,326.0,267.0,2.3,15.0,475.0,167.76,138.92
2016,5,12,8,45,561.0,201.0,2.3,15.5,589.0,122.54,100.07
2016,5,12,9,0,796.0,135.0,2.3,16.0,703.0,111.73,72.38
2016,5,12,9,15,808.0,138.0,2.25,16.0,742.0,162.67,96.1
2016,5,12,9,30,820.0,141.0,2.2,16.0,781.0,215.31,133.0
2016,5,12,9,45,834.0,140.5,2.2,16.5,815.0,267.61,175.38
2016,5,12,10,0,848.0,140.0,2.2,17.0,849.0,321.38,221.51
2016,5,12,10,15,854.5,142.0,2.15,17.5,875.5,375.68,268.72
2016,5,12,10,30,861.0,144.0,2.1,18.0,902.0,433.71,317.99
2016,5,12,10,45,864.5,145.5,2.1,18.5,921.5,485.31,361.39
2016,5,12,11,0,868.0,147.0,2.1,19.0,941.0,536.37,403.07
2016,5,12,11,15,678.5,267.5,2.1,19.0,893.0,570.51,430.81
2016,5,12,11,30,489.0,388.0,2.1,19.0,845.0,592.91,447.42
2016,5,12,11,45,680.5,269.5,2.1,19.5,910.0,656.37,496.08
2016,5,12,12,0,872.0,151.0,2.1,20.0,975.0,723.77,547.38
2016,5,12,12,15,871.5,151.0,2.1,20.0,972.5,765.16,577.59
2016,5,12,12,30,871.0,151.0,2.1,20.0,970.0,804.58,605.79
2016,5,12,12,45,851.0,161.5,2.15,20.5,954.5,844.94,632.34
2016,5,12,13,0,831.0,172.0,2.2,21.0,939.0,873.57,650.78
2016,5,12,13,15,826.5,171.0,2.25,21.0,921.5,901.58,670.15
2016,5,12,13,30,822.0,170.0,2.3,21.0,904.0,926.55,687.54
2016,5,12,13,45,818.5,166.5,2.4,21.0,880.0,946.87,702.44
2016,5,12,14,0,815.0,163.0,2.5,21.0,856.0,963.9,715.33
2016,5,12,14,15,667.0,224.5,2.55,20.5,778.0,912.22,683.39
2016,5,12,14,30,519.0,286.0,2.6,20.0,700.0,839.42,633.41
2016,5,12,14,45,651.0,216.5,2.7,20.0,711.0,918.13,693.46
2016,5,12,15,0,783.0,147.0,2.8,20.0,722.0,978.15,735.56
2016,5,12,15,15,767.5,143.0,2.8,19.5,679.5,965.48,729.5
2016,5,12,15,30,752.0,139.0,2.8,19.0,637.0,957.53,727.42
2016,5,12,15,45,738.5,132.5,2.85,19.0,592.0,937.73,716.34
2016,5,12,16,0,725.0,126.0,2.9,19.0,547.0,914.91,703.25
2016,5,12,16,15,699.5,120.5,2.9,18.5,497.5,878.57,681.56
2016,5,12,16,30,674.0,115.0,2.9,18.0,448.0,839.92,657.94
2016,5,12,16,45,645.5,107.5,2.95,17.5,398.0,793.88,628.73
2016,5,12,17,0,617.0,100.0,3.0,17.0,348.0,746.26,597.5
2016,5,12,17,15,571.5,92.5,3.0,16.0,297.0,681.78,553.21
2016,5,12,17,30,526.0,85.0,3.0,15.0,246.0,617.22,506.93
2016,5,12,17,45,464.5,75.0,3.05,14.5,197.5,536.43,444.75
2016,5,12,18,0,403.0,65.0,3.1,14.0,149.0,453.83,378.06
2016,5,12,18,15,312.0,52.0,3.0,13.5,106.0,353.37,293.07
2016,5,12,18,30,221.0,39.0,2.9,13.0,63.0,259.76,208.69
2016,5,12,18,45,110.5,19.5,2.85,12.5,31.5,134.17,67.48
2016,5,12,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,5,15,86.5,15.0,2.3,10.0,22.5,12.8,0.0
2016,5,13,5,30,173.0,30.0,2.4,10.0,45.0,23.18,12.75
2016,5,13,5,45,281.0,43.5,2.55,10.5,86.0,33.44,23.78
2016,5,13,6,0,389.0,57.0,2.7,11.0,127.0,45.75,35.33
2016,5,13,6,15,194.5,61.5,2.75,11.0,96.5,47.29,37.09
2016,5,13,6,30,0.0,66.0,2.8,11.0,66.0,54.09,43.36
2016,5,13,6,45,0.0,81.5,2.9,11.5,81.5,66.28,54.21
2016,5,13,7,0,0.0,97.0,3.0,12.0,97.0,78.37,64.78
2016,5,13,7,15,0.0,107.0,3.0,12.0,107.0,86.4,71.7
2016,5,13,7,30,0.0,117.0,3.0,12.0,117.0,94.38,78.48
2016,5,13,7,45,0.0,132.0,3.0,12.5,132.0,105.89,88.13
2016,5,13,8,0,0.0,147.0,3.0,13.0,147.0,117.3,97.57
2016,5,13,8,15,11.5,192.0,3.0,13.5,199.5,149.47,124.73
2016,5,13,8,30,23.0,237.0,3.0,14.0,252.0,180.32,150.29
2016,5,13,8,45,16.0,225.5,3.0,14.5,236.0,173.84,144.07
2016,5,13,9,0,9.0,214.0,3.0,15.0,220.0,167.51,131.95
2016,5,13,9,15,12.0,235.5,3.0,15.0,244.5,184.97,145.39
2016,5,13,9,30,15.0,257.0,3.0,15.0,269.0,203.0,159.26
2016,5,13,9,45,16.5,272.0,3.05,15.5,286.0,216.72,169.51
2016,5,13,10,0,18.0,287.0,3.1,16.0,303.0,230.76,180.05
2016,5,13,10,15,26.5,326.0,3.15,16.0,350.0,253.75,197.71
2016,5,13,10,30,35.0,365.0,3.2,16.0,397.0,289.21,225.11
2016,5,13,10,45,52.5,398.5,3.3,16.5,446.5,326.87,253.57
2016,5,13,11,0,70.0,432.0,3.4,17.0,496.0,367.54,284.19
2016,5,13,11,15,72.0,435.5,3.5,17.0,502.5,381.06,294.69
2016,5,13,11,30,74.0,439.0,3.6,17.0,509.0,394.76,305.41
2016,5,13,11,45,248.0,421.5,3.75,17.0,656.0,500.52,387.81
2016,5,13,12,0,422.0,404.0,3.9,17.0,803.0,627.74,484.88
2016,5,13,12,15,439.5,400.0,3.95,17.0,814.5,667.43,514.67
2016,5,13,12,30,457.0,396.0,4.0,17.0,826.0,707.3,544.78
2016,5,13,12,45,685.5,260.5,4.1,17.0,898.0,804.55,621.42
2016,5,13,13,0,914.0,125.0,4.2,17.0,970.0,891.76,686.69
2016,5,13,13,15,910.5,124.0,4.25,16.5,952.5,921.17,708.76
2016,5,13,13,30,907.0,123.0,4.3,16.0,935.0,947.49,729.17
2016,5,13,13,45,904.0,120.5,4.4,16.0,910.5,969.62,746.03
2016,5,13,14,0,901.0,118.0,4.5,16.0,886.0,988.41,760.74
2016,5,13,14,15,894.0,116.5,4.5,16.0,855.0,1000.94,770.38
2016,5,13,14,30,887.0,115.0,4.5,16.0,824.0,1009.95,777.78
2016,5,13,14,45,880.0,111.5,4.5,16.0,787.5,1013.3,781.43
2016,5,13,15,0,873.0,108.0,4.5,16.0,751.0,1013.07,782.82
2016,5,13,15,15,860.5,105.5,4.4,15.5,708.5,1004.92,779.44
2016,5,13,15,30,848.0,103.0,4.3,15.0,666.0,1005.64,782.48
2016,5,13,15,45,836.5,98.0,4.25,15.0,620.0,988.67,772.32
2016,5,13,16,0,825.0,93.0,4.2,15.0,574.0,968.4,760.04
2016,5,13,16,15,803.5,89.5,4.1,14.5,524.0,936.98,740.91
2016,5,13,16,30,782.0,86.0,4.0,14.0,474.0,902.9,719.71
2016,5,13,16,45,760.0,80.0,3.95,14.0,423.0,862.75,692.66
2016,5,13,17,0,738.0,74.0,3.9,14.0,372.0,820.49,663.52
2016,5,13,17,15,698.0,69.0,3.75,13.5,319.5,761.17,621.41
2016,5,13,17,30,658.0,64.0,3.6,13.0,267.0,707.67,582.31
2016,5,13,17,45,605.5,57.0,3.45,12.5,217.0,634.99,526.32
2016,5,13,18,0,553.0,50.0,3.3,12.0,167.0,563.77,468.71
2016,5,13,18,15,462.0,41.5,3.0,11.5,121.0,462.11,383.19
2016,5,13,18,30,371.0,33.0,2.7,11.0,75.0,366.44,297.05
