Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,18,45,185.5,16.5,2.45,10.5,37.5,188.87,106.95
2016,5,13,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,5,15,6.0,14.0,1.4,11.0,14.5,11.64,0.0
2016,5,14,5,30,12.0,28.0,1.6,11.0,29.0,22.69,12.58
2016,5,14,5,45,39.5,47.0,1.85,11.5,53.5,37.15,26.98
2016,5,14,6,0,67.0,66.0,2.1,12.0,78.0,50.53,39.45
2016,5,14,6,15,82.0,87.5,2.15,12.5,107.0,65.7,53.29
2016,5,14,6,30,97.0,109.0,2.2,13.0,136.0,80.5,66.53
2016,5,14,6,45,107.5,130.5,2.25,13.5,166.0,94.89,79.11
2016,5,14,7,0,118.0,152.0,2.3,14.0,196.0,108.89,91.06
2016,5,14,7,15,78.5,167.0,2.3,14.0,198.5,122.69,102.81
2016,5,14,7,30,39.0,182.0,2.3,14.0,201.0,132.59,111.02
2016,5,14,7,45,70.5,213.0,2.3,14.5,251.0,152.18,127.24
2016,5,14,8,0,102.0,244.0,2.3,15.0,301.0,171.16,142.67
2016,5,14,8,15,177.0,264.0,2.25,15.5,373.5,174.9,145.04
2016,5,14,8,30,252.0,284.0,2.2,16.0,446.0,175.04,144.43
2016,5,14,8,45,175.5,307.0,2.15,16.5,424.0,196.56,161.66
2016,5,14,9,0,99.0,330.0,2.1,17.0,402.0,226.23,175.29
2016,5,14,9,15,109.0,352.0,2.15,17.0,434.5,251.13,192.0
2016,5,14,9,30,119.0,374.0,2.2,17.0,467.0,264.33,200.86
2016,5,14,9,45,142.0,393.5,2.25,17.5,509.0,294.5,222.86
2016,5,14,10,0,165.0,413.0,2.3,18.0,551.0,327.86,247.71
2016,5,14,10,15,160.0,427.0,2.35,18.0,564.5,351.9,267.01
2016,5,14,10,30,155.0,441.0,2.4,18.0,578.0,375.79,286.07
2016,5,14,10,45,177.0,451.0,2.5,18.5,611.0,408.81,310.99
2016,5,14,11,0,199.0,461.0,2.6,19.0,644.0,444.42,337.73
2016,5,14,11,15,277.5,446.0,2.65,19.0,704.5,490.0,372.58
2016,5,14,11,30,356.0,431.0,2.7,19.0,765.0,549.72,417.88
2016,5,14,11,45,380.5,420.5,2.8,19.5,779.5,584.68,443.95
2016,5,14,12,0,405.0,410.0,2.9,20.0,794.0,620.97,470.86
2016,5,14,12,15,461.5,396.0,2.95,20.0,832.0,680.65,515.24
2016,5,14,12,30,518.0,382.0,3.0,20.0,870.0,743.17,561.05
2016,5,14,12,45,706.0,259.0,3.1,20.0,916.5,820.26,620.64
2016,5,14,13,0,894.0,136.0,3.2,20.0,963.0,885.11,668.71
2016,5,14,13,15,538.0,292.0,3.25,20.0,787.0,766.46,582.12
2016,5,14,13,30,182.0,448.0,3.3,20.0,611.0,589.11,447.88
2016,5,14,13,45,233.0,426.5,3.4,20.0,629.5,628.63,479.96
2016,5,14,14,0,284.0,405.0,3.5,20.0,648.0,686.06,523.36
2016,5,14,14,15,570.5,266.5,3.55,19.5,731.0,855.12,653.29
2016,5,14,14,30,857.0,128.0,3.6,19.0,814.0,994.32,753.13
2016,5,14,14,45,844.0,126.5,3.7,19.0,776.0,1006.85,762.52
2016,5,14,15,0,831.0,125.0,3.8,19.0,738.0,1002.98,762.01
2016,5,14,15,15,816.5,122.0,3.8,18.5,695.5,992.39,757.93
2016,5,14,15,30,802.0,119.0,3.8,18.0,653.0,978.39,751.65
2016,5,14,15,45,781.5,116.5,3.85,18.0,606.0,955.65,738.27
2016,5,14,16,0,761.0,114.0,3.9,18.0,559.0,929.85,722.77
2016,5,14,16,15,736.5,109.5,3.8,17.5,509.5,901.94,706.18
2016,5,14,16,30,712.0,105.0,3.7,17.0,460.0,865.02,682.93
2016,5,14,16,45,677.0,100.5,3.65,16.5,408.5,815.9,650.65
2016,5,14,17,0,642.0,96.0,3.6,16.0,357.0,765.37,616.57
2016,5,14,17,15,598.0,89.0,3.4,15.5,306.0,702.39,571.33
2016,5,14,17,30,554.0,82.0,3.2,15.0,255.0,639.24,524.5
2016,5,14,17,45,492.5,73.0,3.05,15.0,205.5,558.92,461.56
2016,5,14,18,0,431.0,64.0,2.9,15.0,156.0,480.47,397.63
2016,5,14,18,15,339.5,52.5,2.6,14.5,112.5,375.54,310.03
2016,5,14,18,30,248.0,41.0,2.3,14.0,69.0,282.72,227.27
2016,5,14,18,45,124.0,25.5,2.05,13.5,39.5,158.13,93.4
2016,5,14,19,0,0.0,10.0,1.8,13.0,10.0,8.54,0.0
2016,5,14,19,15,0.0,5.0,1.85,12.5,5.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,15,5,15,85.5,16.0,2.0,11.5,23.5,12.45,0.0
2016,5,15,5,30,171.0,32.0,2.2,12.0,47.0,24.67,14.33
2016,5,15,5,45,279.0,45.0,2.4,12.5,88.0,34.52,24.6
2016,5,15,6,0,387.0,58.0,2.6,13.0,129.0,44.27,33.77
2016,5,15,6,15,457.5,67.0,2.55,13.0,177.0,52.52,41.47
2016,5,15,6,30,528.0,76.0,2.5,13.0,225.0,58.5,46.96
2016,5,15,6,45,316.0,114.0,2.45,13.5,208.5,83.62,69.17
2016,5,15,7,0,104.0,152.0,2.4,14.0,192.0,108.78,90.99
2016,5,15,7,15,88.0,173.0,2.35,14.5,210.0,126.32,105.76
2016,5,15,7,30,72.0,194.0,2.3,15.0,228.0,139.91,116.88
2016,5,15,7,45,138.0,219.5,2.25,15.5,293.5,149.85,124.72
2016,5,15,8,0,204.0,245.0,2.2,16.0,359.0,165.06,136.93
2016,5,15,8,15,185.0,269.5,2.15,16.5,380.0,177.82,146.9
2016,5,15,8,30,166.0,294.0,2.1,17.0,401.0,189.94,156.24
2016,5,15,8,45,158.0,316.0,2.1,17.5,424.0,200.47,164.19
2016,5,15,9,0,150.0,338.0,2.1,18.0,447.0,218.97,167.73
2016,5,15,9,15,162.5,358.0,2.1,18.0,481.5,246.45,185.44
2016,5,15,9,30,175.0,378.0,2.1,18.0,516.0,275.88,206.53
2016,5,15,9,45,247.5,382.0,2.15,18.5,586.0,298.74,220.96
2016,5,15,10,0,320.0,386.0,2.2,19.0,656.0,343.04,253.18
2016,5,15,10,15,620.0,248.0,2.3,19.5,790.5,367.58,266.58
2016,5,15,10,30,920.0,110.0,2.4,20.0,925.0,437.54,318.68
2016,5,15,10,45,923.5,111.5,2.5,20.5,945.0,491.57,364.24
2016,5,15,11,0,927.0,113.0,2.6,21.0,965.0,544.99,408.08
2016,5,15,11,15,929.5,114.0,2.75,21.0,977.5,596.69,450.38
2016,5,15,11,30,932.0,115.0,2.9,21.0,990.0,647.29,490.86
2016,5,15,11,45,931.0,116.0,3.1,21.0,995.0,694.37,528.11
2016,5,15,12,0,930.0,117.0,3.3,21.0,1000.0,739.67,563.38
2016,5,15,12,15,930.0,117.0,3.45,21.0,997.5,782.93,596.4
2016,5,15,12,30,930.0,117.0,3.6,21.0,995.0,824.08,625.91
2016,5,15,12,45,933.0,113.5,3.75,21.0,986.0,862.29,653.14
2016,5,15,13,0,936.0,110.0,3.9,21.0,977.0,897.97,678.61
2016,5,15,13,15,933.0,109.0,4.0,21.0,959.5,928.01,699.98
2016,5,15,13,30,930.0,108.0,4.1,21.0,942.0,954.93,719.31
2016,5,15,13,45,924.0,107.5,4.2,21.0,917.0,976.32,734.99
2016,5,15,14,0,918.0,107.0,4.3,21.0,892.0,994.29,748.51
2016,5,15,14,15,911.0,105.5,4.3,20.5,861.0,1006.78,759.35
2016,5,15,14,30,904.0,104.0,4.3,20.0,830.0,1015.71,768.0
2016,5,15,14,45,895.0,102.0,4.3,20.0,792.5,1018.55,771.24
2016,5,15,15,0,886.0,100.0,4.3,20.0,755.0,1017.82,772.27
2016,5,15,15,15,873.5,97.5,4.3,19.5,712.5,1009.49,769.75
2016,5,15,15,30,861.0,95.0,4.3,19.0,670.0,997.72,765.05
2016,5,15,15,45,844.0,93.0,4.35,18.5,623.0,978.74,755.73
2016,5,15,16,0,827.0,91.0,4.4,18.0,576.0,968.51,752.74
2016,5,15,16,15,805.0,87.5,4.35,17.5,526.0,936.56,733.53
2016,5,15,16,30,783.0,84.0,4.3,17.0,476.0,901.98,712.34
2016,5,15,16,45,750.5,81.0,4.25,17.0,423.5,855.56,680.96
2016,5,15,17,0,718.0,78.0,4.2,17.0,371.0,807.41,647.69
2016,5,15,17,15,677.0,73.0,4.0,16.5,319.0,753.86,610.04
2016,5,15,17,30,636.0,68.0,3.8,16.0,267.0,694.34,566.5
2016,5,15,17,45,571.5,62.0,3.65,15.5,216.0,613.32,504.59
2016,5,15,18,0,507.0,56.0,3.5,15.0,165.0,534.36,441.49
2016,5,15,18,15,416.0,46.5,3.2,14.5,120.0,432.67,356.8
2016,5,15,18,30,325.0,37.0,2.9,14.0,75.0,336.75,272.21
2016,5,15,18,45,186.5,23.5,2.65,13.5,43.0,199.15,125.74
2016,5,15,19,0,48.0,10.0,2.4,13.0,11.0,40.62,0.0
2016,5,15,19,15,24.0,5.0,2.4,12.5,5.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,16,5,15,96.5,15.5,1.7,11.0,24.5,12.07,0.0
2016,5,16,5,30,193.0,31.0,1.8,11.0,49.0,23.96,14.03
2016,5,16,5,45,288.5,44.0,1.95,11.5,89.0,33.8,24.13
2016,5,16,6,0,384.0,57.0,2.1,12.0,129.0,45.45,34.99
2016,5,16,6,15,452.5,66.5,2.05,12.5,176.5,51.99,41.1
2016,5,16,6,30,521.0,76.0,2.0,13.0,224.0,58.36,46.84
2016,5,16,6,45,344.5,114.0,2.0,13.5,220.5,80.83,66.69
2016,5,16,7,0,168.0,152.0,2.0,14.0,217.0,109.56,91.63
2016,5,16,7,15,428.5,126.5,2.05,14.5,322.5,87.29,71.68
2016,5,16,7,30,689.0,101.0,2.1,15.0,428.0,71.51,57.53
2016,5,16,7,45,718.5,104.5,2.15,16.0,478.5,72.49,57.96
2016,5,16,8,0,748.0,108.0,2.2,17.0,529.0,80.57,64.5
2016,5,16,8,15,768.0,111.5,2.25,17.5,576.5,81.41,64.87
2016,5,16,8,30,788.0,115.0,2.3,18.0,624.0,82.17,65.19
2016,5,16,8,45,806.5,116.5,2.4,18.5,668.0,81.54,64.34
2016,5,16,9,0,825.0,118.0,2.5,19.0,712.0,108.32,65.1
2016,5,16,9,15,836.5,120.5,2.55,19.5,750.5,160.2,90.69
2016,5,16,9,30,848.0,123.0,2.6,20.0,789.0,222.42,135.46
2016,5,16,9,45,867.5,118.5,2.65,20.5,825.0,273.8,176.9
2016,5,16,10,0,887.0,114.0,2.7,21.0,861.0,326.91,222.21
2016,5,16,10,15,893.5,115.5,2.75,21.0,888.0,381.2,269.85
2016,5,16,10,30,900.0,117.0,2.8,21.0,915.0,435.6,317.12
2016,5,16,10,45,904.5,118.0,2.9,21.5,935.5,488.69,361.9
2016,5,16,11,0,909.0,119.0,3.0,22.0,956.0,541.27,405.05
2016,5,16,11,15,912.0,119.5,3.05,22.0,968.5,592.0,446.28
2016,5,16,11,30,915.0,120.0,3.1,22.0,981.0,641.7,485.7
2016,5,16,11,45,917.0,120.0,3.2,22.5,986.5,689.17,521.75
2016,5,16,12,0,919.0,120.0,3.3,23.0,992.0,735.14,555.82
2016,5,16,12,15,919.0,119.5,3.4,23.0,990.0,777.54,587.77
2016,5,16,12,30,919.0,119.0,3.5,23.0,988.0,817.85,616.31
2016,5,16,12,45,918.5,118.0,3.6,23.0,978.0,855.0,642.35
2016,5,16,13,0,918.0,117.0,3.7,23.0,968.0,889.58,666.62
2016,5,16,13,15,914.5,116.0,3.75,23.0,951.0,918.78,686.96
2016,5,16,13,30,911.0,115.0,3.8,23.0,934.0,944.88,705.28
2016,5,16,13,45,908.5,112.0,3.85,23.0,910.0,966.75,720.84
2016,5,16,14,0,906.0,109.0,3.9,23.0,886.0,985.26,734.3
2016,5,16,14,15,899.0,108.0,3.9,23.0,855.0,998.08,743.77
2016,5,16,14,30,892.0,107.0,3.9,23.0,824.0,1007.42,751.1
2016,5,16,14,45,881.0,105.5,3.95,23.0,786.5,1008.73,753.57
2016,5,16,15,0,870.0,104.0,4.0,23.0,749.0,1006.52,753.9
2016,5,16,15,15,857.0,102.0,3.95,22.5,707.0,998.28,751.16
2016,5,16,15,30,844.0,100.0,3.9,22.0,665.0,986.7,746.32
2016,5,16,15,45,823.0,98.5,3.9,21.5,617.0,976.56,742.92
2016,5,16,16,0,802.0,97.0,3.9,21.0,569.0,951.24,729.08
2016,5,16,16,15,780.0,93.5,3.8,20.5,520.0,919.59,710.22
2016,5,16,16,30,758.0,90.0,3.7,20.0,471.0,885.36,689.35
2016,5,16,16,45,724.5,86.5,3.65,20.0,419.0,837.7,657.49
2016,5,16,17,0,691.0,83.0,3.6,20.0,367.0,794.88,628.59
2016,5,16,17,15,650.0,77.5,3.45,19.0,315.5,735.6,588.5
2016,5,16,17,30,609.0,72.0,3.3,18.0,264.0,676.04,546.67
2016,5,16,17,45,547.5,65.0,3.2,17.5,214.0,596.94,486.99
2016,5,16,18,0,486.0,58.0,3.1,17.0,164.0,519.76,426.06
2016,5,16,18,15,396.5,48.0,2.9,16.0,119.5,419.26,344.0
2016,5,16,18,30,307.0,38.0,2.7,15.0,75.0,324.46,261.75
2016,5,16,18,45,175.0,24.5,2.5,14.5,43.5,193.91,126.88
2016,5,16,19,0,43.0,11.0,2.3,14.0,12.0,38.17,0.0
2016,5,16,19,15,21.5,5.5,2.25,13.5,6.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,5,15,134.5,15.0,1.2,12.0,27.0,12.13,0.0
2016,5,17,5,30,269.0,30.0,1.4,13.0,54.0,24.59,14.57
2016,5,17,5,45,374.5,40.0,1.65,14.0,97.5,32.34,22.64
2016,5,17,6,0,480.0,50.0,1.9,15.0,141.0,39.99,29.77
2016,5,17,6,15,546.0,57.0,1.95,15.5,190.5,44.85,34.29
2016,5,17,6,30,612.0,64.0,2.0,16.0,240.0,49.65,38.57
2016,5,17,6,45,661.5,69.0,2.1,16.5,293.0,52.73,41.19
2016,5,17,7,0,711.0,74.0,2.2,17.0,346.0,60.79,48.09
2016,5,17,7,15,743.0,78.0,2.35,17.5,399.0,63.06,49.82
2016,5,17,7,30,775.0,82.0,2.5,18.0,452.0,65.28,51.46
2016,5,17,7,45,801.5,85.0,2.7,19.0,503.5,66.63,52.22
2016,5,17,8,0,828.0,88.0,2.9,20.0,555.0,67.93,52.93
2016,5,17,8,15,846.0,91.0,2.95,20.5,603.5,69.02,53.57
2016,5,17,8,30,864.0,94.0,3.0,21.0,652.0,80.29,62.84
2016,5,17,8,45,878.0,96.0,3.1,21.5,697.0,81.22,63.31
2016,5,17,9,0,892.0,98.0,3.2,22.0,742.0,111.85,65.07
2016,5,17,9,15,902.5,100.0,3.25,22.5,781.5,166.05,91.52
2016,5,17,9,30,913.0,102.0,3.3,23.0,821.0,221.59,130.67
2016,5,17,9,45,920.5,104.0,3.35,23.5,854.5,277.61,176.17
2016,5,17,10,0,928.0,106.0,3.4,24.0,888.0,334.25,224.53
2016,5,17,10,15,933.5,107.0,3.35,24.0,915.0,389.97,273.08
2016,5,17,10,30,939.0,108.0,3.3,24.0,942.0,445.63,321.06
2016,5,17,10,45,942.5,109.0,3.25,24.5,962.0,500.17,366.45
2016,5,17,11,0,946.0,110.0,3.2,25.0,982.0,554.04,409.89
2016,5,17,11,15,948.0,110.5,3.15,25.0,994.5,605.88,451.29
2016,5,17,11,30,950.0,111.0,3.1,25.0,1007.0,656.52,490.63
2016,5,17,11,45,950.0,111.5,3.05,25.5,1011.5,704.5,525.95
2016,5,17,12,0,950.0,112.0,3.0,26.0,1016.0,750.74,558.96
2016,5,17,12,15,949.5,112.0,2.95,26.0,1013.0,794.27,590.27
2016,5,17,12,30,949.0,112.0,2.9,26.0,1010.0,835.6,617.77
2016,5,17,12,45,948.0,110.5,2.85,26.5,999.5,872.81,641.03
2016,5,17,13,0,947.0,109.0,2.8,27.0,989.0,907.29,662.23
2016,5,17,13,15,943.0,108.0,2.75,27.0,970.5,936.71,681.28
2016,5,17,13,30,939.0,107.0,2.7,27.0,952.0,962.92,698.24
2016,5,17,13,45,932.5,106.5,2.7,27.0,926.5,984.0,712.34
2016,5,17,14,0,926.0,106.0,2.7,27.0,901.0,1001.6,724.33
2016,5,17,14,15,918.5,104.5,2.7,27.0,869.5,1013.69,732.93
2016,5,17,14,30,911.0,103.0,2.7,27.0,838.0,1022.18,739.42
2016,5,17,14,45,901.0,101.5,2.7,27.0,800.0,1024.6,742.21
2016,5,17,15,0,891.0,100.0,2.7,27.0,762.0,1023.45,742.92
2016,5,17,15,15,878.5,97.5,2.7,26.5,719.0,1015.13,740.66
2016,5,17,15,30,866.0,95.0,2.7,26.0,676.0,1003.36,736.35
2016,5,17,15,45,850.5,92.0,2.7,26.0,629.0,984.66,726.18
2016,5,17,16,0,835.0,89.0,2.7,26.0,582.0,974.57,721.8
2016,5,17,16,15,813.5,86.0,2.65,25.5,532.0,943.67,704.51
2016,5,17,16,30,792.0,83.0,2.6,25.0,482.0,910.13,685.4
2016,5,17,16,45,763.0,79.0,2.55,24.5,430.0,865.66,658.45
2016,5,17,17,0,734.0,75.0,2.5,24.0,378.0,819.37,629.6
2016,5,17,17,15,694.5,70.0,2.35,23.0,325.5,760.63,591.44
2016,5,17,17,30,655.0,65.0,2.2,22.0,273.0,707.54,555.89
2016,5,17,17,45,595.0,59.0,2.1,21.0,222.0,629.86,500.53
2016,5,17,18,0,535.0,53.0,2.0,20.0,171.0,554.06,443.7
2016,5,17,18,15,448.5,44.5,1.85,19.0,125.5,456.32,366.4
2016,5,17,18,30,362.0,36.0,1.7,18.0,80.0,363.99,288.69
2016,5,17,18,45,223.5,23.5,1.6,17.5,46.5,232.33,155.37
2016,5,17,19,0,85.0,11.0,1.5,17.0,13.0,66.34,0.0
2016,5,17,19,15,42.5,5.5,1.4,16.5,6.5,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,18,5,15,116.5,16.0,1.95,12.5,27.0,12.48,0.0
2016,5,18,5,30,233.0,32.0,2.2,13.0,54.0,24.82,14.89
2016,5,18,5,45,333.0,43.0,2.45,14.0,96.0,34.7,24.7
2016,5,18,6,0,433.0,54.0,2.7,15.0,138.0,43.02,32.44
2016,5,18,6,15,499.0,62.5,2.6,15.5,186.0,48.89,37.87
2016,5,18,6,30,565.0,71.0,2.5,16.0,234.0,54.64,42.98
2016,5,18,6,45,612.0,77.0,2.45,16.5,285.5,58.16,45.98
2016,5,18,7,0,659.0,83.0,2.4,17.0,337.0,61.61,48.8
2016,5,18,7,15,692.0,88.0,2.3,17.5,388.5,64.08,50.7
2016,5,18,7,30,725.0,93.0,2.2,18.0,440.0,66.46,52.48
2016,5,18,7,45,750.5,97.0,2.1,19.0,490.5,74.38,58.88
2016,5,18,8,0,776.0,101.0,2.0,20.0,541.0,75.97,59.78
2016,5,18,8,15,794.5,104.5,1.95,20.5,588.0,77.0,60.34
2016,5,18,8,30,813.0,108.0,1.9,21.0,635.0,77.94,60.81
2016,5,18,8,45,827.5,110.5,1.9,21.5,678.5,78.06,60.62
2016,5,18,9,0,842.0,113.0,1.9,22.0,722.0,108.78,62.98
2016,5,18,9,15,852.5,115.5,1.95,22.5,760.5,171.13,97.07
2016,5,18,9,30,863.0,118.0,2.0,23.0,799.0,224.32,134.46
2016,5,18,9,45,875.0,117.0,2.1,23.5,832.5,276.83,176.7
2016,5,18,10,0,887.0,116.0,2.2,24.0,866.0,330.38,221.99
2016,5,18,10,15,893.0,117.5,2.3,24.5,892.5,384.39,268.2
2016,5,18,10,30,899.0,119.0,2.4,25.0,919.0,438.45,313.83
2016,5,18,10,45,900.5,121.5,2.5,25.5,937.5,491.08,357.35
2016,5,18,11,0,902.0,124.0,2.6,26.0,956.0,542.93,399.04
2016,5,18,11,15,904.5,124.5,2.65,26.0,968.5,592.99,438.88
2016,5,18,11,30,907.0,125.0,2.7,26.0,981.0,641.98,476.93
2016,5,18,11,45,905.5,126.5,2.8,26.0,985.0,687.94,512.11
2016,5,18,12,0,904.0,128.0,2.9,26.0,989.0,732.18,545.34
2016,5,18,12,15,903.5,128.0,2.95,26.0,986.5,774.08,576.13
2016,5,18,12,30,903.0,128.0,3.0,26.0,984.0,813.92,603.82
2016,5,18,12,45,900.5,127.5,3.05,26.0,973.5,849.46,628.04
2016,5,18,13,0,898.0,127.0,3.1,26.0,963.0,882.37,650.48
2016,5,18,13,15,894.5,126.0,3.15,26.0,945.5,911.15,670.17
2016,5,18,13,30,891.0,125.0,3.2,26.0,928.0,936.91,687.93
2016,5,18,13,45,888.0,122.5,3.25,26.0,904.5,958.55,703.06
2016,5,18,14,0,885.0,120.0,3.3,26.0,881.0,976.92,716.18
2016,5,18,14,15,877.5,118.0,3.3,25.5,850.0,988.1,725.78
2016,5,18,14,30,870.0,116.0,3.3,25.0,819.0,995.79,733.32
2016,5,18,14,45,860.0,114.0,3.35,25.0,782.0,997.52,736.07
2016,5,18,15,0,850.0,112.0,3.4,25.0,745.0,995.79,736.74
2016,5,18,15,15,837.0,109.5,3.4,24.5,703.5,999.6,742.37
2016,5,18,15,30,824.0,107.0,3.4,24.0,662.0,987.58,737.56
2016,5,18,15,45,804.5,105.0,3.4,23.5,615.0,966.32,726.73
2016,5,18,16,0,785.0,103.0,3.4,23.0,568.0,942.03,713.87
2016,5,18,16,15,762.5,99.0,3.3,22.0,519.0,909.48,695.89
2016,5,18,16,30,740.0,95.0,3.2,21.0,470.0,874.39,675.88
2016,5,18,16,45,712.5,90.0,3.1,20.5,419.5,837.17,652.65
2016,5,18,17,0,685.0,85.0,3.0,20.0,369.0,792.46,623.52
2016,5,18,17,15,644.5,79.0,2.9,19.0,317.5,733.1,583.93
2016,5,18,17,30,604.0,73.0,2.8,18.0,266.0,673.44,542.56
2016,5,18,17,45,552.5,65.0,2.75,17.5,217.5,601.76,489.22
2016,5,18,18,0,501.0,57.0,2.7,17.0,169.0,531.47,434.31
2016,5,18,18,15,415.0,47.5,2.65,16.0,124.0,433.82,355.49
2016,5,18,18,30,329.0,38.0,2.6,15.0,79.0,341.57,276.48
2016,5,18,18,45,200.5,25.0,2.6,14.5,46.5,219.24,152.79
2016,5,18,19,0,72.0,12.0,2.6,14.0,14.0,58.55,0.0
2016,5,18,19,15,36.0,6.0,2.65,13.5,7.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,19,5,15,101.0,18.0,4.25,10.0,28.0,13.99,0.0
2016,5,19,5,30,202.0,36.0,4.4,10.0,56.0,27.74,17.66
2016,5,19,5,45,305.5,48.5,4.55,10.5,98.0,37.17,27.27
2016,5,19,6,0,409.0,61.0,4.7,11.0,140.0,48.8,38.15
2016,5,19,6,15,309.0,87.0,4.75,11.0,157.0,63.88,52.04
2016,5,19,6,30,209.0,113.0,4.8,11.0,174.0,81.85,68.31
2016,5,19,6,45,239.5,129.0,4.9,11.5,212.0,92.35,77.52
2016,5,19,7,0,270.0,145.0,5.0,12.0,250.0,102.52,86.22
2016,5,19,7,15,359.0,151.0,4.85,12.5,311.0,102.11,85.42
2016,5,19,7,30,448.0,157.0,4.7,13.0,372.0,105.2,87.67
2016,5,19,7,45,613.0,132.0,4.55,13.5,460.0,89.17,73.16
2016,5,19,8,0,778.0,107.0,4.4,14.0,548.0,80.16,64.92
2016,5,19,8,15,594.5,178.5,4.35,14.5,532.5,113.78,93.7
2016,5,19,8,30,411.0,250.0,4.3,15.0,517.0,149.38,123.66
2016,5,19,8,45,635.5,183.0,4.3,15.5,628.0,109.51,89.09
2016,5,19,9,0,860.0,116.0,4.3,16.0,739.0,112.88,66.93
2016,5,19,9,15,872.5,118.0,4.3,16.0,779.5,176.01,102.86
2016,5,19,9,30,885.0,120.0,4.3,16.0,820.0,230.33,142.71
2016,5,19,9,45,888.5,126.0,4.3,16.5,853.0,286.43,189.78
2016,5,19,10,0,892.0,132.0,4.3,17.0,886.0,342.8,239.24
2016,5,19,10,15,899.0,133.5,4.25,17.0,913.5,397.58,288.2
2016,5,19,10,30,906.0,135.0,4.2,17.0,941.0,452.53,336.78
2016,5,19,10,45,913.5,134.0,4.2,17.5,962.5,506.02,382.64
2016,5,19,11,0,921.0,133.0,4.2,18.0,984.0,559.26,427.03
2016,5,19,11,15,923.0,134.0,4.2,18.0,996.5,610.45,469.44
2016,5,19,11,30,925.0,135.0,4.2,18.0,1009.0,660.54,509.92
2016,5,19,11,45,925.5,135.5,4.25,18.5,1013.5,708.03,546.61
2016,5,19,12,0,926.0,136.0,4.3,19.0,1018.0,753.92,581.15
2016,5,19,12,15,925.5,135.5,4.3,19.0,1015.5,796.53,613.58
2016,5,19,12,30,925.0,135.0,4.3,19.0,1013.0,837.01,642.73
2016,5,19,12,45,930.5,129.5,4.35,19.0,1004.5,875.81,670.21
2016,5,19,13,0,936.0,124.0,4.4,19.0,996.0,912.17,696.04
2016,5,19,13,15,644.0,268.5,4.45,19.0,863.0,840.99,644.13
2016,5,19,13,30,352.0,413.0,4.5,19.0,730.0,723.67,554.42
2016,5,19,13,45,431.5,370.5,4.55,19.0,749.0,788.13,604.48
2016,5,19,14,0,511.0,328.0,4.6,19.0,768.0,842.13,646.11
2016,5,19,14,15,707.5,222.0,4.7,18.5,807.5,950.75,730.47
2016,5,19,14,30,904.0,116.0,4.8,18.0,847.0,1029.64,788.02
2016,5,19,14,45,891.0,116.0,4.9,18.0,808.5,1030.92,790.61
2016,5,19,15,0,878.0,116.0,5.0,18.0,770.0,1028.68,791.46
2016,5,19,15,15,730.0,157.5,4.9,17.5,681.0,953.76,741.25
2016,5,19,15,30,582.0,199.0,4.8,17.0,592.0,853.54,672.17
2016,5,19,15,45,692.0,154.5,4.75,16.5,589.0,918.34,722.57
2016,5,19,16,0,802.0,110.0,4.7,16.0,586.0,967.75,760.72
2016,5,19,16,15,713.5,114.5,4.7,15.0,511.0,886.59,706.8
2016,5,19,16,30,625.0,119.0,4.7,14.0,436.0,798.38,646.69
2016,5,19,16,45,384.5,145.0,4.75,13.5,333.5,579.64,480.25
2016,5,19,17,0,144.0,171.0,4.8,13.0,231.0,340.24,284.31
2016,5,19,17,15,128.5,151.0,4.7,12.5,199.0,302.98,255.0
2016,5,19,17,30,113.0,131.0,4.6,12.0,167.0,265.77,224.49
2016,5,19,17,45,97.5,108.5,4.6,12.0,136.0,224.78,189.7
2016,5,19,18,0,82.0,86.0,4.6,12.0,105.0,183.49,153.85
2016,5,19,18,15,61.0,65.0,4.55,11.5,77.5,139.93,115.34
2016,5,19,18,30,40.0,44.0,4.5,11.0,50.0,82.73,64.89
2016,5,19,18,45,20.0,26.5,4.45,11.0,29.5,45.53,28.57
2016,5,19,19,0,0.0,9.0,4.4,11.0,9.0,7.68,0.0
2016,5,19,19,15,0.0,4.5,4.45,11.0,4.5,3.84,0.0
2016,5,19,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,5,20,5,15,106.0,18.5,4.2,9.0,29.0,14.37,0.0
2016,5,20,5,30,212.0,37.0,4.3,9.0,58.0,28.52,18.52
2016,5,20,5,45,323.5,48.0,4.4,9.5,101.0,36.87,27.15
2016,5,20,6,0,435.0,59.0,4.5,10.0,144.0,47.15,36.85
2016,5,20,6,15,503.0,67.5,4.5,10.5,193.5,52.89,42.25
2016,5,20,6,30,571.0,76.0,4.5,11.0,243.0,58.52,47.35
2016,5,20,6,45,434.0,109.5,4.5,11.5,250.5,78.48,65.12
2016,5,20,7,0,297.0,143.0,4.5,12.0,258.0,101.6,85.39
2016,5,20,7,15,236.0,173.0,4.5,12.0,272.5,118.67,100.17
2016,5,20,7,30,175.0,203.0,4.5,12.0,287.0,140.74,119.16
2016,5,20,7,45,157.0,227.5,4.5,12.5,309.0,154.52,130.46
2016,5,20,8,0,139.0,252.0,4.5,13.0,331.0,167.69,141.12
2016,5,20,8,15,100.0,265.5,4.5,13.0,324.5,184.49,155.04
2016,5,20,8,30,61.0,279.0,4.5,13.0,318.0,192.21,161.14
2016,5,20,8,45,125.0,310.0,4.5,13.5,398.5,196.97,164.43
2016,5,20,9,0,189.0,341.0,4.5,14.0,479.0,224.77,174.26
2016,5,20,9,15,257.0,348.0,4.55,14.0,545.5,240.12,180.2
2016,5,20,9,30,325.0,355.0,4.6,14.0,612.0,277.27,205.67
2016,5,20,9,45,197.0,372.5,4.7,14.5,530.5,297.14,226.99
2016,5,20,10,0,69.0,390.0,4.8,15.0,449.0,301.04,234.87
2016,5,20,10,15,54.0,384.0,4.8,15.0,431.5,301.84,236.15
2016,5,20,10,30,39.0,378.0,4.8,15.0,414.0,300.27,235.36
2016,5,20,10,45,31.0,359.5,4.85,15.0,388.0,290.82,228.18
2016,5,20,11,0,23.0,341.0,4.9,15.0,362.0,285.86,224.43
2016,5,20,11,15,96.0,411.0,4.9,15.0,501.5,376.86,295.64
2016,5,20,11,30,169.0,481.0,4.9,15.0,641.0,480.21,375.38
2016,5,20,11,45,316.5,444.5,4.95,15.0,746.0,563.21,440.66
2016,5,20,12,0,464.0,408.0,5.0,15.0,851.0,661.43,517.16
2016,5,20,12,15,255.0,414.5,4.95,15.0,658.0,543.41,426.28
2016,5,20,12,30,46.0,421.0,4.9,15.0,465.0,396.31,310.32
2016,5,20,12,45,83.5,444.0,4.9,15.0,522.5,454.46,356.49
2016,5,20,13,0,121.0,467.0,4.9,15.0,580.0,526.58,412.22
2016,5,20,13,15,198.5,452.0,4.9,15.0,633.5,593.56,465.08
2016,5,20,13,30,276.0,437.0,4.9,15.0,687.0,677.57,529.93
2016,5,20,13,45,203.5,430.5,4.9,15.0,612.5,604.97,474.65
2016,5,20,14,0,131.0,424.0,4.9,15.0,538.0,541.71,425.87
2016,5,20,14,15,165.0,408.0,4.9,15.0,545.5,568.69,448.47
2016,5,20,14,30,199.0,392.0,4.9,15.0,553.0,595.62,470.75
2016,5,20,14,45,133.5,363.0,4.9,15.0,469.5,508.46,403.55
2016,5,20,15,0,68.0,334.0,4.9,15.0,386.0,396.99,316.46
2016,5,20,15,15,36.0,256.5,4.85,14.5,284.0,285.08,228.69
2016,5,20,15,30,4.0,179.0,4.8,14.0,182.0,159.95,127.25
2016,5,20,15,45,9.0,192.0,4.75,14.0,198.0,179.01,143.61
2016,5,20,16,0,14.0,205.0,4.7,14.0,214.0,199.4,160.94
2016,5,20,16,15,67.5,212.0,4.6,13.5,247.5,283.25,232.58
2016,5,20,16,30,121.0,219.0,4.5,13.0,281.0,371.24,306.69
2016,5,20,16,45,60.5,170.5,4.4,13.0,201.5,234.87,194.23
2016,5,20,17,0,0.0,122.0,4.3,13.0,122.0,109.24,87.44
2016,5,20,17,15,0.0,105.0,4.15,12.5,105.0,93.73,74.8
2016,5,20,17,30,0.0,88.0,4.0,12.0,88.0,78.03,61.68
2016,5,20,17,45,234.5,77.0,3.85,12.0,130.5,312.69,268.07
2016,5,20,18,0,469.0,66.0,3.7,12.0,173.0,516.22,434.58
2016,5,20,18,15,380.0,55.5,3.45,11.5,128.0,415.44,348.59
2016,5,20,18,30,291.0,45.0,3.2,11.0,83.0,320.05,264.32
2016,5,20,18,45,167.0,30.0,3.0,10.5,50.0,203.17,149.27
2016,5,20,19,0,43.0,15.0,2.8,10.0,17.0,41.73,0.0
2016,5,20,19,15,21.5,7.5,2.8,10.0,8.5,6.4,0.0
2016,5,20,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,10.5,1.65,10.0,10.5,8.64,0.0
2016,5,21,5,30,0.0,21.0,1.8,10.0,21.0,17.32,9.08
2016,5,21,5,45,0.0,36.5,2.0,10.5,36.5,30.11,21.12
2016,5,21,6,0,0.0,52.0,2.2,11.0,52.0,42.4,32.5
2016,5,21,6,15,0.0,70.0,2.25,11.0,70.0,56.4,45.36
2016,5,21,6,30,0.0,88.0,2.3,11.0,88.0,70.27,57.92
2016,5,21,6,45,0.0,106.5,2.4,11.5,106.5,84.38,70.35
2016,5,21,7,0,0.0,125.0,2.5,12.0,125.0,98.37,82.44
2016,5,21,7,15,12.5,151.5,2.55,12.0,158.0,117.75,99.23
2016,5,21,7,30,25.0,178.0,2.6,12.0,191.0,136.86,115.55
2016,5,21,7,45,13.0,169.5,2.7,12.5,176.5,132.47,111.1
2016,5,21,8,0,1.0,161.0,2.8,13.0,162.0,127.4,106.16
2016,5,21,8,15,3.0,174.0,2.85,13.0,176.0,137.26,114.33
2016,5,21,8,30,5.0,187.0,2.9,13.0,190.0,147.03,122.36
2016,5,21,8,45,18.5,237.0,3.0,13.5,250.5,181.73,151.24
2016,5,21,9,0,32.0,287.0,3.1,14.0,311.0,201.91,159.38
2016,5,21,9,15,43.5,317.0,3.15,14.0,351.0,226.87,177.95
2016,5,21,9,30,55.0,347.0,3.2,14.0,391.0,253.83,198.31
2016,5,21,9,45,74.0,375.5,3.25,14.0,437.5,283.69,220.89
2016,5,21,10,0,93.0,404.0,3.3,14.0,484.0,316.47,246.02
2016,5,21,10,15,84.5,412.5,3.3,13.5,486.5,330.42,257.89
2016,5,21,10,30,76.0,421.0,3.3,13.0,489.0,343.46,269.0
2016,5,21,10,45,106.5,443.0,3.3,13.0,540.5,382.22,298.97
2016,5,21,11,0,137.0,465.0,3.3,13.0,592.0,417.82,326.55
2016,5,21,11,15,121.5,467.5,3.25,13.0,581.5,427.02,333.89
2016,5,21,11,30,106.0,470.0,3.2,13.0,571.0,437.87,342.33
2016,5,21,11,45,197.5,468.0,3.2,13.0,656.5,506.38,395.7
2016,5,21,12,0,289.0,466.0,3.2,13.0,742.0,586.34,457.01
2016,5,21,12,15,288.5,464.5,3.2,13.0,739.5,608.71,473.87
2016,5,21,12,30,288.0,463.0,3.2,13.0,737.0,630.26,490.3
2016,5,21,12,45,294.5,450.5,3.2,13.0,728.0,646.97,503.4
2016,5,21,13,0,301.0,438.0,3.2,13.0,719.0,662.44,515.6
2016,5,21,13,15,293.0,436.5,3.2,13.0,706.0,673.98,524.42
2016,5,21,13,30,285.0,435.0,3.2,13.0,693.0,683.8,532.01
2016,5,21,13,45,344.0,399.0,3.2,13.0,702.0,720.81,561.61
2016,5,21,14,0,403.0,363.0,3.2,13.0,711.0,772.42,601.21
2016,5,21,14,15,347.0,369.0,3.15,13.0,661.5,724.39,565.75
2016,5,21,14,30,291.0,375.0,3.1,13.0,612.0,688.41,539.09
2016,5,21,14,45,308.0,352.0,3.1,13.0,592.5,692.02,543.88
2016,5,21,15,0,325.0,329.0,3.1,13.0,573.0,693.78,547.18
2016,5,21,15,15,373.0,295.0,3.05,13.0,559.5,712.58,563.96
2016,5,21,15,30,421.0,261.0,3.0,13.0,546.0,750.56,594.25
2016,5,21,15,45,441.5,234.0,2.95,13.0,515.0,745.18,592.47
2016,5,21,16,0,462.0,207.0,2.9,13.0,484.0,736.66,588.82
2016,5,21,16,15,273.5,211.0,2.85,13.0,371.5,530.33,430.79
2016,5,21,16,30,85.0,215.0,2.8,13.0,259.0,309.55,253.34
2016,5,21,16,45,276.0,171.0,2.75,13.0,291.0,484.53,400.88
2016,5,21,17,0,467.0,127.0,2.7,13.0,323.0,630.44,518.71
2016,5,21,17,15,513.5,106.0,2.55,12.5,295.0,638.02,525.19
2016,5,21,17,30,560.0,85.0,2.4,12.0,267.0,650.21,535.67
2016,5,21,17,45,510.0,75.0,2.3,12.0,219.0,578.43,479.51
2016,5,21,18,0,460.0,65.0,2.2,12.0,171.0,507.93,422.68
2016,5,21,18,15,377.5,54.5,1.95,11.5,127.0,412.79,343.7
2016,5,21,18,30,295.0,44.0,1.7,11.0,83.0,321.1,263.75
2016,5,21,18,45,181.5,29.5,1.45,10.5,50.0,211.96,157.54
2016,5,21,19,0,68.0,15.0,1.2,10.0,17.0,86.09,0.0
2016,5,21,19,15,34.0,7.5,1.15,10.0,8.5,27.9,0.0
2016,5,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,5,15,112.5,18.5,1.35,9.5,30.0,14.37,0.0
2016,5,22,5,30,225.0,37.0,1.6,10.0,60.0,28.53,18.7
2016,5,22,5,45,321.5,49.0,1.85,10.5,102.5,37.58,27.76
2016,5,22,6,0,418.0,61.0,2.1,11.0,145.0,48.63,38.08
2016,5,22,6,15,209.0,52.0,2.1,11.5,94.0,38.26,28.97
2016,5,22,6,30,0.0,43.0,2.1,12.0,43.0,35.53,26.52
2016,5,22,6,45,0.0,52.0,2.1,12.5,52.0,43.02,33.17
2016,5,22,7,0,0.0,61.0,2.1,13.0,61.0,50.53,39.72
2016,5,22,7,15,2.5,108.5,2.05,13.0,110.0,87.76,72.55
2016,5,22,7,30,5.0,156.0,2.0,13.0,159.0,122.07,102.23
2016,5,22,7,45,48.0,201.5,1.95,13.5,229.0,145.83,122.1
2016,5,22,8,0,91.0,247.0,1.9,14.0,299.0,173.06,144.59
2016,5,22,8,15,62.5,251.5,1.9,14.0,289.0,176.51,146.97
2016,5,22,8,30,34.0,256.0,1.9,14.0,279.0,179.53,149.08
2016,5,22,8,45,34.5,273.5,1.95,14.5,297.5,189.86,157.07
2016,5,22,9,0,35.0,291.0,2.0,15.0,316.0,204.44,160.26
2016,5,22,9,15,22.0,254.0,2.05,15.0,270.0,199.51,156.03
2016,5,22,9,30,9.0,217.0,2.1,15.0,224.0,174.05,136.02
2016,5,22,9,45,55.5,312.5,2.15,15.5,359.5,241.28,186.85
2016,5,22,10,0,102.0,408.0,2.2,16.0,495.0,321.6,246.99
2016,5,22,10,15,245.5,397.0,2.25,16.0,614.5,353.33,268.19
2016,5,22,10,30,389.0,386.0,2.3,16.0,734.0,424.25,321.27
2016,5,22,10,45,217.0,395.5,2.4,16.5,590.0,382.84,293.42
2016,5,22,11,0,45.0,405.0,2.5,17.0,446.0,336.82,259.66
2016,5,22,11,15,231.5,404.5,2.6,17.0,623.0,436.95,336.61
2016,5,22,11,30,418.0,404.0,2.7,17.0,800.0,565.4,433.54
2016,5,22,11,45,469.0,396.0,2.85,17.0,843.0,623.46,477.43
2016,5,22,12,0,520.0,388.0,3.0,17.0,886.0,685.17,524.01
2016,5,22,12,15,706.0,264.5,3.1,17.0,938.0,753.52,578.2
2016,5,22,12,30,892.0,141.0,3.2,17.0,990.0,817.24,628.57
2016,5,22,12,45,621.0,285.5,3.3,17.0,874.0,775.85,595.28
2016,5,22,13,0,350.0,430.0,3.4,17.0,758.0,696.73,533.6
2016,5,22,13,15,417.0,397.0,3.5,16.5,780.0,756.04,580.41
2016,5,22,13,30,484.0,364.0,3.6,16.0,802.0,809.53,622.27
2016,5,22,13,45,412.5,378.5,3.7,16.0,745.0,777.83,599.02
2016,5,22,14,0,341.0,393.0,3.8,16.0,688.0,728.28,563.35
2016,5,22,14,15,270.5,393.0,3.85,16.0,622.0,674.44,523.87
2016,5,22,14,30,200.0,393.0,3.9,16.0,556.0,597.43,466.8
2016,5,22,14,45,252.5,364.0,3.95,16.0,560.0,649.24,508.27
2016,5,22,15,0,305.0,335.0,4.0,16.0,564.0,680.09,533.9
2016,5,22,15,15,274.5,320.5,3.95,15.5,517.5,641.3,506.46
2016,5,22,15,30,244.0,306.0,3.9,15.0,471.0,600.81,477.75
2016,5,22,15,45,217.0,286.0,3.9,15.0,426.0,533.7,428.15
2016,5,22,16,0,190.0,266.0,3.9,15.0,381.0,487.86,393.83
2016,5,22,16,15,361.0,207.0,3.8,14.5,401.0,612.58,497.62
2016,5,22,16,30,532.0,148.0,3.7,14.0,421.0,731.64,593.13
2016,5,22,16,45,596.5,121.5,3.6,13.5,397.5,765.81,620.67
2016,5,22,17,0,661.0,95.0,3.5,13.0,374.0,784.0,636.74
2016,5,22,17,15,621.0,88.5,3.35,12.5,323.5,724.98,594.17
2016,5,22,17,30,581.0,82.0,3.2,12.0,273.0,665.59,550.48
2016,5,22,17,45,529.5,73.0,3.1,12.0,224.0,593.17,494.05
2016,5,22,18,0,478.0,64.0,3.0,12.0,175.0,522.07,436.4
2016,5,22,18,15,397.0,53.5,2.65,11.5,130.5,427.57,357.4
2016,5,22,18,30,316.0,43.0,2.3,11.0,86.0,337.88,278.8
2016,5,22,18,45,158.0,31.0,2.0,11.0,52.5,197.51,148.34
2016,5,22,19,0,0.0,19.0,1.7,11.0,19.0,20.03,0.0
2016,5,22,19,15,0.0,9.5,1.6,10.5,9.5,8.11,0.0
2016,5,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,5,15,20.5,17.5,2.15,10.5,20.0,14.35,0.13
2016,5,23,5,30,41.0,35.0,2.3,11.0,40.0,27.72,17.98
2016,5,23,5,45,70.0,55.0,2.5,11.5,67.5,42.49,31.98
2016,5,23,6,0,99.0,75.0,2.7,12.0,95.0,56.97,45.36
2016,5,23,6,15,118.5,96.5,2.75,12.0,127.0,72.03,59.14
2016,5,23,6,30,138.0,118.0,2.8,12.0,159.0,86.75,72.39
2016,5,23,6,45,157.5,137.5,2.85,12.5,193.0,99.96,83.88
2016,5,23,7,0,177.0,157.0,2.9,13.0,227.0,112.84,94.85
2016,5,23,7,15,136.0,180.0,2.9,13.5,238.5,126.57,106.34
2016,5,23,7,30,95.0,203.0,2.9,14.0,250.0,145.73,122.34
2016,5,23,7,45,204.5,218.0,2.9,14.5,331.5,150.29,125.57
2016,5,23,8,0,314.0,233.0,2.9,15.0,413.0,151.56,125.99
2016,5,23,8,15,309.0,256.5,2.9,15.0,446.0,162.85,135.18
2016,5,23,8,30,304.0,280.0,2.9,15.0,479.0,173.44,143.72
2016,5,23,8,45,298.0,302.5,2.95,15.5,509.0,182.81,150.92
2016,5,23,9,0,292.0,325.0,3.0,16.0,539.0,209.95,157.68
2016,5,23,9,15,193.5,349.0,3.0,16.0,494.0,248.51,187.37
2016,5,23,9,30,95.0,373.0,3.0,16.0,449.0,275.72,212.02
2016,5,23,9,45,472.5,254.5,3.05,16.5,653.5,266.96,190.21
2016,5,23,10,0,850.0,136.0,3.1,17.0,858.0,336.67,235.45
2016,5,23,10,15,856.0,137.5,3.15,17.0,884.0,388.6,281.68
2016,5,23,10,30,862.0,139.0,3.2,17.0,910.0,440.62,327.55
2016,5,23,10,45,867.0,139.5,3.25,17.0,930.0,491.45,371.65
2016,5,23,11,0,872.0,140.0,3.3,17.0,950.0,541.89,414.38
2016,5,23,11,15,874.5,141.0,3.3,17.0,962.0,590.74,454.71
2016,5,23,11,30,877.0,142.0,3.3,17.0,974.0,638.64,493.27
2016,5,23,11,45,881.0,140.0,3.35,17.0,979.5,684.23,529.43
2016,5,23,12,0,885.0,138.0,3.4,17.0,985.0,728.56,563.92
2016,5,23,12,15,884.0,138.0,3.45,17.0,982.5,769.31,595.13
2016,5,23,12,30,883.0,138.0,3.5,17.0,980.0,808.07,623.49
2016,5,23,12,45,855.0,155.5,3.55,17.0,963.5,837.0,644.14
2016,5,23,13,0,827.0,173.0,3.6,17.0,947.0,874.84,671.09
2016,5,23,13,15,822.5,171.5,3.55,17.0,929.5,901.98,689.88
2016,5,23,13,30,818.0,170.0,3.5,17.0,912.0,926.09,706.64
2016,5,23,13,45,814.5,166.5,3.5,17.0,888.5,946.09,720.93
2016,5,23,14,0,811.0,163.0,3.5,17.0,865.0,962.85,733.13
2016,5,23,14,15,802.5,160.5,3.45,16.5,834.5,972.47,741.62
2016,5,23,14,30,794.0,158.0,3.4,16.0,804.0,978.66,747.96
2016,5,23,14,45,592.5,234.5,3.35,16.0,705.0,879.32,678.7
2016,5,23,15,0,391.0,311.0,3.3,16.0,606.0,740.44,576.37
2016,5,23,15,15,378.5,295.0,3.2,16.0,567.0,718.02,562.03
2016,5,23,15,30,366.0,279.0,3.1,16.0,528.0,693.54,545.33
