Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,15,45,313.5,268.5,3.05,16.0,471.5,633.12,501.11
2016,5,23,16,0,261.0,258.0,3.0,16.0,415.0,571.85,455.67
2016,5,23,16,15,249.5,239.5,2.95,15.5,379.5,541.42,435.04
2016,5,23,16,30,238.0,221.0,2.9,15.0,344.0,509.9,413.05
2016,5,23,16,45,230.5,195.0,2.9,15.0,304.0,471.55,385.04
2016,5,23,17,0,223.0,169.0,2.9,15.0,264.0,431.75,355.39
2016,5,23,17,15,203.0,150.0,2.8,14.5,228.0,369.09,307.0
2016,5,23,17,30,183.0,131.0,2.7,14.0,192.0,327.02,273.76
2016,5,23,17,45,315.0,99.5,2.6,14.0,182.0,435.51,364.46
2016,5,23,18,0,447.0,68.0,2.5,14.0,172.0,501.05,416.24
2016,5,23,18,15,366.5,56.5,2.35,13.5,128.5,402.43,334.29
2016,5,23,18,30,286.0,45.0,2.2,13.0,85.0,315.51,258.8
2016,5,23,18,45,181.5,30.5,2.1,12.5,52.0,212.76,161.22
2016,5,23,19,0,77.0,16.0,2.0,12.0,19.0,95.19,0.0
2016,5,23,19,15,38.5,8.0,2.0,11.5,9.5,31.23,0.0
2016,5,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,5,15,118.0,18.5,2.35,11.0,31.0,14.37,0.85
2016,5,24,5,30,236.0,37.0,2.5,11.0,62.0,28.55,18.75
2016,5,24,5,45,334.5,48.0,2.7,11.5,104.0,36.88,27.05
2016,5,24,6,0,433.0,59.0,2.9,12.0,146.0,46.89,36.39
2016,5,24,6,15,496.0,67.0,2.9,12.0,194.5,52.2,41.42
2016,5,24,6,30,559.0,75.0,2.9,12.0,243.0,57.41,46.18
2016,5,24,6,45,279.5,63.0,2.95,12.5,147.0,45.33,35.22
2016,5,24,7,0,0.0,51.0,3.0,13.0,51.0,42.2,32.26
2016,5,24,7,15,0.0,83.5,3.0,13.0,83.5,69.09,56.06
2016,5,24,7,30,0.0,116.0,3.0,13.0,116.0,93.89,77.67
2016,5,24,7,45,0.0,118.5,3.05,13.5,118.5,96.27,79.3
2016,5,24,8,0,0.0,121.0,3.1,14.0,121.0,98.55,80.85
2016,5,24,8,15,0.0,140.5,3.1,14.0,140.5,113.35,93.38
2016,5,24,8,30,0.0,160.0,3.1,14.0,160.0,127.93,105.6
2016,5,24,8,45,1.5,166.0,3.15,14.5,167.5,132.69,109.16
2016,5,24,9,0,3.0,172.0,3.2,15.0,175.0,137.94,108.1
2016,5,24,9,15,4.5,182.5,3.2,15.0,186.5,146.83,114.94
2016,5,24,9,30,6.0,193.0,3.2,15.0,198.0,155.96,121.98
2016,5,24,9,45,6.0,190.0,3.25,15.5,195.5,154.83,120.65
2016,5,24,10,0,6.0,187.0,3.3,16.0,193.0,153.53,119.25
2016,5,24,10,15,12.0,246.5,3.35,16.0,258.0,202.03,157.6
2016,5,24,10,30,18.0,306.0,3.4,16.0,323.0,251.14,195.95
2016,5,24,10,45,20.5,325.0,3.45,16.5,344.0,269.42,209.64
2016,5,24,11,0,23.0,344.0,3.5,17.0,365.0,288.28,223.79
2016,5,24,11,15,26.5,362.5,3.5,17.0,387.5,302.75,234.9
2016,5,24,11,30,30.0,381.0,3.5,17.0,410.0,324.84,251.88
2016,5,24,11,45,58.0,424.0,3.55,17.0,479.5,383.08,296.65
2016,5,24,12,0,86.0,467.0,3.6,17.0,549.0,445.57,344.13
2016,5,24,12,15,82.5,463.5,3.6,17.0,542.0,450.7,347.94
2016,5,24,12,30,79.0,460.0,3.6,17.0,535.0,455.12,351.44
2016,5,24,12,45,229.5,437.0,3.65,17.0,653.0,582.43,450.04
2016,5,24,13,0,380.0,414.0,3.7,17.0,771.0,707.73,544.62
2016,5,24,13,15,401.0,396.0,3.7,17.0,766.5,741.08,569.07
2016,5,24,13,30,422.0,378.0,3.7,17.0,762.0,765.9,588.08
2016,5,24,13,45,379.5,386.5,3.7,17.0,725.0,741.58,570.58
2016,5,24,14,0,337.0,395.0,3.7,17.0,688.0,726.31,559.49
2016,5,24,14,15,341.0,377.0,3.7,16.5,664.0,726.55,562.15
2016,5,24,14,30,345.0,359.0,3.7,16.0,640.0,724.77,563.34
2016,5,24,14,45,316.0,350.0,3.7,16.0,598.5,697.59,544.09
2016,5,24,15,0,287.0,341.0,3.7,16.0,557.0,668.28,523.3
2016,5,24,15,15,156.0,298.0,3.65,16.0,415.0,473.33,375.59
2016,5,24,15,30,25.0,255.0,3.6,16.0,273.0,255.71,203.13
2016,5,24,15,45,15.0,218.0,3.6,16.0,228.5,210.75,167.88
2016,5,24,16,0,5.0,181.0,3.6,16.0,184.0,165.58,131.47
2016,5,24,16,15,2.5,157.0,3.55,15.5,158.5,140.89,111.87
2016,5,24,16,30,0.0,133.0,3.5,15.0,133.0,116.08,91.84
2016,5,24,16,45,0.0,104.5,3.45,15.0,104.5,89.29,69.82
2016,5,24,17,0,0.0,76.0,3.4,15.0,76.0,63.06,47.98
2016,5,24,17,15,0.0,66.0,3.3,14.5,66.0,54.7,41.14
2016,5,24,17,30,0.0,56.0,3.2,14.0,56.0,46.35,34.19
2016,5,24,17,45,243.0,60.0,3.15,13.5,117.5,315.62,269.14
2016,5,24,18,0,486.0,64.0,3.1,13.0,179.0,529.32,442.62
2016,5,24,18,15,404.5,54.5,2.95,12.5,134.5,435.25,363.23
2016,5,24,18,30,323.0,45.0,2.8,12.0,90.0,343.42,283.72
2016,5,24,18,45,161.5,33.0,2.65,12.0,55.5,202.78,155.18
2016,5,24,19,0,0.0,21.0,2.5,12.0,21.0,23.03,0.0
2016,5,24,19,15,0.0,10.5,2.45,11.5,10.5,8.96,0.0
2016,5,24,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,5,15,121.0,18.5,2.25,11.0,31.5,14.38,1.46
2016,5,25,5,30,242.0,37.0,2.4,11.0,63.0,28.56,18.83
2016,5,25,5,45,337.0,48.0,2.55,11.5,105.0,36.88,27.07
2016,5,25,6,0,432.0,59.0,2.7,12.0,147.0,46.84,36.36
2016,5,25,6,15,216.0,53.5,2.7,12.0,97.5,39.33,29.87
2016,5,25,6,30,0.0,48.0,2.7,12.0,48.0,39.69,30.26
2016,5,25,6,45,0.0,57.5,2.7,12.5,57.5,47.6,37.27
2016,5,25,7,0,0.0,67.0,2.7,13.0,67.0,55.53,44.16
2016,5,25,7,15,0.0,80.0,2.7,13.0,80.0,66.41,53.66
2016,5,25,7,30,0.0,93.0,2.7,13.0,93.0,76.72,62.56
2016,5,25,7,45,0.0,104.0,2.75,13.5,104.0,85.43,69.83
2016,5,25,8,0,0.0,115.0,2.8,14.0,115.0,94.06,76.96
2016,5,25,8,15,0.0,124.5,2.9,14.0,124.5,101.51,83.15
2016,5,25,8,30,0.0,134.0,3.0,14.0,134.0,108.9,89.26
2016,5,25,8,45,2.0,158.0,3.1,14.5,159.5,126.92,104.25
2016,5,25,9,0,4.0,182.0,3.2,15.0,185.0,145.28,114.02
2016,5,25,9,15,6.0,197.5,3.25,15.0,202.5,157.99,123.88
2016,5,25,9,30,8.0,213.0,3.3,15.0,220.0,171.05,134.02
2016,5,25,9,45,9.5,227.5,3.35,15.5,236.0,183.63,143.55
2016,5,25,10,0,11.0,242.0,3.4,16.0,252.0,196.53,153.32
2016,5,25,10,15,25.0,310.0,3.45,16.0,332.5,243.29,189.7
2016,5,25,10,30,39.0,378.0,3.5,16.0,413.0,300.57,233.97
2016,5,25,10,45,143.0,418.5,3.55,16.0,550.5,374.39,289.92
2016,5,25,11,0,247.0,459.0,3.6,16.0,688.0,461.3,356.1
2016,5,25,11,15,178.0,466.0,3.6,16.0,632.5,457.22,353.52
2016,5,25,11,30,109.0,473.0,3.6,16.0,577.0,442.06,342.12
2016,5,25,11,45,92.5,466.5,3.6,16.0,555.0,438.57,339.73
2016,5,25,12,0,76.0,460.0,3.6,16.0,533.0,433.01,335.57
2016,5,25,12,15,79.5,455.0,3.6,16.0,531.5,441.41,342.28
2016,5,25,12,30,83.0,450.0,3.6,16.0,530.0,449.62,348.83
2016,5,25,12,45,490.5,288.5,3.65,16.5,750.0,673.01,524.41
2016,5,25,13,0,898.0,127.0,3.7,17.0,970.0,883.81,679.1
2016,5,25,13,15,577.0,285.5,3.75,17.0,823.5,797.45,613.52
2016,5,25,13,30,256.0,444.0,3.8,17.0,677.0,665.7,511.5
2016,5,25,13,45,354.5,394.0,3.85,17.0,707.5,725.5,559.51
2016,5,25,14,0,453.0,344.0,3.9,17.0,738.0,802.11,617.8
2016,5,25,14,15,663.0,230.0,3.95,17.0,783.0,915.74,705.08
2016,5,25,14,30,873.0,116.0,4.0,17.0,828.0,999.75,764.09
2016,5,25,14,45,866.5,112.0,4.05,17.0,792.5,1002.87,767.2
2016,5,25,15,0,860.0,108.0,4.1,17.0,757.0,1002.48,768.71
2016,5,25,15,15,591.0,199.5,4.1,16.5,634.0,859.35,670.94
2016,5,25,15,30,322.0,291.0,4.1,16.0,511.0,662.43,523.63
2016,5,25,15,45,322.5,269.0,4.1,16.0,476.5,642.62,511.79
2016,5,25,16,0,323.0,247.0,4.1,16.0,442.0,620.83,497.43
2016,5,25,16,15,302.5,228.0,4.05,15.5,399.0,579.84,468.49
2016,5,25,16,30,282.0,209.0,4.0,15.0,356.0,537.71,438.24
2016,5,25,16,45,248.0,190.0,3.95,15.0,309.5,481.64,395.33
2016,5,25,17,0,214.0,171.0,3.9,15.0,263.0,425.54,351.58
2016,5,25,17,15,200.0,151.0,3.8,14.5,228.0,367.22,306.55
2016,5,25,17,30,186.0,131.0,3.7,14.0,193.0,329.11,276.51
2016,5,25,17,45,168.0,110.0,3.6,13.5,159.0,285.77,241.06
2016,5,25,18,0,150.0,89.0,3.5,13.0,125.0,242.32,204.43
2016,5,25,18,15,124.0,69.5,3.35,12.5,94.0,194.86,163.02
2016,5,25,18,30,98.0,50.0,3.2,12.0,63.0,147.72,120.85
2016,5,25,18,45,49.0,32.5,3.05,12.0,39.0,87.72,64.97
2016,5,25,19,0,0.0,15.0,2.9,12.0,15.0,12.38,0.0
2016,5,25,19,15,0.0,7.5,2.9,11.5,7.5,6.4,0.0
2016,5,25,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,5,15,101.5,20.0,2.75,11.0,31.0,15.48,2.56
2016,5,26,5,30,203.0,40.0,2.8,11.0,62.0,30.69,20.69
2016,5,26,5,45,296.0,52.5,2.9,11.5,103.5,40.0,29.84
2016,5,26,6,0,389.0,65.0,3.0,12.0,145.0,49.2,38.47
2016,5,26,6,15,228.5,91.5,3.0,12.5,141.5,67.9,55.37
2016,5,26,6,30,68.0,118.0,3.0,13.0,138.0,88.51,73.67
2016,5,26,6,45,80.0,138.5,3.0,13.5,167.0,102.88,86.12
2016,5,26,7,0,92.0,159.0,3.0,14.0,196.0,117.01,98.12
2016,5,26,7,15,386.0,134.5,2.95,14.0,319.0,91.45,75.43
2016,5,26,7,30,680.0,110.0,2.9,14.0,442.0,76.99,62.52
2016,5,26,7,45,707.0,114.0,2.9,14.5,491.5,78.01,63.08
2016,5,26,8,0,734.0,118.0,2.9,15.0,541.0,78.95,63.56
2016,5,26,8,15,754.0,122.0,2.85,15.5,588.0,79.69,63.86
2016,5,26,8,30,774.0,126.0,2.8,16.0,635.0,88.54,71.15
2016,5,26,8,45,790.5,128.5,2.8,16.5,678.0,88.19,70.5
2016,5,26,9,0,807.0,131.0,2.8,17.0,721.0,125.83,75.51
2016,5,26,9,15,819.0,133.5,2.75,17.5,760.0,176.31,103.52
2016,5,26,9,30,831.0,136.0,2.7,18.0,799.0,228.46,142.09
2016,5,26,9,45,833.0,142.5,2.7,18.5,830.0,282.42,187.08
2016,5,26,10,0,835.0,149.0,2.7,19.0,861.0,336.66,233.93
2016,5,26,10,15,842.0,150.5,2.7,19.0,887.5,389.31,280.03
2016,5,26,10,30,849.0,152.0,2.7,19.0,914.0,442.31,325.85
2016,5,26,10,45,854.0,153.0,2.7,19.5,934.0,494.22,369.21
2016,5,26,11,0,859.0,154.0,2.7,20.0,954.0,545.69,410.94
2016,5,26,11,15,862.5,155.0,2.7,20.0,966.5,594.5,450.33
2016,5,26,11,30,866.0,156.0,2.7,20.0,979.0,642.51,488.1
2016,5,26,11,45,868.0,155.5,2.75,20.5,984.5,687.55,522.04
2016,5,26,12,0,870.0,155.0,2.8,21.0,990.0,731.28,554.19
2016,5,26,12,15,870.0,154.5,2.85,21.0,988.0,772.07,584.64
2016,5,26,12,30,870.0,154.0,2.9,21.0,986.0,810.99,612.82
2016,5,26,12,45,879.0,146.5,2.95,21.5,979.0,849.45,638.27
2016,5,26,13,0,888.0,139.0,3.0,22.0,972.0,885.76,662.07
2016,5,26,13,15,884.5,138.0,3.05,22.0,955.0,914.42,681.9
2016,5,26,13,30,881.0,137.0,3.1,22.0,938.0,940.11,699.83
2016,5,26,13,45,876.0,135.0,3.15,22.0,914.5,960.39,714.24
2016,5,26,14,0,871.0,133.0,3.2,22.0,891.0,977.38,726.61
2016,5,26,14,15,863.5,131.5,3.25,21.5,860.5,989.12,737.06
2016,5,26,14,30,856.0,130.0,3.3,21.0,830.0,997.46,745.47
2016,5,26,14,45,844.5,128.5,3.4,21.0,793.5,1011.7,756.99
2016,5,26,15,0,833.0,127.0,3.5,21.0,757.0,1009.38,757.53
2016,5,26,15,15,820.0,124.0,3.5,20.5,715.5,1000.4,754.57
2016,5,26,15,30,807.0,121.0,3.5,20.0,674.0,988.05,749.49
2016,5,26,15,45,789.5,118.0,3.55,20.0,628.0,967.89,738.1
2016,5,26,16,0,772.0,115.0,3.6,20.0,582.0,944.68,724.65
2016,5,26,16,15,749.5,111.0,3.55,19.5,533.5,919.15,710.27
2016,5,26,16,30,727.0,107.0,3.5,19.0,485.0,884.84,689.55
2016,5,26,16,45,696.5,102.0,3.5,18.5,434.5,839.3,660.74
2016,5,26,17,0,666.0,97.0,3.5,18.0,384.0,792.18,630.12
2016,5,26,17,15,626.0,91.0,3.4,17.0,333.0,733.73,590.79
2016,5,26,17,30,586.0,85.0,3.3,16.0,282.0,674.84,549.66
2016,5,26,17,45,526.5,77.5,3.25,15.5,232.0,597.1,491.27
2016,5,26,18,0,467.0,70.0,3.2,15.0,182.0,520.89,431.54
2016,5,26,18,15,385.5,59.5,3.05,14.0,137.0,422.22,351.34
2016,5,26,18,30,304.0,49.0,2.9,13.0,92.0,335.33,276.58
2016,5,26,18,45,188.0,34.0,2.75,12.5,57.5,222.75,173.24
2016,5,26,19,0,72.0,19.0,2.6,12.0,23.0,87.38,0.0
2016,5,26,19,15,36.0,9.5,2.6,11.5,11.5,31.01,0.0
2016,5,26,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,5,15,102.5,20.5,2.2,10.5,32.0,15.86,3.26
2016,5,27,5,30,205.0,41.0,2.2,11.0,64.0,31.44,21.4
2016,5,27,5,45,301.5,53.5,2.25,11.5,106.0,40.76,30.54
2016,5,27,6,0,398.0,66.0,2.3,12.0,148.0,49.96,39.17
2016,5,27,6,15,462.5,75.5,2.25,12.5,196.0,58.81,47.26
2016,5,27,6,30,527.0,85.0,2.2,13.0,244.0,64.93,52.71
2016,5,27,6,45,579.0,90.5,2.15,13.5,295.5,67.66,54.96
2016,5,27,7,0,631.0,96.0,2.1,14.0,347.0,70.37,57.11
2016,5,27,7,15,664.5,101.5,2.0,14.5,398.0,72.81,58.95
2016,5,27,7,30,698.0,107.0,1.9,15.0,449.0,75.15,60.66
2016,5,27,7,45,727.5,110.0,1.8,15.5,499.5,75.65,60.76
2016,5,27,8,0,757.0,113.0,1.7,16.0,550.0,83.64,67.33
2016,5,27,8,15,776.0,117.0,1.6,16.5,597.0,84.68,67.85
2016,5,27,8,30,795.0,121.0,1.5,17.0,644.0,85.6,68.29
2016,5,27,8,45,812.5,122.5,1.4,18.0,688.0,84.79,67.14
2016,5,27,9,0,830.0,124.0,1.3,19.0,732.0,123.55,72.05
2016,5,27,9,15,841.0,126.0,1.25,19.5,770.0,174.78,100.15
2016,5,27,9,30,852.0,128.0,1.2,20.0,808.0,227.55,138.64
2016,5,27,9,45,867.0,126.0,1.2,21.0,842.5,287.62,186.67
2016,5,27,10,0,882.0,124.0,1.2,22.0,877.0,340.6,230.75
2016,5,27,10,15,888.0,125.5,1.2,22.5,903.0,393.9,275.79
2016,5,27,10,30,894.0,127.0,1.2,23.0,929.0,447.26,320.0
2016,5,27,10,45,900.0,126.5,1.3,23.5,949.5,499.18,362.39
2016,5,27,11,0,906.0,126.0,1.4,24.0,970.0,550.73,403.3
2016,5,27,11,15,908.5,126.5,1.55,24.5,982.5,600.51,442.04
2016,5,27,11,30,911.0,127.0,1.7,25.0,995.0,649.26,478.99
2016,5,27,11,45,913.5,126.5,1.85,25.5,1000.5,696.08,513.66
2016,5,27,12,0,916.0,126.0,2.0,26.0,1006.0,741.5,546.56
2016,5,27,12,15,915.5,126.0,2.15,26.0,1003.5,783.53,577.59
2016,5,27,12,30,915.0,126.0,2.3,26.0,1001.0,823.52,605.44
2016,5,27,12,45,911.0,126.5,2.45,26.0,990.5,858.85,629.93
2016,5,27,13,0,907.0,127.0,2.6,26.0,980.0,891.51,652.7
2016,5,27,13,15,903.5,126.0,2.7,26.0,962.5,920.42,672.66
2016,5,27,13,30,900.0,125.0,2.8,26.0,945.0,946.32,690.73
2016,5,27,13,45,893.5,124.5,2.95,26.0,920.5,966.76,705.75
2016,5,27,14,0,887.0,124.0,3.1,26.0,896.0,983.89,718.77
2016,5,27,14,15,879.5,122.5,3.15,25.5,865.5,995.69,729.12
2016,5,27,14,30,872.0,121.0,3.2,25.0,835.0,1004.06,737.44
2016,5,27,14,45,861.0,119.5,3.3,25.0,798.0,1005.5,740.36
2016,5,27,15,0,850.0,118.0,3.4,25.0,761.0,1003.51,741.22
2016,5,27,15,15,837.5,115.5,3.4,24.5,720.0,1008.43,747.55
2016,5,27,15,30,825.0,113.0,3.4,24.0,679.0,997.11,743.2
2016,5,27,15,45,807.0,110.5,3.45,24.0,633.0,976.96,732.06
2016,5,27,16,0,789.0,108.0,3.5,24.0,587.0,953.74,718.91
2016,5,27,16,15,767.5,104.0,3.45,23.5,538.5,922.35,700.84
2016,5,27,16,30,746.0,100.0,3.4,23.0,490.0,888.38,680.81
2016,5,27,16,45,715.0,96.5,3.35,22.5,439.0,850.18,657.47
2016,5,27,17,0,684.0,93.0,3.3,22.0,388.0,804.25,628.1
2016,5,27,17,15,645.0,87.0,3.15,21.0,337.0,746.37,589.86
2016,5,27,17,30,606.0,81.0,3.0,20.0,286.0,688.03,549.92
2016,5,27,17,45,549.5,74.0,2.85,19.5,236.0,613.11,494.67
2016,5,27,18,0,493.0,67.0,2.7,19.0,186.0,539.58,438.18
2016,5,27,18,15,413.5,57.0,2.35,18.0,141.0,446.08,363.54
2016,5,27,18,30,334.0,47.0,2.0,17.0,96.0,354.72,287.17
2016,5,27,18,45,219.5,33.0,1.7,16.5,60.5,243.1,186.96
2016,5,27,19,0,105.0,19.0,1.4,16.0,25.0,122.46,14.83
2016,5,27,19,15,52.5,9.5,1.3,15.5,12.5,41.54,0.0
2016,5,27,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,4.0,0.75,12.5,4.0,0.0,0.0
2016,5,28,5,0,0.0,8.0,0.7,13.0,8.0,6.83,0.0
2016,5,28,5,15,129.5,22.5,0.8,13.5,37.0,17.44,4.49
2016,5,28,5,30,259.0,37.0,0.9,14.0,66.0,28.6,18.78
2016,5,28,5,45,349.5,48.0,1.05,14.5,108.5,38.58,28.3
2016,5,28,6,0,440.0,59.0,1.2,15.0,151.0,46.75,35.89
2016,5,28,6,15,501.5,67.5,1.3,15.5,199.0,52.48,41.12
2016,5,28,6,30,563.0,76.0,1.4,16.0,247.0,58.07,46.03
2016,5,28,6,45,608.0,82.0,1.55,16.5,298.0,61.45,48.85
2016,5,28,7,0,653.0,88.0,1.7,17.0,349.0,64.74,51.5
2016,5,28,7,15,685.5,93.5,1.75,17.5,400.0,67.42,53.55
2016,5,28,7,30,718.0,99.0,1.8,18.0,451.0,69.98,55.47
2016,5,28,7,45,743.0,103.0,1.85,19.0,501.0,78.16,62.07
2016,5,28,8,0,768.0,107.0,1.9,20.0,551.0,79.57,62.79
2016,5,28,8,15,787.0,110.5,1.9,20.5,598.0,80.44,63.19
2016,5,28,8,30,806.0,114.0,1.9,21.0,645.0,81.21,63.52
2016,5,28,8,45,820.5,117.0,1.9,21.5,688.5,81.48,63.44
2016,5,28,9,0,835.0,120.0,1.9,22.0,732.0,121.99,69.62
2016,5,28,9,15,846.5,122.5,1.9,22.5,771.0,173.79,98.09
2016,5,28,9,30,858.0,125.0,1.9,23.0,810.0,235.76,143.54
2016,5,28,9,45,866.0,127.0,1.95,24.0,842.5,288.45,186.0
2016,5,28,10,0,874.0,129.0,2.0,25.0,875.0,341.83,230.56
2016,5,28,10,15,880.5,130.5,2.0,25.0,902.0,394.87,275.86
2016,5,28,10,30,887.0,132.0,2.0,25.0,929.0,448.05,320.65
2016,5,28,10,45,891.0,133.5,2.05,25.5,949.0,500.05,363.03
2016,5,28,11,0,895.0,135.0,2.1,26.0,969.0,551.56,403.76
2016,5,28,11,15,897.5,136.0,2.1,26.0,982.0,601.24,442.6
2016,5,28,11,30,900.0,137.0,2.1,26.0,995.0,649.94,479.65
2016,5,28,11,45,900.5,137.5,2.15,26.5,1000.0,695.85,513.08
2016,5,28,12,0,901.0,138.0,2.2,27.0,1005.0,740.28,544.59
2016,5,28,12,15,901.0,138.5,2.25,27.0,1003.0,782.69,575.1
2016,5,28,12,30,901.0,139.0,2.3,27.0,1001.0,823.19,602.82
2016,5,28,12,45,888.5,145.5,2.4,27.0,988.0,856.34,625.4
2016,5,28,13,0,876.0,152.0,2.5,27.0,975.0,886.54,646.08
2016,5,28,13,15,872.0,150.5,2.55,27.0,958.0,914.3,664.83
2016,5,28,13,30,868.0,149.0,2.6,27.0,941.0,939.08,681.69
2016,5,28,13,45,861.5,148.0,2.7,27.0,916.5,958.89,695.84
2016,5,28,14,0,855.0,147.0,2.8,27.0,892.0,988.87,716.74
2016,5,28,14,15,847.0,145.0,2.85,26.5,861.5,1000.03,726.5
2016,5,28,14,30,839.0,143.0,2.9,26.0,831.0,1007.7,734.35
2016,5,28,14,45,828.0,140.5,3.0,26.0,794.0,1008.35,736.82
2016,5,28,15,0,817.0,138.0,3.1,26.0,757.0,1005.49,737.2
2016,5,28,15,15,803.0,135.0,3.15,25.5,715.5,995.6,734.15
2016,5,28,15,30,789.0,132.0,3.2,25.0,674.0,982.36,729.02
2016,5,28,15,45,700.5,145.5,3.25,25.0,603.0,917.39,687.71
2016,5,28,16,0,612.0,159.0,3.3,25.0,532.0,842.61,639.16
2016,5,28,16,15,605.0,145.0,3.3,24.5,488.0,816.43,624.61
2016,5,28,16,30,598.0,131.0,3.3,24.0,444.0,787.56,607.6
2016,5,28,16,45,625.0,117.0,3.3,23.5,414.5,789.12,612.1
2016,5,28,17,0,652.0,103.0,3.3,23.0,385.0,786.91,613.65
2016,5,28,17,15,611.5,96.0,3.05,22.0,334.0,727.02,573.09
2016,5,28,17,30,571.0,89.0,2.8,21.0,283.0,666.73,531.24
2016,5,28,17,45,517.5,80.5,2.6,20.0,234.0,593.35,477.96
2016,5,28,18,0,464.0,72.0,2.4,19.0,185.0,521.18,423.23
2016,5,28,18,15,384.5,61.0,2.1,18.0,140.0,423.72,345.62
2016,5,28,18,30,305.0,50.0,1.8,17.0,95.0,337.43,273.09
2016,5,28,18,45,199.0,35.0,1.55,16.5,60.0,231.71,178.76
2016,5,28,19,0,93.0,20.0,1.3,16.0,25.0,116.89,24.56
2016,5,28,19,15,46.5,10.0,1.3,15.5,12.5,38.18,0.0
2016,5,28,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,29,4,45,13.5,4.5,2.1,10.5,4.5,0.0,0.0
2016,5,29,5,0,27.0,9.0,2.2,11.0,9.0,7.68,0.0
2016,5,29,5,15,143.0,23.5,2.25,11.5,38.5,18.23,5.4
2016,5,29,5,30,259.0,38.0,2.3,12.0,68.0,29.35,19.59
2016,5,29,5,45,352.0,49.0,2.4,12.5,110.5,39.42,29.26
2016,5,29,6,0,445.0,60.0,2.5,13.0,153.0,47.59,36.91
2016,5,29,6,15,508.0,68.5,2.45,13.5,202.0,53.31,42.18
2016,5,29,6,30,571.0,77.0,2.4,14.0,251.0,58.89,47.13
2016,5,29,6,45,616.0,83.0,2.35,14.5,302.0,62.25,49.96
2016,5,29,7,0,661.0,89.0,2.3,15.0,353.0,65.53,52.61
2016,5,29,7,15,693.5,94.0,2.25,15.5,404.5,67.85,54.36
2016,5,29,7,30,726.0,99.0,2.2,16.0,456.0,70.07,55.99
2016,5,29,7,45,750.5,103.0,2.15,17.0,506.0,78.25,62.65
2016,5,29,8,0,775.0,107.0,2.1,18.0,556.0,79.66,63.38
2016,5,29,8,15,794.0,110.5,2.1,18.5,603.0,80.54,63.8
2016,5,29,8,30,813.0,114.0,2.1,19.0,650.0,81.32,64.13
2016,5,29,8,45,827.5,117.0,2.1,19.5,693.5,81.59,64.05
2016,5,29,9,0,842.0,120.0,2.1,20.0,737.0,123.0,70.6
2016,5,29,9,15,853.0,122.0,2.15,20.5,775.5,174.76,99.37
2016,5,29,9,30,864.0,124.0,2.2,21.0,814.0,236.68,145.29
2016,5,29,9,45,872.0,126.0,2.3,21.5,847.0,289.64,188.83
2016,5,29,10,0,880.0,128.0,2.4,22.0,880.0,343.28,234.71
2016,5,29,10,15,886.0,129.5,2.45,22.0,906.5,396.42,280.92
2016,5,29,10,30,892.0,131.0,2.5,22.0,933.0,449.63,326.63
2016,5,29,10,45,895.0,133.0,2.65,22.5,952.5,501.72,370.1
2016,5,29,11,0,898.0,135.0,2.8,23.0,972.0,553.22,411.92
2016,5,29,11,15,900.5,135.5,2.85,23.0,984.5,602.66,451.65
2016,5,29,11,30,903.0,136.0,2.9,23.0,997.0,651.1,489.64
2016,5,29,11,45,902.0,138.0,2.95,23.5,1001.5,697.22,524.01
2016,5,29,12,0,901.0,140.0,3.0,24.0,1006.0,741.78,556.37
2016,5,29,12,15,900.5,140.0,3.0,24.0,1004.0,783.45,586.88
2016,5,29,12,30,900.0,140.0,3.0,24.0,1002.0,823.17,614.51
2016,5,29,12,45,889.5,145.0,3.05,24.0,990.0,856.69,637.48
2016,5,29,13,0,879.0,150.0,3.1,24.0,978.0,887.34,658.53
2016,5,29,13,15,875.5,149.0,3.15,24.0,961.0,916.02,678.28
2016,5,29,13,30,872.0,148.0,3.2,24.0,944.0,941.76,696.12
2016,5,29,13,45,867.0,146.0,3.25,24.0,920.5,962.13,710.48
2016,5,29,14,0,862.0,144.0,3.3,24.0,897.0,979.25,722.84
2016,5,29,14,15,854.5,142.0,3.3,23.5,866.5,1004.16,741.56
2016,5,29,14,30,847.0,140.0,3.3,23.0,836.0,1012.4,749.36
2016,5,29,14,45,838.5,136.5,3.3,23.0,800.0,1014.53,751.98
2016,5,29,15,0,830.0,133.0,3.3,23.0,764.0,1013.15,752.48
2016,5,29,15,15,816.5,130.0,3.25,23.0,722.5,1003.79,747.48
2016,5,29,15,30,803.0,127.0,3.2,23.0,681.0,991.06,740.42
2016,5,29,15,45,788.0,122.5,3.15,23.0,635.5,971.86,729.16
2016,5,29,16,0,773.0,118.0,3.1,23.0,590.0,949.54,715.9
2016,5,29,16,15,750.5,114.0,3.05,22.5,541.5,924.39,702.08
2016,5,29,16,30,728.0,110.0,3.0,22.0,493.0,890.16,681.87
2016,5,29,16,45,701.0,104.5,2.95,21.5,442.5,847.43,655.43
2016,5,29,17,0,674.0,99.0,2.9,21.0,392.0,802.96,627.19
2016,5,29,17,15,634.0,92.5,2.75,20.0,340.5,743.73,587.97
2016,5,29,17,30,594.0,86.0,2.6,19.0,289.0,684.05,547.08
2016,5,29,17,45,540.5,78.0,2.5,18.5,239.5,610.72,493.35
2016,5,29,18,0,487.0,70.0,2.4,18.0,190.0,538.6,438.23
2016,5,29,18,15,406.5,60.0,2.25,17.0,144.0,444.27,363.54
2016,5,29,18,30,326.0,50.0,2.1,16.0,98.0,353.35,287.7
2016,5,29,18,45,213.0,35.5,2.0,15.5,62.5,242.38,189.08
2016,5,29,19,0,100.0,21.0,1.9,15.0,27.0,124.25,36.2
2016,5,29,19,15,50.0,10.5,2.0,14.5,13.5,40.88,0.0
2016,5,29,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,30,4,45,18.5,5.0,1.4,9.5,5.0,0.0,0.0
2016,5,30,5,0,37.0,10.0,1.5,10.0,10.0,8.54,0.0
2016,5,30,5,15,162.5,23.5,1.65,10.5,40.0,18.27,5.82
2016,5,30,5,30,288.0,37.0,1.8,11.0,70.0,30.24,20.5
2016,5,30,5,45,382.0,47.5,1.95,12.0,113.5,38.23,28.29
2016,5,30,6,0,476.0,58.0,2.1,13.0,157.0,46.07,35.57
2016,5,30,6,15,537.5,65.0,2.05,13.5,206.0,50.68,39.84
2016,5,30,6,30,599.0,72.0,2.0,14.0,255.0,55.22,43.87
2016,5,30,6,45,643.5,77.5,2.0,14.5,307.0,58.4,46.54
2016,5,30,7,0,688.0,83.0,2.0,15.0,359.0,61.5,49.06
2016,5,30,7,15,719.5,87.5,2.0,15.5,410.5,63.66,50.69
2016,5,30,7,30,751.0,92.0,2.0,16.0,462.0,71.86,57.56
2016,5,30,7,45,775.5,95.5,2.0,17.0,512.0,73.23,58.3
2016,5,30,8,0,800.0,99.0,2.0,18.0,562.0,74.52,58.97
2016,5,30,8,15,817.5,102.0,2.0,18.5,609.5,75.28,59.3
2016,5,30,8,30,835.0,105.0,2.0,19.0,657.0,75.95,59.57
2016,5,30,8,45,848.5,108.0,2.05,20.0,700.5,76.44,59.58
2016,5,30,9,0,862.0,111.0,2.1,21.0,744.0,129.78,75.01
2016,5,30,9,15,872.5,113.0,2.1,21.5,782.5,181.74,103.61
2016,5,30,9,30,883.0,115.0,2.1,22.0,821.0,235.02,142.59
2016,5,30,9,45,891.0,116.5,2.15,22.5,854.0,288.56,186.5
2016,5,30,10,0,899.0,118.0,2.2,23.0,887.0,342.76,232.67
2016,5,30,10,15,905.0,119.5,2.25,23.5,913.5,396.76,278.86
2016,5,30,10,30,911.0,121.0,2.3,24.0,940.0,450.81,324.33
2016,5,30,10,45,914.5,122.0,2.35,24.5,960.0,503.28,367.51
2016,5,30,11,0,918.0,123.0,2.4,25.0,980.0,555.15,408.94
2016,5,30,11,15,920.5,123.5,2.4,25.0,992.0,605.36,448.57
2016,5,30,11,30,923.0,124.0,2.4,25.0,1004.0,654.52,486.35
2016,5,30,11,45,923.5,124.5,2.45,25.5,1009.0,701.18,520.63
2016,5,30,12,0,924.0,125.0,2.5,26.0,1014.0,746.3,552.92
2016,5,30,12,15,923.5,125.0,2.5,26.0,1011.5,788.57,583.32
2016,5,30,12,30,923.0,125.0,2.5,26.0,1009.0,828.81,610.3
2016,5,30,12,45,917.5,126.5,2.55,26.5,998.0,864.0,632.74
2016,5,30,13,0,912.0,128.0,2.6,27.0,987.0,896.46,653.27
2016,5,30,13,15,908.0,127.0,2.65,27.0,970.0,925.12,672.56
2016,5,30,13,30,904.0,126.0,2.7,27.0,953.0,950.72,689.93
2016,5,30,13,45,899.5,124.5,2.8,27.0,929.0,972.22,705.16
2016,5,30,14,0,895.0,123.0,2.9,27.0,905.0,990.44,718.41
2016,5,30,14,15,888.0,121.0,2.95,26.5,874.5,1002.37,728.78
2016,5,30,14,30,881.0,119.0,3.0,26.0,844.0,1010.85,737.14
2016,5,30,14,45,872.5,116.5,3.1,26.0,807.5,1013.83,741.1
2016,5,30,15,0,864.0,114.0,3.2,26.0,771.0,1013.36,743.0
2016,5,30,15,15,851.5,111.5,3.25,25.5,729.5,1005.42,741.23
2016,5,30,15,30,839.0,109.0,3.3,25.0,688.0,1006.81,745.81
2016,5,30,15,45,824.0,105.5,3.4,25.0,642.5,988.5,736.28
2016,5,30,16,0,809.0,102.0,3.5,25.0,597.0,967.05,724.79
2016,5,30,16,15,788.0,98.5,3.45,24.5,548.0,936.65,707.55
2016,5,30,16,30,767.0,95.0,3.4,24.0,499.0,903.63,688.38
2016,5,30,16,45,741.0,90.5,3.4,23.5,448.5,862.14,663.27
2016,5,30,17,0,715.0,86.0,3.4,23.0,398.0,824.89,640.63
2016,5,30,17,15,677.5,80.5,3.15,22.0,346.5,768.42,603.28
2016,5,30,17,30,640.0,75.0,2.9,21.0,295.0,711.41,564.36
2016,5,30,17,45,588.5,68.5,2.7,20.5,245.0,640.7,512.79
2016,5,30,18,0,537.0,62.0,2.5,20.0,195.0,571.15,459.98
2016,5,30,18,15,460.0,53.5,2.2,19.0,149.0,480.21,388.51
2016,5,30,18,30,383.0,45.0,1.9,18.0,103.0,393.43,317.03
2016,5,30,18,45,265.0,33.0,1.6,17.0,66.0,278.52,216.69
2016,5,30,19,0,147.0,21.0,1.3,16.0,29.0,156.88,56.87
2016,5,30,19,15,73.5,10.5,1.3,15.5,14.5,55.94,0.0
2016,5,30,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,4,45,21.0,5.0,1.5,10.5,5.5,0.0,0.0
2016,5,31,5,0,42.0,10.0,1.6,11.0,11.0,8.54,0.0
2016,5,31,5,15,171.0,23.5,1.7,11.5,41.5,18.28,6.07
2016,5,31,5,30,300.0,37.0,1.8,12.0,72.0,30.25,20.44
2016,5,31,5,45,392.0,47.0,1.95,13.0,115.5,37.82,27.82
2016,5,31,6,0,484.0,57.0,2.1,14.0,159.0,45.26,34.71
2016,5,31,6,15,545.0,64.0,2.0,14.5,208.0,49.91,39.0
2016,5,31,6,30,606.0,71.0,1.9,15.0,257.0,54.49,43.04
2016,5,31,6,45,649.5,76.5,1.85,15.5,308.5,57.7,45.73
2016,5,31,7,0,693.0,82.0,1.8,16.0,360.0,60.83,48.27
2016,5,31,7,15,724.0,86.5,1.75,16.5,411.5,63.02,49.92
2016,5,31,7,30,755.0,91.0,1.7,17.0,463.0,71.16,56.71
2016,5,31,7,45,778.5,94.5,1.7,18.0,513.0,72.54,57.46
2016,5,31,8,0,802.0,98.0,1.7,19.0,563.0,73.85,58.15
2016,5,31,8,15,820.0,101.0,1.7,19.5,610.5,74.64,58.51
2016,5,31,8,30,838.0,104.0,1.7,20.0,658.0,75.35,58.81
2016,5,31,8,45,852.0,106.5,1.75,21.0,701.5,86.56,67.83
2016,5,31,9,0,866.0,109.0,1.8,22.0,745.0,129.31,74.01
2016,5,31,9,15,876.5,111.0,1.85,22.5,784.0,181.42,102.67
2016,5,31,9,30,887.0,113.0,1.9,23.0,823.0,234.84,141.63
2016,5,31,9,45,897.0,113.5,1.95,24.0,856.5,288.37,184.9
2016,5,31,10,0,907.0,114.0,2.0,25.0,890.0,342.75,230.4
2016,5,31,10,15,913.0,115.5,2.1,25.0,917.0,397.09,277.08
2016,5,31,10,30,919.0,117.0,2.2,25.0,944.0,451.47,323.24
2016,5,31,10,45,923.5,117.5,2.3,25.5,964.0,504.37,366.67
2016,5,31,11,0,928.0,118.0,2.4,26.0,984.0,556.76,408.46
2016,5,31,11,15,930.5,119.0,2.4,26.5,997.0,607.7,447.6
2016,5,31,11,30,933.0,120.0,2.4,27.0,1010.0,657.6,484.72
2016,5,31,11,45,934.0,120.0,2.45,27.5,1015.5,704.57,518.93
2016,5,31,12,0,935.0,120.0,2.5,28.0,1021.0,749.99,551.17
2016,5,31,12,15,935.0,120.0,2.5,28.0,1019.0,792.96,581.77
2016,5,31,12,30,935.0,120.0,2.5,28.0,1017.0,833.9,608.82
2016,5,31,12,45,936.5,117.5,2.5,28.5,1008.5,871.69,632.35
2016,5,31,13,0,938.0,115.0,2.5,29.0,1000.0,906.97,654.04
2016,5,31,13,15,935.0,114.0,2.55,29.0,983.0,936.95,673.94
2016,5,31,13,30,932.0,113.0,2.6,29.0,966.0,963.86,691.93
2016,5,31,13,45,927.5,112.0,2.7,29.0,942.0,986.2,707.53
2016,5,31,14,0,923.0,111.0,2.8,29.0,918.0,1005.19,721.15
2016,5,31,14,15,916.5,110.0,2.8,29.0,888.0,1018.85,730.63
2016,5,31,14,30,910.0,109.0,2.8,29.0,858.0,1029.04,738.08
2016,5,31,14,45,901.0,107.0,2.85,29.0,821.5,1032.16,741.69
2016,5,31,15,0,892.0,105.0,2.9,29.0,785.0,1031.74,743.26
2016,5,31,15,15,880.5,103.0,2.9,28.5,743.5,1025.31,742.2
2016,5,31,15,30,869.0,101.0,2.9,28.0,702.0,1015.51,739.14
2016,5,31,15,45,853.5,98.5,2.95,27.5,656.0,997.79,731.49
2016,5,31,16,0,838.0,96.0,3.0,27.0,610.0,989.03,729.81
2016,5,31,16,15,818.5,92.5,2.9,26.5,561.0,959.84,713.31
2016,5,31,16,30,799.0,89.0,2.8,26.0,512.0,927.93,695.01
2016,5,31,16,45,773.0,85.5,2.75,25.5,460.5,887.22,670.85
2016,5,31,17,0,747.0,82.0,2.7,25.0,409.0,844.5,644.83
2016,5,31,17,15,711.0,77.0,2.45,24.0,357.0,794.86,613.02
2016,5,31,17,30,675.0,72.0,2.2,23.0,305.0,739.05,575.73
2016,5,31,17,45,624.0,66.0,1.95,22.0,254.0,668.49,526.14
2016,5,31,18,0,573.0,60.0,1.7,21.0,203.0,599.0,475.12
2016,5,31,18,15,496.0,52.0,1.5,20.0,155.5,507.53,405.04
2016,5,31,18,30,419.0,44.0,1.3,19.0,108.0,420.17,334.64
2016,5,31,18,45,297.5,33.0,1.15,18.0,70.0,302.3,234.14
2016,5,31,19,0,176.0,22.0,1.0,17.0,32.0,179.34,74.83
2016,5,31,19,15,88.0,11.0,1.05,16.5,16.0,65.7,0.0
2016,5,31,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,1,4,45,25.5,5.5,2.55,11.5,6.0,0.0,0.0
2016,6,1,5,0,51.0,11.0,2.8,12.0,12.0,9.39,0.0
2016,6,1,5,15,187.5,24.5,2.9,12.5,43.5,19.08,6.77
2016,6,1,5,30,324.0,38.0,3.0,13.0,75.0,31.2,21.17
2016,6,1,5,45,415.5,47.5,3.2,13.5,119.5,38.34,28.2
2016,6,1,6,0,507.0,57.0,3.4,14.0,164.0,45.37,34.81
2016,6,1,6,15,568.5,64.0,3.4,14.5,214.5,50.07,39.12
2016,6,1,6,30,630.0,71.0,3.4,15.0,265.0,54.69,43.21
2016,6,1,6,45,673.5,76.5,3.4,15.5,317.5,57.93,45.93
2016,6,1,7,0,717.0,82.0,3.4,16.0,370.0,61.09,48.5
2016,6,1,7,15,747.5,86.5,3.35,16.5,422.5,69.13,55.27
2016,6,1,7,30,778.0,91.0,3.3,17.0,475.0,71.47,56.99
2016,6,1,7,45,802.0,94.5,3.3,18.0,526.0,72.9,57.78
2016,6,1,8,0,826.0,98.0,3.3,19.0,577.0,74.24,58.51
2016,6,1,8,15,843.5,101.0,3.25,19.5,625.0,75.05,58.89
2016,6,1,8,30,861.0,104.0,3.2,20.0,673.0,75.78,59.2
2016,6,1,8,45,874.5,106.0,3.2,20.5,717.5,86.73,68.15
2016,6,1,9,0,888.0,108.0,3.2,21.0,762.0,130.57,74.67
2016,6,1,9,15,898.5,110.0,3.2,21.5,801.0,183.82,104.31
2016,6,1,9,30,909.0,112.0,3.2,22.0,840.0,238.41,144.55
2016,6,1,9,45,919.0,112.5,3.2,22.5,874.0,293.09,189.63
2016,6,1,10,0,929.0,113.0,3.2,23.0,908.0,348.63,237.2
2016,6,1,10,15,934.5,114.5,3.2,23.0,935.5,403.93,285.4
2016,6,1,10,30,940.0,116.0,3.2,23.0,963.0,459.23,332.98
2016,6,1,10,45,943.0,117.5,3.25,23.5,982.5,513.19,377.9
2016,6,1,11,0,946.0,119.0,3.3,24.0,1002.0,566.49,420.99
2016,6,1,11,15,948.5,120.0,3.35,24.0,1015.0,618.32,462.59
2016,6,1,11,30,951.0,121.0,3.4,24.0,1028.0,669.07,502.33
2016,6,1,11,45,950.0,122.0,3.5,24.5,1033.0,716.34,537.77
2016,6,1,12,0,949.0,123.0,3.6,25.0,1038.0,761.89,571.1
2016,6,1,12,15,948.5,123.0,3.65,25.0,1036.0,805.13,603.05
2016,6,1,12,30,948.0,123.0,3.7,25.0,1034.0,846.3,631.36
2016,6,1,12,45,934.0,130.5,3.75,25.0,1020.5,880.51,654.8
2016,6,1,13,0,920.0,138.0,3.8,25.0,1007.0,911.58,676.15
2016,6,1,13,15,916.5,137.5,3.8,25.0,989.5,941.67,696.56
2016,6,1,13,30,913.0,137.0,3.8,25.0,972.0,968.74,714.96
2016,6,1,13,45,718.5,233.5,3.8,25.0,881.0,929.25,689.0
2016,6,1,14,0,524.0,330.0,3.8,25.0,790.0,855.86,635.48
2016,6,1,14,15,703.0,231.5,3.75,25.0,825.0,955.75,709.05
2016,6,1,14,30,882.0,133.0,3.7,25.0,860.0,1026.1,755.77
2016,6,1,14,45,871.0,131.5,3.7,25.0,823.0,1041.54,766.64
2016,6,1,15,0,860.0,130.0,3.7,25.0,786.0,1040.13,767.03
2016,6,1,15,15,847.0,127.0,3.65,24.5,744.0,1031.47,764.08
2016,6,1,15,30,834.0,124.0,3.6,24.0,702.0,1019.36,759.0
2016,6,1,15,45,817.5,120.5,3.55,24.0,655.5,999.77,747.58
2016,6,1,16,0,801.0,117.0,3.5,24.0,609.0,977.02,734.14
2016,6,1,16,15,779.0,113.0,3.35,23.5,559.5,945.19,715.24
2016,6,1,16,30,757.0,109.0,3.2,23.0,510.0,917.95,699.41
2016,6,1,16,45,731.0,103.0,3.1,22.5,458.5,875.16,672.84
2016,6,1,17,0,705.0,97.0,3.0,22.0,407.0,830.49,644.53
2016,6,1,17,15,666.0,91.5,2.8,21.0,355.0,772.84,606.7
2016,6,1,17,30,627.0,86.0,2.6,20.0,303.0,714.58,567.19
2016,6,1,17,45,576.0,78.0,2.45,19.5,252.5,642.52,514.95
2016,6,1,18,0,525.0,70.0,2.3,19.0,202.0,571.45,461.27
2016,6,1,18,15,445.5,60.5,2.05,18.0,155.0,477.17,387.41
2016,6,1,18,30,366.0,51.0,1.8,17.0,108.0,386.88,313.28
2016,6,1,18,45,251.5,37.5,1.6,16.0,70.0,273.04,214.51
2016,6,1,19,0,137.0,24.0,1.4,15.0,32.0,157.27,72.88
2016,6,1,19,15,68.5,12.0,1.4,14.5,16.0,54.13,0.0
2016,6,1,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,4,45,28.5,5.5,1.5,9.5,6.0,0.0,0.0
2016,6,2,5,0,57.0,11.0,1.6,10.0,12.0,9.39,0.0
2016,6,2,5,15,194.5,24.5,1.75,10.5,44.0,19.09,7.1
2016,6,2,5,30,332.0,38.0,1.9,11.0,76.0,31.2,21.41
2016,6,2,5,45,426.5,47.0,2.1,12.0,121.5,37.94,28.06
2016,6,2,6,0,521.0,56.0,2.3,13.0,167.0,44.61,34.29
2016,6,2,6,15,581.5,63.0,2.2,13.5,217.5,49.35,38.66
2016,6,2,6,30,642.0,70.0,2.1,14.0,268.0,54.02,42.79
2016,6,2,6,45,685.5,75.0,2.05,14.5,321.0,56.93,45.24
2016,6,2,7,0,729.0,80.0,2.0,15.0,374.0,59.8,47.55
2016,6,2,7,15,759.0,84.5,1.95,15.5,426.5,67.74,54.27
2016,6,2,7,30,789.0,89.0,1.9,16.0,479.0,70.14,56.05
2016,6,2,7,45,812.0,92.5,1.9,17.0,530.0,71.62,56.9
2016,6,2,8,0,835.0,96.0,1.9,18.0,581.0,73.02,57.67
2016,6,2,8,15,852.0,99.0,1.85,18.5,629.0,73.88,58.1
2016,6,2,8,30,869.0,102.0,1.8,19.0,677.0,84.97,67.23
2016,6,2,8,45,882.0,104.5,1.8,20.0,721.0,86.01,67.63
2016,6,2,9,0,895.0,107.0,1.8,21.0,765.0,130.76,74.39
2016,6,2,9,15,905.0,109.0,1.8,21.5,804.0,184.28,104.07
2016,6,2,9,30,915.0,111.0,1.8,22.0,843.0,239.08,144.22
2016,6,2,9,45,916.0,116.0,1.8,23.0,874.5,294.74,189.61
2016,6,2,10,0,917.0,121.0,1.8,24.0,906.0,350.37,236.35
2016,6,2,10,15,922.5,122.5,1.85,24.5,933.0,405.08,282.71
2016,6,2,10,30,928.0,124.0,1.9,25.0,960.0,459.79,328.26
2016,6,2,10,45,931.5,125.0,1.95,25.5,979.5,513.08,371.59
2016,6,2,11,0,935.0,126.0,2.0,26.0,999.0,565.76,413.14
2016,6,2,11,15,937.0,126.5,2.0,26.0,1012.0,616.49,452.66
2016,6,2,11,30,939.0,127.0,2.0,26.0,1025.0,666.11,490.25
2016,6,2,11,45,939.0,127.5,2.05,26.5,1029.5,713.17,524.35
2016,6,2,12,0,939.0,128.0,2.1,27.0,1034.0,758.64,556.42
2016,6,2,12,15,938.0,128.0,2.15,27.0,1031.5,801.2,586.91
2016,6,2,12,30,937.0,128.0,2.2,27.0,1029.0,841.68,614.04
