Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,12,45,941.5,123.5,2.3,27.5,1020.5,880.53,638.97
2016,6,2,13,0,946.0,119.0,2.4,28.0,1012.0,916.97,662.19
2016,6,2,13,15,942.0,118.0,2.4,28.0,994.5,946.46,681.3
2016,6,2,13,30,938.0,117.0,2.4,28.0,977.0,972.8,698.45
2016,6,2,13,45,932.5,116.0,2.45,28.5,952.0,994.5,711.77
2016,6,2,14,0,927.0,115.0,2.5,29.0,927.0,1012.8,723.02
2016,6,2,14,15,919.5,113.5,2.5,29.0,896.0,1025.2,731.62
2016,6,2,14,30,912.0,112.0,2.5,29.0,865.0,1034.05,738.18
2016,6,2,14,45,902.5,110.5,2.55,29.0,828.0,1037.36,741.94
2016,6,2,15,0,893.0,109.0,2.6,29.0,791.0,1037.15,743.69
2016,6,2,15,15,881.0,106.5,2.6,28.5,749.0,1029.82,742.08
2016,6,2,15,30,869.0,104.0,2.6,28.0,707.0,1019.08,738.47
2016,6,2,15,45,853.0,101.0,2.65,28.0,660.5,1012.69,736.84
2016,6,2,16,0,837.0,98.0,2.7,28.0,614.0,990.73,725.16
2016,6,2,16,15,816.5,95.0,2.7,27.5,564.5,961.27,709.6
2016,6,2,16,30,796.0,92.0,2.7,27.0,515.0,929.1,692.09
2016,6,2,16,45,769.0,88.0,2.7,26.5,463.5,886.9,667.47
2016,6,2,17,0,742.0,84.0,2.7,26.0,412.0,842.73,640.95
2016,6,2,17,15,706.0,79.0,2.55,25.0,359.5,793.49,610.27
2016,6,2,17,30,670.0,74.0,2.4,24.0,307.0,737.84,573.89
2016,6,2,17,45,619.0,68.0,2.3,23.0,256.0,667.42,525.43
2016,6,2,18,0,568.0,62.0,2.2,22.0,205.0,598.03,475.36
2016,6,2,18,15,492.0,53.5,1.9,20.5,158.0,506.79,405.77
2016,6,2,18,30,416.0,45.0,1.6,19.0,111.0,419.61,335.79
2016,6,2,18,45,299.5,34.0,1.35,18.0,72.5,305.24,238.23
2016,6,2,19,0,183.0,23.0,1.1,17.0,34.0,187.39,94.08
2016,6,2,19,15,91.5,11.5,1.05,16.5,17.0,68.51,0.0
2016,6,2,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,3,4,45,35.0,5.5,0.85,12.5,6.5,0.0,0.0
2016,6,3,5,0,70.0,11.0,0.8,13.0,13.0,9.39,0.0
2016,6,3,5,15,205.5,23.5,0.9,13.5,44.5,19.26,7.27
2016,6,3,5,30,341.0,36.0,1.0,14.0,76.0,29.44,19.65
2016,6,3,5,45,430.0,45.0,1.1,15.0,120.0,36.23,26.24
2016,6,3,6,0,519.0,54.0,1.2,16.0,164.0,42.94,32.41
2016,6,3,6,15,577.5,60.5,1.15,16.5,213.5,47.33,36.42
2016,6,3,6,30,636.0,67.0,1.1,17.0,263.0,51.66,40.21
2016,6,3,6,45,676.0,72.5,1.1,17.5,314.5,54.99,42.99
2016,6,3,7,0,716.0,78.0,1.1,18.0,366.0,63.51,50.21
2016,6,3,7,15,745.5,82.0,1.05,19.0,417.5,65.66,51.68
2016,6,3,7,30,775.0,86.0,1.0,20.0,469.0,67.73,53.06
2016,6,3,7,45,796.5,89.5,0.95,21.0,519.0,69.25,53.94
2016,6,3,8,0,818.0,93.0,0.9,22.0,569.0,70.68,54.73
2016,6,3,8,15,835.0,96.0,0.85,23.0,616.0,71.6,55.09
2016,6,3,8,30,852.0,99.0,0.8,24.0,663.0,82.86,64.05
2016,6,3,8,45,864.5,101.5,0.8,25.0,706.5,83.92,64.45
2016,6,3,9,0,877.0,104.0,0.8,26.0,750.0,128.03,70.98
2016,6,3,9,15,583.5,236.0,0.85,27.0,675.0,206.14,130.7
2016,6,3,9,30,290.0,368.0,0.9,28.0,600.0,281.77,196.77
2016,6,3,9,45,607.0,235.5,0.95,29.0,747.5,284.8,187.56
2016,6,3,10,0,924.0,103.0,1.0,30.0,895.0,340.9,222.33
2016,6,3,10,15,929.5,104.0,0.95,30.5,921.5,395.38,266.77
2016,6,3,10,30,935.0,105.0,0.9,31.0,948.0,449.85,310.14
2016,6,3,10,45,692.5,247.0,0.9,31.5,878.5,485.0,340.4
2016,6,3,11,0,450.0,389.0,0.9,32.0,809.0,508.62,358.85
2016,6,3,11,15,697.0,249.0,1.0,32.0,910.0,573.47,406.47
2016,6,3,11,30,944.0,109.0,1.1,32.0,1011.0,655.79,466.37
2016,6,3,11,45,943.0,110.0,1.2,32.0,1015.5,702.44,499.98
2016,6,3,12,0,942.0,111.0,1.3,32.0,1020.0,747.39,532.07
2016,6,3,12,15,941.5,111.0,1.4,32.0,1018.0,790.02,561.86
2016,6,3,12,30,941.0,111.0,1.5,32.0,1016.0,830.57,588.49
2016,6,3,12,45,926.0,119.5,1.6,32.0,1002.5,864.34,610.77
2016,6,3,13,0,911.0,128.0,1.7,32.0,989.0,894.98,631.13
2016,6,3,13,15,907.0,127.0,1.8,32.0,972.0,923.62,650.29
2016,6,3,13,30,903.0,126.0,1.9,32.0,955.0,949.23,667.63
2016,6,3,13,45,897.0,125.0,2.0,32.0,930.5,969.83,681.96
2016,6,3,14,0,891.0,124.0,2.1,32.0,906.0,987.13,694.39
2016,6,3,14,15,883.5,122.5,2.15,32.0,875.5,999.11,703.12
2016,6,3,14,30,876.0,121.0,2.2,32.0,845.0,1007.66,709.92
2016,6,3,14,45,866.5,119.0,2.3,32.0,809.0,1010.27,713.73
2016,6,3,15,0,857.0,117.0,2.4,32.0,773.0,1009.45,715.58
2016,6,3,15,15,570.5,211.5,2.4,31.5,638.5,850.82,616.03
2016,6,3,15,30,284.0,306.0,2.4,31.0,504.0,639.77,470.62
2016,6,3,15,45,542.0,206.0,2.4,31.0,551.5,815.39,599.82
2016,6,3,16,0,800.0,106.0,2.4,31.0,599.0,963.22,697.82
2016,6,3,16,15,779.0,102.0,2.35,30.5,550.5,932.46,679.43
2016,6,3,16,30,758.0,98.0,2.3,30.0,502.0,899.08,660.84
2016,6,3,16,45,730.0,94.0,2.3,29.5,451.5,862.6,640.3
2016,6,3,17,0,702.0,90.0,2.3,29.0,401.0,818.76,614.28
2016,6,3,17,15,665.0,84.5,2.05,28.0,350.0,763.15,578.69
2016,6,3,17,30,628.0,79.0,1.8,27.0,299.0,706.96,541.57
2016,6,3,17,45,577.0,72.5,1.6,26.0,249.0,637.0,493.43
2016,6,3,18,0,526.0,66.0,1.4,25.0,199.0,568.11,443.91
2016,6,3,18,15,451.0,57.0,1.3,24.0,153.0,478.31,376.74
2016,6,3,18,30,376.0,48.0,1.2,23.0,107.0,392.45,309.15
2016,6,3,18,45,267.5,35.5,1.1,22.0,70.0,280.47,215.83
2016,6,3,19,0,159.0,23.0,1.0,21.0,33.0,171.5,89.72
2016,6,3,19,15,79.5,11.5,0.95,20.5,16.5,60.87,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.5,0.9,16.5,4.5,0.0,0.0
2016,6,4,5,0,0.0,9.0,0.9,17.0,9.0,7.68,0.0
2016,6,4,5,15,63.0,25.0,0.85,17.0,32.5,19.63,7.5
2016,6,4,5,30,126.0,41.0,0.8,17.0,56.0,31.74,21.35
2016,6,4,5,45,167.0,59.0,0.75,17.5,89.0,44.93,33.5
2016,6,4,6,0,208.0,77.0,0.7,18.0,122.0,57.82,45.13
2016,6,4,6,15,236.0,96.0,0.95,18.5,159.5,70.95,56.71
2016,6,4,6,30,264.0,115.0,1.2,19.0,197.0,83.69,67.7
2016,6,4,6,45,292.5,130.0,1.45,19.5,236.0,93.53,75.96
2016,6,4,7,0,321.0,145.0,1.7,20.0,275.0,103.06,83.78
2016,6,4,7,15,160.5,139.0,1.7,20.0,204.0,102.89,83.35
2016,6,4,7,30,0.0,133.0,1.7,20.0,133.0,106.26,85.93
2016,6,4,7,45,41.0,191.5,1.7,20.5,215.5,140.18,114.0
2016,6,4,8,0,82.0,250.0,1.7,21.0,298.0,174.86,142.07
2016,6,4,8,15,104.5,276.0,1.7,21.5,342.5,190.41,153.99
2016,6,4,8,30,127.0,302.0,1.7,22.0,387.0,193.16,155.44
2016,6,4,8,45,305.5,281.5,1.7,22.5,502.0,171.97,137.53
2016,6,4,9,0,484.0,261.0,1.7,23.0,617.0,179.07,122.76
2016,6,4,9,15,407.0,309.0,1.75,23.0,619.5,229.06,157.98
2016,6,4,9,30,330.0,357.0,1.8,23.0,622.0,282.86,201.02
2016,6,4,9,45,277.5,386.5,1.9,23.0,615.5,312.88,226.5
2016,6,4,10,0,225.0,416.0,2.0,23.0,609.0,350.63,257.75
2016,6,4,10,15,132.5,399.0,2.05,23.0,514.0,328.53,244.85
2016,6,4,10,30,40.0,382.0,2.1,23.0,419.0,303.73,228.66
2016,6,4,10,45,34.0,374.0,2.15,23.5,405.5,302.5,227.59
2016,6,4,11,0,28.0,366.0,2.2,24.0,392.0,300.11,225.5
2016,6,4,11,15,44.0,404.0,2.25,24.0,446.0,343.07,257.43
2016,6,4,11,30,60.0,442.0,2.3,24.0,500.0,388.96,291.13
2016,6,4,11,45,182.0,454.0,2.4,24.5,629.5,485.17,361.87
2016,6,4,12,0,304.0,466.0,2.5,25.0,759.0,595.53,441.14
2016,6,4,12,15,294.5,467.5,2.5,25.5,751.5,614.17,453.16
2016,6,4,12,30,285.0,469.0,2.5,26.0,744.0,631.44,464.58
2016,6,4,12,45,257.5,470.5,2.5,26.5,717.0,632.6,464.4
2016,6,4,13,0,230.0,472.0,2.5,27.0,690.0,621.86,456.13
2016,6,4,13,15,122.0,371.0,2.45,27.0,487.0,450.39,334.59
2016,6,4,13,30,14.0,270.0,2.4,27.0,284.0,243.6,181.57
2016,6,4,13,45,204.5,321.5,2.4,27.5,501.5,513.17,384.2
2016,6,4,14,0,395.0,373.0,2.4,28.0,719.0,758.25,555.05
2016,6,4,14,15,325.5,382.5,2.35,28.0,661.5,715.5,523.19
2016,6,4,14,30,256.0,392.0,2.3,28.0,604.0,669.53,490.96
2016,6,4,14,45,541.0,259.0,2.3,28.5,681.5,845.92,618.26
2016,6,4,15,0,826.0,126.0,2.3,29.0,759.0,1001.07,719.54
2016,6,4,15,15,813.5,123.0,2.3,28.5,718.5,992.79,715.62
2016,6,4,15,30,801.0,120.0,2.3,28.0,678.0,981.19,711.34
2016,6,4,15,45,788.0,115.5,2.3,28.0,634.0,964.14,702.23
2016,6,4,16,0,775.0,111.0,2.3,28.0,590.0,944.0,691.23
2016,6,4,16,15,754.5,107.0,2.3,27.5,542.5,914.03,675.09
2016,6,4,16,30,734.0,103.0,2.3,27.0,495.0,887.78,661.32
2016,6,4,16,45,709.0,97.5,2.3,26.5,445.5,847.03,637.42
2016,6,4,17,0,684.0,92.0,2.3,26.0,396.0,804.49,611.82
2016,6,4,17,15,648.0,86.5,2.25,25.0,346.0,750.24,577.99
2016,6,4,17,30,612.0,81.0,2.2,24.0,296.0,695.39,542.46
2016,6,4,17,45,564.0,73.5,2.15,23.0,247.0,627.2,495.45
2016,6,4,18,0,516.0,66.0,2.1,22.0,198.0,559.97,446.82
2016,6,4,18,15,444.0,57.0,2.0,21.0,152.5,472.95,380.06
2016,6,4,18,30,372.0,48.0,1.9,20.0,107.0,389.69,312.91
2016,6,4,18,45,269.0,35.5,1.85,19.0,70.5,284.99,223.52
2016,6,4,19,0,166.0,23.0,1.8,18.0,34.0,176.88,99.21
2016,6,4,19,15,83.0,11.5,1.95,17.5,17.0,63.19,0.0
2016,6,4,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,5,4,45,35.0,5.5,1.45,11.5,6.0,0.0,0.0
2016,6,5,5,0,70.0,11.0,1.6,12.0,12.0,9.39,0.0
2016,6,5,5,15,193.5,24.0,1.7,12.5,43.5,18.71,7.2
2016,6,5,5,30,317.0,37.0,1.8,13.0,75.0,30.2,20.41
2016,6,5,5,45,404.5,46.5,1.95,13.5,118.5,37.36,27.39
2016,6,5,6,0,492.0,56.0,2.1,14.0,162.0,44.39,33.96
2016,6,5,6,15,260.0,84.5,2.1,14.5,142.0,63.57,51.13
2016,6,5,6,30,28.0,113.0,2.1,15.0,122.0,85.43,70.37
2016,6,5,6,45,34.5,133.0,2.1,15.5,146.0,99.43,82.38
2016,6,5,7,0,41.0,153.0,2.1,16.0,170.0,113.19,93.94
2016,6,5,7,15,115.5,180.5,2.05,16.5,236.0,126.8,105.16
2016,6,5,7,30,190.0,208.0,2.0,17.0,302.0,143.96,119.2
2016,6,5,7,45,494.5,153.5,2.0,18.0,433.0,101.24,81.99
2016,6,5,8,0,799.0,99.0,2.0,19.0,564.0,74.42,58.6
2016,6,5,8,15,816.5,102.0,2.0,19.5,611.0,75.17,58.96
2016,6,5,8,30,834.0,105.0,2.0,20.0,658.0,75.84,59.23
2016,6,5,8,45,847.5,107.5,2.05,20.5,701.5,76.02,59.1
2016,6,5,9,0,861.0,110.0,2.1,21.0,745.0,130.74,75.18
2016,6,5,9,15,871.5,112.0,2.2,21.5,783.0,182.35,103.99
2016,6,5,9,30,882.0,114.0,2.3,22.0,821.0,235.29,142.96
2016,6,5,9,45,896.5,112.0,2.45,22.5,856.0,287.83,186.04
2016,6,5,10,0,911.0,110.0,2.6,23.0,891.0,341.65,232.0
2016,6,5,10,15,916.5,111.0,2.7,23.5,917.5,395.44,278.38
2016,6,5,10,30,922.0,112.0,2.8,24.0,944.0,449.24,324.04
2016,6,5,10,45,924.5,113.5,2.9,24.5,963.5,501.83,367.73
2016,6,5,11,0,927.0,115.0,3.0,25.0,983.0,553.73,409.64
2016,6,5,11,15,929.5,115.5,3.05,25.0,995.5,604.07,449.91
2016,6,5,11,30,932.0,116.0,3.1,25.0,1008.0,653.35,488.38
2016,6,5,11,45,932.5,117.0,3.15,25.0,1013.5,700.51,524.41
2016,6,5,12,0,933.0,118.0,3.2,25.0,1019.0,746.14,558.57
2016,6,5,12,15,933.0,118.0,3.25,25.0,1017.5,788.91,590.07
2016,6,5,12,30,933.0,118.0,3.3,25.0,1016.0,829.69,618.04
2016,6,5,12,45,924.0,122.5,3.35,25.0,1004.5,864.77,642.03
2016,6,5,13,0,915.0,127.0,3.4,25.0,993.0,897.01,664.09
2016,6,5,13,15,912.0,126.0,3.4,25.0,976.5,926.66,684.11
2016,6,5,13,30,909.0,125.0,3.4,25.0,960.0,953.32,702.16
2016,6,5,13,45,905.5,123.0,3.4,25.0,937.0,975.47,717.28
2016,6,5,14,0,902.0,121.0,3.4,25.0,914.0,994.35,730.35
2016,6,5,14,15,895.0,119.5,3.4,25.0,884.0,1007.0,739.45
2016,6,5,14,30,888.0,118.0,3.4,25.0,854.0,1016.2,746.48
2016,6,5,14,45,880.5,115.5,3.4,25.0,818.5,1020.41,750.42
2016,6,5,15,0,873.0,113.0,3.4,25.0,783.0,1021.16,752.28
2016,6,5,15,15,861.0,110.5,3.35,24.5,742.0,1013.93,750.16
2016,6,5,15,30,849.0,108.0,3.3,24.0,701.0,1015.95,754.38
2016,6,5,15,45,835.0,105.0,3.3,24.0,655.5,999.44,745.28
2016,6,5,16,0,821.0,102.0,3.3,24.0,610.0,979.77,734.28
2016,6,5,16,15,801.0,98.5,3.25,23.5,561.5,950.47,717.84
2016,6,5,16,30,781.0,95.0,3.2,23.0,513.0,918.5,699.46
2016,6,5,16,45,756.0,90.5,3.15,22.5,462.5,877.97,674.86
2016,6,5,17,0,731.0,86.0,3.1,22.0,412.0,835.43,648.37
2016,6,5,17,15,695.5,81.0,2.95,21.0,360.5,787.19,617.67
2016,6,5,17,30,660.0,76.0,2.8,20.0,309.0,732.33,581.05
2016,6,5,17,45,612.0,69.5,2.7,19.5,258.5,664.15,532.17
2016,6,5,18,0,564.0,63.0,2.6,19.0,208.0,596.84,481.84
2016,6,5,18,15,491.0,54.5,2.5,18.0,161.0,508.09,413.13
2016,6,5,18,30,418.0,46.0,2.4,17.0,114.0,423.17,343.92
2016,6,5,18,45,308.0,34.5,2.3,16.5,75.5,312.61,248.57
2016,6,5,19,0,198.0,23.0,2.2,16.0,37.0,202.92,120.38
2016,6,5,19,15,99.0,11.5,2.3,15.5,18.5,73.56,0.0
2016,6,5,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,4,45,36.5,5.5,2.7,12.5,6.5,0.0,0.0
2016,6,6,5,0,73.0,11.0,2.9,13.0,13.0,9.39,0.0
2016,6,6,5,15,194.5,23.5,2.95,13.0,43.5,19.19,7.59
2016,6,6,5,30,316.0,36.0,3.0,13.0,74.0,29.3,19.62
2016,6,6,5,45,400.0,45.0,3.05,13.5,116.0,36.05,26.22
2016,6,6,6,0,484.0,54.0,3.1,14.0,158.0,42.68,32.43
2016,6,6,6,15,540.0,61.0,3.05,14.5,205.5,47.4,36.76
2016,6,6,6,30,596.0,68.0,3.0,15.0,253.0,52.03,40.85
2016,6,6,6,45,298.0,96.0,3.0,15.5,188.5,67.6,54.47
2016,6,6,7,0,0.0,124.0,3.0,16.0,124.0,98.02,80.84
2016,6,6,7,15,9.5,150.5,2.95,16.5,155.0,117.43,97.19
2016,6,6,7,30,19.0,177.0,2.9,17.0,186.0,136.54,113.03
2016,6,6,7,45,53.5,214.5,2.9,17.5,244.5,153.58,126.86
2016,6,6,8,0,88.0,252.0,2.9,18.0,303.0,176.03,145.05
2016,6,6,8,15,446.5,177.5,2.95,18.5,470.0,110.5,89.18
2016,6,6,8,30,805.0,103.0,3.0,19.0,637.0,74.0,57.89
2016,6,6,8,45,819.0,105.0,3.05,19.5,679.0,73.91,57.57
2016,6,6,9,0,833.0,107.0,3.1,20.0,721.0,127.14,73.46
2016,6,6,9,15,843.0,109.0,3.1,20.5,758.5,177.07,101.58
2016,6,6,9,30,853.0,111.0,3.1,21.0,796.0,228.27,139.59
2016,6,6,9,45,861.0,113.0,3.15,21.5,828.0,280.1,182.61
2016,6,6,10,0,869.0,115.0,3.2,22.0,860.0,332.64,227.9
2016,6,6,10,15,875.0,116.0,3.25,22.0,886.5,384.35,273.33
2016,6,6,10,30,881.0,117.0,3.3,22.0,913.0,436.15,318.32
2016,6,6,10,45,885.5,118.0,3.35,22.5,932.5,487.18,361.16
2016,6,6,11,0,890.0,119.0,3.4,23.0,952.0,537.76,402.44
2016,6,6,11,15,893.0,119.5,3.4,23.0,965.0,586.56,441.93
2016,6,6,11,30,896.0,120.0,3.4,23.0,978.0,634.42,479.71
2016,6,6,11,45,897.5,120.0,3.45,23.5,983.5,679.85,514.0
2016,6,6,12,0,899.0,120.0,3.5,24.0,989.0,723.88,546.41
2016,6,6,12,15,899.0,120.0,3.5,24.0,987.5,765.25,577.09
2016,6,6,12,30,899.0,120.0,3.5,24.0,986.0,804.72,604.44
2016,6,6,12,45,890.5,124.0,3.55,24.0,975.0,838.55,627.88
2016,6,6,13,0,882.0,128.0,3.6,24.0,964.0,869.66,649.45
2016,6,6,13,15,878.5,127.5,3.6,23.5,947.5,898.3,670.38
2016,6,6,13,30,875.0,127.0,3.6,23.0,931.0,924.07,689.46
2016,6,6,13,45,870.0,126.0,3.65,23.0,908.0,944.97,704.32
2016,6,6,14,0,865.0,125.0,3.7,23.0,885.0,962.7,717.19
2016,6,6,14,15,858.0,123.0,3.7,23.0,856.0,974.28,725.75
2016,6,6,14,30,851.0,121.0,3.7,23.0,827.0,982.5,732.25
2016,6,6,14,45,841.0,119.5,3.75,23.0,792.0,984.92,735.35
2016,6,6,15,0,831.0,118.0,3.8,23.0,757.0,984.02,736.43
2016,6,6,15,15,819.5,115.5,3.8,22.5,717.0,990.14,743.54
2016,6,6,15,30,808.0,113.0,3.8,22.0,677.0,980.13,739.85
2016,6,6,15,45,792.0,110.0,3.8,21.5,633.0,961.76,730.66
2016,6,6,16,0,776.0,107.0,3.8,21.0,589.0,940.39,719.47
2016,6,6,16,15,756.0,103.5,3.75,20.5,542.0,911.58,702.73
2016,6,6,16,30,736.0,100.0,3.7,20.0,495.0,880.2,684.06
2016,6,6,16,45,710.0,95.5,3.65,19.5,446.0,845.64,662.84
2016,6,6,17,0,684.0,91.0,3.6,19.0,397.0,803.52,635.73
2016,6,6,17,15,648.5,85.5,3.55,18.5,347.0,749.79,599.37
2016,6,6,17,30,613.0,80.0,3.5,18.0,297.0,695.45,561.42
2016,6,6,17,45,565.5,73.0,3.45,17.5,248.5,628.36,512.22
2016,6,6,18,0,518.0,66.0,3.4,17.0,200.0,562.2,461.63
2016,6,6,18,15,447.0,57.0,3.3,16.5,155.0,475.92,392.49
2016,6,6,18,30,376.0,48.0,3.2,16.0,110.0,393.35,323.32
2016,6,6,18,45,274.0,36.0,3.1,15.5,73.0,289.59,232.31
2016,6,6,19,0,172.0,24.0,3.0,15.0,36.0,184.21,113.4
2016,6,6,19,15,86.0,12.0,3.0,14.5,18.0,65.69,0.0
2016,6,6,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,4,45,28.5,5.5,2.15,12.0,6.5,0.0,0.0
2016,6,7,5,0,57.0,11.0,2.3,12.0,13.0,9.39,0.0
2016,6,7,5,15,172.5,24.5,2.35,12.5,43.0,19.04,7.6
2016,6,7,5,30,288.0,38.0,2.4,13.0,73.0,30.96,21.07
2016,6,7,5,45,377.5,48.0,2.45,13.5,115.5,38.48,28.38
2016,6,7,6,0,467.0,58.0,2.5,14.0,158.0,45.87,35.27
2016,6,7,6,15,525.5,65.0,2.45,14.5,206.0,50.46,39.49
2016,6,7,6,30,584.0,72.0,2.4,15.0,254.0,54.97,43.46
2016,6,7,6,45,292.0,80.5,2.4,15.5,171.5,57.1,45.2
2016,6,7,7,0,0.0,89.0,2.4,16.0,89.0,72.88,58.85
2016,6,7,7,15,0.0,105.5,2.4,16.5,105.5,85.69,69.68
2016,6,7,7,30,0.0,122.0,2.4,17.0,122.0,98.37,80.24
2016,6,7,7,45,4.5,155.0,2.4,17.5,158.0,122.65,100.56
2016,6,7,8,0,9.0,188.0,2.4,18.0,194.0,146.26,119.97
2016,6,7,8,15,20.0,222.5,2.4,18.5,236.0,170.36,139.48
2016,6,7,8,30,31.0,257.0,2.4,19.0,278.0,180.22,146.94
2016,6,7,8,45,32.5,275.0,2.4,19.5,298.5,190.79,154.95
2016,6,7,9,0,34.0,293.0,2.4,20.0,319.0,206.58,158.88
2016,6,7,9,15,77.0,338.0,2.45,20.5,399.5,243.92,184.95
2016,6,7,9,30,120.0,383.0,2.5,21.0,480.0,273.29,204.68
2016,6,7,9,45,146.0,402.0,2.6,21.5,524.5,303.97,226.76
2016,6,7,10,0,172.0,421.0,2.7,22.0,569.0,338.07,251.87
2016,6,7,10,15,535.0,269.5,2.8,22.0,748.5,363.68,264.47
2016,6,7,10,30,898.0,118.0,2.9,22.0,928.0,443.34,322.82
2016,6,7,10,45,899.5,120.5,3.0,22.5,947.0,494.92,365.93
2016,6,7,11,0,901.0,123.0,3.1,23.0,966.0,545.77,407.38
2016,6,7,11,15,904.0,123.5,3.2,23.0,979.0,595.16,447.42
2016,6,7,11,30,907.0,124.0,3.3,23.0,992.0,643.61,485.81
2016,6,7,11,45,908.5,124.0,3.4,23.0,998.0,689.63,521.61
2016,6,7,12,0,910.0,124.0,3.5,23.0,1004.0,734.24,555.68
2016,6,7,12,15,910.0,124.0,3.55,23.0,1002.5,776.16,587.03
2016,6,7,12,30,910.0,124.0,3.6,23.0,1001.0,816.18,615.12
2016,6,7,12,45,912.0,121.5,3.65,23.0,993.0,853.58,641.07
2016,6,7,13,0,914.0,119.0,3.7,23.0,985.0,888.61,665.33
2016,6,7,13,15,911.0,118.0,3.75,23.0,969.0,918.02,685.77
2016,6,7,13,30,908.0,117.0,3.8,23.0,953.0,944.47,704.25
2016,6,7,13,45,902.0,117.0,3.85,23.0,929.5,965.99,719.51
2016,6,7,14,0,896.0,117.0,3.9,23.0,906.0,984.26,732.73
2016,6,7,14,15,889.5,115.5,3.9,22.5,876.5,997.22,743.66
2016,6,7,14,30,883.0,114.0,3.9,22.0,847.0,1006.79,752.52
2016,6,7,14,45,871.0,114.0,3.95,21.5,811.0,1009.05,757.0
2016,6,7,15,0,859.0,114.0,4.0,21.0,775.0,1007.93,759.42
2016,6,7,15,15,847.0,111.5,3.95,20.5,734.5,1000.72,757.25
2016,6,7,15,30,835.0,109.0,3.9,20.0,694.0,1002.87,761.65
2016,6,7,15,45,817.0,107.5,3.9,20.0,648.5,984.23,750.76
2016,6,7,16,0,799.0,106.0,3.9,20.0,603.0,962.53,737.97
2016,6,7,16,15,779.0,102.5,3.8,19.5,555.0,933.54,720.89
2016,6,7,16,30,759.0,99.0,3.7,19.0,507.0,901.92,701.85
2016,6,7,16,45,729.5,95.5,3.65,18.5,456.5,864.78,678.9
2016,6,7,17,0,700.0,92.0,3.6,18.0,406.0,820.32,650.19
2016,6,7,17,15,663.5,86.5,3.5,17.5,355.0,765.32,612.75
2016,6,7,17,30,627.0,81.0,3.4,17.0,304.0,709.68,573.73
2016,6,7,17,45,572.5,75.0,3.3,16.5,254.0,637.35,520.45
2016,6,7,18,0,518.0,69.0,3.2,16.0,204.0,566.19,465.91
2016,6,7,18,15,445.0,60.0,3.05,15.5,158.5,478.12,395.25
2016,6,7,18,30,372.0,51.0,2.9,15.0,113.0,393.68,324.52
2016,6,7,18,45,262.5,38.5,2.75,14.5,75.0,281.63,226.81
2016,6,7,19,0,153.0,26.0,2.6,14.0,37.0,175.79,111.34
2016,6,7,19,15,76.5,13.0,2.55,13.5,18.5,60.48,0.0
2016,6,7,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,8,4,45,48.5,6.0,2.5,11.5,7.5,0.0,0.0
2016,6,8,5,0,97.0,12.0,2.6,12.0,15.0,10.24,0.0
2016,6,8,5,15,228.5,24.0,2.65,12.0,47.0,19.7,8.14
2016,6,8,5,30,360.0,36.0,2.7,12.0,79.0,29.44,19.85
2016,6,8,5,45,447.0,44.0,2.75,12.5,123.0,35.42,25.79
2016,6,8,6,0,534.0,52.0,2.8,13.0,167.0,41.36,31.4
2016,6,8,6,15,267.0,48.5,2.8,13.5,106.0,36.1,26.81
2016,6,8,6,30,0.0,45.0,2.8,14.0,45.0,37.19,27.77
2016,6,8,6,45,0.0,53.5,2.85,14.5,53.5,44.27,33.98
2016,6,8,7,0,0.0,62.0,2.9,15.0,62.0,51.36,40.09
2016,6,8,7,15,0.0,92.5,2.95,15.0,92.5,76.01,61.64
2016,6,8,7,30,0.0,123.0,3.0,15.0,123.0,99.1,81.54
2016,6,8,7,45,36.0,185.0,3.05,15.5,206.0,136.25,113.09
2016,6,8,8,0,72.0,247.0,3.1,16.0,289.0,173.13,143.78
2016,6,8,8,15,75.0,269.0,3.15,16.0,316.0,186.29,154.36
2016,6,8,8,30,78.0,291.0,3.2,16.0,343.0,199.06,164.6
2016,6,8,8,45,80.0,312.5,3.3,16.5,368.5,211.15,173.91
2016,6,8,9,0,82.0,334.0,3.4,17.0,394.0,231.71,179.5
2016,6,8,9,15,132.0,360.0,3.45,17.0,463.5,248.6,189.18
2016,6,8,9,30,182.0,386.0,3.5,17.0,533.0,285.85,215.54
2016,6,8,9,45,183.0,403.5,3.55,17.5,556.0,313.35,236.74
2016,6,8,10,0,184.0,421.0,3.6,18.0,579.0,341.44,258.73
2016,6,8,10,15,264.0,417.0,3.65,18.0,651.5,372.49,281.75
2016,6,8,10,30,344.0,413.0,3.7,18.0,724.0,424.35,321.58
2016,6,8,10,45,621.0,271.5,3.8,18.5,847.5,468.58,354.9
2016,6,8,11,0,898.0,130.0,3.9,19.0,971.0,548.74,417.62
2016,6,8,11,15,901.0,130.5,3.95,19.0,984.0,598.08,458.23
2016,6,8,11,30,904.0,131.0,4.0,19.0,997.0,646.49,497.29
2016,6,8,11,45,902.5,133.0,4.1,19.0,1002.0,692.02,533.46
2016,6,8,12,0,901.0,135.0,4.2,19.0,1007.0,735.98,567.73
2016,6,8,12,15,900.5,135.0,4.25,19.0,1005.0,777.43,599.45
2016,6,8,12,30,900.0,135.0,4.3,19.0,1003.0,816.97,628.21
2016,6,8,12,45,700.0,262.0,4.35,19.0,933.5,817.75,625.97
2016,6,8,13,0,500.0,389.0,4.4,19.0,864.0,792.79,604.21
2016,6,8,13,15,670.0,276.5,4.4,19.0,900.5,868.84,663.74
2016,6,8,13,30,840.0,164.0,4.4,19.0,937.0,938.39,714.7
2016,6,8,13,45,838.5,160.0,4.4,19.0,915.0,960.35,730.02
2016,6,8,14,0,837.0,156.0,4.4,19.0,893.0,979.12,743.58
2016,6,8,14,15,829.0,154.0,4.35,18.5,863.5,990.36,753.22
2016,6,8,14,30,821.0,152.0,4.3,18.0,834.0,998.18,760.76
2016,6,8,14,45,815.0,147.0,4.25,18.0,799.5,1001.42,763.9
2016,6,8,15,0,809.0,142.0,4.2,18.0,765.0,1001.23,764.86
2016,6,8,15,15,679.0,181.0,4.1,17.5,685.0,928.55,716.68
2016,6,8,15,30,549.0,220.0,4.0,17.0,605.0,834.93,652.11
2016,6,8,15,45,518.5,213.5,3.95,16.5,558.0,799.88,629.7
2016,6,8,16,0,488.0,207.0,3.9,16.0,511.0,762.81,605.11
2016,6,8,16,15,487.0,189.5,3.85,15.5,472.5,740.82,592.27
2016,6,8,16,30,486.0,172.0,3.8,15.0,434.0,716.41,577.39
2016,6,8,16,45,484.5,153.5,3.75,15.0,393.0,687.94,558.23
2016,6,8,17,0,483.0,135.0,3.7,15.0,352.0,657.15,536.56
2016,6,8,17,15,441.0,128.0,3.6,14.5,308.0,601.3,495.69
2016,6,8,17,30,399.0,121.0,3.5,14.0,264.0,545.98,453.7
2016,6,8,17,45,373.5,104.5,3.45,14.0,221.5,493.72,412.74
2016,6,8,18,0,348.0,88.0,3.4,14.0,179.0,441.53,370.36
2016,6,8,18,15,299.0,73.0,3.3,13.5,139.0,372.85,312.9
2016,6,8,18,30,250.0,58.0,3.2,13.0,99.0,306.89,255.58
2016,6,8,18,45,180.0,42.0,3.1,13.0,66.5,227.27,183.84
2016,6,8,19,0,110.0,26.0,3.0,13.0,34.0,130.69,84.19
2016,6,8,19,15,55.0,13.0,2.95,13.0,17.0,46.64,0.0
2016,6,8,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,45,26.5,6.0,2.95,11.5,7.0,0.0,0.0
2016,6,9,5,0,53.0,12.0,3.1,12.0,14.0,10.24,0.0
2016,6,9,5,15,169.5,26.0,3.2,12.0,44.5,20.18,8.52
2016,6,9,5,30,286.0,40.0,3.3,12.0,75.0,30.91,21.12
2016,6,9,5,45,376.5,50.0,3.45,12.5,117.5,40.19,30.0
2016,6,9,6,0,467.0,60.0,3.6,13.0,160.0,47.52,36.88
2016,6,9,6,15,233.5,55.5,3.6,13.0,105.5,40.76,31.04
2016,6,9,6,30,0.0,51.0,3.6,13.0,51.0,42.19,32.36
2016,6,9,6,45,0.0,61.0,3.6,13.5,61.0,50.52,39.7
2016,6,9,7,0,0.0,71.0,3.6,14.0,71.0,58.88,46.92
2016,6,9,7,15,0.0,97.0,3.55,14.5,97.0,79.39,64.73
2016,6,9,7,30,0.0,123.0,3.5,15.0,123.0,99.1,81.56
2016,6,9,7,45,2.0,148.5,3.5,15.5,149.5,118.06,97.48
2016,6,9,8,0,4.0,174.0,3.5,16.0,176.0,136.67,112.87
2016,6,9,8,15,11.0,203.0,3.45,16.0,210.0,157.38,130.09
2016,6,9,8,30,18.0,232.0,3.4,16.0,244.0,177.68,146.78
2016,6,9,8,45,13.5,224.5,3.4,16.5,234.0,173.61,142.67
2016,6,9,9,0,9.0,217.0,3.4,17.0,224.0,170.55,133.18
2016,6,9,9,15,9.5,220.0,3.4,17.5,227.5,174.72,135.83
2016,6,9,9,30,10.0,223.0,3.4,18.0,231.0,178.81,138.51
2016,6,9,9,45,12.0,243.5,3.4,18.5,253.5,196.05,151.55
2016,6,9,10,0,14.0,264.0,3.4,19.0,276.0,213.71,164.85
2016,6,9,10,15,14.5,272.0,3.4,19.0,285.0,222.06,171.21
2016,6,9,10,30,15.0,280.0,3.4,19.0,294.0,230.51,177.69
2016,6,9,10,45,17.0,299.5,3.45,19.5,315.5,248.54,191.21
2016,6,9,11,0,19.0,319.0,3.5,20.0,337.0,267.07,205.02
2016,6,9,11,15,20.0,332.0,3.5,20.0,351.5,280.51,215.25
2016,6,9,11,30,21.0,345.0,3.5,20.0,366.0,294.27,225.72
2016,6,9,11,45,22.0,346.5,3.55,20.0,368.5,299.13,229.47
2016,6,9,12,0,23.0,348.0,3.6,20.0,371.0,304.05,233.3
2016,6,9,12,15,227.0,380.0,3.65,20.0,599.5,492.44,379.02
2016,6,9,12,30,431.0,412.0,3.7,20.0,828.0,698.91,531.66
2016,6,9,12,45,680.5,262.5,3.8,20.0,911.5,801.99,610.78
2016,6,9,13,0,930.0,113.0,3.9,20.0,995.0,896.2,679.72
2016,6,9,13,15,926.5,112.0,3.95,20.0,978.5,925.55,699.93
2016,6,9,13,30,923.0,111.0,4.0,20.0,962.0,951.86,718.56
2016,6,9,13,45,919.5,109.0,4.1,20.0,938.5,974.04,734.76
2016,6,9,14,0,916.0,107.0,4.2,20.0,915.0,992.92,748.86
2016,6,9,14,15,683.0,214.5,4.2,19.5,806.0,917.83,699.4
2016,6,9,14,30,450.0,322.0,4.2,19.0,697.0,806.48,618.17
2016,6,9,14,45,667.5,211.5,4.25,19.0,740.5,930.15,713.12
2016,6,9,15,0,885.0,101.0,4.3,19.0,784.0,1019.69,775.73
2016,6,9,15,15,873.5,99.0,4.3,18.5,743.0,1013.43,773.81
2016,6,9,15,30,862.0,97.0,4.3,18.0,702.0,1003.83,770.47
2016,6,9,15,45,846.0,95.0,4.3,18.0,656.5,986.44,760.39
2016,6,9,16,0,830.0,93.0,4.3,18.0,611.0,977.95,756.66
2016,6,9,16,15,811.0,90.0,4.2,17.5,563.0,950.28,740.31
2016,6,9,16,30,792.0,87.0,4.1,17.0,515.0,919.94,722.07
2016,6,9,16,45,766.0,84.0,4.1,16.5,465.0,880.32,697.42
2016,6,9,17,0,740.0,81.0,4.1,16.0,415.0,838.74,670.85
2016,6,9,17,15,496.5,107.0,4.0,15.5,319.0,625.47,512.78
2016,6,9,17,30,253.0,133.0,3.9,15.0,223.0,408.92,340.71
2016,6,9,17,45,228.5,115.5,3.85,14.5,187.5,361.79,303.81
2016,6,9,18,0,204.0,98.0,3.8,14.0,152.0,315.19,265.45
2016,6,9,18,15,178.5,79.0,3.65,13.5,118.5,266.08,223.63
2016,6,9,18,30,153.0,60.0,3.5,13.0,85.0,217.53,180.94
2016,6,9,18,45,108.0,42.5,3.4,13.0,57.5,157.88,126.84
2016,6,9,19,0,63.0,25.0,3.3,13.0,30.0,95.95,61.52
2016,6,9,19,15,31.5,12.5,3.25,12.5,15.0,31.05,0.0
2016,6,9,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,10,4,45,57.5,6.0,2.6,11.5,7.5,0.0,0.0
2016,6,10,5,0,115.0,12.0,2.8,12.0,15.0,10.24,0.0
2016,6,10,5,15,246.0,23.0,3.05,12.5,47.0,18.84,7.58
2016,6,10,5,30,377.0,34.0,3.3,13.0,79.0,27.75,18.3
2016,6,10,5,45,458.5,42.0,3.55,13.5,122.5,33.8,24.24
2016,6,10,6,0,540.0,50.0,3.8,14.0,166.0,39.77,29.85
2016,6,10,6,15,594.0,55.5,3.85,14.5,214.5,43.52,33.3
2016,6,10,6,30,648.0,61.0,3.9,15.0,263.0,47.23,36.57
2016,6,10,6,45,409.0,112.0,4.0,15.5,247.0,79.53,65.0
2016,6,10,7,0,170.0,163.0,4.1,16.0,231.0,116.47,96.95
2016,6,10,7,15,472.0,121.0,4.1,16.0,347.0,83.7,68.08
2016,6,10,7,30,774.0,79.0,4.1,16.0,463.0,62.64,49.49
2016,6,10,7,45,792.5,83.0,4.15,16.5,511.5,64.64,50.96
2016,6,10,8,0,811.0,87.0,4.2,17.0,560.0,66.51,52.3
2016,6,10,8,15,827.0,90.0,4.2,17.5,606.0,77.43,61.42
2016,6,10,8,30,843.0,93.0,4.2,18.0,652.0,79.09,62.52
2016,6,10,8,45,853.5,96.5,4.2,18.5,694.0,80.77,63.65
2016,6,10,9,0,864.0,100.0,4.2,19.0,736.0,124.71,71.1
2016,6,10,9,15,874.0,101.5,4.2,19.0,774.5,175.8,100.08
2016,6,10,9,30,884.0,103.0,4.2,19.0,813.0,228.16,139.53
2016,6,10,9,45,893.0,104.0,4.2,19.5,846.0,281.08,183.93
2016,6,10,10,0,902.0,105.0,4.2,20.0,879.0,334.78,230.82
2016,6,10,10,15,908.5,106.0,4.2,20.0,906.0,388.22,278.33
2016,6,10,10,30,915.0,107.0,4.2,20.0,933.0,441.78,325.43
2016,6,10,10,45,919.0,108.0,4.25,20.5,953.5,494.15,370.06
2016,6,10,11,0,923.0,109.0,4.3,21.0,974.0,545.99,413.06
2016,6,10,11,15,926.5,110.0,4.3,21.0,988.0,596.85,454.78
2016,6,10,11,30,930.0,111.0,4.3,21.0,1002.0,646.79,494.78
2016,6,10,11,45,932.0,111.0,4.35,21.0,1008.0,693.92,531.93
2016,6,10,12,0,934.0,111.0,4.4,21.0,1014.0,739.63,567.32
2016,6,10,12,15,934.5,111.0,4.4,21.0,1013.5,782.64,599.7
2016,6,10,12,30,935.0,111.0,4.4,21.0,1013.0,823.71,628.54
2016,6,10,12,45,917.0,122.0,4.45,21.0,1000.0,856.98,652.12
2016,6,10,13,0,899.0,133.0,4.5,21.0,987.0,887.02,673.48
2016,6,10,13,15,896.5,132.0,4.5,21.0,971.0,916.87,694.36
2016,6,10,13,30,894.0,131.0,4.5,21.0,955.0,943.83,713.25
2016,6,10,13,45,891.5,129.0,4.55,21.0,933.0,966.83,729.9
2016,6,10,14,0,889.0,127.0,4.6,21.0,911.0,986.67,744.53
2016,6,10,14,15,882.5,125.0,4.6,20.5,882.0,999.38,755.49
2016,6,10,14,30,876.0,123.0,4.6,20.0,853.0,1008.68,764.36
2016,6,10,14,45,868.5,120.5,4.6,20.0,818.0,1013.05,768.55
2016,6,10,15,0,861.0,118.0,4.6,20.0,783.0,1014.01,770.6
2016,6,10,15,15,849.0,115.5,4.55,19.5,742.5,1019.93,777.31
2016,6,10,15,30,837.0,113.0,4.5,19.0,702.0,1009.62,772.99
2016,6,10,15,45,823.0,109.5,4.45,19.0,657.0,992.81,762.89
2016,6,10,16,0,809.0,106.0,4.4,19.0,612.0,972.85,750.74
2016,6,10,16,15,789.0,103.0,4.3,18.5,564.0,944.5,733.97
2016,6,10,16,30,769.0,100.0,4.2,18.0,516.0,913.48,715.26
2016,6,10,16,45,741.5,96.0,4.15,17.5,465.5,871.49,688.66
2016,6,10,17,0,714.0,92.0,4.1,17.0,415.0,834.26,665.07
2016,6,10,17,15,678.5,86.5,3.95,16.5,363.5,779.95,627.71
2016,6,10,17,30,643.0,81.0,3.8,16.0,312.0,724.91,588.81
2016,6,10,17,45,591.5,75.0,3.65,15.5,262.0,654.8,536.92
2016,6,10,18,0,540.0,69.0,3.5,15.0,212.0,585.64,483.72
2016,6,10,18,15,468.0,60.5,3.3,14.5,165.5,498.2,413.41
2016,6,10,18,30,396.0,52.0,3.1,14.0,119.0,414.18,342.88
2016,6,10,18,45,286.0,40.0,2.9,13.5,80.0,301.22,244.61
2016,6,10,19,0,176.0,28.0,2.7,13.0,41.0,197.34,134.01
2016,6,10,19,15,88.0,14.0,2.7,12.5,20.5,68.96,0.0
2016,6,10,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,11,4,45,26.0,6.0,0.75,10.5,6.5,0.0,0.0
2016,6,11,5,0,52.0,12.0,0.7,11.0,13.0,10.24,0.0
2016,6,11,5,15,169.5,26.0,0.75,11.5,44.0,20.18,8.62
2016,6,11,5,30,287.0,40.0,0.8,12.0,75.0,30.92,21.19
2016,6,11,5,45,381.5,50.0,0.9,12.5,118.5,40.21,30.08
2016,6,11,6,0,476.0,60.0,1.0,13.0,162.0,47.58,36.98
2016,6,11,6,15,535.5,67.5,1.05,13.5,211.0,52.53,41.53
2016,6,11,6,30,595.0,75.0,1.1,14.0,260.0,57.39,45.81
2016,6,11,6,45,641.5,80.0,1.15,15.0,311.5,60.13,47.97
2016,6,11,7,0,688.0,85.0,1.2,16.0,363.0,62.83,50.02
2016,6,11,7,15,718.5,89.5,1.35,17.0,414.0,64.93,51.48
2016,6,11,7,30,749.0,94.0,1.5,18.0,465.0,73.22,58.25
2016,6,11,7,45,773.0,97.5,1.65,19.0,515.0,74.53,58.92
2016,6,11,8,0,797.0,101.0,1.8,20.0,565.0,75.76,59.53
2016,6,11,8,15,814.0,104.0,1.8,20.5,611.5,76.45,59.8
2016,6,11,8,30,831.0,107.0,1.8,21.0,658.0,77.05,60.0
2016,6,11,8,45,844.5,109.5,1.85,21.5,701.5,77.18,59.82
2016,6,11,9,0,858.0,112.0,1.9,22.0,745.0,131.08,75.43
2016,6,11,9,15,868.5,114.0,1.85,22.5,783.0,182.34,103.68
2016,6,11,9,30,879.0,116.0,1.8,23.0,821.0,234.94,141.96
2016,6,11,9,45,883.0,120.0,1.8,24.0,853.0,288.42,185.22
2016,6,11,10,0,887.0,124.0,1.8,25.0,885.0,342.21,230.13
2016,6,11,10,15,892.5,125.5,1.75,25.0,911.5,395.05,275.12
2016,6,11,10,30,898.0,127.0,1.7,25.0,938.0,447.93,319.43
2016,6,11,10,45,900.5,128.5,1.65,25.5,957.5,499.33,360.88
2016,6,11,11,0,903.0,130.0,1.6,26.0,977.0,550.09,400.43
2016,6,11,11,15,905.5,131.0,1.65,26.0,989.5,599.72,439.15
2016,6,11,11,30,908.0,132.0,1.7,26.0,1002.0,648.39,476.16
2016,6,11,11,45,908.0,132.5,1.8,26.5,1007.0,693.98,509.49
2016,6,11,12,0,908.0,133.0,1.9,27.0,1012.0,738.08,540.96
2016,6,11,12,15,907.5,133.0,2.05,27.0,1010.5,779.79,571.62
2016,6,11,12,30,907.0,133.0,2.2,27.0,1009.0,819.59,599.49
2016,6,11,12,45,913.0,127.5,2.35,27.5,1002.0,857.96,624.63
2016,6,11,13,0,919.0,122.0,2.5,28.0,995.0,894.06,648.16
2016,6,11,13,15,916.0,121.0,2.55,27.5,978.5,923.81,669.34
2016,6,11,13,30,913.0,120.0,2.6,27.0,962.0,950.59,688.73
2016,6,11,13,45,905.0,121.0,2.7,27.0,938.0,971.53,703.55
2016,6,11,14,0,897.0,122.0,2.8,27.0,914.0,989.17,716.39
2016,6,11,14,15,890.0,120.5,2.8,27.0,884.0,1001.94,725.39
2016,6,11,14,30,883.0,119.0,2.8,27.0,854.0,1011.3,732.35
2016,6,11,14,45,871.0,118.5,2.85,27.0,818.0,1013.3,735.21
2016,6,11,15,0,859.0,118.0,2.9,27.0,782.0,1011.88,736.07
2016,6,11,15,15,682.5,177.0,2.95,26.5,687.0,927.45,683.99
2016,6,11,15,30,506.0,236.0,3.0,26.0,592.0,808.74,605.46
2016,6,11,15,45,652.5,172.5,3.15,25.5,601.0,899.68,674.37
2016,6,11,16,0,799.0,109.0,3.3,25.0,610.0,966.38,722.96
2016,6,11,16,15,779.0,105.5,3.35,24.5,562.0,937.57,706.76
2016,6,11,16,30,759.0,102.0,3.4,24.0,514.0,906.11,689.31
2016,6,11,16,45,731.0,98.0,3.5,23.5,463.5,870.21,668.73
2016,6,11,17,0,703.0,94.0,3.6,23.0,413.0,826.61,642.12
2016,6,11,17,15,668.0,88.5,3.6,22.0,362.0,773.04,608.19
2016,6,11,17,30,633.0,83.0,3.6,21.0,311.0,718.71,572.42
2016,6,11,17,45,584.5,76.0,3.6,20.5,261.5,650.2,523.28
2016,6,11,18,0,536.0,69.0,3.6,20.0,212.0,582.53,472.65
2016,6,11,18,15,467.0,60.0,3.5,19.0,165.5,497.09,406.13
2016,6,11,18,30,398.0,51.0,3.4,18.0,119.0,415.01,339.05
2016,6,11,18,45,297.0,39.0,3.3,17.5,80.5,310.6,249.09
2016,6,11,19,0,196.0,27.0,3.2,17.0,42.0,209.67,142.79
2016,6,11,19,15,98.0,13.5,3.1,16.5,21.0,75.08,0.0
2016,6,11,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,4,45,20.5,6.0,3.35,11.5,6.5,0.0,0.0
2016,6,12,5,0,41.0,12.0,3.5,12.0,13.0,10.24,0.0
2016,6,12,5,15,153.0,27.0,3.65,12.5,43.5,20.9,9.02
2016,6,12,5,30,265.0,42.0,3.8,13.0,74.0,32.34,22.24
2016,6,12,5,45,361.5,52.0,3.95,13.5,117.5,41.86,31.33
2016,6,12,6,0,458.0,62.0,4.1,14.0,161.0,49.15,38.17
2016,6,12,6,15,518.0,70.0,4.05,14.5,209.0,54.42,43.0
2016,6,12,6,30,578.0,78.0,4.0,15.0,257.0,59.58,47.54
2016,6,12,6,45,628.5,82.0,4.0,15.5,309.0,61.49,49.07
2016,6,12,7,0,679.0,86.0,4.0,16.0,361.0,63.45,50.56
2016,6,12,7,15,710.0,90.5,3.9,16.5,412.0,65.52,52.1
2016,6,12,7,30,741.0,95.0,3.8,17.0,463.0,73.85,59.06
2016,6,12,7,45,767.5,97.5,3.7,17.5,513.0,74.45,59.24
2016,6,12,8,0,794.0,100.0,3.6,18.0,563.0,75.03,59.42
2016,6,12,8,15,811.5,103.5,3.5,18.5,609.5,76.08,60.0
2016,6,12,8,30,829.0,107.0,3.4,19.0,656.0,77.02,60.5
2016,6,12,8,45,843.5,108.5,3.3,19.5,699.5,76.56,59.81
2016,6,12,9,0,858.0,110.0,3.2,20.0,743.0,129.63,75.1
2016,6,12,9,15,868.5,112.0,3.2,20.5,781.5,180.83,103.63
2016,6,12,9,30,879.0,114.0,3.2,21.0,820.0,233.37,142.43
2016,6,12,9,45,892.5,112.5,3.2,21.5,854.0,285.6,185.48
2016,6,12,10,0,906.0,111.0,3.2,22.0,888.0,339.03,231.36
2016,6,12,10,15,911.5,112.0,3.25,22.0,915.0,392.39,278.23
2016,6,12,10,30,917.0,113.0,3.3,22.0,942.0,445.77,324.59
2016,6,12,10,45,921.5,113.5,3.35,22.5,962.0,498.18,368.58
2016,6,12,11,0,926.0,114.0,3.4,23.0,982.0,550.11,410.95
2016,6,12,11,15,928.0,114.5,3.5,23.0,994.5,600.01,451.57
