Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,11,30,930.0,115.0,3.6,23.0,1007.0,648.82,490.41
2016,6,12,11,45,930.0,115.5,3.7,23.5,1012.0,695.12,525.54
2016,6,12,12,0,930.0,116.0,3.8,24.0,1017.0,739.85,558.67
2016,6,12,12,15,929.5,116.0,3.85,24.0,1015.0,782.1,590.24
2016,6,12,12,30,929.0,116.0,3.9,24.0,1013.0,822.35,618.26
2016,6,12,12,45,920.5,120.0,4.0,24.0,1002.0,857.31,642.72
2016,6,12,13,0,912.0,124.0,4.1,24.0,991.0,889.49,665.28
2016,6,12,13,15,908.5,123.0,4.1,24.0,974.5,918.66,685.33
2016,6,12,13,30,905.0,122.0,4.1,24.0,958.0,944.86,703.38
2016,6,12,13,45,900.0,121.0,4.15,24.0,934.5,966.56,718.74
2016,6,12,14,0,895.0,120.0,4.2,24.0,911.0,985.02,732.05
2016,6,12,14,15,888.0,118.5,4.2,23.5,881.0,997.74,742.82
2016,6,12,14,30,881.0,117.0,4.2,23.0,851.0,1007.05,751.51
2016,6,12,14,45,871.5,115.0,4.2,23.0,815.5,1009.92,754.6
2016,6,12,15,0,862.0,113.0,4.2,23.0,780.0,1009.36,755.59
2016,6,12,15,15,850.0,110.5,4.15,22.5,739.5,1002.35,753.57
2016,6,12,15,30,838.0,108.0,4.1,22.0,699.0,1004.62,758.04
2016,6,12,15,45,823.0,105.5,4.05,22.0,654.0,988.01,748.27
2016,6,12,16,0,808.0,103.0,4.0,22.0,609.0,968.3,736.61
2016,6,12,16,15,788.0,99.5,3.95,21.5,561.0,939.42,720.04
2016,6,12,16,30,768.0,96.0,3.9,21.0,513.0,907.9,701.52
2016,6,12,16,45,742.0,92.0,3.85,21.0,463.0,867.49,675.13
2016,6,12,17,0,716.0,88.0,3.8,21.0,413.0,831.12,651.3
2016,6,12,17,15,681.5,83.0,3.65,20.0,362.5,778.43,616.97
2016,6,12,17,30,647.0,78.0,3.5,19.0,312.0,724.99,581.01
2016,6,12,17,45,597.5,72.0,3.4,18.5,262.0,656.62,531.42
2016,6,12,18,0,548.0,66.0,3.3,18.0,212.0,589.17,480.52
2016,6,12,18,15,479.5,57.5,3.1,17.5,166.0,504.47,413.4
2016,6,12,18,30,411.0,49.0,2.9,17.0,120.0,423.17,346.09
2016,6,12,18,45,307.5,38.0,2.7,16.5,81.5,317.56,255.35
2016,6,12,19,0,204.0,27.0,2.5,16.0,43.0,215.72,149.22
2016,6,12,19,15,102.0,13.5,2.55,15.5,21.5,77.75,0.0
2016,6,12,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,13,4,45,33.5,6.0,2.85,11.5,7.0,0.0,0.0
2016,6,13,5,0,67.0,12.0,3.0,12.0,14.0,10.24,0.0
2016,6,13,5,15,183.0,25.5,3.0,12.0,44.5,19.82,8.27
2016,6,13,5,30,299.0,39.0,3.0,12.0,75.0,31.88,21.96
2016,6,13,5,45,390.0,48.0,3.05,12.5,117.5,38.54,28.55
2016,6,13,6,0,481.0,57.0,3.1,13.0,160.0,45.13,34.75
2016,6,13,6,15,245.5,82.0,3.05,13.5,135.0,61.79,49.75
2016,6,13,6,30,10.0,107.0,3.0,14.0,110.0,83.8,69.22
2016,6,13,6,45,16.0,126.0,3.0,14.5,132.0,98.14,81.61
2016,6,13,7,0,22.0,145.0,3.0,15.0,154.0,112.4,93.69
2016,6,13,7,15,11.5,148.0,3.0,15.5,152.5,115.77,96.11
2016,6,13,7,30,1.0,151.0,3.0,16.0,151.0,118.85,98.26
2016,6,13,7,45,16.0,186.5,3.05,16.5,195.5,144.15,119.37
2016,6,13,8,0,31.0,222.0,3.1,17.0,240.0,158.74,131.08
2016,6,13,8,15,154.0,255.0,3.2,17.0,356.0,170.07,140.2
2016,6,13,8,30,277.0,288.0,3.3,17.0,472.0,176.68,145.35
2016,6,13,8,45,246.5,315.0,3.4,17.5,486.5,187.55,153.75
2016,6,13,9,0,216.0,342.0,3.5,18.0,501.0,230.13,173.9
2016,6,13,9,15,285.5,345.0,3.6,18.0,567.0,244.76,179.19
2016,6,13,9,30,355.0,348.0,3.7,18.0,633.0,281.29,203.9
2016,6,13,9,45,634.0,225.5,3.8,18.5,760.0,282.95,195.44
2016,6,13,10,0,913.0,103.0,3.9,19.0,887.0,335.41,231.5
2016,6,13,10,15,919.5,104.5,4.0,19.0,914.5,389.7,279.92
2016,6,13,10,30,926.0,106.0,4.1,19.0,942.0,444.13,327.97
2016,6,13,10,45,930.5,107.0,4.25,19.0,963.0,497.25,374.23
2016,6,13,11,0,935.0,108.0,4.4,19.0,984.0,549.89,419.2
2016,6,13,11,15,938.0,108.5,4.55,19.0,998.0,600.69,461.79
2016,6,13,11,30,941.0,109.0,4.7,19.0,1012.0,650.48,502.7
2016,6,13,11,45,941.5,110.5,4.85,19.0,1018.0,698.26,541.27
2016,6,13,12,0,942.0,112.0,5.0,19.0,1024.0,744.53,578.03
2016,6,13,12,15,941.5,112.0,5.05,18.5,1022.5,787.2,612.24
2016,6,13,12,30,941.0,112.0,5.1,18.0,1021.0,827.85,642.93
2016,6,13,12,45,935.5,114.0,5.15,18.0,1011.0,863.92,669.05
2016,6,13,13,0,930.0,116.0,5.2,18.0,1001.0,897.29,693.24
2016,6,13,13,15,926.5,115.5,5.15,18.0,984.5,927.29,714.4
2016,6,13,13,30,923.0,115.0,5.1,18.0,968.0,954.29,733.43
2016,6,13,13,45,918.0,114.0,5.05,18.0,944.5,976.3,748.98
2016,6,13,14,0,913.0,113.0,5.0,18.0,921.0,995.01,762.31
2016,6,13,14,15,906.0,112.0,4.95,18.0,891.0,1008.42,772.06
2016,6,13,14,30,899.0,111.0,4.9,18.0,861.0,1018.41,779.59
2016,6,13,14,45,886.5,111.0,4.9,18.0,824.5,1020.53,782.27
2016,6,13,15,0,874.0,111.0,4.9,18.0,788.0,1019.2,782.77
2016,6,13,15,15,862.5,108.5,4.85,17.5,747.0,1012.75,780.99
2016,6,13,15,30,851.0,106.0,4.8,17.0,706.0,1002.97,777.04
2016,6,13,15,45,835.0,103.5,4.8,16.5,661.0,997.8,776.92
2016,6,13,16,0,819.0,101.0,4.8,16.0,616.0,977.05,765.83
2016,6,13,16,15,800.0,97.5,4.7,15.5,567.5,949.1,748.84
2016,6,13,16,30,781.0,94.0,4.6,15.0,519.0,918.45,729.83
2016,6,13,16,45,762.5,88.0,4.6,15.0,470.0,882.71,706.28
2016,6,13,17,0,744.0,82.0,4.6,15.0,421.0,844.71,680.71
2016,6,13,17,15,710.5,77.5,4.55,14.5,370.0,792.58,644.91
2016,6,13,17,30,677.0,73.0,4.5,14.0,319.0,745.54,611.98
2016,6,13,17,45,630.5,67.5,4.45,14.0,269.0,679.71,562.08
2016,6,13,18,0,584.0,62.0,4.4,14.0,219.0,614.62,510.96
2016,6,13,18,15,516.5,54.5,4.25,13.5,172.0,530.94,443.24
2016,6,13,18,30,449.0,47.0,4.1,13.0,125.0,450.53,375.21
2016,6,13,18,45,335.0,37.5,3.95,12.5,85.0,337.49,276.84
2016,6,13,19,0,221.0,28.0,3.8,12.0,45.0,230.1,164.12
2016,6,13,19,15,110.5,14.0,3.8,12.0,22.5,83.78,0.0
2016,6,13,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,4,45,28.5,6.0,3.4,10.5,7.0,0.0,0.0
2016,6,14,5,0,57.0,12.0,3.5,11.0,14.0,10.24,0.0
2016,6,14,5,15,177.0,25.5,3.55,11.0,44.5,19.81,8.26
2016,6,14,5,30,297.0,39.0,3.6,11.0,75.0,31.88,22.04
2016,6,14,5,45,399.5,47.0,3.65,11.5,119.0,37.74,27.95
2016,6,14,6,0,502.0,55.0,3.7,12.0,163.0,43.62,33.54
2016,6,14,6,15,399.0,83.0,3.7,12.5,182.5,61.41,49.6
2016,6,14,6,30,296.0,111.0,3.7,13.0,202.0,81.43,67.4
2016,6,14,6,45,326.0,125.0,3.75,13.5,242.5,90.74,75.42
2016,6,14,7,0,356.0,139.0,3.8,14.0,283.0,95.49,79.25
2016,6,14,7,15,310.5,168.5,3.85,14.5,306.5,116.84,97.5
2016,6,14,7,30,265.0,198.0,3.9,15.0,330.0,132.88,110.84
2016,6,14,7,45,407.0,182.5,3.95,15.5,408.0,117.6,97.08
2016,6,14,8,0,549.0,167.0,4.0,16.0,486.0,108.37,88.66
2016,6,14,8,15,472.0,212.5,4.0,16.5,503.5,131.28,107.78
2016,6,14,8,30,395.0,258.0,4.0,17.0,521.0,163.42,134.39
2016,6,14,8,45,384.0,281.5,4.05,17.5,550.5,173.6,142.26
2016,6,14,9,0,373.0,305.0,4.1,18.0,580.0,207.07,151.5
2016,6,14,9,15,633.5,202.5,4.1,18.0,698.5,189.64,121.47
2016,6,14,9,30,894.0,100.0,4.1,18.0,817.0,226.52,138.23
2016,6,14,9,45,899.0,103.0,4.15,18.5,849.0,280.2,183.53
2016,6,14,10,0,904.0,106.0,4.2,19.0,881.0,334.29,231.04
2016,6,14,10,15,909.5,107.5,4.25,19.0,908.0,387.78,278.84
2016,6,14,10,30,915.0,109.0,4.3,19.0,935.0,441.3,326.21
2016,6,14,10,45,919.0,109.5,4.35,19.5,955.0,493.31,370.84
2016,6,14,11,0,923.0,110.0,4.4,20.0,975.0,544.79,413.83
2016,6,14,11,15,925.5,110.5,4.45,20.0,988.0,594.74,455.31
2016,6,14,11,30,928.0,111.0,4.5,20.0,1001.0,643.67,495.01
2016,6,14,11,45,928.5,111.5,4.6,20.0,1006.5,690.13,532.21
2016,6,14,12,0,929.0,112.0,4.7,20.0,1012.0,735.07,567.57
2016,6,14,12,15,929.0,112.0,4.75,19.5,1010.5,777.56,601.48
2016,6,14,12,30,929.0,112.0,4.8,19.0,1009.0,818.11,631.87
2016,6,14,12,45,927.5,111.5,4.85,19.0,1000.0,854.85,658.29
2016,6,14,13,0,926.0,111.0,4.9,19.0,991.0,889.07,682.9
2016,6,14,13,15,923.0,110.0,4.95,18.5,975.0,918.81,705.74
2016,6,14,13,30,920.0,109.0,5.0,18.0,959.0,945.56,726.63
2016,6,14,13,45,914.0,109.0,5.05,18.0,935.5,967.39,742.79
2016,6,14,14,0,908.0,109.0,5.1,18.0,912.0,985.95,756.81
2016,6,14,14,15,901.5,107.5,5.05,17.5,883.0,999.17,767.97
2016,6,14,14,30,895.0,106.0,5.0,17.0,854.0,1008.97,776.94
2016,6,14,14,45,888.0,103.5,5.0,17.0,819.0,1013.76,781.49
2016,6,14,15,0,881.0,101.0,5.0,17.0,784.0,1015.1,783.82
2016,6,14,15,15,870.0,99.0,4.9,16.5,744.0,1009.54,782.2
2016,6,14,15,30,859.0,97.0,4.8,16.0,704.0,1000.66,778.42
2016,6,14,15,45,848.0,93.5,4.75,16.0,660.0,986.77,770.17
2016,6,14,16,0,837.0,90.0,4.7,16.0,616.0,969.75,759.83
2016,6,14,16,15,819.5,87.0,4.65,15.5,568.5,955.46,753.0
2016,6,14,16,30,802.0,84.0,4.6,15.0,521.0,926.68,735.7
2016,6,14,16,45,683.0,100.0,4.6,15.0,447.5,826.47,664.66
2016,6,14,17,0,564.0,116.0,4.6,15.0,374.0,721.84,588.54
2016,6,14,17,15,505.0,111.5,4.55,14.5,321.5,640.03,528.55
2016,6,14,17,30,446.0,107.0,4.5,14.0,269.0,570.81,476.48
2016,6,14,17,45,406.5,96.5,4.5,14.0,227.0,512.5,430.73
2016,6,14,18,0,367.0,86.0,4.5,14.0,185.0,455.35,383.96
2016,6,14,18,15,325.5,71.5,4.35,13.5,145.5,392.49,331.13
2016,6,14,18,30,284.0,57.0,4.2,13.0,106.0,331.65,277.94
2016,6,14,18,45,209.0,42.5,4.05,12.5,72.5,248.69,203.76
2016,6,14,19,0,134.0,28.0,3.9,12.0,39.0,170.11,121.2
2016,6,14,19,15,67.0,14.0,3.85,11.5,19.5,55.55,0.0
2016,6,14,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,5.0,3.2,10.0,5.0,0.0,0.0
2016,6,15,5,0,0.0,10.0,3.4,10.0,10.0,8.54,0.0
2016,6,15,5,15,41.5,26.0,3.55,10.5,31.0,20.74,8.88
2016,6,15,5,30,83.0,42.0,3.7,11.0,52.0,32.96,22.97
2016,6,15,5,45,116.0,60.5,3.9,11.5,81.5,46.68,35.86
2016,6,15,6,0,149.0,79.0,4.1,12.0,111.0,58.78,47.07
2016,6,15,6,15,166.5,99.5,4.15,12.5,144.0,72.68,59.66
2016,6,15,6,30,184.0,120.0,4.2,13.0,177.0,86.12,71.57
2016,6,15,6,45,201.5,139.0,4.3,13.5,211.5,98.16,81.99
2016,6,15,7,0,219.0,158.0,4.4,14.0,246.0,109.76,91.82
2016,6,15,7,15,192.5,183.5,4.45,14.0,268.5,129.47,108.74
2016,6,15,7,30,166.0,209.0,4.5,14.0,291.0,144.12,121.07
2016,6,15,7,45,493.0,147.5,4.6,14.5,427.0,97.6,80.12
2016,6,15,8,0,820.0,86.0,4.7,15.0,563.0,66.03,52.29
2016,6,15,8,15,836.0,88.5,4.75,15.5,609.5,76.68,61.27
2016,6,15,8,30,852.0,91.0,4.8,16.0,656.0,78.07,62.16
2016,6,15,8,45,866.5,92.5,4.9,16.5,699.0,78.7,62.4
2016,6,15,9,0,881.0,94.0,5.0,17.0,742.0,120.46,68.48
2016,6,15,9,15,890.5,95.5,5.0,17.0,780.0,172.2,97.62
2016,6,15,9,30,900.0,97.0,5.0,17.0,818.0,225.17,137.71
2016,6,15,9,45,905.0,99.5,5.05,17.0,850.5,278.82,183.67
2016,6,15,10,0,910.0,102.0,5.1,17.0,883.0,332.86,232.15
2016,6,15,10,15,915.5,103.5,5.1,17.0,910.0,386.61,280.84
2016,6,15,10,30,921.0,105.0,5.1,17.0,937.0,440.4,329.09
2016,6,15,10,45,924.5,106.0,5.2,17.5,957.0,492.79,374.84
2016,6,15,11,0,928.0,107.0,5.3,18.0,977.0,544.6,418.94
2016,6,15,11,15,931.0,107.5,5.3,18.0,990.5,595.03,461.43
2016,6,15,11,30,934.0,108.0,5.3,18.0,1004.0,644.48,502.12
2016,6,15,11,45,935.0,108.5,5.3,18.0,1010.0,691.49,540.05
2016,6,15,12,0,936.0,109.0,5.3,18.0,1016.0,737.01,576.05
2016,6,15,12,15,936.0,109.0,5.3,18.0,1015.0,779.75,609.2
2016,6,15,12,30,936.0,109.0,5.3,18.0,1014.0,820.52,638.69
2016,6,15,12,45,925.5,115.0,5.3,18.0,1003.0,855.75,664.06
2016,6,15,13,0,915.0,121.0,5.3,18.0,992.0,888.13,687.33
2016,6,15,13,15,912.0,120.0,5.25,18.0,976.0,917.84,708.39
2016,6,15,13,30,909.0,119.0,5.2,18.0,960.0,944.6,727.34
2016,6,15,13,45,908.0,116.0,5.2,18.0,938.0,968.24,744.46
2016,6,15,14,0,907.0,113.0,5.2,18.0,916.0,988.69,759.44
2016,6,15,14,15,900.5,111.5,5.15,17.5,886.5,1002.05,770.72
2016,6,15,14,30,894.0,110.0,5.1,17.0,857.0,1011.99,779.81
2016,6,15,14,45,889.5,106.0,5.05,17.0,822.5,1017.81,784.68
2016,6,15,15,0,885.0,102.0,5.0,17.0,788.0,1020.14,787.29
2016,6,15,15,15,874.0,99.5,4.9,17.0,748.0,1014.11,783.81
2016,6,15,15,30,863.0,97.0,4.8,17.0,708.0,1004.7,778.17
2016,6,15,15,45,853.5,93.0,4.75,17.0,664.0,991.78,770.65
2016,6,15,16,0,844.0,89.0,4.7,17.0,620.0,975.66,761.01
2016,6,15,16,15,826.0,86.0,4.6,16.5,572.0,960.78,753.39
2016,6,15,16,30,808.0,83.0,4.5,16.0,524.0,931.46,735.43
2016,6,15,16,45,788.0,78.5,4.4,15.5,474.5,895.69,712.7
2016,6,15,17,0,768.0,74.0,4.3,15.0,425.0,857.71,688.01
2016,6,15,17,15,736.5,70.0,4.1,14.5,374.0,807.7,653.46
2016,6,15,17,30,705.0,66.0,3.9,14.0,323.0,756.57,617.32
2016,6,15,17,45,664.0,60.5,3.75,14.0,273.5,694.36,570.52
2016,6,15,18,0,623.0,55.0,3.6,14.0,224.0,638.19,526.73
2016,6,15,18,15,558.5,49.0,3.2,13.5,176.5,557.88,461.99
2016,6,15,18,30,494.0,43.0,2.8,13.0,129.0,480.69,396.97
2016,6,15,18,45,396.0,34.0,2.4,12.5,89.0,378.49,308.44
2016,6,15,19,0,298.0,25.0,2.0,12.0,49.0,283.46,205.16
2016,6,15,19,15,149.0,12.5,1.8,11.5,24.5,107.73,0.0
2016,6,15,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,7.0,0.65,10.5,7.0,0.0,0.0
2016,6,16,5,0,0.0,14.0,0.6,11.0,14.0,11.95,0.0
2016,6,16,5,15,161.0,25.0,0.6,11.5,44.5,19.4,7.86
2016,6,16,5,30,322.0,36.0,0.6,12.0,75.0,29.33,19.81
2016,6,16,5,45,409.0,45.0,0.6,12.5,117.5,36.11,26.46
2016,6,16,6,0,496.0,54.0,0.6,13.0,160.0,42.78,32.73
2016,6,16,6,15,552.5,60.5,0.55,13.5,207.5,47.13,36.74
2016,6,16,6,30,609.0,67.0,0.5,14.0,255.0,51.42,40.53
2016,6,16,6,45,647.5,72.5,0.45,14.5,304.5,54.7,43.3
2016,6,16,7,0,686.0,78.0,0.4,15.0,354.0,57.88,45.89
2016,6,16,7,15,715.5,82.0,0.4,15.5,404.0,65.28,52.12
2016,6,16,7,30,745.0,86.0,0.4,16.0,454.0,67.33,53.58
2016,6,16,7,45,576.0,149.5,0.4,16.5,452.0,99.92,81.3
2016,6,16,8,0,407.0,213.0,0.4,17.0,450.0,133.38,109.01
2016,6,16,8,15,362.0,245.5,0.5,17.5,469.5,157.7,128.62
2016,6,16,8,30,317.0,278.0,0.6,18.0,489.0,172.38,140.07
2016,6,16,8,45,292.5,305.0,0.75,18.5,509.5,183.6,148.7
2016,6,16,9,0,268.0,332.0,0.9,19.0,530.0,213.58,157.56
2016,6,16,9,15,360.0,318.0,1.05,19.0,598.5,238.54,169.16
2016,6,16,9,30,452.0,304.0,1.2,19.0,667.0,260.81,181.38
2016,6,16,9,45,678.0,201.5,1.35,19.5,771.0,276.58,186.3
2016,6,16,10,0,904.0,99.0,1.5,20.0,875.0,328.61,223.22
2016,6,16,10,15,909.5,100.5,1.65,20.0,901.5,381.98,270.03
2016,6,16,10,30,915.0,102.0,1.8,20.0,928.0,435.41,316.39
2016,6,16,10,45,919.5,102.0,1.95,20.5,948.0,487.19,359.99
2016,6,16,11,0,924.0,102.0,2.1,21.0,968.0,538.47,402.03
2016,6,16,11,15,926.0,102.5,2.25,21.0,981.0,588.08,442.51
2016,6,16,11,30,928.0,103.0,2.4,21.0,994.0,636.6,481.25
2016,6,16,11,45,930.0,102.5,2.55,21.5,1000.0,683.12,516.73
2016,6,16,12,0,932.0,102.0,2.7,22.0,1006.0,728.21,550.35
2016,6,16,12,15,931.5,102.0,2.85,22.0,1004.5,770.25,581.99
2016,6,16,12,30,931.0,102.0,3.0,22.0,1003.0,810.3,610.29
2016,6,16,12,45,930.0,101.5,3.15,22.0,994.0,847.29,636.45
2016,6,16,13,0,929.0,101.0,3.3,22.0,985.0,881.78,660.9
2016,6,16,13,15,926.0,100.5,3.35,22.0,969.0,911.85,681.75
2016,6,16,13,30,923.0,100.0,3.4,22.0,953.0,938.95,700.66
2016,6,16,13,45,920.0,98.0,3.5,22.0,930.5,961.49,716.91
2016,6,16,14,0,917.0,96.0,3.6,22.0,908.0,980.79,731.13
2016,6,16,14,15,911.0,94.5,3.65,22.0,879.0,994.37,741.34
2016,6,16,14,30,905.0,93.0,3.7,22.0,850.0,1004.53,749.44
2016,6,16,14,45,898.5,91.0,3.8,22.0,815.5,1010.21,755.07
2016,6,16,15,0,892.0,89.0,3.9,22.0,781.0,1012.44,758.57
2016,6,16,15,15,881.5,87.0,3.9,21.5,741.0,1007.21,758.03
2016,6,16,15,30,871.0,85.0,3.9,21.0,701.0,998.62,755.41
2016,6,16,15,45,859.5,82.0,3.95,21.0,657.5,984.54,748.05
2016,6,16,16,0,848.0,79.0,4.0,21.0,614.0,967.32,738.64
2016,6,16,16,15,831.0,76.5,4.0,20.5,567.0,942.23,724.9
2016,6,16,16,30,814.0,74.0,4.0,20.0,520.0,914.49,709.21
2016,6,16,16,45,793.0,70.5,4.0,20.0,470.5,889.91,694.26
2016,6,16,17,0,772.0,67.0,4.0,20.0,421.0,852.19,669.63
2016,6,16,17,15,742.0,63.5,3.85,19.5,371.0,804.2,637.62
2016,6,16,17,30,712.0,60.0,3.7,19.0,321.0,755.09,603.93
2016,6,16,17,45,672.0,55.5,3.6,18.5,271.5,695.01,560.94
2016,6,16,18,0,632.0,51.0,3.5,18.0,222.0,635.11,516.26
2016,6,16,18,15,570.0,45.5,3.15,17.0,175.5,556.54,454.9
2016,6,16,18,30,508.0,40.0,2.8,16.0,129.0,487.4,397.93
2016,6,16,18,45,411.5,32.0,2.45,15.5,89.5,387.2,312.11
2016,6,16,19,0,315.0,24.0,2.1,15.0,50.0,294.63,212.46
2016,6,16,19,15,157.5,12.0,1.9,14.5,25.0,112.94,0.0
2016,6,16,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,4,45,65.0,5.5,0.9,12.5,7.5,0.0,0.0
2016,6,17,5,0,130.0,11.0,0.9,13.0,15.0,9.39,0.0
2016,6,17,5,15,258.5,21.0,1.1,13.5,46.0,17.14,6.09
2016,6,17,5,30,387.0,31.0,1.3,14.0,77.0,25.24,16.06
2016,6,17,5,45,466.5,38.0,1.5,14.5,119.5,30.56,21.31
2016,6,17,6,0,546.0,45.0,1.7,15.0,162.0,35.85,26.27
2016,6,17,6,15,598.0,50.5,1.7,15.5,209.0,43.22,32.92
2016,6,17,6,30,650.0,56.0,1.7,16.0,256.0,47.37,36.57
2016,6,17,6,45,445.5,105.5,1.75,16.5,254.0,75.59,61.27
2016,6,17,7,0,241.0,155.0,1.8,17.0,252.0,108.22,89.3
2016,6,17,7,15,210.5,181.0,1.85,17.5,274.5,128.29,106.01
2016,6,17,7,30,180.0,207.0,1.9,18.0,297.0,143.23,118.11
2016,6,17,7,45,495.5,142.5,1.95,18.5,423.0,94.62,76.19
2016,6,17,8,0,811.0,78.0,2.0,19.0,549.0,69.85,54.7
2016,6,17,8,15,826.5,80.0,2.05,19.0,594.5,71.16,55.67
2016,6,17,8,30,842.0,82.0,2.1,19.0,640.0,72.36,56.52
2016,6,17,8,45,854.5,84.0,2.2,19.5,682.0,73.38,57.12
2016,6,17,9,0,867.0,86.0,2.3,20.0,724.0,113.6,62.85
2016,6,17,9,15,876.5,87.5,2.4,20.5,761.5,164.42,90.52
2016,6,17,9,30,886.0,89.0,2.5,21.0,799.0,216.49,128.73
2016,6,17,9,45,550.5,252.5,2.65,21.5,699.5,283.31,196.02
2016,6,17,10,0,215.0,416.0,2.8,22.0,600.0,345.88,256.48
2016,6,17,10,15,198.0,432.0,2.9,22.0,606.0,369.09,275.45
2016,6,17,10,30,181.0,448.0,3.0,22.0,612.0,390.93,293.19
2016,6,17,10,45,113.0,428.5,3.15,22.5,532.0,365.8,275.75
2016,6,17,11,0,45.0,409.0,3.3,23.0,452.0,338.61,255.83
2016,6,17,11,15,27.5,310.0,3.4,23.0,336.5,262.69,199.12
2016,6,17,11,30,10.0,211.0,3.5,23.0,221.0,180.34,136.3
2016,6,17,11,45,8.5,196.0,3.65,23.5,205.0,168.24,126.85
2016,6,17,12,0,7.0,181.0,3.8,24.0,189.0,155.75,116.98
2016,6,17,12,15,28.5,307.5,3.9,23.5,336.0,279.87,212.77
2016,6,17,12,30,50.0,434.0,4.0,23.0,483.0,408.38,309.41
2016,6,17,12,45,60.0,441.5,4.1,23.0,499.5,430.81,326.08
2016,6,17,13,0,70.0,449.0,4.2,23.0,516.0,454.12,343.78
2016,6,17,13,15,472.0,286.0,4.25,23.0,723.5,699.54,533.19
2016,6,17,13,30,874.0,123.0,4.3,23.0,931.0,915.87,688.86
2016,6,17,13,45,513.0,280.5,4.35,23.0,751.5,774.37,586.17
2016,6,17,14,0,152.0,438.0,4.4,23.0,572.0,571.51,432.53
2016,6,17,14,15,86.0,368.0,4.4,22.5,443.5,428.71,328.57
2016,6,17,14,30,20.0,298.0,4.4,22.0,315.0,281.29,216.39
2016,6,17,14,45,193.0,314.0,4.4,22.0,464.5,512.21,397.81
2016,6,17,15,0,366.0,330.0,4.4,22.0,614.0,732.66,562.38
2016,6,17,15,15,317.0,323.0,4.35,21.5,560.0,683.72,526.89
2016,6,17,15,30,268.0,316.0,4.3,21.0,506.0,633.06,491.11
2016,6,17,15,45,277.0,292.0,4.3,20.5,477.5,620.59,485.03
2016,6,17,16,0,286.0,268.0,4.3,20.0,449.0,606.16,477.35
2016,6,17,16,15,253.0,250.5,4.2,19.5,401.0,555.45,440.78
2016,6,17,16,30,220.0,233.0,4.1,19.0,353.0,482.14,386.74
2016,6,17,16,45,110.0,182.5,4.05,19.0,242.5,313.77,253.6
2016,6,17,17,0,0.0,132.0,4.0,19.0,132.0,117.52,91.86
2016,6,17,17,15,18.0,134.0,3.9,18.5,140.5,139.58,111.59
2016,6,17,17,30,36.0,136.0,3.8,18.0,149.0,178.03,144.52
2016,6,17,17,45,30.0,116.0,3.7,17.5,126.0,151.76,123.0
2016,6,17,18,0,24.0,96.0,3.6,17.0,103.0,125.24,100.92
2016,6,17,18,15,15.0,77.0,3.4,16.5,81.0,87.13,68.52
2016,6,17,18,30,6.0,58.0,3.2,16.0,59.0,60.91,45.76
2016,6,17,18,45,3.0,40.5,3.05,15.5,41.0,40.9,28.24
2016,6,17,19,0,0.0,23.0,2.9,15.0,23.0,19.31,8.7
2016,6,17,19,15,0.0,11.5,2.75,14.5,11.5,9.82,0.0
2016,6,17,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,18,4,45,58.5,5.5,1.15,11.5,7.0,0.0,0.0
2016,6,18,5,0,117.0,11.0,1.3,12.0,14.0,9.39,0.0
2016,6,18,5,15,249.0,21.5,1.45,12.5,45.5,17.56,6.31
2016,6,18,5,30,381.0,32.0,1.6,13.0,77.0,26.09,16.85
2016,6,18,5,45,465.0,39.5,1.75,13.5,120.5,31.8,22.49
2016,6,18,6,0,549.0,47.0,1.9,14.0,164.0,37.47,27.82
2016,6,18,6,15,604.0,52.0,1.95,14.5,212.5,40.94,31.02
2016,6,18,6,30,659.0,57.0,2.0,15.0,261.0,48.28,37.53
2016,6,18,6,45,697.5,61.5,2.1,15.5,312.0,51.42,40.18
2016,6,18,7,0,736.0,66.0,2.2,16.0,363.0,54.49,42.7
2016,6,18,7,15,765.0,69.5,2.2,16.5,414.0,56.63,44.34
2016,6,18,7,30,794.0,73.0,2.2,17.0,465.0,58.71,45.89
2016,6,18,7,45,815.0,76.0,2.25,17.5,515.0,68.73,54.3
2016,6,18,8,0,836.0,79.0,2.3,18.0,565.0,70.93,55.89
2016,6,18,8,15,853.0,81.5,2.3,18.5,612.5,72.6,57.02
2016,6,18,8,30,870.0,84.0,2.3,19.0,660.0,74.15,58.05
2016,6,18,8,45,883.0,86.5,2.3,19.5,704.0,75.48,58.9
2016,6,18,9,0,896.0,89.0,2.3,20.0,748.0,116.66,64.77
2016,6,18,9,15,906.5,90.5,2.25,20.5,787.0,169.21,93.13
2016,6,18,9,30,917.0,92.0,2.2,21.0,826.0,223.12,132.44
2016,6,18,9,45,920.5,96.0,2.2,21.5,859.0,278.24,177.9
2016,6,18,10,0,924.0,100.0,2.2,22.0,892.0,333.63,225.4
2016,6,18,10,15,930.5,101.0,2.15,22.0,920.0,388.1,272.7
2016,6,18,10,30,937.0,102.0,2.1,22.0,948.0,442.71,319.45
2016,6,18,10,45,942.5,102.0,2.1,22.5,969.0,496.1,363.66
2016,6,18,11,0,948.0,102.0,2.1,23.0,990.0,549.08,406.16
2016,6,18,11,15,951.0,102.5,2.1,23.0,1004.0,600.46,446.98
2016,6,18,11,30,954.0,103.0,2.1,23.0,1018.0,650.82,485.9
2016,6,18,11,45,956.5,103.0,2.15,23.5,1025.0,699.29,521.73
2016,6,18,12,0,959.0,103.0,2.2,24.0,1032.0,746.35,555.58
2016,6,18,12,15,959.0,103.0,2.25,24.0,1030.5,789.99,587.14
2016,6,18,12,30,959.0,103.0,2.3,24.0,1029.0,831.6,615.28
2016,6,18,12,45,960.0,100.5,2.4,24.5,1021.5,869.62,640.04
2016,6,18,13,0,961.0,98.0,2.5,25.0,1014.0,905.09,662.98
2016,6,18,13,15,959.0,97.5,2.55,25.0,998.0,937.04,684.46
2016,6,18,13,30,957.0,97.0,2.6,25.0,982.0,966.01,704.01
2016,6,18,13,45,952.0,96.5,2.65,25.0,959.0,989.06,719.81
2016,6,18,14,0,947.0,96.0,2.7,25.0,936.0,1008.76,733.58
2016,6,18,14,15,941.5,95.0,2.7,25.0,907.0,1024.04,744.17
2016,6,18,14,30,936.0,94.0,2.7,25.0,878.0,1035.84,752.68
2016,6,18,14,45,928.0,93.0,2.7,25.0,843.0,1041.64,757.52
2016,6,18,15,0,920.0,92.0,2.7,25.0,808.0,1043.92,760.31
2016,6,18,15,15,910.0,90.5,2.7,24.5,767.0,1040.12,760.87
2016,6,18,15,30,900.0,89.0,2.7,24.0,726.0,1032.88,759.4
2016,6,18,15,45,884.5,87.5,2.7,24.0,681.0,1016.73,750.78
2016,6,18,16,0,869.0,86.0,2.7,24.0,636.0,997.44,740.25
2016,6,18,16,15,851.5,83.5,2.7,23.5,587.0,971.94,727.06
2016,6,18,16,30,834.0,81.0,2.7,23.0,538.0,955.03,719.58
2016,6,18,16,45,809.5,78.0,2.7,23.0,487.0,916.55,695.89
2016,6,18,17,0,785.0,75.0,2.7,23.0,436.0,875.95,670.52
2016,6,18,17,15,753.5,71.0,2.55,22.5,384.5,825.64,637.94
2016,6,18,17,30,722.0,67.0,2.4,22.0,333.0,774.15,603.64
2016,6,18,17,45,678.5,62.0,2.3,21.5,282.0,709.92,559.18
2016,6,18,18,0,635.0,57.0,2.2,21.0,231.0,652.15,517.6
2016,6,18,18,15,570.0,50.5,1.95,20.0,182.5,570.24,455.72
2016,6,18,18,30,505.0,44.0,1.7,19.0,134.0,491.4,393.13
2016,6,18,18,45,406.5,35.0,1.5,18.0,93.0,388.22,308.12
2016,6,18,19,0,308.0,26.0,1.3,17.0,52.0,293.23,210.98
2016,6,18,19,15,154.0,13.0,1.25,16.5,26.0,111.71,0.0
2016,6,18,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,4,45,64.5,5.5,0.85,13.5,7.5,0.0,0.0
2016,6,19,5,0,129.0,11.0,0.8,14.0,15.0,9.39,0.0
2016,6,19,5,15,266.0,21.5,0.9,14.5,47.5,17.61,6.13
2016,6,19,5,30,403.0,32.0,1.0,15.0,80.0,26.18,16.77
2016,6,19,5,45,486.5,39.5,1.1,15.5,124.5,31.92,22.4
2016,6,19,6,0,570.0,47.0,1.2,16.0,169.0,37.61,27.71
2016,6,19,6,15,624.0,52.5,1.3,16.5,218.0,45.14,34.48
2016,6,19,6,30,678.0,58.0,1.4,17.0,267.0,49.28,38.1
2016,6,19,6,45,714.5,62.5,1.5,18.0,318.0,52.4,40.62
2016,6,19,7,0,751.0,67.0,1.6,19.0,369.0,55.45,43.0
2016,6,19,7,15,778.0,70.5,1.7,19.5,420.0,57.55,44.58
2016,6,19,7,30,805.0,74.0,1.8,20.0,471.0,59.59,46.08
2016,6,19,7,45,824.0,77.5,1.9,21.0,520.0,61.43,47.29
2016,6,19,8,0,843.0,81.0,2.0,22.0,569.0,72.34,56.18
2016,6,19,8,15,748.5,122.0,1.95,22.5,582.0,79.49,61.88
2016,6,19,8,30,654.0,163.0,1.9,23.0,595.0,100.21,78.86
2016,6,19,8,45,774.5,127.0,1.9,23.5,672.0,86.79,67.31
2016,6,19,9,0,895.0,91.0,1.9,24.0,749.0,117.12,64.35
2016,6,19,9,15,904.5,92.5,1.8,24.5,787.5,169.51,91.96
2016,6,19,9,30,914.0,94.0,1.7,25.0,826.0,223.16,130.26
2016,6,19,9,45,928.0,91.5,1.6,25.5,861.0,276.31,172.82
2016,6,19,10,0,942.0,89.0,1.5,26.0,896.0,330.71,218.19
2016,6,19,10,15,947.0,90.0,1.4,26.0,923.0,385.51,264.67
2016,6,19,10,30,952.0,91.0,1.3,26.0,950.0,440.27,310.27
2016,6,19,10,45,954.5,92.5,1.25,26.5,970.0,494.02,353.36
2016,6,19,11,0,957.0,94.0,1.2,27.0,990.0,547.09,394.36
2016,6,19,11,15,959.0,94.5,1.2,27.0,1003.5,598.26,433.67
2016,6,19,11,30,961.0,95.0,1.2,27.0,1017.0,648.29,471.0
2016,6,19,11,45,958.5,98.0,1.3,27.5,1022.0,696.07,505.55
2016,6,19,12,0,956.0,101.0,1.4,28.0,1027.0,742.08,538.0
2016,6,19,12,15,955.5,101.0,1.55,28.0,1026.0,785.21,569.2
2016,6,19,12,30,955.0,101.0,1.7,28.0,1025.0,826.28,597.14
2016,6,19,12,45,942.0,108.5,1.9,28.0,1013.0,861.47,621.71
2016,6,19,13,0,929.0,116.0,2.1,28.0,1001.0,893.65,644.37
2016,6,19,13,15,926.0,115.5,2.2,28.0,985.0,924.27,665.13
2016,6,19,13,30,923.0,115.0,2.3,28.0,969.0,951.93,684.04
2016,6,19,13,45,923.5,111.0,2.45,28.0,947.5,976.4,701.49
2016,6,19,14,0,924.0,107.0,2.6,28.0,926.0,997.64,717.01
2016,6,19,14,15,918.0,105.5,2.7,28.0,897.0,1011.83,727.7
2016,6,19,14,30,912.0,104.0,2.8,28.0,868.0,1022.56,736.39
2016,6,19,14,45,906.5,100.5,2.9,28.0,833.5,1028.15,741.97
2016,6,19,15,0,901.0,97.0,3.0,28.0,799.0,1030.21,745.48
2016,6,19,15,15,891.0,95.5,3.05,27.5,758.5,1026.47,746.48
2016,6,19,15,30,881.0,94.0,3.1,27.0,718.0,1019.37,745.48
2016,6,19,15,45,868.5,91.0,3.2,27.0,674.0,1004.67,738.58
2016,6,19,16,0,856.0,88.0,3.3,27.0,630.0,986.78,729.65
2016,6,19,16,15,838.5,85.5,3.3,26.5,582.0,961.49,716.48
2016,6,19,16,30,821.0,83.0,3.3,26.0,534.0,944.89,709.12
2016,6,19,16,45,796.5,80.0,3.3,25.5,483.5,906.65,686.83
2016,6,19,17,0,772.0,77.0,3.3,25.0,433.0,866.33,662.77
2016,6,19,17,15,740.5,73.0,3.15,24.0,382.0,816.33,631.6
2016,6,19,17,30,709.0,69.0,3.0,23.0,331.0,765.15,598.57
2016,6,19,17,45,664.0,64.5,2.95,22.5,280.0,706.45,558.07
2016,6,19,18,0,619.0,60.0,2.9,22.0,229.0,643.15,512.29
2016,6,19,18,15,554.5,53.0,2.6,21.0,181.5,561.41,450.13
2016,6,19,18,30,490.0,46.0,2.3,20.0,134.0,482.68,387.24
2016,6,19,18,45,392.5,36.5,2.0,19.5,93.0,380.03,301.57
2016,6,19,19,0,295.0,27.0,1.7,19.0,52.0,285.44,205.31
2016,6,19,19,15,147.5,13.5,1.6,18.5,26.0,137.36,0.0
2016,6,19,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,20,4,45,67.5,6.0,1.4,11.5,7.5,0.0,0.0
2016,6,20,5,0,135.0,12.0,1.5,12.0,15.0,10.24,0.0
2016,6,20,5,15,279.0,22.5,1.65,12.5,49.0,18.54,6.67
2016,6,20,5,30,423.0,33.0,1.8,13.0,83.0,27.13,17.71
2016,6,20,5,45,512.0,39.5,2.0,13.5,128.5,32.06,22.69
2016,6,20,6,0,601.0,46.0,2.2,14.0,174.0,40.28,30.29
2016,6,20,6,15,654.5,51.5,2.2,14.5,224.5,44.53,34.21
2016,6,20,6,30,708.0,57.0,2.2,15.0,275.0,48.74,37.94
2016,6,20,6,45,747.5,60.5,2.2,16.0,327.5,51.17,39.88
2016,6,20,7,0,787.0,64.0,2.2,17.0,380.0,53.59,41.73
2016,6,20,7,15,813.5,67.0,2.25,17.5,432.0,55.46,43.13
2016,6,20,7,30,840.0,70.0,2.3,18.0,484.0,65.01,51.18
2016,6,20,7,45,860.5,72.5,2.4,19.0,534.5,67.11,52.58
2016,6,20,8,0,881.0,75.0,2.5,20.0,585.0,69.08,53.87
2016,6,20,8,15,895.5,77.5,2.5,20.5,633.0,70.83,55.06
2016,6,20,8,30,910.0,80.0,2.5,21.0,681.0,72.45,56.15
2016,6,20,8,45,922.0,81.5,2.55,22.0,725.0,73.27,56.45
2016,6,20,9,0,934.0,83.0,2.6,23.0,769.0,113.92,61.42
2016,6,20,9,15,942.5,84.5,2.6,23.5,807.5,168.2,90.03
2016,6,20,9,30,951.0,86.0,2.6,24.0,846.0,223.65,129.96
2016,6,20,9,45,945.0,94.0,2.65,24.5,876.5,281.02,177.13
2016,6,20,10,0,939.0,102.0,2.7,25.0,907.0,337.68,225.61
2016,6,20,10,15,944.0,103.5,2.7,25.0,934.0,392.83,273.25
2016,6,20,10,30,949.0,105.0,2.7,25.0,961.0,447.95,320.32
2016,6,20,10,45,952.0,105.5,2.75,25.5,981.0,501.27,364.47
2016,6,20,11,0,955.0,106.0,2.8,26.0,1001.0,553.94,406.81
2016,6,20,11,15,957.0,106.5,2.8,26.0,1014.0,605.22,447.54
2016,6,20,11,30,959.0,107.0,2.8,26.0,1027.0,655.39,486.34
2016,6,20,11,45,960.5,107.0,2.85,26.5,1033.0,703.58,521.92
2016,6,20,12,0,962.0,107.0,2.9,27.0,1039.0,750.26,555.49
2016,6,20,12,15,961.5,107.0,2.95,27.0,1037.5,793.81,587.13
2016,6,20,12,30,961.0,107.0,3.0,27.0,1036.0,835.32,615.18
2016,6,20,12,45,963.0,104.0,3.15,27.5,1028.0,873.97,640.54
2016,6,20,13,0,965.0,101.0,3.3,28.0,1020.0,910.13,664.12
2016,6,20,13,15,962.0,100.0,3.4,27.5,1004.0,941.05,686.6
2016,6,20,13,30,959.0,99.0,3.5,27.0,988.0,968.88,707.2
2016,6,20,13,45,955.0,98.5,3.6,27.0,964.5,993.07,724.15
2016,6,20,14,0,951.0,98.0,3.7,27.0,941.0,1013.94,739.06
2016,6,20,14,15,945.5,97.0,3.75,26.5,912.0,1029.46,751.77
2016,6,20,14,30,940.0,96.0,3.8,26.0,883.0,1041.47,762.42
2016,6,20,14,45,930.5,95.5,3.85,26.0,847.5,1046.53,767.22
2016,6,20,15,0,921.0,95.0,3.9,26.0,812.0,1048.04,769.91
2016,6,20,15,15,911.0,93.0,3.9,25.5,771.5,1043.85,770.21
2016,6,20,15,30,901.0,91.0,3.9,25.0,731.0,1036.18,768.41
2016,6,20,15,45,886.5,89.5,3.9,24.5,685.5,1021.19,761.86
2016,6,20,16,0,872.0,88.0,3.9,24.0,640.0,1003.04,753.3
2016,6,20,16,15,855.0,85.0,3.8,23.5,591.5,977.53,739.11
2016,6,20,16,30,838.0,82.0,3.7,23.0,543.0,960.58,730.77
2016,6,20,16,45,623.0,118.5,3.6,22.5,443.5,792.19,615.73
2016,6,20,17,0,408.0,155.0,3.5,22.0,344.0,611.32,485.27
2016,6,20,17,15,283.5,150.0,3.35,21.0,274.0,461.09,372.5
2016,6,20,17,30,159.0,145.0,3.2,20.0,204.0,320.43,261.36
2016,6,20,17,45,146.5,125.0,3.05,19.5,173.0,284.41,233.46
2016,6,20,18,0,134.0,105.0,2.9,19.0,142.0,248.22,204.25
2016,6,20,18,15,118.0,85.0,2.6,18.0,112.5,208.97,171.78
2016,6,20,18,30,102.0,65.0,2.3,17.0,83.0,169.59,138.16
2016,6,20,18,45,76.5,46.5,2.0,16.5,58.0,125.43,99.16
2016,6,20,19,0,51.0,28.0,1.7,16.0,33.0,80.57,55.84
2016,6,20,19,15,25.5,14.0,1.7,15.5,16.5,36.26,0.0
2016,6,20,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,21,4,45,57.0,6.0,1.45,11.5,7.0,0.0,0.0
2016,6,21,5,0,114.0,12.0,1.6,12.0,14.0,10.24,0.0
2016,6,21,5,15,252.0,22.5,1.75,12.5,46.5,18.5,6.45
2016,6,21,5,30,390.0,33.0,1.9,13.0,79.0,27.03,17.6
2016,6,21,5,45,482.5,40.0,2.05,14.0,123.5,32.34,22.88
2016,6,21,6,0,575.0,47.0,2.2,15.0,168.0,37.67,27.85
2016,6,21,6,15,629.5,52.0,2.2,15.5,217.5,44.78,34.29
2016,6,21,6,30,684.0,57.0,2.2,16.0,267.0,48.54,37.6
2016,6,21,6,45,726.0,60.5,2.2,17.0,319.0,50.96,39.52
2016,6,21,7,0,768.0,64.0,2.2,18.0,371.0,53.38,41.37
2016,6,21,7,15,795.0,67.0,2.2,18.5,422.5,55.23,42.75
2016,6,21,7,30,822.0,70.0,2.2,19.0,474.0,64.75,50.74
2016,6,21,7,45,843.0,72.0,2.25,20.0,524.0,66.49,51.84
2016,6,21,8,0,864.0,74.0,2.3,21.0,574.0,68.14,52.84
2016,6,21,8,15,879.0,76.5,2.3,21.5,621.0,69.89,54.04
2016,6,21,8,30,894.0,79.0,2.3,22.0,668.0,71.52,55.13
2016,6,21,8,45,905.5,80.5,2.35,23.0,711.5,72.33,55.42
2016,6,21,9,0,917.0,82.0,2.4,24.0,755.0,111.45,59.98
2016,6,21,9,15,925.5,83.5,2.4,24.5,793.5,164.78,87.76
2016,6,21,9,30,934.0,85.0,2.4,25.0,832.0,219.27,126.72
2016,6,21,9,45,935.5,89.0,2.45,25.5,863.5,274.8,171.91
2016,6,21,10,0,937.0,93.0,2.5,26.0,895.0,330.39,219.12
2016,6,21,10,15,942.0,94.0,2.5,26.5,922.0,384.98,265.65
2016,6,21,10,30,947.0,95.0,2.5,27.0,949.0,439.54,311.41
2016,6,21,10,45,949.5,96.5,2.5,28.0,969.0,493.11,354.57
2016,6,21,11,0,952.0,98.0,2.5,29.0,989.0,546.0,395.67
2016,6,21,11,15,954.0,98.5,2.5,29.0,1002.5,597.02,435.65
2016,6,21,11,30,956.0,99.0,2.5,29.0,1016.0,646.93,473.71
2016,6,21,11,45,956.0,100.0,2.55,29.5,1021.5,694.65,508.45
2016,6,21,12,0,956.0,101.0,2.6,30.0,1027.0,740.77,541.13
2016,6,21,12,15,955.5,101.0,2.65,30.0,1026.0,783.95,571.96
2016,6,21,12,30,955.0,101.0,2.7,30.0,1025.0,825.09,599.36
2016,6,21,12,45,949.0,103.5,2.8,30.5,1015.0,861.7,622.73
2016,6,21,13,0,943.0,106.0,2.9,31.0,1005.0,895.57,644.21
2016,6,21,13,15,940.0,105.5,2.95,31.0,988.5,926.43,664.66
2016,6,21,13,30,937.0,105.0,3.0,31.0,972.0,954.3,683.22
2016,6,21,13,45,932.5,104.0,3.15,31.0,949.0,977.18,699.39
2016,6,21,14,0,928.0,103.0,3.3,31.0,926.0,996.75,713.6
2016,6,21,14,15,921.5,101.5,3.4,30.5,897.0,1010.51,725.34
2016,6,21,14,30,915.0,100.0,3.5,30.0,868.0,1020.79,735.06
2016,6,21,14,45,907.0,98.5,3.6,29.5,832.5,1026.08,741.79
2016,6,21,15,0,899.0,97.0,3.7,29.0,797.0,1027.89,746.47
2016,6,21,15,15,888.5,95.0,3.75,28.5,757.0,1023.16,746.72
2016,6,21,15,30,878.0,93.0,3.8,28.0,717.0,1015.04,744.93
2016,6,21,15,45,864.5,90.5,3.9,27.5,672.5,999.99,739.0
2016,6,21,16,0,851.0,88.0,4.0,27.0,628.0,981.8,731.02
2016,6,21,16,15,834.0,85.5,3.95,26.0,580.5,957.13,719.17
2016,6,21,16,30,817.0,83.0,3.9,25.0,533.0,941.16,713.17
2016,6,21,16,45,795.0,79.5,3.9,24.5,483.0,904.85,691.83
2016,6,21,17,0,773.0,76.0,3.9,24.0,433.0,866.36,668.66
2016,6,21,17,15,742.0,72.0,3.8,23.0,382.0,816.87,637.77
2016,6,21,17,30,711.0,68.0,3.7,22.0,331.0,766.19,604.98
2016,6,21,17,45,669.0,63.0,3.6,21.0,281.0,703.63,561.95
2016,6,21,18,0,627.0,58.0,3.5,20.0,231.0,647.59,521.83
2016,6,21,18,15,564.0,51.5,3.35,19.0,183.5,567.55,460.66
2016,6,21,18,30,501.0,45.0,3.2,18.0,136.0,490.41,398.57
2016,6,21,18,45,402.0,36.0,3.05,17.5,95.0,386.84,311.22
2016,6,21,19,0,303.0,27.0,2.9,17.0,54.0,291.36,213.89
2016,6,21,19,15,151.5,13.5,2.9,16.5,27.0,140.56,0.0
2016,6,21,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,45,64.0,6.0,3.35,11.5,7.5,0.0,0.0
2016,6,22,5,0,128.0,12.0,3.5,12.0,15.0,10.24,0.0
2016,6,22,5,15,272.5,22.0,3.6,12.0,48.0,18.12,5.99
2016,6,22,5,30,417.0,32.0,3.7,12.0,81.0,26.28,16.98
2016,6,22,5,45,500.0,39.5,3.85,12.5,125.5,32.03,22.73
2016,6,22,6,0,583.0,47.0,4.0,13.0,170.0,37.74,28.12
2016,6,22,6,15,637.5,52.5,4.0,13.5,220.0,45.28,35.0
2016,6,22,6,30,692.0,58.0,4.0,14.0,270.0,49.45,38.71
2016,6,22,6,45,729.0,62.5,4.0,14.5,321.5,52.59,41.37
2016,6,22,7,0,766.0,67.0,4.0,15.0,373.0,55.66,43.9
