Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,7,15,793.0,70.5,4.0,15.5,424.5,57.79,45.54
2016,6,22,7,30,820.0,74.0,4.0,16.0,476.0,59.85,47.08
2016,6,22,7,45,841.0,76.5,4.0,16.5,526.5,69.47,55.19
2016,6,22,8,0,862.0,79.0,4.0,17.0,577.0,71.38,56.53
2016,6,22,8,15,877.5,81.0,4.0,17.5,624.5,72.74,57.41
2016,6,22,8,30,893.0,83.0,4.0,18.0,672.0,73.99,58.18
2016,6,22,8,45,906.0,84.5,4.05,18.5,716.0,74.77,58.57
2016,6,22,9,0,919.0,86.0,4.1,19.0,760.0,113.18,63.0
2016,6,22,9,15,928.0,87.5,4.1,19.5,798.5,166.73,91.3
2016,6,22,9,30,937.0,89.0,4.1,20.0,837.0,221.49,131.28
2016,6,22,9,45,944.5,89.5,4.1,20.5,870.5,276.3,176.79
2016,6,22,10,0,952.0,90.0,4.1,21.0,904.0,331.75,225.05
2016,6,22,10,15,957.0,91.0,4.05,21.0,931.5,387.12,274.19
2016,6,22,10,30,962.0,92.0,4.0,21.0,959.0,442.46,322.78
2016,6,22,10,45,965.5,92.5,4.0,21.5,979.5,496.53,368.79
2016,6,22,11,0,969.0,93.0,4.0,22.0,1000.0,549.98,412.96
2016,6,22,11,15,971.5,93.5,4.0,22.0,1013.5,602.07,455.63
2016,6,22,11,30,974.0,94.0,4.0,22.0,1027.0,653.06,496.34
2016,6,22,11,45,975.0,94.0,4.0,22.0,1033.5,701.43,534.13
2016,6,22,12,0,976.0,94.0,4.0,22.0,1040.0,748.2,569.89
2016,6,22,12,15,976.0,94.0,4.0,22.0,1039.0,792.46,602.68
2016,6,22,12,30,976.0,94.0,4.0,22.0,1038.0,834.66,631.98
2016,6,22,12,45,967.0,99.0,4.0,22.0,1027.5,871.7,657.54
2016,6,22,13,0,958.0,104.0,4.0,22.0,1017.0,905.86,681.04
2016,6,22,13,15,955.5,103.5,4.0,22.0,1001.0,937.63,702.87
2016,6,22,13,30,953.0,103.0,4.0,22.0,985.0,966.39,722.65
2016,6,22,13,45,948.0,102.5,4.0,22.0,962.0,989.71,738.81
2016,6,22,14,0,943.0,102.0,4.0,22.0,939.0,1009.68,752.83
2016,6,22,14,15,937.0,101.0,4.0,21.5,910.0,1024.76,765.18
2016,6,22,14,30,931.0,100.0,4.0,21.0,881.0,1036.36,775.4
2016,6,22,14,45,922.5,98.5,4.0,21.0,845.5,1041.41,779.95
2016,6,22,15,0,914.0,97.0,4.0,21.0,810.0,1042.91,782.33
2016,6,22,15,15,904.0,95.0,4.0,20.5,769.5,1038.83,782.65
2016,6,22,15,30,894.0,93.0,4.0,20.0,729.0,1031.3,780.83
2016,6,22,15,45,881.0,90.5,4.0,19.5,684.0,1016.78,774.4
2016,6,22,16,0,868.0,88.0,4.0,19.0,639.0,999.07,765.87
2016,6,22,16,15,850.0,85.5,4.0,18.5,590.5,973.3,751.77
2016,6,22,16,30,832.0,83.0,4.0,18.0,542.0,956.18,743.69
2016,6,22,16,45,809.5,79.5,4.0,17.5,491.0,919.19,721.34
2016,6,22,17,0,787.0,76.0,4.0,17.0,440.0,879.98,697.07
2016,6,22,17,15,755.5,72.0,3.95,16.5,388.0,829.74,663.83
2016,6,22,17,30,724.0,68.0,3.9,16.0,336.0,778.29,628.72
2016,6,22,17,45,679.0,63.5,3.85,15.5,285.0,713.35,582.01
2016,6,22,18,0,634.0,59.0,3.8,15.0,234.0,655.26,538.6
2016,6,22,18,15,569.5,52.5,3.7,14.5,185.5,573.73,474.26
2016,6,22,18,30,505.0,46.0,3.6,14.0,137.0,495.13,409.16
2016,6,22,18,45,400.0,37.0,3.5,13.5,95.5,386.86,316.6
2016,6,22,19,0,295.0,28.0,3.4,13.0,54.0,286.99,214.76
2016,6,22,19,15,147.5,14.0,3.35,12.5,27.0,138.98,0.0
2016,6,22,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,23,4,45,64.5,5.5,2.9,10.5,7.0,0.0,0.0
2016,6,23,5,0,129.0,11.0,3.1,11.0,14.0,9.39,0.0
2016,6,23,5,15,273.5,21.5,3.2,11.5,47.0,17.69,5.5
2016,6,23,5,30,418.0,32.0,3.3,12.0,80.0,26.3,16.98
2016,6,23,5,45,508.0,38.5,3.45,12.5,125.5,31.25,22.04
2016,6,23,6,0,598.0,45.0,3.6,13.0,171.0,39.42,29.63
2016,6,23,6,15,652.0,50.0,3.65,13.5,221.0,43.28,33.21
2016,6,23,6,30,706.0,55.0,3.7,14.0,271.0,47.13,36.64
2016,6,23,6,45,746.0,58.5,3.75,14.5,323.5,49.62,38.74
2016,6,23,7,0,786.0,62.0,3.8,15.0,376.0,52.1,40.75
2016,6,23,7,15,812.5,65.0,3.75,15.5,428.0,54.02,42.22
2016,6,23,7,30,839.0,68.0,3.7,16.0,480.0,63.62,50.39
2016,6,23,7,45,860.0,70.5,3.7,17.0,530.5,65.75,51.85
2016,6,23,8,0,881.0,73.0,3.7,18.0,581.0,67.77,53.19
2016,6,23,8,15,895.5,75.0,3.65,18.5,628.5,69.23,54.16
2016,6,23,8,30,910.0,77.0,3.6,19.0,676.0,70.58,55.04
2016,6,23,8,45,922.0,78.5,3.6,19.5,720.0,71.45,55.51
2016,6,23,9,0,934.0,80.0,3.6,20.0,764.0,109.48,59.77
2016,6,23,9,15,942.0,81.5,3.6,20.5,803.0,163.64,88.01
2016,6,23,9,30,950.0,83.0,3.6,21.0,842.0,218.93,128.09
2016,6,23,9,45,952.0,87.0,3.6,21.5,874.0,275.44,174.89
2016,6,23,10,0,954.0,91.0,3.6,22.0,906.0,332.07,223.95
2016,6,23,10,15,957.5,92.0,3.6,22.5,932.5,387.09,272.05
2016,6,23,10,30,961.0,93.0,3.6,23.0,959.0,441.9,319.3
2016,6,23,10,45,963.0,94.0,3.65,23.5,978.5,495.65,364.67
2016,6,23,11,0,965.0,95.0,3.7,24.0,998.0,548.63,408.14
2016,6,23,11,15,965.5,95.5,3.75,24.0,1010.0,599.5,449.61
2016,6,23,11,30,966.0,96.0,3.8,24.0,1022.0,649.07,489.05
2016,6,23,11,45,966.0,96.0,3.9,24.5,1027.0,696.5,525.12
2016,6,23,12,0,966.0,96.0,4.0,25.0,1032.0,742.26,559.06
2016,6,23,12,15,964.5,96.0,4.05,25.0,1029.5,785.09,590.81
2016,6,23,12,30,963.0,96.0,4.1,25.0,1027.0,825.76,619.0
2016,6,23,12,45,960.0,96.0,4.2,25.0,1017.0,862.86,644.84
2016,6,23,13,0,957.0,96.0,4.3,25.0,1007.0,897.29,668.84
2016,6,23,13,15,954.0,95.5,4.35,24.5,991.0,928.39,691.7
2016,6,23,13,30,951.0,95.0,4.4,24.0,975.0,956.47,712.62
2016,6,23,13,45,947.0,94.0,4.45,24.0,952.5,979.98,729.19
2016,6,23,14,0,943.0,93.0,4.5,24.0,930.0,1000.17,743.59
2016,6,23,14,15,937.5,91.5,4.5,23.5,901.0,1015.0,755.81
2016,6,23,14,30,932.0,90.0,4.5,23.0,872.0,1026.34,765.9
2016,6,23,14,45,926.5,87.5,4.55,23.0,838.0,1033.05,772.03
2016,6,23,15,0,921.0,85.0,4.6,23.0,804.0,1036.23,775.98
2016,6,23,15,15,911.5,83.5,4.6,22.5,763.5,1032.99,776.89
2016,6,23,15,30,902.0,82.0,4.6,22.0,723.0,1026.32,775.67
2016,6,23,15,45,892.0,78.5,4.65,22.0,679.0,1013.34,769.22
2016,6,23,16,0,882.0,75.0,4.7,22.0,635.0,997.05,760.6
2016,6,23,16,15,865.0,73.0,4.65,21.5,587.0,972.49,746.95
2016,6,23,16,30,848.0,71.0,4.6,21.0,539.0,945.18,731.33
2016,6,23,16,45,826.5,68.0,4.55,20.5,488.5,909.59,709.67
2016,6,23,17,0,805.0,65.0,4.5,20.0,438.0,871.87,686.14
2016,6,23,17,15,775.5,61.5,4.35,19.0,386.5,834.32,662.79
2016,6,23,17,30,746.0,58.0,4.2,18.0,335.0,785.0,630.19
2016,6,23,17,45,702.5,54.5,4.1,17.5,284.0,722.4,585.35
2016,6,23,18,0,659.0,51.0,4.0,17.0,233.0,660.07,538.85
2016,6,23,18,15,598.5,45.5,3.8,16.5,185.5,581.8,477.28
2016,6,23,18,30,538.0,40.0,3.6,16.0,138.0,505.89,414.59
2016,6,23,18,45,434.5,32.5,3.45,15.5,96.0,406.34,329.61
2016,6,23,19,0,331.0,25.0,3.3,15.0,54.0,308.74,229.9
2016,6,23,19,15,165.5,12.5,3.25,14.5,27.0,148.51,0.0
2016,6,23,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,4,45,62.5,5.5,2.5,11.5,6.5,0.0,0.0
2016,6,24,5,0,125.0,11.0,2.7,12.0,13.0,9.39,0.0
2016,6,24,5,15,271.5,21.0,2.8,12.0,46.0,17.27,4.94
2016,6,24,5,30,418.0,31.0,2.9,12.0,79.0,25.45,16.24
2016,6,24,5,45,502.0,38.5,3.05,12.5,124.0,31.24,22.02
2016,6,24,6,0,586.0,46.0,3.2,13.0,169.0,40.25,30.36
2016,6,24,6,15,342.5,82.0,3.15,13.5,158.5,60.38,48.47
2016,6,24,6,30,99.0,118.0,3.1,14.0,148.0,86.54,71.66
2016,6,24,6,45,106.0,139.0,3.1,14.5,176.5,100.41,83.63
2016,6,24,7,0,113.0,160.0,3.1,15.0,205.0,113.89,95.04
2016,6,24,7,15,221.0,172.0,3.05,15.5,275.0,117.81,97.94
2016,6,24,7,30,329.0,184.0,3.0,16.0,345.0,125.79,104.29
2016,6,24,7,45,596.5,132.0,2.95,17.0,461.5,88.47,71.45
2016,6,24,8,0,864.0,80.0,2.9,18.0,578.0,72.06,56.87
2016,6,24,8,15,879.5,82.0,2.85,18.5,625.5,73.42,57.75
2016,6,24,8,30,895.0,84.0,2.8,19.0,673.0,74.67,58.51
2016,6,24,8,45,906.0,86.5,2.8,19.5,717.0,76.0,59.36
2016,6,24,9,0,917.0,89.0,2.8,20.0,761.0,113.05,63.45
2016,6,24,9,15,926.0,91.0,2.8,20.5,800.0,166.83,91.23
2016,6,24,9,30,935.0,93.0,2.8,21.0,839.0,221.85,130.79
2016,6,24,9,45,943.0,94.0,2.85,21.5,873.0,277.05,176.03
2016,6,24,10,0,951.0,95.0,2.9,22.0,907.0,332.96,224.07
2016,6,24,10,15,956.0,96.0,2.9,22.5,934.5,388.38,272.16
2016,6,24,10,30,961.0,97.0,2.9,23.0,962.0,443.76,319.51
2016,6,24,10,45,964.0,98.0,2.95,23.5,982.5,498.02,364.96
2016,6,24,11,0,967.0,99.0,3.0,24.0,1003.0,551.64,408.57
2016,6,24,11,15,969.0,99.0,3.05,24.5,1016.0,603.14,449.31
2016,6,24,11,30,971.0,99.0,3.1,25.0,1029.0,653.49,487.95
2016,6,24,11,45,971.5,99.5,3.15,25.5,1035.0,701.95,524.1
2016,6,24,12,0,972.0,100.0,3.2,26.0,1041.0,748.8,558.13
2016,6,24,12,15,971.5,100.0,3.3,26.0,1040.0,792.75,590.53
2016,6,24,12,30,971.0,100.0,3.4,26.0,1039.0,834.62,619.35
2016,6,24,12,45,961.5,105.0,3.5,26.5,1028.0,871.28,643.29
2016,6,24,13,0,952.0,110.0,3.6,27.0,1017.0,905.04,665.18
2016,6,24,13,15,949.0,109.5,3.7,27.0,1001.0,936.45,686.79
2016,6,24,13,30,946.0,109.0,3.8,27.0,985.0,964.85,706.46
2016,6,24,13,45,941.5,107.5,3.9,27.0,962.0,987.74,722.59
2016,6,24,14,0,937.0,106.0,4.0,27.0,939.0,1007.28,736.66
2016,6,24,14,15,931.0,105.0,4.0,26.5,909.5,1022.46,748.87
2016,6,24,14,30,925.0,104.0,4.0,26.0,880.0,1034.17,759.0
2016,6,24,14,45,916.5,102.5,4.05,26.0,845.0,1039.35,763.87
2016,6,24,15,0,908.0,101.0,4.1,26.0,810.0,1041.01,766.63
2016,6,24,15,15,897.5,99.0,4.1,25.5,769.5,1036.59,766.74
2016,6,24,15,30,887.0,97.0,4.1,25.0,729.0,1028.74,764.77
2016,6,24,15,45,873.0,95.0,4.1,25.0,684.0,1014.01,756.84
2016,6,24,16,0,859.0,93.0,4.1,25.0,639.0,996.13,746.93
2016,6,24,16,15,841.5,90.0,4.05,24.5,590.5,982.27,740.98
2016,6,24,16,30,824.0,87.0,4.0,24.0,542.0,953.66,724.9
2016,6,24,16,45,800.0,84.0,3.95,23.5,491.0,916.06,702.47
2016,6,24,17,0,776.0,81.0,3.9,23.0,440.0,876.29,678.14
2016,6,24,17,15,744.5,76.5,3.75,22.0,388.5,825.66,646.2
2016,6,24,17,30,713.0,72.0,3.6,21.0,337.0,773.79,612.33
2016,6,24,17,45,668.0,67.0,3.45,20.5,285.5,714.79,570.67
2016,6,24,18,0,623.0,62.0,3.3,20.0,234.0,650.63,523.38
2016,6,24,18,15,557.0,55.0,3.0,19.0,185.5,567.45,459.62
2016,6,24,18,30,491.0,48.0,2.7,18.0,137.0,487.26,395.08
2016,6,24,18,45,388.5,38.5,2.45,17.0,95.5,380.55,306.18
2016,6,24,19,0,286.0,29.0,2.2,16.0,54.0,281.96,208.43
2016,6,24,19,15,143.0,14.5,2.1,15.5,27.0,137.13,0.0
2016,6,24,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,25,4,45,48.5,5.5,1.25,11.5,6.5,0.0,0.0
2016,6,25,5,0,97.0,11.0,1.3,12.0,13.0,9.39,0.0
2016,6,25,5,15,240.5,22.0,1.5,12.5,45.0,18.12,5.12
2016,6,25,5,30,384.0,33.0,1.7,13.0,77.0,27.1,17.55
2016,6,25,5,45,474.5,40.5,1.9,14.0,121.5,32.8,23.25
2016,6,25,6,0,565.0,48.0,2.1,15.0,166.0,38.48,28.55
2016,6,25,6,15,621.5,54.0,2.05,15.5,216.0,42.72,32.45
2016,6,25,6,30,678.0,60.0,2.0,16.0,266.0,51.04,39.81
2016,6,25,6,45,719.0,64.0,2.0,17.0,318.0,53.73,41.97
2016,6,25,7,0,760.0,68.0,2.0,18.0,370.0,56.41,44.03
2016,6,25,7,15,788.0,71.5,2.05,19.0,422.0,58.51,45.53
2016,6,25,7,30,816.0,75.0,2.1,20.0,474.0,60.56,46.93
2016,6,25,7,45,838.0,78.0,2.15,21.0,525.0,62.08,47.87
2016,6,25,8,0,860.0,81.0,2.2,22.0,576.0,72.65,56.46
2016,6,25,8,15,876.0,83.5,2.3,22.5,624.0,74.32,57.56
2016,6,25,8,30,892.0,86.0,2.4,23.0,672.0,75.85,58.55
2016,6,25,8,45,905.0,87.5,2.5,24.0,716.5,76.59,58.76
2016,6,25,9,0,918.0,89.0,2.6,25.0,761.0,112.11,61.83
2016,6,25,9,15,927.5,91.0,2.65,25.5,800.0,166.0,88.84
2016,6,25,9,30,937.0,93.0,2.7,26.0,839.0,221.2,127.59
2016,6,25,9,45,939.5,97.0,2.75,26.5,872.0,277.23,172.71
2016,6,25,10,0,942.0,101.0,2.8,27.0,905.0,333.44,220.13
2016,6,25,10,15,947.5,102.0,2.85,27.5,933.0,388.63,267.04
2016,6,25,10,30,953.0,103.0,2.9,28.0,961.0,443.85,313.34
2016,6,25,10,45,956.5,104.0,2.95,28.5,982.0,498.01,357.77
2016,6,25,11,0,960.0,105.0,3.0,29.0,1003.0,551.6,400.46
2016,6,25,11,15,962.5,105.5,3.05,29.0,1016.5,603.51,441.52
2016,6,25,11,30,965.0,106.0,3.1,29.0,1030.0,654.36,480.73
2016,6,25,11,45,965.5,106.5,3.15,29.5,1036.5,702.7,516.19
2016,6,25,12,0,966.0,107.0,3.2,30.0,1043.0,749.47,549.59
2016,6,25,12,15,966.0,107.0,3.25,30.0,1041.5,793.73,581.61
2016,6,25,12,30,966.0,107.0,3.3,30.0,1040.0,835.98,609.98
2016,6,25,12,45,965.5,105.5,3.4,30.0,1032.0,874.31,635.84
2016,6,25,13,0,965.0,104.0,3.5,30.0,1024.0,910.06,659.98
2016,6,25,13,15,962.5,103.5,3.55,30.0,1008.0,942.2,681.45
2016,6,25,13,30,960.0,103.0,3.6,30.0,992.0,971.32,700.98
2016,6,25,13,45,955.0,102.0,3.7,30.0,969.0,994.48,717.05
2016,6,25,14,0,950.0,101.0,3.8,30.0,946.0,1014.25,731.07
2016,6,25,14,15,944.0,100.0,3.85,29.5,916.5,1029.6,743.56
2016,6,25,14,30,938.0,99.0,3.9,29.0,887.0,1041.43,753.99
2016,6,25,14,45,930.0,97.5,3.95,28.5,851.5,1047.2,760.7
2016,6,25,15,0,922.0,96.0,4.0,28.0,816.0,1049.41,765.33
2016,6,25,15,15,912.0,94.0,3.95,27.5,775.0,1045.5,765.48
2016,6,25,15,30,902.0,92.0,3.9,27.0,734.0,1038.1,763.54
2016,6,25,15,45,888.5,90.0,3.9,27.0,689.0,1023.78,756.01
2016,6,25,16,0,875.0,88.0,3.9,27.0,644.0,1006.26,746.49
2016,6,25,16,15,858.0,85.0,3.85,26.5,595.5,980.93,732.94
2016,6,25,16,30,841.0,82.0,3.8,26.0,547.0,964.15,725.17
2016,6,25,16,45,818.5,79.0,3.75,25.5,496.0,927.78,703.85
2016,6,25,17,0,796.0,76.0,3.7,25.0,445.0,889.16,680.71
2016,6,25,17,15,765.0,72.0,3.5,24.0,393.0,839.27,649.5
2016,6,25,17,30,734.0,68.0,3.3,23.0,341.0,788.1,616.42
2016,6,25,17,45,692.0,63.0,3.15,22.0,289.5,724.96,573.47
2016,6,25,18,0,650.0,58.0,3.0,21.0,238.0,668.19,533.28
2016,6,25,18,15,586.0,51.5,2.7,20.0,189.0,586.52,471.27
2016,6,25,18,30,522.0,45.0,2.4,19.0,140.0,507.76,408.41
2016,6,25,18,45,421.5,36.5,2.15,18.0,98.0,402.78,321.62
2016,6,25,19,0,321.0,28.0,1.9,17.0,56.0,305.71,225.03
2016,6,25,19,15,160.5,14.0,1.95,16.5,28.0,148.06,0.0
2016,6,25,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,26,4,45,50.0,5.0,1.8,11.5,6.0,0.0,0.0
2016,6,26,5,0,100.0,10.0,2.0,12.0,12.0,8.54,0.0
2016,6,26,5,15,239.5,21.0,2.1,12.5,43.5,17.25,4.24
2016,6,26,5,30,379.0,32.0,2.2,13.0,75.0,26.24,16.77
2016,6,26,5,45,466.5,40.0,2.3,13.5,119.0,32.37,22.9
2016,6,26,6,0,554.0,48.0,2.4,14.0,163.0,38.44,28.62
2016,6,26,6,15,610.0,53.5,2.3,14.5,212.0,42.26,32.18
2016,6,26,6,30,666.0,59.0,2.2,15.0,261.0,50.12,39.16
2016,6,26,6,45,705.5,63.5,2.15,16.0,312.0,53.21,41.69
2016,6,26,7,0,745.0,68.0,2.1,17.0,363.0,56.26,44.08
2016,6,26,7,15,772.5,71.5,2.1,18.0,414.0,58.33,45.56
2016,6,26,7,30,800.0,75.0,2.1,19.0,465.0,60.35,46.95
2016,6,26,7,45,821.5,77.5,2.1,20.0,515.0,61.5,47.58
2016,6,26,8,0,843.0,80.0,2.1,21.0,565.0,71.72,55.91
2016,6,26,8,15,858.5,82.5,2.1,21.5,612.0,73.37,57.0
2016,6,26,8,30,874.0,85.0,2.1,22.0,659.0,74.9,57.99
2016,6,26,8,45,886.0,87.0,2.15,23.0,702.5,75.91,58.43
2016,6,26,9,0,898.0,89.0,2.2,24.0,746.0,109.95,61.29
2016,6,26,9,15,907.0,91.0,2.2,24.5,784.5,162.7,87.52
2016,6,26,9,30,916.0,93.0,2.2,25.0,823.0,216.69,125.36
2016,6,26,9,45,925.0,93.0,2.25,25.5,856.5,270.44,168.45
2016,6,26,10,0,934.0,93.0,2.3,26.0,890.0,324.98,214.43
2016,6,26,10,15,939.0,94.0,2.35,26.5,917.0,379.48,260.89
2016,6,26,10,30,944.0,95.0,2.4,27.0,944.0,433.97,306.7
2016,6,26,10,45,946.5,96.5,2.45,27.5,964.0,487.49,350.71
2016,6,26,11,0,949.0,98.0,2.5,28.0,984.0,540.35,392.89
2016,6,26,11,15,950.5,98.5,2.55,28.5,997.5,591.09,432.26
2016,6,26,11,30,952.0,99.0,2.6,29.0,1011.0,640.67,469.57
2016,6,26,11,45,951.5,100.0,2.65,29.5,1016.5,688.06,504.24
2016,6,26,12,0,951.0,101.0,2.7,30.0,1022.0,733.81,536.8
2016,6,26,12,15,950.5,101.0,2.75,30.0,1020.5,776.96,567.91
2016,6,26,12,30,950.0,101.0,2.8,30.0,1019.0,818.08,595.39
2016,6,26,12,45,936.0,108.5,2.9,30.5,1006.5,852.59,617.45
2016,6,26,13,0,922.0,116.0,3.0,31.0,994.0,884.04,637.43
2016,6,26,13,15,918.5,115.0,3.1,31.0,978.0,913.85,657.62
2016,6,26,13,30,915.0,114.0,3.2,31.0,962.0,940.68,675.93
2016,6,26,13,45,910.0,113.0,3.3,31.0,939.5,963.02,691.44
2016,6,26,14,0,905.0,112.0,3.4,31.0,917.0,982.1,704.99
2016,6,26,14,15,898.5,110.5,3.5,30.5,887.5,995.92,716.74
2016,6,26,14,30,892.0,109.0,3.6,30.0,858.0,1006.32,726.51
2016,6,26,14,45,882.5,107.5,3.7,30.0,823.0,1010.31,730.86
2016,6,26,15,0,873.0,106.0,3.8,30.0,788.0,1010.85,733.17
2016,6,26,15,15,862.0,104.0,3.85,29.5,748.0,1005.94,733.23
2016,6,26,15,30,851.0,102.0,3.9,29.0,708.0,997.71,731.28
2016,6,26,15,45,836.0,100.0,3.95,29.0,664.0,982.21,723.19
2016,6,26,16,0,821.0,98.0,4.0,29.0,620.0,975.84,721.31
2016,6,26,16,15,802.5,94.5,3.95,28.0,572.5,948.89,707.89
2016,6,26,16,30,784.0,91.0,3.9,27.0,525.0,919.21,692.57
2016,6,26,16,45,759.5,87.5,3.9,26.5,475.5,881.16,670.1
2016,6,26,17,0,735.0,84.0,3.9,26.0,426.0,841.05,645.76
2016,6,26,17,15,703.0,79.5,3.75,25.0,375.5,796.47,618.14
2016,6,26,17,30,671.0,75.0,3.6,24.0,325.0,745.78,585.16
2016,6,26,17,45,627.5,69.5,3.45,23.0,275.5,682.92,541.88
2016,6,26,18,0,584.0,64.0,3.3,22.0,226.0,620.55,497.02
2016,6,26,18,15,519.5,56.5,3.1,21.0,179.0,539.19,435.04
2016,6,26,18,30,455.0,49.0,2.9,20.0,132.0,460.77,372.29
2016,6,26,18,45,360.5,39.0,2.7,19.5,92.0,360.69,288.39
2016,6,26,19,0,266.0,29.0,2.5,19.0,52.0,268.23,196.61
2016,6,26,19,15,133.0,14.5,2.5,18.5,26.0,130.8,0.0
2016,6,26,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,27,4,45,50.0,5.0,1.5,12.5,6.0,0.0,0.0
2016,6,27,5,0,100.0,10.0,1.7,13.0,12.0,8.54,0.0
2016,6,27,5,15,237.5,20.5,1.7,13.5,42.5,16.82,3.55
2016,6,27,5,30,375.0,31.0,1.7,14.0,73.0,25.38,15.94
2016,6,27,5,45,460.5,39.0,1.75,14.5,116.5,31.52,22.06
2016,6,27,6,0,546.0,47.0,1.8,15.0,160.0,37.6,27.77
2016,6,27,6,15,601.5,53.0,1.75,15.5,208.5,41.83,31.66
2016,6,27,6,30,657.0,59.0,1.7,16.0,257.0,50.06,38.96
2016,6,27,6,45,695.0,63.5,1.7,17.0,307.5,53.13,41.45
2016,6,27,7,0,733.0,68.0,1.7,18.0,358.0,56.14,43.8
2016,6,27,7,15,761.0,72.0,1.7,19.0,409.0,58.58,45.59
2016,6,27,7,30,789.0,76.0,1.7,20.0,460.0,60.93,47.26
2016,6,27,7,45,809.5,79.0,1.7,21.0,509.5,62.37,48.12
2016,6,27,8,0,830.0,82.0,1.7,22.0,559.0,72.8,56.59
2016,6,27,8,15,846.5,84.5,1.8,23.0,606.0,74.43,57.53
2016,6,27,8,30,863.0,87.0,1.9,24.0,653.0,75.93,58.36
2016,6,27,8,45,875.0,89.5,2.05,25.0,696.0,77.2,59.01
2016,6,27,9,0,887.0,92.0,2.2,26.0,739.0,110.1,61.63
2016,6,27,9,15,896.5,93.5,2.3,26.5,778.0,162.04,86.88
2016,6,27,9,30,906.0,95.0,2.4,27.0,817.0,215.26,123.74
2016,6,27,9,45,902.5,103.0,2.5,28.0,847.5,270.87,168.0
2016,6,27,10,0,899.0,111.0,2.6,29.0,878.0,326.06,213.87
2016,6,27,10,15,905.0,112.5,2.65,29.5,905.5,379.57,258.85
2016,6,27,10,30,911.0,114.0,2.7,30.0,933.0,433.21,303.36
2016,6,27,10,45,915.0,115.0,2.8,31.0,953.5,485.59,345.35
2016,6,27,11,0,919.0,116.0,2.9,32.0,974.0,537.48,385.62
2016,6,27,11,15,922.0,116.5,2.9,32.0,988.0,587.84,424.88
2016,6,27,11,30,925.0,117.0,2.9,32.0,1002.0,637.26,462.4
2016,6,27,11,45,926.5,117.0,2.95,32.5,1008.5,684.26,496.49
2016,6,27,12,0,928.0,117.0,3.0,33.0,1015.0,729.86,528.69
2016,6,27,12,15,928.0,117.0,3.05,33.0,1014.5,772.81,559.43
2016,6,27,12,30,928.0,117.0,3.1,33.0,1014.0,813.85,587.13
2016,6,27,12,45,929.5,114.5,3.2,33.0,1007.0,851.87,612.55
2016,6,27,13,0,931.0,112.0,3.3,33.0,1000.0,887.51,636.36
2016,6,27,13,15,928.5,111.5,3.4,32.5,984.5,918.87,658.75
2016,6,27,13,30,926.0,111.0,3.5,32.0,969.0,947.31,679.39
2016,6,27,13,45,922.5,110.0,3.6,32.0,947.0,971.3,695.9
2016,6,27,14,0,919.0,109.0,3.7,32.0,925.0,992.07,710.47
2016,6,27,14,15,912.5,107.5,3.75,31.5,896.0,1006.13,722.01
2016,6,27,14,30,906.0,106.0,3.8,31.0,867.0,1016.73,731.56
2016,6,27,14,45,899.0,104.0,3.85,31.0,832.5,1022.83,736.91
2016,6,27,15,0,892.0,102.0,3.9,31.0,798.0,1025.47,740.23
2016,6,27,15,15,881.5,100.0,3.9,30.5,758.0,1021.12,740.37
2016,6,27,15,30,871.0,98.0,3.9,30.0,718.0,1013.4,738.51
2016,6,27,15,45,858.5,95.0,3.95,30.0,674.0,999.18,731.36
2016,6,27,16,0,846.0,92.0,4.0,30.0,630.0,981.79,722.24
2016,6,27,16,15,828.5,89.0,3.95,29.5,582.0,968.1,716.48
2016,6,27,16,30,811.0,86.0,3.9,29.0,534.0,939.75,700.84
2016,6,27,16,45,789.5,82.0,3.85,28.5,484.5,903.59,679.79
2016,6,27,17,0,768.0,78.0,3.8,28.0,435.0,865.22,656.85
2016,6,27,17,15,737.0,74.0,3.65,27.0,384.0,815.98,626.47
2016,6,27,17,30,706.0,70.0,3.5,26.0,333.0,765.51,594.24
2016,6,27,17,45,665.5,64.5,3.35,25.0,282.5,709.63,556.72
2016,6,27,18,0,625.0,59.0,3.2,24.0,232.0,648.75,513.68
2016,6,27,18,15,562.0,52.5,2.9,23.0,184.5,568.73,453.34
2016,6,27,18,30,499.0,46.0,2.6,22.0,137.0,491.55,392.17
2016,6,27,18,45,403.5,36.5,2.3,21.0,96.0,389.77,308.46
2016,6,27,19,0,308.0,27.0,2.0,20.0,55.0,295.8,215.66
2016,6,27,19,15,154.0,13.5,2.0,19.5,27.5,143.18,0.0
2016,6,27,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,28,4,45,33.0,4.5,1.95,12.5,5.0,0.0,0.0
2016,6,28,5,0,66.0,9.0,2.2,13.0,10.0,7.68,0.0
2016,6,28,5,15,193.5,21.5,2.2,13.5,39.5,17.66,3.52
2016,6,28,5,30,321.0,34.0,2.2,14.0,69.0,27.87,17.99
2016,6,28,5,45,409.0,43.0,2.25,14.5,111.5,34.69,24.8
2016,6,28,6,0,497.0,52.0,2.3,15.0,154.0,41.42,31.12
2016,6,28,6,15,555.0,59.0,2.25,15.5,202.0,46.23,35.55
2016,6,28,6,30,613.0,66.0,2.2,16.0,250.0,50.95,39.73
2016,6,28,6,45,656.0,70.5,2.15,16.5,300.5,53.57,41.92
2016,6,28,7,0,699.0,75.0,2.1,17.0,351.0,61.23,48.46
2016,6,28,7,15,728.5,79.5,2.05,18.0,401.5,63.83,50.35
2016,6,28,7,30,758.0,84.0,2.0,19.0,452.0,66.32,52.12
2016,6,28,7,45,782.0,87.0,2.0,20.0,502.0,67.56,52.78
2016,6,28,8,0,806.0,90.0,2.0,21.0,552.0,68.75,53.38
2016,6,28,8,15,823.5,92.5,2.0,21.5,599.0,69.42,53.67
2016,6,28,8,30,841.0,95.0,2.0,22.0,646.0,80.39,62.62
2016,6,28,8,45,855.0,97.0,2.05,23.0,689.5,81.26,62.9
2016,6,28,9,0,869.0,99.0,2.1,24.0,733.0,112.22,64.72
2016,6,28,9,15,879.0,101.0,2.1,24.5,772.0,163.64,89.66
2016,6,28,9,30,889.0,103.0,2.1,25.0,811.0,216.41,126.22
2016,6,28,9,45,899.5,103.5,2.15,25.5,845.0,269.49,168.45
2016,6,28,10,0,910.0,104.0,2.2,26.0,879.0,323.56,213.75
2016,6,28,10,15,915.5,105.0,2.3,26.5,906.5,377.11,259.35
2016,6,28,10,30,921.0,106.0,2.4,27.0,934.0,430.72,304.45
2016,6,28,10,45,925.5,107.0,2.5,27.5,955.0,483.76,348.11
2016,6,28,11,0,930.0,108.0,2.6,28.0,976.0,536.36,390.22
2016,6,28,11,15,932.5,108.5,2.7,28.0,990.0,586.91,430.49
2016,6,28,11,30,935.0,109.0,2.8,28.0,1004.0,636.45,469.03
2016,6,28,11,45,936.0,109.5,2.9,28.5,1010.5,683.87,504.18
2016,6,28,12,0,937.0,110.0,3.0,29.0,1017.0,729.83,537.39
2016,6,28,12,15,937.0,110.0,3.1,29.0,1016.0,773.03,569.09
2016,6,28,12,30,937.0,110.0,3.2,29.0,1015.0,814.31,597.52
2016,6,28,12,45,927.0,115.5,3.3,29.0,1004.5,850.1,621.88
2016,6,28,13,0,917.0,121.0,3.4,29.0,994.0,883.07,644.38
2016,6,28,13,15,914.5,120.0,3.45,28.5,979.0,913.83,666.47
2016,6,28,13,30,912.0,119.0,3.5,28.0,964.0,941.69,686.75
2016,6,28,13,45,908.0,117.5,3.55,28.0,942.0,964.65,702.55
2016,6,28,14,0,904.0,116.0,3.6,28.0,920.0,984.38,716.36
2016,6,28,14,15,898.0,115.0,3.55,27.5,891.5,999.38,727.99
2016,6,28,14,30,892.0,114.0,3.5,27.0,863.0,1011.02,737.59
2016,6,28,14,45,885.0,111.5,3.5,27.0,828.5,1016.68,742.37
2016,6,28,15,0,878.0,109.0,3.5,27.0,794.0,1018.88,745.1
2016,6,28,15,15,867.0,106.5,3.45,26.5,754.0,1013.61,744.23
2016,6,28,15,30,856.0,104.0,3.4,26.0,714.0,1004.98,741.33
2016,6,28,15,45,844.0,100.5,3.35,26.0,670.5,990.9,733.53
2016,6,28,16,0,832.0,97.0,3.3,26.0,627.0,985.78,731.83
2016,6,28,16,15,814.0,94.0,3.25,25.0,579.0,959.93,719.15
2016,6,28,16,30,796.0,91.0,3.2,24.0,531.0,931.32,704.58
2016,6,28,16,45,774.5,86.5,3.15,23.5,481.5,894.82,682.98
2016,6,28,17,0,753.0,82.0,3.1,23.0,432.0,856.12,659.48
2016,6,28,17,15,721.0,78.0,3.0,22.0,381.0,806.24,628.37
2016,6,28,17,30,689.0,74.0,2.9,21.0,330.0,761.19,599.76
2016,6,28,17,45,648.0,68.0,2.85,20.5,280.0,699.36,556.65
2016,6,28,18,0,607.0,62.0,2.8,20.0,230.0,637.85,511.94
2016,6,28,18,15,543.0,55.0,2.75,19.0,182.5,556.85,450.81
2016,6,28,18,30,479.0,48.0,2.7,18.0,135.0,478.71,388.56
2016,6,28,18,45,382.0,38.0,2.65,17.0,94.5,375.84,302.97
2016,6,28,19,0,285.0,28.0,2.6,16.0,54.0,280.89,208.47
2016,6,28,19,15,142.5,14.0,2.6,15.5,27.0,136.48,0.0
2016,6,28,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,29,5,15,188.5,16.0,3.35,11.5,36.5,12.85,0.66
2016,6,29,5,30,377.0,32.0,3.4,12.0,73.0,26.32,16.78
2016,6,29,5,45,468.0,40.0,3.45,12.5,117.5,32.45,23.02
2016,6,29,6,0,559.0,48.0,3.5,13.0,162.0,38.54,28.8
2016,6,29,6,15,286.0,76.0,3.5,13.5,135.0,55.8,44.37
2016,6,29,6,30,13.0,104.0,3.5,14.0,108.0,81.39,67.1
2016,6,29,6,45,18.0,122.5,3.55,14.5,129.5,95.41,79.27
2016,6,29,7,0,23.0,141.0,3.6,15.0,151.0,109.35,91.13
2016,6,29,7,15,35.5,165.5,3.6,15.5,182.5,121.72,101.41
2016,6,29,7,30,48.0,190.0,3.6,16.0,214.0,137.68,114.62
2016,6,29,7,45,134.0,218.0,3.6,16.5,293.0,149.15,123.78
2016,6,29,8,0,220.0,246.0,3.6,17.0,372.0,165.99,137.39
2016,6,29,8,15,553.5,165.5,3.6,17.5,518.5,104.17,84.27
2016,6,29,8,30,887.0,85.0,3.6,18.0,665.0,75.17,59.19
2016,6,29,8,45,899.5,87.5,3.65,18.5,709.5,76.52,60.07
2016,6,29,9,0,912.0,90.0,3.7,19.0,754.0,108.01,62.32
2016,6,29,9,15,921.5,91.5,3.7,19.5,793.5,161.31,88.33
2016,6,29,9,30,931.0,93.0,3.7,20.0,833.0,215.9,126.99
2016,6,29,9,45,934.5,96.5,3.75,20.5,866.0,271.57,172.73
2016,6,29,10,0,938.0,100.0,3.8,21.0,899.0,327.54,221.2
2016,6,29,10,15,943.5,101.5,3.8,21.0,927.0,382.92,270.16
2016,6,29,10,30,949.0,103.0,3.8,21.0,955.0,438.36,318.77
2016,6,29,10,45,953.0,103.5,3.85,21.5,976.5,492.31,364.72
2016,6,29,11,0,957.0,104.0,3.9,22.0,998.0,545.73,408.97
2016,6,29,11,15,959.5,104.5,3.9,22.0,1012.0,597.62,451.53
2016,6,29,11,30,962.0,105.0,3.9,22.0,1026.0,648.45,492.16
2016,6,29,11,45,963.0,105.5,3.95,22.0,1032.5,697.12,530.33
2016,6,29,12,0,964.0,106.0,4.0,22.0,1039.0,744.26,566.55
2016,6,29,12,15,964.5,106.0,4.05,22.0,1038.5,788.94,600.3
2016,6,29,12,30,965.0,106.0,4.1,22.0,1038.0,831.66,630.38
2016,6,29,12,45,959.0,109.0,4.15,22.0,1028.5,869.57,656.81
2016,6,29,13,0,953.0,112.0,4.2,22.0,1019.0,904.75,681.31
2016,6,29,13,15,950.5,111.0,4.2,21.5,1003.5,936.48,704.53
2016,6,29,13,30,948.0,110.0,4.2,21.0,988.0,965.2,725.78
2016,6,29,13,45,943.5,109.5,4.25,21.0,965.5,989.41,742.94
2016,6,29,14,0,939.0,109.0,4.3,21.0,943.0,1010.31,757.99
2016,6,29,14,15,933.0,107.5,4.25,20.5,914.0,1025.37,770.1
2016,6,29,14,30,927.0,106.0,4.2,20.0,885.0,1036.92,780.04
2016,6,29,14,45,919.0,104.5,4.2,20.0,850.0,1042.95,785.27
2016,6,29,15,0,911.0,103.0,4.2,20.0,815.0,1045.44,788.32
2016,6,29,15,15,900.5,101.0,4.15,19.5,774.0,1041.34,788.28
2016,6,29,15,30,890.0,99.0,4.1,19.0,733.0,1033.78,786.09
2016,6,29,15,45,876.5,96.5,4.05,18.5,688.0,1019.24,779.27
2016,6,29,16,0,863.0,94.0,4.0,18.0,643.0,1001.49,770.36
2016,6,29,16,15,845.5,91.0,3.95,17.5,594.5,987.87,764.38
2016,6,29,16,30,828.0,88.0,3.9,17.0,546.0,959.41,747.96
2016,6,29,16,45,805.0,84.5,3.85,17.0,495.0,922.25,723.9
2016,6,29,17,0,782.0,81.0,3.8,17.0,444.0,882.85,697.96
2016,6,29,17,15,750.0,77.0,3.75,16.0,392.0,832.38,665.94
2016,6,29,17,30,718.0,73.0,3.7,15.0,340.0,780.62,631.85
2016,6,29,17,45,673.0,67.5,3.65,14.5,288.5,721.0,589.19
2016,6,29,18,0,628.0,62.0,3.6,14.0,237.0,656.0,540.49
2016,6,29,18,15,562.5,55.5,3.5,13.5,188.0,573.73,475.57
2016,6,29,18,30,497.0,49.0,3.4,13.0,139.0,494.26,409.72
2016,6,29,18,45,394.0,39.5,3.35,13.0,97.0,386.69,317.09
2016,6,29,19,0,291.0,30.0,3.3,13.0,55.0,287.05,215.79
2016,6,29,19,15,145.5,15.0,3.25,12.5,27.5,139.92,0.0
2016,6,29,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,5,15,156.0,17.5,2.9,11.5,34.5,14.11,0.75
2016,6,30,5,30,312.0,35.0,2.9,12.0,69.0,28.82,18.85
2016,6,30,5,45,405.5,44.5,2.95,12.5,112.0,36.04,26.17
2016,6,30,6,0,499.0,54.0,3.0,13.0,155.0,43.16,32.91
2016,6,30,6,15,560.5,61.0,2.9,13.5,204.0,47.93,37.35
2016,6,30,6,30,622.0,68.0,2.8,14.0,253.0,52.63,41.55
2016,6,30,6,45,663.0,73.5,2.75,14.5,304.0,55.92,44.35
2016,6,30,7,0,704.0,79.0,2.7,15.0,355.0,59.12,46.99
2016,6,30,7,15,735.5,83.5,2.6,15.5,406.5,67.04,53.7
2016,6,30,7,30,767.0,88.0,2.5,16.0,458.0,69.47,55.52
2016,6,30,7,45,788.5,92.0,2.45,17.0,508.5,71.28,56.67
2016,6,30,8,0,810.0,96.0,2.4,18.0,559.0,72.99,57.71
2016,6,30,8,15,828.0,99.5,2.3,18.5,607.0,74.18,58.42
2016,6,30,8,30,846.0,103.0,2.2,19.0,655.0,75.26,59.04
2016,6,30,8,45,857.0,106.5,2.1,20.0,698.5,76.08,59.32
2016,6,30,9,0,868.0,110.0,2.0,21.0,742.0,116.34,69.93
2016,6,30,9,15,879.0,112.5,1.95,21.5,781.5,168.28,94.75
2016,6,30,9,30,890.0,115.0,1.9,22.0,821.0,221.69,131.67
2016,6,30,9,45,903.5,113.5,1.9,22.5,856.5,274.45,173.68
2016,6,30,10,0,917.0,112.0,1.9,23.0,892.0,328.46,219.09
2016,6,30,10,15,923.0,113.5,1.95,23.5,920.0,383.05,265.72
2016,6,30,10,30,929.0,115.0,2.0,24.0,948.0,437.76,311.85
2016,6,30,10,45,932.5,116.5,2.1,24.5,969.0,491.32,356.21
2016,6,30,11,0,936.0,118.0,2.2,25.0,990.0,544.35,398.91
2016,6,30,11,15,938.5,118.5,2.3,25.0,1004.5,595.44,439.82
2016,6,30,11,30,941.0,119.0,2.4,25.0,1019.0,645.53,478.98
2016,6,30,11,45,942.0,119.5,2.5,25.5,1025.5,693.51,514.72
2016,6,30,12,0,943.0,120.0,2.6,26.0,1032.0,740.04,548.51
2016,6,30,12,15,942.5,120.0,2.65,26.0,1031.0,783.48,580.24
2016,6,30,12,30,942.0,120.0,2.7,26.0,1030.0,824.95,608.9
2016,6,30,12,45,933.0,124.5,2.8,26.5,1019.5,861.19,632.42
2016,6,30,13,0,924.0,129.0,2.9,27.0,1009.0,894.64,654.0
2016,6,30,13,15,920.5,128.0,2.95,27.0,993.0,925.11,674.52
2016,6,30,13,30,917.0,127.0,3.0,27.0,977.0,952.58,693.12
2016,6,30,13,45,912.5,125.5,3.15,27.0,954.0,975.56,709.62
2016,6,30,14,0,908.0,124.0,3.3,27.0,931.0,995.26,724.13
2016,6,30,14,15,901.0,122.5,3.35,26.5,901.5,1009.2,735.76
2016,6,30,14,30,894.0,121.0,3.4,26.0,872.0,1019.68,745.36
2016,6,30,14,45,885.0,119.0,3.45,26.0,836.5,1024.2,749.79
2016,6,30,15,0,876.0,117.0,3.5,26.0,801.0,1025.23,752.15
2016,6,30,15,15,864.0,115.0,3.45,25.5,760.5,1019.79,751.18
2016,6,30,15,30,852.0,113.0,3.4,25.0,720.0,1023.84,756.67
2016,6,30,15,45,836.5,110.0,3.4,25.0,675.0,1006.98,747.32
2016,6,30,16,0,821.0,107.0,3.4,25.0,630.0,986.91,736.07
2016,6,30,16,15,801.5,103.5,3.35,24.5,581.5,959.19,720.76
2016,6,30,16,30,782.0,100.0,3.3,24.0,533.0,928.7,703.48
2016,6,30,16,45,757.0,95.5,3.3,23.5,482.5,889.06,679.99
2016,6,30,17,0,732.0,91.0,3.3,23.0,432.0,853.54,658.94
2016,6,30,17,15,697.5,86.5,3.2,22.0,380.5,801.62,626.23
2016,6,30,17,30,663.0,82.0,3.1,21.0,329.0,748.77,591.82
2016,6,30,17,45,617.0,75.5,3.05,20.5,278.0,682.52,545.17
2016,6,30,18,0,571.0,69.0,3.0,20.0,227.0,616.82,496.97
2016,6,30,18,15,503.0,61.0,2.95,19.0,179.5,532.14,432.52
2016,6,30,18,30,435.0,53.0,2.9,18.0,132.0,450.47,367.07
2016,6,30,18,45,333.0,42.0,2.85,17.5,91.5,343.99,277.31
2016,6,30,19,0,231.0,31.0,2.8,17.0,51.0,245.6,181.05
2016,6,30,19,15,115.5,15.5,2.85,16.0,25.5,117.3,0.0
2016,6,30,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,139.5,17.5,3.35,12.0,32.5,13.65,0.0
2016,7,1,5,30,279.0,35.0,3.4,12.0,65.0,28.76,18.73
2016,7,1,5,45,373.5,45.0,3.5,12.5,107.5,36.38,26.43
2016,7,1,6,0,468.0,55.0,3.6,13.0,150.0,43.86,33.51
2016,7,1,6,15,530.5,62.5,3.6,13.5,198.0,48.96,38.25
2016,7,1,6,30,593.0,70.0,3.6,14.0,246.0,53.97,42.73
2016,7,1,6,45,637.5,75.5,3.65,15.0,297.0,57.19,45.39
2016,7,1,7,0,682.0,81.0,3.7,16.0,348.0,60.34,47.87
2016,7,1,7,15,713.5,85.5,3.65,16.5,399.0,62.55,49.56
2016,7,1,7,30,745.0,90.0,3.6,17.0,450.0,70.68,56.37
2016,7,1,7,45,770.0,93.5,3.55,17.5,500.0,72.11,57.28
2016,7,1,8,0,795.0,97.0,3.5,18.0,550.0,73.47,58.14
2016,7,1,8,15,813.0,100.5,3.5,18.5,597.5,74.62,58.81
2016,7,1,8,30,831.0,104.0,3.5,19.0,645.0,75.66,59.4
2016,7,1,8,45,846.0,106.0,3.5,19.5,689.5,75.6,59.05
2016,7,1,9,0,861.0,108.0,3.5,20.0,734.0,113.66,68.88
2016,7,1,9,15,872.0,110.0,3.45,20.5,773.5,164.91,93.16
2016,7,1,9,30,883.0,112.0,3.4,21.0,813.0,217.61,129.81
2016,7,1,9,45,892.0,113.5,3.4,21.5,847.0,270.84,172.81
2016,7,1,10,0,901.0,115.0,3.4,22.0,881.0,324.93,219.02
2016,7,1,10,15,907.0,116.5,3.4,22.5,909.0,378.71,265.66
2016,7,1,10,30,913.0,118.0,3.4,23.0,937.0,432.63,311.88
2016,7,1,10,45,917.5,119.0,3.45,23.5,958.5,485.51,356.38
2016,7,1,11,0,922.0,120.0,3.5,24.0,980.0,537.98,399.33
2016,7,1,11,15,925.0,120.5,3.55,24.0,994.0,588.71,440.59
2016,7,1,11,30,928.0,121.0,3.6,24.0,1008.0,638.51,480.12
2016,7,1,11,45,930.0,121.0,3.7,24.0,1015.0,686.22,517.36
2016,7,1,12,0,932.0,121.0,3.8,24.0,1022.0,732.57,552.84
2016,7,1,12,15,932.0,121.0,3.85,24.0,1021.5,775.96,585.37
2016,7,1,12,30,932.0,121.0,3.9,24.0,1021.0,817.46,614.93
2016,7,1,12,45,926.5,123.0,4.0,24.0,1011.5,854.11,640.54
2016,7,1,13,0,921.0,125.0,4.1,24.0,1002.0,888.13,664.34
2016,7,1,13,15,918.0,124.5,4.1,24.0,986.5,919.31,685.71
2016,7,1,13,30,915.0,124.0,4.1,24.0,971.0,947.57,705.1
2016,7,1,13,45,910.5,122.5,4.15,24.0,948.5,970.45,721.21
2016,7,1,14,0,906.0,121.0,4.2,24.0,926.0,990.07,735.25
2016,7,1,14,15,899.5,119.5,4.2,23.5,897.0,1004.42,747.06
2016,7,1,14,30,893.0,118.0,4.2,23.0,868.0,1015.34,756.79
2016,7,1,14,45,884.5,116.0,4.25,23.0,833.0,1020.31,761.56
2016,7,1,15,0,876.0,114.0,4.3,23.0,798.0,1021.81,764.2
2016,7,1,15,15,864.0,111.5,4.25,22.5,757.5,1015.79,762.84
2016,7,1,15,30,852.0,109.0,4.2,22.0,717.0,1006.39,759.38
2016,7,1,15,45,837.0,106.5,4.2,21.5,672.0,1003.24,760.63
2016,7,1,16,0,822.0,104.0,4.2,21.0,627.0,984.29,751.13
2016,7,1,16,15,803.0,100.5,4.15,20.5,579.0,957.08,735.7
2016,7,1,16,30,784.0,97.0,4.1,20.0,531.0,927.09,718.26
2016,7,1,16,45,758.0,93.0,4.05,19.5,480.5,887.1,693.47
2016,7,1,17,0,732.0,89.0,4.0,19.0,430.0,845.03,666.76
2016,7,1,17,15,698.0,84.5,3.9,18.5,378.5,799.51,636.66
2016,7,1,17,30,664.0,80.0,3.8,18.0,327.0,747.16,600.6
2016,7,1,17,45,617.5,73.5,3.7,17.5,276.5,680.47,552.41
2016,7,1,18,0,571.0,67.0,3.6,17.0,226.0,614.41,502.77
2016,7,1,18,15,503.5,59.5,3.5,16.5,178.5,530.86,437.02
2016,7,1,18,30,436.0,52.0,3.4,16.0,131.0,450.29,370.63
2016,7,1,18,45,334.5,41.0,3.3,15.5,91.0,344.24,280.11
2016,7,1,19,0,233.0,30.0,3.2,15.0,51.0,245.18,182.12
2016,7,1,19,15,116.5,15.0,3.1,14.5,25.5,116.91,0.0
2016,7,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
