Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,2,5,15,137.5,17.0,3.15,12.5,31.5,13.27,0.0
2016,7,2,5,30,275.0,34.0,3.3,13.0,63.0,27.9,17.84
2016,7,2,5,45,365.0,44.5,3.45,13.5,104.5,35.95,25.93
2016,7,2,6,0,455.0,55.0,3.6,14.0,146.0,43.83,33.33
2016,7,2,6,15,293.0,85.0,3.6,14.5,150.0,62.31,49.94
2016,7,2,6,30,131.0,115.0,3.6,15.0,154.0,84.73,69.78
2016,7,2,6,45,145.5,135.0,3.65,15.5,186.0,98.2,81.42
2016,7,2,7,0,160.0,155.0,3.7,16.0,218.0,111.33,92.52
2016,7,2,7,15,442.5,124.5,3.7,16.5,330.0,86.04,70.06
2016,7,2,7,30,725.0,94.0,3.7,17.0,442.0,67.12,53.25
2016,7,2,7,45,747.0,98.5,3.7,17.5,491.5,75.41,60.15
2016,7,2,8,0,769.0,103.0,3.7,18.0,541.0,77.26,61.4
2016,7,2,8,15,787.5,106.5,3.65,18.5,588.0,78.23,61.91
2016,7,2,8,30,806.0,110.0,3.6,19.0,635.0,79.1,62.34
2016,7,2,8,45,819.0,114.0,3.55,19.5,678.0,80.07,62.85
2016,7,2,9,0,832.0,118.0,3.5,20.0,721.0,106.35,64.15
2016,7,2,9,15,843.0,120.0,3.5,20.5,760.0,156.78,88.02
2016,7,2,9,30,854.0,122.0,3.5,21.0,799.0,217.82,131.26
2016,7,2,9,45,861.0,125.5,3.55,21.5,832.5,270.39,173.64
2016,7,2,10,0,868.0,129.0,3.6,22.0,866.0,323.65,219.09
2016,7,2,10,15,874.5,130.5,3.6,22.5,893.5,376.0,264.44
2016,7,2,10,30,881.0,132.0,3.6,23.0,921.0,428.57,309.5
2016,7,2,10,45,884.5,134.0,3.65,23.5,942.0,480.21,352.99
2016,7,2,11,0,888.0,136.0,3.7,24.0,963.0,531.4,394.95
2016,7,2,11,15,891.5,136.5,3.75,24.0,977.5,580.97,435.35
2016,7,2,11,30,895.0,137.0,3.8,24.0,992.0,629.73,474.14
2016,7,2,11,45,895.5,138.0,3.9,24.5,998.5,676.01,509.38
2016,7,2,12,0,896.0,139.0,4.0,25.0,1005.0,720.93,542.75
2016,7,2,12,15,896.0,139.0,4.05,25.0,1004.5,763.23,574.47
2016,7,2,12,30,896.0,139.0,4.1,25.0,1004.0,803.75,603.97
2016,7,2,12,45,900.0,135.0,4.2,25.0,997.5,842.21,630.85
2016,7,2,13,0,904.0,131.0,4.3,25.0,991.0,878.49,656.18
2016,7,2,13,15,901.0,130.5,4.35,24.5,976.0,909.33,678.89
2016,7,2,13,30,898.0,130.0,4.4,24.0,961.0,937.3,699.78
2016,7,2,13,45,892.5,129.0,4.45,24.0,938.5,959.5,715.51
2016,7,2,14,0,887.0,128.0,4.5,24.0,916.0,978.46,729.15
2016,7,2,14,15,880.0,126.5,4.5,23.5,887.5,992.19,740.63
2016,7,2,14,30,873.0,125.0,4.5,23.0,859.0,1002.52,750.03
2016,7,2,14,45,864.0,123.0,4.55,23.0,824.0,1006.96,754.6
2016,7,2,15,0,855.0,121.0,4.6,23.0,789.0,1007.98,757.06
2016,7,2,15,15,843.0,118.5,4.55,22.5,749.0,1015.07,764.46
2016,7,2,15,30,831.0,116.0,4.5,22.0,709.0,1005.8,760.85
2016,7,2,15,45,816.0,113.5,4.5,22.0,664.5,990.18,752.09
2016,7,2,16,0,801.0,111.0,4.5,22.0,620.0,971.41,741.28
2016,7,2,16,15,781.5,107.0,4.4,21.0,572.5,943.34,726.18
2016,7,2,16,30,762.0,103.0,4.3,20.0,525.0,912.54,709.14
2016,7,2,16,45,736.0,99.0,4.25,19.5,475.0,879.18,688.91
2016,7,2,17,0,710.0,95.0,4.2,19.0,425.0,838.01,662.66
2016,7,2,17,15,676.5,89.5,4.1,18.5,374.0,786.19,627.76
2016,7,2,17,30,643.0,84.0,4.0,18.0,323.0,733.44,591.21
2016,7,2,17,45,596.5,77.5,3.9,17.5,273.0,667.29,543.13
2016,7,2,18,0,550.0,71.0,3.8,17.0,223.0,601.71,493.59
2016,7,2,18,15,484.0,62.0,3.65,16.0,176.0,518.06,428.13
2016,7,2,18,30,418.0,53.0,3.5,15.0,129.0,437.41,361.92
2016,7,2,18,45,323.0,41.5,3.4,14.5,89.5,336.28,274.74
2016,7,2,19,0,228.0,30.0,3.3,14.0,50.0,241.88,179.98
2016,7,2,19,15,114.0,15.0,3.15,13.5,25.0,115.24,0.0
2016,7,2,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,5,15,143.0,16.5,2.65,11.5,31.5,13.29,0.0
2016,7,3,5,30,286.0,33.0,2.8,12.0,63.0,27.08,17.17
2016,7,3,5,45,378.5,43.0,2.95,12.5,105.0,34.76,24.98
2016,7,3,6,0,471.0,53.0,3.1,13.0,147.0,42.29,32.1
2016,7,3,6,15,260.0,81.5,3.1,13.5,136.0,61.45,49.37
2016,7,3,6,30,49.0,110.0,3.1,14.0,125.0,83.08,68.59
2016,7,3,6,45,57.5,131.0,3.1,15.0,151.0,97.77,81.18
2016,7,3,7,0,66.0,152.0,3.1,16.0,177.0,112.19,93.25
2016,7,3,7,15,194.5,166.5,3.1,16.5,256.5,119.5,99.1
2016,7,3,7,30,323.0,181.0,3.1,17.0,336.0,124.08,102.5
2016,7,3,7,45,555.5,139.0,3.15,17.5,440.5,93.34,75.57
2016,7,3,8,0,788.0,97.0,3.2,18.0,545.0,73.44,58.1
2016,7,3,8,15,806.0,100.5,3.2,18.5,592.0,74.58,58.78
2016,7,3,8,30,824.0,104.0,3.2,19.0,639.0,75.61,59.36
2016,7,3,8,45,837.0,107.0,3.2,20.0,682.5,76.12,59.38
2016,7,3,9,0,850.0,110.0,3.2,21.0,726.0,111.85,68.61
2016,7,3,9,15,861.0,112.0,3.2,21.5,765.0,162.56,91.78
2016,7,3,9,30,872.0,114.0,3.2,22.0,804.0,214.72,127.49
2016,7,3,9,45,896.0,107.0,3.25,22.5,842.5,265.33,167.5
2016,7,3,10,0,920.0,100.0,3.3,23.0,881.0,318.13,212.09
2016,7,3,10,15,925.5,101.0,3.3,23.0,908.5,372.33,259.58
2016,7,3,10,30,931.0,102.0,3.3,23.0,936.0,426.59,306.79
2016,7,3,10,45,935.0,103.0,3.35,23.5,957.0,480.07,351.94
2016,7,3,11,0,939.0,104.0,3.4,24.0,978.0,533.07,395.44
2016,7,3,11,15,941.5,104.5,3.45,24.0,992.0,584.22,437.15
2016,7,3,11,30,944.0,105.0,3.5,24.0,1006.0,634.36,477.03
2016,7,3,11,45,944.5,105.5,3.55,24.5,1013.0,682.05,513.17
2016,7,3,12,0,945.0,106.0,3.6,25.0,1020.0,728.21,547.22
2016,7,3,12,15,945.0,106.0,3.65,25.0,1019.0,771.9,579.85
2016,7,3,12,30,945.0,106.0,3.7,25.0,1018.0,813.64,609.07
2016,7,3,12,45,929.0,115.5,3.75,25.0,1006.0,848.54,633.1
2016,7,3,13,0,913.0,125.0,3.8,25.0,994.0,880.29,654.99
2016,7,3,13,15,910.0,124.0,3.85,25.0,978.5,910.86,676.09
2016,7,3,13,30,907.0,123.0,3.9,25.0,963.0,938.51,695.24
2016,7,3,13,45,902.0,122.0,3.95,25.0,940.5,961.27,711.18
2016,7,3,14,0,897.0,121.0,4.0,25.0,918.0,980.78,725.09
2016,7,3,14,15,890.0,119.5,4.0,24.5,889.0,994.57,736.46
2016,7,3,14,30,883.0,118.0,4.0,24.0,860.0,1004.94,745.76
2016,7,3,14,45,874.5,116.0,4.0,24.0,825.0,1009.87,750.16
2016,7,3,15,0,866.0,114.0,4.0,24.0,790.0,1011.37,752.47
2016,7,3,15,15,854.5,111.5,3.95,23.5,750.0,1005.88,751.43
2016,7,3,15,30,843.0,109.0,3.9,23.0,710.0,1009.65,756.83
2016,7,3,15,45,828.5,106.0,3.9,23.0,666.0,993.88,748.0
2016,7,3,16,0,814.0,103.0,3.9,23.0,622.0,974.94,737.23
2016,7,3,16,15,795.0,100.0,3.85,22.5,574.0,948.46,722.44
2016,7,3,16,30,776.0,97.0,3.8,22.0,526.0,919.25,705.68
2016,7,3,16,45,752.0,92.5,3.75,21.5,476.0,880.77,682.19
2016,7,3,17,0,728.0,88.0,3.7,21.0,426.0,840.17,656.79
2016,7,3,17,15,695.0,83.0,3.6,20.0,375.5,794.88,628.34
2016,7,3,17,30,662.0,78.0,3.5,19.0,325.0,742.88,593.94
2016,7,3,17,45,617.5,72.0,3.4,18.5,275.0,678.74,547.96
2016,7,3,18,0,573.0,66.0,3.3,18.0,225.0,615.1,500.49
2016,7,3,18,15,508.0,58.0,3.15,17.0,178.0,532.95,436.93
2016,7,3,18,30,443.0,50.0,3.0,16.0,131.0,453.74,372.53
2016,7,3,18,45,347.0,39.5,2.9,15.5,91.0,352.2,286.0
2016,7,3,19,0,251.0,29.0,2.8,15.0,51.0,258.5,191.01
2016,7,3,19,15,125.5,14.5,2.8,14.5,25.5,125.7,0.0
2016,7,3,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,5,15,155.5,15.5,2.8,12.5,31.5,12.47,0.0
2016,7,4,5,30,311.0,31.0,2.9,13.0,63.0,25.43,15.62
2016,7,4,5,45,406.5,40.0,3.05,13.5,105.5,32.35,22.74
2016,7,4,6,0,502.0,49.0,3.2,14.0,148.0,39.19,29.2
2016,7,4,6,15,365.0,78.5,3.2,14.5,161.5,58.26,46.34
2016,7,4,6,30,228.0,108.0,3.2,15.0,175.0,78.82,64.56
2016,7,4,6,45,249.0,125.5,3.2,15.5,211.5,90.26,74.45
2016,7,4,7,0,270.0,143.0,3.2,16.0,248.0,101.3,83.78
2016,7,4,7,15,520.5,111.0,3.15,16.5,348.0,78.48,63.48
2016,7,4,7,30,771.0,79.0,3.1,17.0,448.0,63.04,49.71
2016,7,4,7,45,795.5,81.5,3.1,17.5,498.5,64.09,50.35
2016,7,4,8,0,820.0,84.0,3.1,18.0,549.0,65.11,50.95
2016,7,4,8,15,837.5,86.5,3.1,18.5,596.5,75.58,59.66
2016,7,4,8,30,855.0,89.0,3.1,19.0,644.0,77.08,60.62
2016,7,4,8,45,869.5,90.5,3.15,19.5,688.0,77.79,60.92
2016,7,4,9,0,884.0,92.0,3.2,20.0,732.0,101.61,60.69
2016,7,4,9,15,894.0,94.0,3.25,20.5,771.5,153.85,84.23
2016,7,4,9,30,904.0,96.0,3.3,21.0,811.0,207.45,120.99
2016,7,4,9,45,902.5,103.5,3.35,21.5,842.5,263.3,166.3
2016,7,4,10,0,901.0,111.0,3.4,22.0,874.0,318.97,214.08
2016,7,4,10,15,907.0,112.0,3.5,22.5,902.5,372.48,260.66
2016,7,4,10,30,913.0,113.0,3.6,23.0,931.0,426.12,306.93
2016,7,4,10,45,916.5,115.0,3.7,23.5,952.0,479.3,351.93
2016,7,4,11,0,920.0,117.0,3.8,24.0,973.0,532.0,395.34
2016,7,4,11,15,923.0,117.5,3.9,24.0,987.5,582.72,436.92
2016,7,4,11,30,926.0,118.0,4.0,24.0,1002.0,632.51,476.79
2016,7,4,11,45,925.5,119.5,4.1,24.0,1008.5,679.76,513.89
2016,7,4,12,0,925.0,121.0,4.2,24.0,1015.0,725.48,549.09
2016,7,4,12,15,925.0,121.0,4.25,24.0,1014.0,768.72,581.72
2016,7,4,12,30,925.0,121.0,4.3,24.0,1013.0,810.07,611.49
2016,7,4,12,45,929.0,117.0,4.35,24.0,1007.0,849.16,638.72
2016,7,4,13,0,933.0,113.0,4.4,24.0,1001.0,885.96,664.3
2016,7,4,13,15,930.0,112.0,4.4,24.0,985.5,916.89,685.58
2016,7,4,13,30,927.0,111.0,4.4,24.0,970.0,944.84,704.87
2016,7,4,13,45,923.0,110.0,4.45,24.0,947.5,968.76,721.73
2016,7,4,14,0,919.0,109.0,4.5,24.0,925.0,989.43,736.48
2016,7,4,14,15,912.5,107.5,4.45,23.5,896.0,1003.87,748.17
2016,7,4,14,30,906.0,106.0,4.4,23.0,867.0,1014.83,757.67
2016,7,4,14,45,897.5,104.5,4.4,23.0,832.0,1020.33,762.49
2016,7,4,15,0,889.0,103.0,4.4,23.0,797.0,1022.34,765.18
2016,7,4,15,15,878.0,101.0,4.35,22.5,757.0,1017.82,764.84
2016,7,4,15,30,867.0,99.0,4.3,22.0,717.0,1009.91,762.38
2016,7,4,15,45,852.5,96.5,4.25,22.0,672.0,994.57,753.55
2016,7,4,16,0,838.0,94.0,4.2,22.0,627.0,976.11,742.71
2016,7,4,16,15,819.5,91.0,4.15,21.5,579.0,961.86,736.28
2016,7,4,16,30,801.0,88.0,4.1,21.0,531.0,932.86,719.55
2016,7,4,16,45,776.5,84.5,4.05,20.5,480.5,894.78,696.27
2016,7,4,17,0,752.0,81.0,4.0,20.0,430.0,854.58,671.09
2016,7,4,17,15,719.5,77.0,3.85,19.0,379.0,804.38,638.76
2016,7,4,17,30,687.0,73.0,3.7,18.0,328.0,758.88,608.9
2016,7,4,17,45,640.5,67.5,3.6,17.5,277.5,693.01,561.48
2016,7,4,18,0,594.0,62.0,3.5,17.0,227.0,627.77,512.66
2016,7,4,18,15,529.5,55.0,3.4,16.0,179.5,546.77,449.95
2016,7,4,18,30,465.0,48.0,3.3,15.0,132.0,468.68,386.24
2016,7,4,18,45,364.0,38.0,3.2,14.5,91.5,363.27,296.26
2016,7,4,19,0,263.0,28.0,3.1,14.0,51.0,266.13,197.03
2016,7,4,19,15,131.5,14.0,3.0,13.5,25.5,128.8,0.0
2016,7,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,5,5,15,152.5,15.5,2.95,12.0,31.0,12.49,0.0
2016,7,5,5,30,305.0,31.0,3.0,12.0,62.0,25.45,15.63
2016,7,5,5,45,402.0,40.0,3.1,12.5,104.0,32.37,22.84
2016,7,5,6,0,499.0,49.0,3.2,13.0,146.0,39.21,29.33
2016,7,5,6,15,559.5,55.5,3.2,13.5,194.0,43.72,33.56
2016,7,5,6,30,620.0,62.0,3.2,14.0,242.0,48.17,37.57
2016,7,5,6,45,310.0,68.5,3.2,14.5,158.5,49.51,38.66
2016,7,5,7,0,0.0,75.0,3.2,15.0,75.0,62.09,49.64
2016,7,5,7,15,0.0,106.5,3.15,15.5,106.5,86.13,70.48
2016,7,5,7,30,0.0,138.0,3.1,16.0,138.0,109.41,90.28
2016,7,5,7,45,2.5,155.0,3.1,16.5,156.5,122.22,100.78
2016,7,5,8,0,5.0,172.0,3.1,17.0,175.0,134.91,111.05
2016,7,5,8,15,6.5,185.0,3.1,17.5,189.0,144.75,118.79
2016,7,5,8,30,8.0,198.0,3.1,18.0,203.0,154.49,126.38
2016,7,5,8,45,14.0,228.0,3.1,18.5,238.0,175.56,143.34
2016,7,5,9,0,20.0,258.0,3.1,19.0,273.0,197.44,153.42
2016,7,5,9,15,24.5,282.5,3.15,19.5,302.0,217.83,168.16
2016,7,5,9,30,29.0,307.0,3.2,20.0,331.0,224.12,172.0
2016,7,5,9,45,119.0,358.5,3.3,20.5,459.0,267.64,201.4
2016,7,5,10,0,209.0,410.0,3.4,21.0,587.0,334.39,249.18
2016,7,5,10,15,571.5,254.5,3.5,21.0,760.5,346.59,250.7
2016,7,5,10,30,934.0,99.0,3.6,21.0,934.0,423.44,306.95
2016,7,5,10,45,938.0,100.5,3.7,21.5,955.5,477.48,353.05
2016,7,5,11,0,942.0,102.0,3.8,22.0,977.0,531.05,397.62
2016,7,5,11,15,944.5,102.5,3.9,22.0,991.5,582.43,440.15
2016,7,5,11,30,947.0,103.0,4.0,22.0,1006.0,632.78,480.85
2016,7,5,11,45,947.5,104.0,4.15,22.0,1013.0,681.06,519.23
2016,7,5,12,0,948.0,105.0,4.3,22.0,1020.0,727.82,555.71
2016,7,5,12,15,948.0,105.0,4.35,21.5,1020.0,771.73,590.29
2016,7,5,12,30,948.0,105.0,4.4,21.0,1020.0,813.67,621.58
2016,7,5,12,45,941.0,109.0,4.5,21.0,1010.5,851.28,648.54
2016,7,5,13,0,934.0,113.0,4.6,21.0,1001.0,886.2,673.61
2016,7,5,13,15,931.5,112.0,4.6,21.0,986.0,917.64,695.59
2016,7,5,13,30,929.0,111.0,4.6,21.0,971.0,946.14,715.53
2016,7,5,13,45,925.0,109.5,4.65,21.0,949.0,969.69,732.53
2016,7,5,14,0,921.0,108.0,4.7,21.0,927.0,989.95,747.42
2016,7,5,14,15,915.5,107.0,4.7,20.5,898.0,1005.93,760.6
2016,7,5,14,30,910.0,106.0,4.7,20.0,869.0,1018.49,771.66
2016,7,5,14,45,902.0,104.0,4.7,20.0,834.5,1024.05,776.6
2016,7,5,15,0,894.0,102.0,4.7,20.0,800.0,1026.09,779.35
2016,7,5,15,15,884.0,100.0,4.65,19.5,760.0,1022.64,779.62
2016,7,5,15,30,874.0,98.0,4.6,19.0,720.0,1015.78,777.72
2016,7,5,15,45,861.0,95.5,4.6,18.5,676.0,1001.98,771.63
2016,7,5,16,0,848.0,93.0,4.6,18.0,632.0,985.01,763.43
2016,7,5,16,15,830.5,90.0,4.55,17.5,584.0,971.65,757.39
2016,7,5,16,30,813.0,87.0,4.5,17.0,536.0,943.54,740.86
2016,7,5,16,45,791.0,83.0,4.45,17.0,486.0,907.11,716.86
2016,7,5,17,0,769.0,79.0,4.4,17.0,436.0,868.43,690.96
2016,7,5,17,15,738.0,75.0,4.3,16.5,385.0,819.31,657.83
2016,7,5,17,30,707.0,71.0,4.2,16.0,334.0,768.91,622.97
2016,7,5,17,45,662.5,66.0,4.15,15.5,283.0,710.5,580.96
2016,7,5,18,0,618.0,61.0,4.1,15.0,232.0,647.04,533.15
2016,7,5,18,15,553.5,54.0,4.0,14.5,184.0,565.25,468.34
2016,7,5,18,30,489.0,47.0,3.9,14.0,136.0,486.36,402.68
2016,7,5,18,45,381.5,38.0,3.8,13.5,94.0,376.42,308.37
2016,7,5,19,0,274.0,29.0,3.7,13.0,52.0,274.84,203.78
2016,7,5,19,15,137.0,14.5,3.6,12.5,26.0,132.92,0.0
2016,7,5,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,6,5,15,135.5,16.0,3.65,12.0,29.5,12.93,0.0
2016,7,6,5,30,271.0,32.0,3.7,12.0,59.0,26.3,16.22
2016,7,6,5,45,367.0,42.0,3.75,12.5,100.0,33.99,24.22
2016,7,6,6,0,463.0,52.0,3.8,13.0,141.0,41.55,31.39
2016,7,6,6,15,231.5,66.5,3.8,13.5,111.0,48.83,38.1
2016,7,6,6,30,0.0,81.0,3.8,14.0,81.0,65.13,52.67
2016,7,6,6,45,0.0,98.0,3.8,14.5,98.0,78.24,64.15
2016,7,6,7,0,0.0,115.0,3.8,15.0,115.0,91.25,75.33
2016,7,6,7,15,4.0,136.5,3.75,15.5,138.5,107.29,88.95
2016,7,6,7,30,8.0,158.0,3.7,16.0,162.0,123.16,102.19
2016,7,6,7,45,20.5,187.0,3.65,16.5,198.5,143.89,119.4
2016,7,6,8,0,33.0,216.0,3.6,17.0,235.0,154.84,128.04
2016,7,6,8,15,46.0,244.5,3.55,17.0,273.0,172.12,142.19
2016,7,6,8,30,59.0,273.0,3.5,17.0,311.0,188.82,155.74
2016,7,6,8,45,94.5,304.0,3.5,17.5,370.0,206.64,169.8
2016,7,6,9,0,130.0,335.0,3.5,18.0,429.0,214.77,165.82
2016,7,6,9,15,505.5,219.0,3.55,18.5,613.0,175.05,116.86
2016,7,6,9,30,881.0,103.0,3.6,19.0,797.0,205.71,121.63
2016,7,6,9,45,889.5,104.5,3.65,19.5,831.5,258.75,164.48
2016,7,6,10,0,898.0,106.0,3.7,20.0,866.0,312.6,210.86
2016,7,6,10,15,904.5,107.0,3.75,20.0,893.5,366.11,258.35
2016,7,6,10,30,911.0,108.0,3.8,20.0,921.0,419.82,305.79
2016,7,6,10,45,917.5,107.5,3.85,20.5,943.0,472.5,351.0
2016,7,6,11,0,924.0,107.0,3.9,21.0,965.0,524.93,394.82
2016,7,6,11,15,926.5,107.5,3.95,21.0,979.5,575.53,436.85
2016,7,6,11,30,929.0,108.0,4.0,21.0,994.0,625.13,477.06
2016,7,6,11,45,932.5,107.5,4.05,21.0,1001.5,673.45,515.37
2016,7,6,12,0,936.0,107.0,4.1,21.0,1009.0,720.5,551.91
2016,7,6,12,15,935.5,106.5,4.15,21.0,1008.5,763.23,584.61
2016,7,6,12,30,935.0,106.0,4.2,21.0,1008.0,803.95,613.98
2016,7,6,12,45,930.0,108.5,4.3,21.0,999.0,841.45,640.64
2016,7,6,13,0,925.0,111.0,4.4,21.0,990.0,876.36,665.44
2016,7,6,13,15,921.5,110.0,4.45,21.0,974.0,906.63,686.94
2016,7,6,13,30,918.0,109.0,4.5,21.0,958.0,933.92,706.43
2016,7,6,13,45,913.0,108.5,4.55,21.0,935.5,957.21,723.26
2016,7,6,14,0,908.0,108.0,4.6,21.0,913.0,977.26,738.0
2016,7,6,14,15,901.0,106.5,4.6,20.5,884.0,991.05,749.67
2016,7,6,14,30,894.0,105.0,4.6,20.0,855.0,1001.4,759.2
2016,7,6,14,45,885.0,103.5,4.6,20.0,820.0,1006.3,763.69
2016,7,6,15,0,876.0,102.0,4.6,20.0,785.0,1007.74,766.02
2016,7,6,15,15,865.0,100.0,4.5,19.5,745.5,1003.2,765.03
2016,7,6,15,30,854.0,98.0,4.4,19.0,706.0,995.3,761.89
2016,7,6,15,45,603.0,176.5,4.35,18.5,592.5,853.07,664.71
2016,7,6,16,0,352.0,255.0,4.3,18.0,479.0,657.35,519.95
2016,7,6,16,15,318.5,240.0,4.2,17.5,431.0,608.57,486.02
2016,7,6,16,30,285.0,225.0,4.1,17.0,383.0,558.95,450.08
2016,7,6,16,45,167.0,203.0,4.05,16.5,293.5,395.6,322.45
2016,7,6,17,0,49.0,181.0,4.0,16.0,204.0,237.23,193.16
2016,7,6,17,15,53.5,162.0,3.9,15.5,184.0,222.75,182.85
2016,7,6,17,30,58.0,143.0,3.8,15.0,164.0,207.68,171.49
2016,7,6,17,45,51.0,122.5,3.7,14.5,139.0,179.59,148.48
2016,7,6,18,0,44.0,102.0,3.6,14.0,114.0,151.24,124.73
2016,7,6,18,15,255.5,74.0,3.5,13.5,122.0,341.22,288.16
2016,7,6,18,30,467.0,46.0,3.4,13.0,130.0,467.89,389.52
2016,7,6,18,45,368.0,36.5,3.35,13.0,90.0,364.62,298.91
2016,7,6,19,0,269.0,27.0,3.3,13.0,50.0,269.54,198.74
2016,7,6,19,15,134.5,13.5,3.25,12.5,25.0,100.34,0.0
2016,7,6,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,5,15,159.5,14.5,3.3,12.5,30.0,11.69,0.0
2016,7,7,5,30,319.0,29.0,3.3,13.0,60.0,23.81,13.98
2016,7,7,5,45,413.5,37.0,3.35,13.5,101.5,29.95,20.57
2016,7,7,6,0,508.0,45.0,3.4,14.0,143.0,36.05,26.38
2016,7,7,6,15,567.0,51.0,3.35,14.0,190.0,40.29,30.42
2016,7,7,6,30,626.0,57.0,3.3,14.0,237.0,44.48,34.27
2016,7,7,6,45,313.0,72.0,3.3,14.5,162.0,51.96,40.85
2016,7,7,7,0,0.0,87.0,3.3,15.0,87.0,71.1,57.6
2016,7,7,7,15,5.0,123.0,3.35,15.5,125.5,97.93,80.81
2016,7,7,7,30,10.0,159.0,3.4,16.0,164.0,123.81,102.76
2016,7,7,7,45,5.0,157.0,3.45,16.5,159.5,123.57,101.97
2016,7,7,8,0,0.0,155.0,3.5,17.0,155.0,122.99,100.94
2016,7,7,8,15,69.5,223.5,3.55,17.0,268.5,160.82,132.73
2016,7,7,8,30,139.0,292.0,3.6,17.0,382.0,188.46,155.49
2016,7,7,8,45,132.0,313.0,3.65,17.5,403.5,198.54,163.12
2016,7,7,9,0,125.0,334.0,3.7,18.0,425.0,213.69,165.24
2016,7,7,9,15,99.5,345.5,3.75,18.0,420.5,245.12,187.91
2016,7,7,9,30,74.0,357.0,3.8,18.0,416.0,259.35,199.09
2016,7,7,9,45,76.5,371.0,3.9,18.5,433.5,278.01,212.92
2016,7,7,10,0,79.0,385.0,4.0,19.0,451.0,297.15,227.35
2016,7,7,10,15,158.5,409.5,4.05,19.0,549.0,336.37,255.6
2016,7,7,10,30,238.0,434.0,4.1,19.0,647.0,397.14,301.19
2016,7,7,10,45,274.5,435.5,4.2,19.5,687.0,424.34,322.16
2016,7,7,11,0,311.0,437.0,4.3,20.0,727.0,466.43,354.53
2016,7,7,11,15,291.5,450.5,4.3,20.0,725.5,490.9,374.07
2016,7,7,11,30,272.0,464.0,4.3,20.0,724.0,513.9,392.06
2016,7,7,11,45,287.0,453.0,4.35,20.0,729.0,538.99,411.84
2016,7,7,12,0,302.0,442.0,4.4,20.0,734.0,564.59,431.9
2016,7,7,12,15,618.5,272.0,4.35,20.0,868.5,678.36,521.63
2016,7,7,12,30,935.0,102.0,4.3,20.0,1003.0,799.91,614.4
2016,7,7,12,45,924.5,108.0,4.3,20.0,993.0,836.0,639.3
2016,7,7,13,0,914.0,114.0,4.3,20.0,983.0,869.25,662.65
2016,7,7,13,15,911.5,113.0,4.2,20.0,968.0,900.17,683.86
2016,7,7,13,30,909.0,112.0,4.1,20.0,953.0,928.2,702.98
2016,7,7,13,45,905.5,110.5,4.1,20.0,931.0,951.8,719.61
2016,7,7,14,0,902.0,109.0,4.1,20.0,909.0,972.2,734.14
2016,7,7,14,15,895.5,108.0,4.05,19.5,880.5,986.94,746.07
2016,7,7,14,30,889.0,107.0,4.0,19.0,852.0,998.3,755.87
2016,7,7,14,45,882.0,104.5,4.0,19.0,818.0,1004.15,760.98
2016,7,7,15,0,875.0,102.0,4.0,19.0,784.0,1006.55,763.94
2016,7,7,15,15,467.0,203.5,4.0,18.5,565.5,724.8,566.1
2016,7,7,15,30,59.0,305.0,4.0,18.0,347.0,362.69,285.18
2016,7,7,15,45,58.5,286.0,4.0,18.0,325.5,346.2,274.35
2016,7,7,16,0,58.0,267.0,4.0,18.0,304.0,329.21,261.98
2016,7,7,16,15,68.5,250.0,4.0,17.5,290.5,325.25,260.73
2016,7,7,16,30,79.0,233.0,4.0,17.0,277.0,320.77,259.05
2016,7,7,16,45,58.5,205.0,4.05,16.5,235.5,271.29,220.12
2016,7,7,17,0,38.0,177.0,4.1,16.0,194.0,221.59,180.27
2016,7,7,17,15,22.0,150.5,4.05,15.5,160.5,162.06,131.57
2016,7,7,17,30,6.0,124.0,4.0,15.0,127.0,120.92,97.17
2016,7,7,17,45,3.0,106.0,3.95,14.5,107.5,101.73,81.25
2016,7,7,18,0,0.0,88.0,3.9,14.0,88.0,82.44,64.92
2016,7,7,18,15,236.5,66.5,3.75,13.5,109.0,314.62,266.44
2016,7,7,18,30,473.0,45.0,3.6,13.0,130.0,471.36,392.67
2016,7,7,18,45,374.5,36.0,3.5,12.5,90.0,368.93,302.91
2016,7,7,19,0,276.0,27.0,3.4,12.0,50.0,274.43,202.06
2016,7,7,19,15,138.0,13.5,3.35,12.0,25.0,102.66,0.0
2016,7,7,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,5,15,160.5,13.5,3.2,12.5,29.0,10.86,0.0
2016,7,8,5,30,321.0,27.0,3.3,13.0,58.0,22.1,12.46
2016,7,8,5,45,418.0,34.5,3.45,13.5,99.0,27.9,18.75
2016,7,8,6,0,515.0,42.0,3.6,14.0,140.0,33.68,24.27
2016,7,8,6,15,572.5,48.0,3.55,14.0,187.0,38.01,28.38
2016,7,8,6,30,630.0,54.0,3.5,14.0,234.0,45.98,35.6
2016,7,8,6,45,315.0,65.5,3.5,14.5,155.5,47.58,36.95
2016,7,8,7,0,0.0,77.0,3.5,15.0,77.0,63.57,50.96
2016,7,8,7,15,0.0,96.5,3.45,15.5,96.5,78.73,64.01
2016,7,8,7,30,0.0,116.0,3.4,16.0,116.0,93.67,76.67
2016,7,8,7,45,0.5,137.5,3.35,16.5,138.0,109.84,90.2
2016,7,8,8,0,1.0,159.0,3.3,17.0,160.0,125.78,103.34
2016,7,8,8,15,6.5,185.0,3.25,17.5,189.5,144.66,118.79
2016,7,8,8,30,12.0,211.0,3.2,18.0,219.0,163.21,133.75
2016,7,8,8,45,30.0,256.0,3.2,18.5,277.0,180.01,147.08
2016,7,8,9,0,48.0,301.0,3.2,19.0,335.0,207.8,161.2
2016,7,8,9,15,86.0,337.0,3.2,19.5,403.0,239.03,182.44
2016,7,8,9,30,124.0,373.0,3.2,20.0,471.0,261.55,196.86
2016,7,8,9,45,512.5,231.0,3.25,20.5,660.5,247.87,170.13
2016,7,8,10,0,901.0,89.0,3.3,21.0,850.0,299.82,199.7
2016,7,8,10,15,906.5,90.0,3.35,21.0,877.0,353.04,246.86
2016,7,8,10,30,912.0,91.0,3.4,21.0,904.0,406.34,293.9
2016,7,8,10,45,916.5,91.5,3.45,21.5,925.0,458.75,338.84
2016,7,8,11,0,921.0,92.0,3.5,22.0,946.0,510.74,382.22
2016,7,8,11,15,923.5,92.5,3.55,22.0,960.5,561.04,423.89
2016,7,8,11,30,926.0,93.0,3.6,22.0,975.0,610.35,463.74
2016,7,8,11,45,927.5,93.5,3.65,22.5,982.0,657.85,500.33
2016,7,8,12,0,929.0,94.0,3.7,23.0,989.0,703.92,534.89
2016,7,8,12,15,929.5,94.0,3.75,23.0,989.0,747.26,567.75
2016,7,8,12,30,930.0,94.0,3.8,23.0,989.0,788.69,597.11
2016,7,8,12,45,923.5,97.0,3.9,23.5,980.0,825.06,621.55
2016,7,8,13,0,917.0,100.0,4.0,24.0,971.0,858.76,644.03
2016,7,8,13,15,914.5,99.5,4.05,24.0,956.5,889.87,665.7
2016,7,8,13,30,912.0,99.0,4.1,24.0,942.0,918.11,685.45
2016,7,8,13,45,908.5,98.0,4.15,24.0,920.5,941.94,702.27
2016,7,8,14,0,905.0,97.0,4.2,24.0,899.0,962.59,717.06
2016,7,8,14,15,899.0,95.5,4.2,23.5,871.0,977.06,728.96
2016,7,8,14,30,893.0,94.0,4.2,23.0,843.0,988.13,738.77
2016,7,8,14,45,886.0,92.5,4.25,23.0,809.5,994.79,744.66
2016,7,8,15,0,879.0,91.0,4.3,23.0,776.0,998.05,748.45
2016,7,8,15,15,869.0,89.0,4.3,22.5,737.0,994.31,748.85
2016,7,8,15,30,859.0,87.0,4.3,22.0,698.0,987.22,747.16
2016,7,8,15,45,847.0,84.5,4.3,22.0,655.0,974.24,740.14
2016,7,8,16,0,835.0,82.0,4.3,22.0,612.0,958.14,731.11
2016,7,8,16,15,818.0,79.5,4.2,21.5,565.0,934.04,717.44
2016,7,8,16,30,801.0,77.0,4.1,21.0,518.0,918.46,709.74
2016,7,8,16,45,780.0,73.5,4.1,21.0,469.5,883.8,687.6
2016,7,8,17,0,759.0,70.0,4.1,21.0,421.0,846.96,663.69
2016,7,8,17,15,729.0,66.5,3.9,20.0,371.0,799.75,633.31
2016,7,8,17,30,699.0,63.0,3.7,19.0,321.0,751.35,601.11
2016,7,8,17,45,659.0,58.0,3.55,18.5,272.0,691.18,557.87
2016,7,8,18,0,619.0,53.0,3.4,18.0,223.0,631.12,512.94
2016,7,8,18,15,557.0,47.0,3.2,17.5,176.5,558.22,455.6
2016,7,8,18,30,495.0,41.0,3.0,17.0,130.0,482.99,393.58
2016,7,8,18,45,400.0,32.5,2.9,16.5,90.0,383.17,308.64
2016,7,8,19,0,305.0,24.0,2.8,16.0,50.0,290.69,209.22
2016,7,8,19,15,152.5,12.0,2.75,15.5,25.0,110.95,0.0
2016,7,8,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,5,15,180.5,12.0,1.9,13.5,29.0,9.63,0.0
2016,7,9,5,30,361.0,24.0,2.0,14.0,58.0,19.65,10.29
2016,7,9,5,45,450.0,31.0,2.15,14.5,99.0,27.36,18.19
2016,7,9,6,0,539.0,38.0,2.3,15.0,140.0,33.29,23.82
2016,7,9,6,15,595.5,43.0,2.4,15.5,187.0,37.27,27.55
2016,7,9,6,30,652.0,48.0,2.5,16.0,234.0,41.24,31.12
2016,7,9,6,45,338.5,92.5,2.6,17.0,190.5,66.23,53.0
2016,7,9,7,0,25.0,137.0,2.7,18.0,147.0,102.5,84.21
2016,7,9,7,15,59.5,166.0,2.8,18.5,193.0,121.8,100.35
2016,7,9,7,30,94.0,195.0,2.9,19.0,239.0,140.59,115.8
2016,7,9,7,45,125.5,219.5,3.0,19.5,285.5,149.58,122.75
2016,7,9,8,0,157.0,244.0,3.1,20.0,332.0,163.7,133.94
2016,7,9,8,15,92.0,243.0,3.2,20.5,295.5,171.99,140.14
2016,7,9,8,30,27.0,242.0,3.3,21.0,259.0,171.37,138.94
2016,7,9,8,45,134.0,284.0,3.4,21.5,379.5,184.5,149.11
2016,7,9,9,0,241.0,326.0,3.5,22.0,500.0,199.08,149.9
2016,7,9,9,15,568.5,203.0,3.6,22.0,642.0,164.88,105.54
2016,7,9,9,30,896.0,80.0,3.7,22.0,784.0,189.52,107.02
2016,7,9,9,45,898.0,84.5,3.8,22.5,816.5,243.83,150.51
2016,7,9,10,0,900.0,89.0,3.9,23.0,849.0,298.32,197.2
2016,7,9,10,15,906.5,90.5,4.0,23.0,877.0,352.18,244.63
2016,7,9,10,30,913.0,92.0,4.1,23.0,905.0,406.25,292.11
2016,7,9,10,45,917.5,92.5,4.2,23.5,926.0,458.78,337.08
2016,7,9,11,0,922.0,93.0,4.3,24.0,947.0,510.89,380.56
2016,7,9,11,15,925.0,93.5,4.35,24.0,961.5,561.59,422.49
2016,7,9,11,30,928.0,94.0,4.4,24.0,976.0,611.33,462.66
2016,7,9,11,45,931.0,93.0,4.5,24.0,984.0,658.78,500.46
2016,7,9,12,0,934.0,92.0,4.6,24.0,992.0,704.86,536.5
2016,7,9,12,15,934.0,92.0,4.7,24.0,991.5,748.07,569.82
2016,7,9,12,30,934.0,92.0,4.8,24.0,991.0,789.31,599.6
2016,7,9,12,45,932.0,92.5,4.9,24.0,983.5,827.23,626.71
2016,7,9,13,0,930.0,93.0,5.0,24.0,976.0,862.65,652.07
2016,7,9,13,15,927.5,92.5,5.05,23.5,961.5,894.04,675.68
2016,7,9,13,30,925.0,92.0,5.1,23.0,947.0,922.52,697.41
2016,7,9,13,45,922.5,90.0,5.15,23.0,925.5,946.46,714.74
2016,7,9,14,0,920.0,88.0,5.2,23.0,904.0,967.18,729.96
2016,7,9,14,15,914.5,87.0,5.2,22.5,876.0,982.75,742.92
2016,7,9,14,30,909.0,86.0,5.2,22.0,848.0,994.91,753.73
2016,7,9,14,45,903.5,84.0,5.2,22.0,814.5,1002.55,760.12
2016,7,9,15,0,898.0,82.0,5.2,22.0,781.0,1006.72,764.31
2016,7,9,15,15,889.0,80.0,5.15,21.5,742.5,1003.9,765.01
2016,7,9,15,30,880.0,78.0,5.1,21.0,704.0,997.66,763.54
2016,7,9,15,45,869.0,76.0,5.1,20.5,661.0,986.08,758.88
2016,7,9,16,0,858.0,74.0,5.1,20.0,618.0,971.31,752.1
2016,7,9,16,15,843.5,71.5,5.0,19.5,572.0,949.34,739.53
2016,7,9,16,30,829.0,69.0,4.9,19.0,526.0,924.56,724.95
2016,7,9,16,45,809.0,66.5,4.85,18.5,477.5,891.81,704.83
2016,7,9,17,0,789.0,64.0,4.8,18.0,429.0,856.9,682.84
2016,7,9,17,15,763.0,61.0,4.7,17.5,379.5,824.04,661.56
2016,7,9,17,30,737.0,58.0,4.6,17.0,330.0,779.21,630.62
2016,7,9,17,45,696.5,54.5,4.5,16.5,280.0,719.68,587.4
2016,7,9,18,0,656.0,51.0,4.4,16.0,230.0,660.18,542.38
2016,7,9,18,15,598.0,45.5,4.2,15.5,183.0,584.01,481.54
2016,7,9,18,30,540.0,40.0,4.0,15.0,136.0,509.89,419.52
2016,7,9,18,45,437.0,32.5,3.8,14.5,94.0,410.89,333.72
2016,7,9,19,0,334.0,25.0,3.6,14.0,52.0,311.96,225.03
2016,7,9,19,15,167.0,12.5,3.5,13.5,26.0,120.96,0.0
2016,7,9,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,5,15,176.0,13.0,3.05,12.5,29.5,10.5,0.0
2016,7,10,5,30,352.0,26.0,3.2,13.0,59.0,21.39,11.61
2016,7,10,5,45,448.0,34.0,3.4,13.5,101.5,27.67,18.5
2016,7,10,6,0,544.0,42.0,3.6,14.0,144.0,33.9,24.44
2016,7,10,6,15,604.0,47.5,3.55,14.5,192.5,41.2,31.14
2016,7,10,6,30,664.0,53.0,3.5,15.0,241.0,45.49,35.01
2016,7,10,6,45,703.5,57.5,3.5,15.5,292.0,48.74,37.83
2016,7,10,7,0,743.0,62.0,3.5,16.0,343.0,51.94,40.5
2016,7,10,7,15,772.0,65.5,3.5,16.5,394.5,54.19,42.27
2016,7,10,7,30,801.0,69.0,3.5,17.0,446.0,56.38,43.95
2016,7,10,7,45,823.5,72.0,3.5,17.5,496.5,66.18,52.2
2016,7,10,8,0,846.0,75.0,3.5,18.0,547.0,68.53,53.94
2016,7,10,8,15,862.5,77.0,3.5,18.5,595.0,70.01,54.91
2016,7,10,8,30,879.0,79.0,3.5,19.0,643.0,71.37,55.78
2016,7,10,8,45,893.0,80.5,3.55,19.5,688.0,72.26,56.26
2016,7,10,9,0,907.0,82.0,3.6,20.0,733.0,88.12,54.47
2016,7,10,9,15,917.0,84.0,3.65,20.5,773.0,141.65,75.53
2016,7,10,9,30,927.0,86.0,3.7,21.0,813.0,196.58,111.75
2016,7,10,9,45,935.5,87.0,3.75,22.0,848.0,251.76,155.3
2016,7,10,10,0,944.0,88.0,3.8,23.0,883.0,307.76,202.66
2016,7,10,10,15,949.5,89.0,3.85,23.0,911.5,363.42,251.64
2016,7,10,10,30,955.0,90.0,3.9,23.0,940.0,419.15,300.52
2016,7,10,10,45,959.0,91.0,3.95,23.5,962.0,474.1,347.34
2016,7,10,11,0,963.0,92.0,4.0,24.0,984.0,528.54,392.48
2016,7,10,11,15,966.0,92.5,4.05,24.0,999.0,581.38,435.93
2016,7,10,11,30,969.0,93.0,4.1,24.0,1014.0,633.2,477.5
2016,7,10,11,45,970.0,93.5,4.2,24.5,1021.5,682.57,515.41
2016,7,10,12,0,971.0,94.0,4.3,25.0,1029.0,730.38,551.18
2016,7,10,12,15,971.5,94.0,4.35,25.0,1029.0,775.67,585.3
2016,7,10,12,30,972.0,94.0,4.4,25.0,1029.0,818.95,615.7
2016,7,10,12,45,964.5,98.5,4.5,25.0,1019.5,857.59,642.7
2016,7,10,13,0,957.0,103.0,4.6,25.0,1010.0,893.44,667.98
2016,7,10,13,15,954.5,102.0,4.6,25.0,995.0,925.63,690.05
2016,7,10,13,30,952.0,101.0,4.6,25.0,980.0,954.79,710.08
2016,7,10,13,45,949.0,99.5,4.6,25.0,958.5,979.84,727.38
2016,7,10,14,0,946.0,98.0,4.6,25.0,937.0,1001.59,742.54
2016,7,10,14,15,940.5,97.0,4.55,25.0,908.0,1018.05,753.84
2016,7,10,14,30,935.0,96.0,4.5,25.0,879.0,1031.01,763.13
2016,7,10,14,45,928.5,94.0,4.5,25.0,844.5,1038.35,769.15
2016,7,10,15,0,922.0,92.0,4.5,25.0,810.0,1042.11,772.99
2016,7,10,15,15,912.5,90.0,4.4,24.5,769.5,1039.28,773.55
2016,7,10,15,30,903.0,88.0,4.3,24.0,729.0,1032.94,771.95
2016,7,10,15,45,890.5,86.0,4.25,24.0,684.5,1020.14,764.96
2016,7,10,16,0,878.0,84.0,4.2,24.0,640.0,1004.08,755.94
2016,7,10,16,15,861.0,81.0,4.1,23.5,591.5,979.13,742.1
2016,7,10,16,30,844.0,78.0,4.0,23.0,543.0,951.31,726.27
2016,7,10,16,45,822.0,75.0,3.95,23.0,492.0,926.99,711.63
2016,7,10,17,0,800.0,72.0,3.9,23.0,441.0,889.14,687.29
2016,7,10,17,15,769.5,68.0,3.75,22.0,389.0,839.92,656.48
2016,7,10,17,30,739.0,64.0,3.6,21.0,337.0,789.37,623.71
2016,7,10,17,45,696.0,59.5,3.5,20.5,285.5,726.07,579.18
2016,7,10,18,0,653.0,55.0,3.4,20.0,234.0,662.83,532.76
2016,7,10,18,15,588.5,49.0,3.05,19.0,185.0,587.31,474.57
2016,7,10,18,30,524.0,43.0,2.7,18.0,136.0,508.86,410.97
2016,7,10,18,45,419.0,34.5,2.35,17.5,93.5,400.39,319.31
2016,7,10,19,0,314.0,26.0,2.0,17.0,51.0,298.37,209.41
2016,7,10,19,15,157.0,13.0,2.0,16.5,25.5,114.77,0.0
2016,7,10,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,5,15,167.0,13.0,1.2,12.5,28.0,10.51,0.0
2016,7,11,5,30,334.0,26.0,1.3,13.0,56.0,21.38,11.47
2016,7,11,5,45,430.5,34.5,1.45,14.0,98.0,28.05,18.8
2016,7,11,6,0,527.0,43.0,1.6,15.0,140.0,34.66,25.01
2016,7,11,6,15,587.5,49.0,1.55,15.5,188.5,38.98,29.07
2016,7,11,6,30,648.0,55.0,1.5,16.0,237.0,47.06,36.28
2016,7,11,6,45,689.5,59.5,1.5,17.0,288.0,50.24,38.94
2016,7,11,7,0,731.0,64.0,1.5,18.0,339.0,53.38,41.45
2016,7,11,7,15,760.5,67.5,1.6,18.5,390.0,55.57,43.13
2016,7,11,7,30,790.0,71.0,1.7,19.0,441.0,57.7,44.74
2016,7,11,7,45,812.0,73.5,1.8,20.0,491.5,58.96,45.46
2016,7,11,8,0,834.0,76.0,1.9,21.0,542.0,69.0,53.67
2016,7,11,8,15,850.5,78.5,1.95,21.5,589.5,70.77,54.87
2016,7,11,8,30,867.0,81.0,2.0,22.0,637.0,72.41,55.97
2016,7,11,8,45,880.0,83.0,2.15,23.0,681.0,73.55,56.52
2016,7,11,9,0,893.0,85.0,2.3,24.0,725.0,87.95,54.6
2016,7,11,9,15,903.0,87.0,2.35,24.5,764.5,140.79,74.38
2016,7,11,9,30,913.0,89.0,2.4,25.0,804.0,195.02,109.17
2016,7,11,9,45,913.0,94.5,2.5,25.5,836.5,250.71,152.7
2016,7,11,10,0,913.0,100.0,2.6,26.0,869.0,306.36,199.38
2016,7,11,10,15,919.0,101.0,2.65,26.0,897.0,360.7,246.21
2016,7,11,10,30,925.0,102.0,2.7,26.0,925.0,415.17,292.99
2016,7,11,10,45,929.0,103.5,2.75,26.5,946.5,469.09,337.91
2016,7,11,11,0,933.0,105.0,2.8,27.0,968.0,522.55,381.21
2016,7,11,11,15,935.5,105.5,2.85,27.0,982.5,573.87,422.49
2016,7,11,11,30,938.0,106.0,2.9,27.0,997.0,624.17,461.95
2016,7,11,11,45,939.0,106.5,2.95,27.5,1004.0,672.37,497.93
2016,7,11,12,0,940.0,107.0,3.0,28.0,1011.0,719.09,531.86
2016,7,11,12,15,940.5,107.0,3.05,28.0,1011.0,763.4,564.38
2016,7,11,12,30,941.0,107.0,3.1,28.0,1011.0,805.78,593.85
2016,7,11,12,45,943.5,104.0,3.2,28.0,1004.5,845.05,620.65
2016,7,11,13,0,946.0,101.0,3.3,28.0,998.0,881.93,645.81
2016,7,11,13,15,944.0,100.5,3.4,28.0,983.5,914.63,668.18
2016,7,11,13,30,942.0,100.0,3.5,28.0,969.0,944.4,688.68
2016,7,11,13,45,938.5,99.0,3.6,28.0,947.5,969.24,706.01
2016,7,11,14,0,935.0,98.0,3.7,28.0,926.0,990.8,721.33
2016,7,11,14,15,930.0,97.0,3.75,27.5,898.0,1007.56,734.79
2016,7,11,14,30,925.0,96.0,3.8,27.0,870.0,1020.87,746.22
2016,7,11,14,45,918.0,94.0,3.85,27.0,835.5,1027.62,752.07
2016,7,11,15,0,911.0,92.0,3.9,27.0,801.0,1030.81,755.8
2016,7,11,15,15,902.0,90.5,3.9,26.5,762.0,1029.03,757.63
2016,7,11,15,30,893.0,89.0,3.9,26.0,723.0,1023.81,757.38
2016,7,11,15,45,882.0,86.5,3.95,25.5,679.0,1011.99,753.23
2016,7,11,16,0,871.0,84.0,4.0,25.0,635.0,996.9,747.01
2016,7,11,16,15,855.0,81.5,3.95,24.5,587.5,973.67,734.68
2016,7,11,16,30,839.0,79.0,3.9,24.0,540.0,947.6,720.39
2016,7,11,16,45,819.0,75.0,3.85,23.5,490.0,924.03,707.69
2016,7,11,17,0,799.0,71.0,3.8,23.0,440.0,886.81,685.17
2016,7,11,17,15,769.5,67.5,3.65,22.0,388.0,839.24,655.54
2016,7,11,17,30,740.0,64.0,3.5,21.0,336.0,790.29,623.93
2016,7,11,17,45,699.5,59.0,3.4,20.5,285.0,728.52,580.57
2016,7,11,18,0,659.0,54.0,3.3,20.0,234.0,666.7,535.26
2016,7,11,18,15,595.0,48.0,3.15,19.0,185.0,584.64,472.76
2016,7,11,18,30,531.0,42.0,3.0,18.0,136.0,512.97,414.82
2016,7,11,18,45,429.0,33.5,2.85,17.5,93.5,406.55,324.68
2016,7,11,19,0,327.0,25.0,2.7,17.0,51.0,305.74,213.0
2016,7,11,19,15,163.5,12.5,2.75,16.0,25.5,118.62,0.0
2016,7,11,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
