Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,5,15,177.5,12.5,3.3,12.5,28.0,10.12,0.0
2016,7,12,5,30,355.0,25.0,3.4,13.0,56.0,20.6,10.63
2016,7,12,5,45,450.5,32.5,3.55,13.5,98.0,26.48,17.41
2016,7,12,6,0,546.0,40.0,3.7,14.0,140.0,35.19,25.54
2016,7,12,6,15,605.5,45.5,3.7,14.5,188.5,39.55,29.66
2016,7,12,6,30,665.0,51.0,3.7,15.0,237.0,43.89,33.59
2016,7,12,6,45,342.5,92.0,3.7,15.5,189.0,66.03,53.15
2016,7,12,7,0,20.0,133.0,3.7,16.0,141.0,103.37,85.69
2016,7,12,7,15,41.0,160.0,3.7,16.0,179.0,117.9,98.04
2016,7,12,7,30,62.0,187.0,3.7,16.0,217.0,135.49,112.89
2016,7,12,7,45,65.0,209.5,3.75,16.5,243.5,149.9,124.6
2016,7,12,8,0,68.0,232.0,3.8,17.0,270.0,163.95,135.86
2016,7,12,8,15,472.5,154.5,3.8,17.5,453.5,98.94,79.92
2016,7,12,8,30,877.0,77.0,3.8,18.0,637.0,70.08,54.9
2016,7,12,8,45,889.0,79.5,3.8,18.5,681.5,71.58,55.93
2016,7,12,9,0,901.0,82.0,3.8,19.0,726.0,84.9,54.25
2016,7,12,9,15,911.5,83.5,3.8,19.5,766.5,137.91,73.79
2016,7,12,9,30,922.0,85.0,3.8,20.0,807.0,192.36,109.2
2016,7,12,9,45,930.5,86.5,3.8,20.5,842.0,247.67,153.05
2016,7,12,10,0,939.0,88.0,3.8,21.0,877.0,303.81,201.07
2016,7,12,10,15,945.0,89.0,3.8,21.0,906.0,359.46,250.34
2016,7,12,10,30,951.0,90.0,3.8,21.0,935.0,415.24,299.58
2016,7,12,10,45,955.5,91.0,3.85,21.5,957.5,470.3,346.86
2016,7,12,11,0,960.0,92.0,3.9,22.0,980.0,524.92,392.5
2016,7,12,11,15,963.0,92.5,3.9,22.0,995.0,577.73,436.19
2016,7,12,11,30,966.0,93.0,3.9,22.0,1010.0,629.52,477.94
2016,7,12,11,45,967.5,94.0,3.95,22.0,1018.0,679.58,517.46
2016,7,12,12,0,969.0,95.0,4.0,22.0,1026.0,728.13,554.99
2016,7,12,12,15,970.0,95.0,4.0,22.0,1026.5,773.84,589.53
2016,7,12,12,30,971.0,95.0,4.0,22.0,1027.0,817.58,620.4
2016,7,12,12,45,962.0,100.0,4.0,22.0,1017.5,855.58,646.71
2016,7,12,13,0,953.0,105.0,4.0,22.0,1008.0,890.69,670.94
2016,7,12,13,15,951.0,104.5,4.05,22.0,993.5,923.8,694.01
2016,7,12,13,30,949.0,104.0,4.1,22.0,979.0,953.96,715.07
2016,7,12,13,45,946.0,102.5,4.15,22.0,957.5,979.13,732.82
2016,7,12,14,0,943.0,101.0,4.2,22.0,936.0,1000.99,748.45
2016,7,12,14,15,937.5,100.0,4.2,22.0,907.0,1017.57,760.37
2016,7,12,14,30,932.0,99.0,4.2,22.0,878.0,1030.65,770.1
2016,7,12,14,45,924.5,97.0,4.25,22.0,843.0,1037.14,775.91
2016,7,12,15,0,917.0,95.0,4.3,22.0,808.0,1040.02,779.51
2016,7,12,15,15,907.0,93.5,4.2,21.5,767.5,1037.38,780.16
2016,7,12,15,30,897.0,92.0,4.1,21.0,727.0,1031.27,778.64
2016,7,12,15,45,884.0,89.0,4.1,21.0,682.0,1016.93,770.86
2016,7,12,16,0,871.0,86.0,4.1,21.0,637.0,999.28,760.97
2016,7,12,16,15,853.5,83.5,4.0,20.5,588.5,974.62,747.14
2016,7,12,16,30,836.0,81.0,3.9,20.0,540.0,958.49,739.24
2016,7,12,16,45,813.5,77.5,3.8,19.5,489.0,921.97,716.88
2016,7,12,17,0,791.0,74.0,3.7,19.0,438.0,883.15,692.64
2016,7,12,17,15,760.0,70.0,3.55,18.5,386.0,833.67,659.85
2016,7,12,17,30,729.0,66.0,3.4,18.0,334.0,782.87,625.2
2016,7,12,17,45,685.5,61.0,3.25,17.5,282.0,718.69,579.25
2016,7,12,18,0,642.0,56.0,3.1,17.0,230.0,654.62,531.45
2016,7,12,18,15,576.5,49.5,2.85,16.5,181.5,578.29,471.34
2016,7,12,18,30,511.0,43.0,2.6,16.0,133.0,498.74,405.71
2016,7,12,18,45,405.0,34.0,2.35,15.5,91.0,389.41,312.6
2016,7,12,19,0,299.0,25.0,2.1,15.0,49.0,285.28,197.18
2016,7,12,19,15,149.5,12.5,2.1,14.5,24.5,109.36,0.0
2016,7,12,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,5,15,167.0,13.0,2.3,12.5,27.0,11.1,0.0
2016,7,13,5,30,334.0,26.0,2.4,13.0,54.0,21.47,11.11
2016,7,13,5,45,434.0,34.0,2.5,13.5,97.0,27.72,18.47
2016,7,13,6,0,534.0,42.0,2.6,14.0,140.0,33.95,24.44
2016,7,13,6,15,596.5,48.0,2.55,14.5,189.0,41.69,31.56
2016,7,13,6,30,659.0,54.0,2.5,15.0,238.0,46.38,35.81
2016,7,13,6,45,701.5,58.5,2.45,16.0,289.5,49.61,38.53
2016,7,13,7,0,744.0,63.0,2.4,17.0,341.0,52.81,41.11
2016,7,13,7,15,774.0,67.0,2.35,17.5,393.0,55.42,43.19
2016,7,13,7,30,804.0,71.0,2.3,18.0,445.0,57.95,45.15
2016,7,13,7,45,826.5,74.0,2.25,19.0,496.0,59.58,46.2
2016,7,13,8,0,849.0,77.0,2.2,20.0,547.0,69.91,54.69
2016,7,13,8,15,866.0,79.5,2.15,20.5,595.5,71.7,55.9
2016,7,13,8,30,883.0,82.0,2.1,21.0,644.0,73.36,57.02
2016,7,13,8,45,895.5,84.0,2.05,22.0,689.0,74.5,57.57
2016,7,13,9,0,908.0,86.0,2.0,23.0,734.0,86.02,55.2
2016,7,13,9,15,918.0,87.5,2.0,23.5,774.5,139.47,73.85
2016,7,13,9,30,928.0,89.0,2.0,24.0,815.0,194.31,108.44
2016,7,13,9,45,924.0,97.5,2.0,25.0,846.5,252.08,153.15
2016,7,13,10,0,920.0,106.0,2.0,26.0,878.0,309.4,200.56
2016,7,13,10,15,926.5,107.0,1.95,26.5,907.0,364.47,247.01
2016,7,13,10,30,933.0,108.0,1.9,27.0,936.0,419.73,293.16
2016,7,13,10,45,937.5,109.0,1.85,28.0,958.0,474.15,336.91
2016,7,13,11,0,942.0,110.0,1.8,29.0,980.0,528.15,378.72
2016,7,13,11,15,945.0,110.5,1.85,29.5,995.0,580.4,418.93
2016,7,13,11,30,948.0,111.0,1.9,30.0,1010.0,631.68,457.17
2016,7,13,11,45,949.5,111.5,2.0,30.5,1017.5,680.89,493.1
2016,7,13,12,0,951.0,112.0,2.1,31.0,1025.0,728.66,527.07
2016,7,13,12,15,951.0,112.0,2.2,31.0,1025.0,773.33,559.27
2016,7,13,12,30,951.0,112.0,2.3,31.0,1025.0,816.02,588.63
2016,7,13,12,45,951.0,110.5,2.45,31.0,1017.5,855.25,615.13
2016,7,13,13,0,951.0,109.0,2.6,31.0,1010.0,891.98,639.99
2016,7,13,13,15,948.0,108.5,2.7,31.0,994.5,924.33,661.67
2016,7,13,13,30,945.0,108.0,2.8,31.0,979.0,953.67,681.48
2016,7,13,13,45,940.5,107.0,2.9,31.0,956.5,978.01,698.18
2016,7,13,14,0,936.0,106.0,3.0,31.0,934.0,999.01,712.89
2016,7,13,14,15,930.0,104.5,3.05,30.5,904.5,1014.64,725.4
2016,7,13,14,30,924.0,103.0,3.1,30.0,875.0,1026.74,735.89
2016,7,13,14,45,915.5,101.5,3.2,30.0,840.0,1032.82,741.67
2016,7,13,15,0,907.0,100.0,3.3,30.0,805.0,1035.32,745.37
2016,7,13,15,15,896.0,98.0,3.3,29.5,764.0,1031.2,745.71
2016,7,13,15,30,885.0,96.0,3.3,29.0,723.0,1023.6,744.0
2016,7,13,15,45,871.0,93.5,3.35,29.0,678.0,1008.99,736.78
2016,7,13,16,0,857.0,91.0,3.4,29.0,633.0,991.15,727.56
2016,7,13,16,15,839.0,88.5,3.35,28.5,584.5,977.95,722.19
2016,7,13,16,30,821.0,86.0,3.3,28.0,536.0,950.06,707.01
2016,7,13,16,45,797.5,82.5,3.3,27.5,485.0,912.82,685.74
2016,7,13,17,0,774.0,79.0,3.3,27.0,434.0,873.34,662.53
2016,7,13,17,15,741.5,74.5,3.15,26.0,381.5,822.13,630.86
2016,7,13,17,30,709.0,70.0,3.0,25.0,329.0,769.68,597.25
2016,7,13,17,45,664.5,64.5,2.95,24.5,278.0,710.61,556.79
2016,7,13,18,0,620.0,59.0,2.9,24.0,227.0,646.43,510.63
2016,7,13,18,15,553.0,52.0,2.55,23.0,178.5,562.58,446.99
2016,7,13,18,30,486.0,45.0,2.2,22.0,130.0,481.84,382.54
2016,7,13,18,45,380.5,35.5,1.9,21.0,88.5,373.08,292.55
2016,7,13,19,0,275.0,26.0,1.6,20.0,47.0,268.49,178.6
2016,7,13,19,15,137.5,13.0,1.7,19.5,23.5,101.83,0.0
2016,7,13,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,5,15,157.5,13.0,1.95,13.5,26.5,11.1,0.0
2016,7,14,5,30,315.0,26.0,2.1,14.0,53.0,21.47,10.79
2016,7,14,5,45,420.5,34.5,2.3,14.5,95.5,28.14,18.71
2016,7,14,6,0,526.0,43.0,2.5,15.0,138.0,34.76,25.03
2016,7,14,6,15,589.5,49.0,2.45,15.5,187.0,39.09,29.12
2016,7,14,6,30,653.0,55.0,2.4,16.0,236.0,47.2,36.39
2016,7,14,6,45,697.5,59.5,2.35,17.0,287.5,50.41,39.08
2016,7,14,7,0,742.0,64.0,2.3,18.0,339.0,53.6,41.64
2016,7,14,7,15,772.0,67.5,2.3,19.0,391.5,55.8,43.25
2016,7,14,7,30,802.0,71.0,2.3,20.0,444.0,57.95,44.78
2016,7,14,7,45,825.0,74.0,2.35,21.0,495.0,59.59,45.83
2016,7,14,8,0,848.0,77.0,2.4,22.0,546.0,69.89,54.23
2016,7,14,8,15,865.0,79.5,2.35,22.5,594.5,71.69,55.44
2016,7,14,8,30,882.0,82.0,2.3,23.0,643.0,73.35,56.55
2016,7,14,8,45,895.5,84.0,2.3,24.0,688.5,74.51,57.11
2016,7,14,9,0,909.0,86.0,2.3,25.0,734.0,84.49,54.58
2016,7,14,9,15,919.5,87.5,2.3,25.5,774.5,138.08,72.55
2016,7,14,9,30,930.0,89.0,2.3,26.0,815.0,193.13,106.73
2016,7,14,9,45,936.5,91.5,2.35,27.0,849.5,249.29,149.43
2016,7,14,10,0,943.0,94.0,2.4,28.0,884.0,306.09,195.96
2016,7,14,10,15,949.0,95.0,2.4,28.5,913.0,362.16,243.26
2016,7,14,10,30,955.0,96.0,2.4,29.0,942.0,418.35,290.29
2016,7,14,10,45,959.0,97.0,2.4,30.0,964.0,473.64,334.96
2016,7,14,11,0,963.0,98.0,2.4,31.0,986.0,528.42,377.7
2016,7,14,11,15,966.0,98.5,2.45,31.0,1001.5,581.61,419.58
2016,7,14,11,30,969.0,99.0,2.5,31.0,1017.0,633.79,459.6
2016,7,14,11,45,970.0,99.5,2.6,31.5,1024.5,683.55,496.11
2016,7,14,12,0,971.0,100.0,2.7,32.0,1032.0,731.73,530.56
2016,7,14,12,15,971.0,100.0,2.8,32.0,1032.0,777.06,563.37
2016,7,14,12,30,971.0,100.0,2.9,32.0,1032.0,820.34,592.91
2016,7,14,12,45,963.0,104.5,3.0,32.0,1022.0,858.93,618.69
2016,7,14,13,0,955.0,109.0,3.1,32.0,1012.0,894.68,642.59
2016,7,14,13,15,952.0,108.5,3.2,31.5,997.0,927.22,665.76
2016,7,14,13,30,949.0,108.0,3.3,31.0,982.0,956.74,687.11
2016,7,14,13,45,944.5,107.0,3.4,31.0,959.0,981.24,703.97
2016,7,14,14,0,940.0,106.0,3.5,31.0,936.0,1002.38,718.8
2016,7,14,14,15,933.5,104.5,3.55,30.5,907.0,1017.66,731.15
2016,7,14,14,30,927.0,103.0,3.6,30.0,878.0,1029.37,741.44
2016,7,14,14,45,918.5,102.0,3.65,30.0,842.5,1036.08,747.21
2016,7,14,15,0,910.0,101.0,3.7,30.0,807.0,1039.22,750.9
2016,7,14,15,15,899.0,99.0,3.7,29.5,766.0,1035.18,751.29
2016,7,14,15,30,888.0,97.0,3.7,29.0,725.0,1027.65,749.62
2016,7,14,15,45,874.0,94.5,3.7,28.5,679.5,1013.09,743.49
2016,7,14,16,0,860.0,92.0,3.7,28.0,634.0,995.29,735.32
2016,7,14,16,15,841.5,89.0,3.65,27.0,585.0,981.0,730.66
2016,7,14,16,30,823.0,86.0,3.6,26.0,536.0,951.96,715.96
2016,7,14,16,45,799.0,82.5,3.6,25.5,485.0,914.22,694.06
2016,7,14,17,0,775.0,79.0,3.6,25.0,434.0,874.23,670.17
2016,7,14,17,15,742.5,74.5,3.5,24.0,381.5,823.01,638.38
2016,7,14,17,30,710.0,70.0,3.4,23.0,329.0,770.53,604.58
2016,7,14,17,45,663.5,65.0,3.35,22.0,277.5,710.43,563.86
2016,7,14,18,0,617.0,60.0,3.3,21.0,226.0,645.27,517.19
2016,7,14,18,15,548.5,53.0,3.2,20.0,177.5,560.27,452.38
2016,7,14,18,30,480.0,46.0,3.1,19.0,129.0,478.39,386.44
2016,7,14,18,45,371.0,36.0,3.05,18.0,87.5,366.59,292.44
2016,7,14,19,0,262.0,26.0,3.0,17.0,46.0,258.39,171.74
2016,7,14,19,15,131.0,13.0,3.0,16.5,23.0,97.51,0.0
2016,7,14,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,11.0,3.0,12.5,11.0,9.39,0.0
2016,7,15,5,30,0.0,22.0,3.1,13.0,22.0,18.16,8.05
2016,7,15,5,45,2.0,40.0,3.25,13.5,40.5,32.21,22.27
2016,7,15,6,0,4.0,58.0,3.4,14.0,59.0,46.13,35.13
2016,7,15,6,15,12.0,77.5,3.35,14.5,80.5,61.04,48.68
2016,7,15,6,30,20.0,97.0,3.3,15.0,102.0,75.87,61.92
2016,7,15,6,45,26.0,116.5,3.3,15.5,125.0,87.95,72.45
2016,7,15,7,0,32.0,136.0,3.3,16.0,148.0,101.61,84.13
2016,7,15,7,15,128.5,161.5,3.2,16.5,219.5,115.38,95.67
2016,7,15,7,30,225.0,187.0,3.1,17.0,291.0,126.46,104.69
2016,7,15,7,45,533.0,132.5,3.05,18.0,416.5,89.61,72.31
2016,7,15,8,0,841.0,78.0,3.0,19.0,542.0,70.44,55.37
2016,7,15,8,15,858.5,80.5,2.95,19.5,590.5,72.23,56.61
2016,7,15,8,30,876.0,83.0,2.9,20.0,639.0,73.88,57.72
2016,7,15,8,45,890.0,84.5,2.9,20.5,684.0,74.72,58.14
2016,7,15,9,0,904.0,86.0,2.9,21.0,729.0,82.77,64.64
2016,7,15,9,15,914.5,88.0,2.9,21.5,769.5,136.44,73.1
2016,7,15,9,30,925.0,90.0,2.9,22.0,810.0,191.58,107.68
2016,7,15,9,45,931.0,92.5,2.95,23.0,845.0,247.43,150.8
2016,7,15,10,0,937.0,95.0,3.0,24.0,880.0,303.87,197.91
2016,7,15,10,15,943.0,96.0,3.05,24.5,909.0,359.68,246.0
2016,7,15,10,30,949.0,97.0,3.1,25.0,938.0,415.62,293.95
2016,7,15,10,45,954.0,97.5,3.2,25.5,960.5,470.73,340.39
2016,7,15,11,0,959.0,98.0,3.3,26.0,983.0,525.43,385.29
2016,7,15,11,15,962.0,98.5,3.4,26.0,998.0,578.48,428.51
2016,7,15,11,30,965.0,99.0,3.5,26.0,1013.0,630.53,469.9
2016,7,15,11,45,967.5,99.0,3.6,26.5,1021.0,680.7,507.94
2016,7,15,12,0,970.0,99.0,3.7,27.0,1029.0,729.42,543.94
2016,7,15,12,15,970.0,99.0,3.75,27.0,1029.0,774.75,577.63
2016,7,15,12,30,970.0,99.0,3.8,27.0,1029.0,818.01,607.92
2016,7,15,12,45,963.5,102.5,3.85,27.0,1020.0,856.93,634.49
2016,7,15,13,0,957.0,106.0,3.9,27.0,1011.0,893.07,659.12
2016,7,15,13,15,954.0,105.5,3.9,27.0,995.5,925.64,681.06
2016,7,15,13,30,951.0,105.0,3.9,27.0,980.0,955.18,700.98
2016,7,15,13,45,948.0,103.0,3.9,27.0,957.5,980.09,717.87
2016,7,15,14,0,945.0,101.0,3.9,27.0,935.0,1001.66,732.65
2016,7,15,14,15,938.5,100.0,3.9,26.5,906.0,1017.46,745.23
2016,7,15,14,30,932.0,99.0,3.9,26.0,877.0,1029.7,755.7
2016,7,15,14,45,923.5,97.5,3.95,26.0,841.0,1035.86,761.2
2016,7,15,15,0,915.0,96.0,4.0,26.0,805.0,1038.41,764.55
2016,7,15,15,15,904.0,94.0,4.0,25.5,764.5,1034.3,764.88
2016,7,15,15,30,893.0,92.0,4.0,25.0,724.0,1026.68,763.07
2016,7,15,15,45,877.0,91.0,4.0,25.0,678.0,1011.78,755.05
2016,7,15,16,0,861.0,90.0,4.0,25.0,632.0,993.72,745.05
2016,7,15,16,15,842.5,87.0,3.95,24.5,583.0,979.31,738.74
2016,7,15,16,30,824.0,84.0,3.9,24.0,534.0,950.25,722.37
2016,7,15,16,45,796.5,81.5,3.85,23.5,482.5,910.38,698.37
2016,7,15,17,0,769.0,79.0,3.8,23.0,431.0,868.38,672.45
2016,7,15,17,15,645.0,86.0,3.7,22.0,357.0,752.52,593.35
2016,7,15,17,30,521.0,93.0,3.6,21.0,283.0,633.87,509.06
2016,7,15,17,45,468.0,87.0,3.55,20.5,237.5,557.28,452.67
2016,7,15,18,0,415.0,81.0,3.5,20.0,192.0,493.01,403.39
2016,7,15,18,15,436.5,64.0,3.4,19.0,159.0,481.65,394.18
2016,7,15,18,30,458.0,47.0,3.3,18.0,126.0,462.31,375.95
2016,7,15,18,45,345.0,36.5,3.25,17.0,85.0,347.74,278.58
2016,7,15,19,0,232.0,26.0,3.2,16.0,44.0,236.25,154.0
2016,7,15,19,15,116.0,13.0,3.2,15.5,22.0,87.59,0.0
2016,7,15,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,16,5,15,131.5,13.5,3.6,13.5,24.0,11.52,0.0
2016,7,16,5,30,263.0,27.0,3.7,14.0,48.0,22.36,10.79
2016,7,16,5,45,373.0,36.0,3.85,14.5,89.0,29.35,19.65
2016,7,16,6,0,483.0,45.0,4.0,15.0,130.0,36.29,26.32
2016,7,16,6,15,294.0,74.5,3.9,15.5,131.5,55.24,43.36
2016,7,16,6,30,105.0,104.0,3.8,16.0,133.0,77.14,62.79
2016,7,16,6,45,116.5,125.0,3.75,16.5,163.0,91.33,75.14
2016,7,16,7,0,128.0,146.0,3.7,17.0,193.0,105.16,86.91
2016,7,16,7,15,448.5,111.5,3.65,17.5,312.5,78.24,63.11
2016,7,16,7,30,769.0,77.0,3.6,18.0,432.0,61.98,48.65
2016,7,16,7,45,519.0,152.0,3.55,18.5,403.5,102.13,83.01
2016,7,16,8,0,269.0,227.0,3.5,19.0,375.0,148.19,121.63
2016,7,16,8,15,563.0,157.5,3.5,19.5,503.0,100.9,80.99
2016,7,16,8,30,857.0,88.0,3.5,20.0,631.0,76.66,60.07
2016,7,16,8,45,873.5,89.0,3.5,20.5,676.5,77.16,60.21
2016,7,16,9,0,890.0,90.0,3.5,21.0,722.0,83.21,65.02
2016,7,16,9,15,900.5,92.0,3.5,21.5,762.0,136.21,73.87
2016,7,16,9,30,911.0,94.0,3.5,22.0,802.0,190.67,107.75
2016,7,16,9,45,919.0,95.5,3.55,22.5,837.0,245.59,150.29
2016,7,16,10,0,927.0,97.0,3.6,23.0,872.0,301.31,197.28
2016,7,16,10,15,933.0,98.0,3.65,23.0,901.0,356.65,245.79
2016,7,16,10,30,939.0,99.0,3.7,23.0,930.0,412.14,294.41
2016,7,16,10,45,943.5,100.0,3.75,23.5,952.0,466.95,341.12
2016,7,16,11,0,948.0,101.0,3.8,24.0,974.0,521.32,386.24
2016,7,16,11,15,951.0,101.5,3.85,24.0,989.5,573.92,429.56
2016,7,16,11,30,954.0,102.0,3.9,24.0,1005.0,625.55,471.02
2016,7,16,11,45,955.5,102.5,4.0,24.5,1012.5,675.07,509.08
2016,7,16,12,0,957.0,103.0,4.1,25.0,1020.0,723.12,545.05
2016,7,16,12,15,958.0,103.0,4.15,25.0,1020.5,768.73,579.4
2016,7,16,12,30,959.0,103.0,4.2,25.0,1021.0,812.41,610.57
2016,7,16,12,45,955.0,105.0,4.3,25.0,1013.0,851.72,638.0
2016,7,16,13,0,951.0,107.0,4.4,25.0,1005.0,888.39,663.59
2016,7,16,13,15,948.5,106.5,4.4,25.0,990.0,921.28,686.11
2016,7,16,13,30,946.0,106.0,4.4,25.0,975.0,951.17,706.61
2016,7,16,13,45,943.0,104.5,4.45,25.0,953.5,976.52,724.34
2016,7,16,14,0,940.0,103.0,4.5,25.0,932.0,998.55,739.97
2016,7,16,14,15,934.5,101.5,4.45,24.5,903.5,1014.79,752.77
2016,7,16,14,30,929.0,100.0,4.4,24.0,875.0,1027.5,763.41
2016,7,16,14,45,922.0,98.5,4.4,24.0,840.0,1035.17,769.68
2016,7,16,15,0,915.0,97.0,4.4,24.0,805.0,1039.28,773.76
2016,7,16,15,15,905.0,95.0,4.35,23.5,765.0,1036.24,774.48
2016,7,16,15,30,895.0,93.0,4.3,23.0,725.0,1029.7,773.04
2016,7,16,15,45,881.5,91.0,4.25,23.0,680.0,1016.19,765.55
2016,7,16,16,0,868.0,89.0,4.2,23.0,635.0,999.43,756.03
2016,7,16,16,15,850.5,86.0,4.1,22.5,586.0,974.32,742.01
2016,7,16,16,30,833.0,83.0,4.0,22.0,537.0,957.77,733.9
2016,7,16,16,45,810.0,79.5,3.95,21.5,486.0,920.86,711.72
2016,7,16,17,0,787.0,76.0,3.9,21.0,435.0,881.66,687.62
2016,7,16,17,15,755.0,72.0,3.8,20.0,382.5,831.32,655.88
2016,7,16,17,30,723.0,68.0,3.7,19.0,330.0,779.68,622.06
2016,7,16,17,45,678.0,63.0,3.6,18.5,278.0,714.25,575.28
2016,7,16,18,0,633.0,58.0,3.5,18.0,226.0,656.02,531.89
2016,7,16,18,15,564.0,51.0,3.4,17.0,177.0,570.14,465.47
2016,7,16,18,30,495.0,44.0,3.3,16.0,128.0,487.49,397.93
2016,7,16,18,45,384.0,34.5,3.2,15.5,86.5,374.44,300.61
2016,7,16,19,0,273.0,25.0,3.1,15.0,45.0,263.16,167.97
2016,7,16,19,15,136.5,12.5,3.05,14.5,22.5,100.64,0.0
2016,7,16,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,5,15,152.0,12.0,3.55,12.5,24.0,10.24,0.0
2016,7,17,5,30,304.0,24.0,3.6,13.0,48.0,19.82,8.6
2016,7,17,5,45,415.0,32.5,3.7,13.5,90.0,26.53,17.27
2016,7,17,6,0,526.0,41.0,3.8,14.0,132.0,33.23,23.72
2016,7,17,6,15,263.0,53.0,3.8,14.5,98.5,39.64,29.69
2016,7,17,6,30,0.0,65.0,3.8,15.0,65.0,53.15,41.81
2016,7,17,6,45,0.0,79.0,3.8,15.5,79.0,64.23,51.56
2016,7,17,7,0,0.0,93.0,3.8,16.0,93.0,75.25,61.07
2016,7,17,7,15,0.0,111.0,3.8,16.0,111.0,89.05,72.98
2016,7,17,7,30,0.0,129.0,3.8,16.0,129.0,102.72,84.63
2016,7,17,7,45,6.5,158.0,3.8,16.5,161.5,123.91,102.43
2016,7,17,8,0,13.0,187.0,3.8,17.0,194.0,144.67,119.59
2016,7,17,8,15,101.0,235.0,3.85,17.5,298.5,158.42,130.59
2016,7,17,8,30,189.0,283.0,3.9,18.0,403.0,184.88,152.12
2016,7,17,8,45,158.5,305.5,3.95,18.5,411.0,195.47,160.18
2016,7,17,9,0,128.0,328.0,4.0,19.0,419.0,206.62,168.66
2016,7,17,9,15,214.5,338.5,4.0,19.0,501.0,233.33,174.78
2016,7,17,9,30,301.0,349.0,4.0,19.0,583.0,255.76,186.14
2016,7,17,9,45,613.0,224.0,4.05,19.5,727.0,250.94,168.85
2016,7,17,10,0,925.0,99.0,4.1,20.0,871.0,300.75,199.29
2016,7,17,10,15,930.5,100.0,4.1,20.0,899.5,355.93,248.31
2016,7,17,10,30,936.0,101.0,4.1,20.0,928.0,411.19,297.39
2016,7,17,10,45,939.0,103.0,4.2,20.5,949.5,466.0,344.87
2016,7,17,11,0,942.0,105.0,4.3,21.0,971.0,520.26,390.68
2016,7,17,11,15,944.5,105.5,4.35,21.0,985.5,572.43,434.4
2016,7,17,11,30,947.0,106.0,4.4,21.0,1000.0,623.58,476.24
2016,7,17,11,45,947.5,106.5,4.5,21.0,1007.0,672.3,515.48
2016,7,17,12,0,948.0,107.0,4.6,21.0,1014.0,719.46,552.75
2016,7,17,12,15,947.5,107.0,4.6,21.0,1013.5,763.77,586.77
2016,7,17,12,30,947.0,107.0,4.6,21.0,1013.0,806.05,617.66
2016,7,17,12,45,941.5,109.5,4.7,21.0,1004.0,844.29,645.17
2016,7,17,13,0,936.0,112.0,4.8,21.0,995.0,879.84,670.8
2016,7,17,13,15,932.5,111.0,4.8,20.5,979.5,911.1,694.14
2016,7,17,13,30,929.0,110.0,4.8,20.0,964.0,939.32,715.47
2016,7,17,13,45,926.5,108.0,4.85,20.0,942.0,964.34,733.64
2016,7,17,14,0,924.0,106.0,4.9,20.0,920.0,986.09,749.67
2016,7,17,14,15,917.5,104.5,4.9,19.5,890.5,1001.16,762.34
2016,7,17,14,30,911.0,103.0,4.9,19.0,861.0,1012.71,772.81
2016,7,17,14,45,904.0,100.5,4.95,19.0,826.5,1019.16,778.85
2016,7,17,15,0,897.0,98.0,5.0,19.0,792.0,1022.04,782.64
2016,7,17,15,15,886.0,96.0,4.95,18.5,751.5,1017.92,782.48
2016,7,17,15,30,875.0,94.0,4.9,18.0,711.0,1010.34,780.09
2016,7,17,15,45,862.5,91.0,4.85,18.0,666.5,996.7,772.1
2016,7,17,16,0,850.0,88.0,4.8,18.0,622.0,979.81,761.97
2016,7,17,16,15,832.0,85.0,4.7,17.5,573.5,954.33,746.89
2016,7,17,16,30,814.0,82.0,4.6,17.0,525.0,937.44,737.96
2016,7,17,16,45,791.5,78.5,4.6,16.5,474.5,901.3,715.76
2016,7,17,17,0,769.0,75.0,4.6,16.0,424.0,862.92,691.57
2016,7,17,17,15,409.5,106.0,4.5,15.5,289.5,546.08,452.16
2016,7,17,17,30,50.0,137.0,4.4,15.0,155.0,194.14,159.69
2016,7,17,17,45,43.0,116.5,4.35,14.5,130.5,166.18,137.15
2016,7,17,18,0,36.0,96.0,4.3,14.0,106.0,137.96,113.31
2016,7,17,18,15,257.5,69.5,4.15,13.5,115.0,337.85,285.53
2016,7,17,18,30,479.0,43.0,4.0,13.0,124.0,473.57,393.38
2016,7,17,18,45,366.5,33.5,3.9,13.0,83.5,360.16,292.37
2016,7,17,19,0,254.0,24.0,3.8,13.0,43.0,247.79,154.39
2016,7,17,19,15,127.0,12.0,3.7,12.5,21.5,93.91,0.0
2016,7,17,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,18,5,15,135.0,12.0,3.35,12.0,22.5,10.24,0.0
2016,7,18,5,30,270.0,24.0,3.4,12.0,45.0,19.79,8.19
2016,7,18,5,45,384.5,32.5,3.5,12.5,86.0,26.47,17.25
2016,7,18,6,0,499.0,41.0,3.6,13.0,127.0,33.13,23.72
2016,7,18,6,15,249.5,51.5,3.55,13.5,94.5,38.49,28.79
2016,7,18,6,30,0.0,62.0,3.5,14.0,62.0,50.9,39.96
2016,7,18,6,45,0.0,76.0,3.5,14.5,76.0,62.0,49.79
2016,7,18,7,0,0.0,90.0,3.5,15.0,90.0,73.03,59.36
2016,7,18,7,15,0.0,98.5,3.45,15.5,98.5,79.98,65.17
2016,7,18,7,30,0.0,107.0,3.4,16.0,107.0,86.86,70.83
2016,7,18,7,45,0.0,123.5,3.35,16.5,123.5,99.54,81.41
2016,7,18,8,0,0.0,140.0,3.3,17.0,140.0,112.08,91.73
2016,7,18,8,15,3.0,164.0,3.25,17.5,166.0,129.82,106.35
2016,7,18,8,30,6.0,188.0,3.2,18.0,192.0,147.27,120.51
2016,7,18,8,45,8.5,204.5,3.2,18.5,210.5,159.36,130.03
2016,7,18,9,0,11.0,221.0,3.2,19.0,229.0,171.4,139.43
2016,7,18,9,15,15.0,247.5,3.2,19.0,259.0,192.31,149.08
2016,7,18,9,30,19.0,274.0,3.2,19.0,289.0,213.96,165.42
2016,7,18,9,45,41.5,325.0,3.25,19.5,359.0,241.41,185.15
2016,7,18,10,0,64.0,376.0,3.3,20.0,429.0,285.26,217.62
2016,7,18,10,15,45.5,357.5,3.35,20.0,396.0,277.16,212.05
2016,7,18,10,30,27.0,339.0,3.4,20.0,363.0,265.43,203.62
2016,7,18,10,45,38.5,373.0,3.45,20.5,408.5,299.32,229.03
2016,7,18,11,0,50.0,407.0,3.5,21.0,454.0,335.49,255.88
2016,7,18,11,15,55.0,420.0,3.6,21.0,472.0,355.6,271.13
2016,7,18,11,30,60.0,433.0,3.7,21.0,490.0,376.69,287.14
2016,7,18,11,45,55.5,430.5,3.8,21.5,483.5,381.02,289.99
2016,7,18,12,0,51.0,428.0,3.9,22.0,477.0,384.69,292.35
2016,7,18,12,15,91.5,453.5,3.95,22.0,541.5,442.31,336.01
2016,7,18,12,30,132.0,479.0,4.0,22.0,606.0,508.67,385.55
2016,7,18,12,45,539.0,286.0,4.1,22.0,795.0,690.65,527.28
2016,7,18,13,0,946.0,93.0,4.2,22.0,984.0,870.49,659.22
2016,7,18,13,15,943.5,92.5,4.25,22.0,969.5,902.89,680.98
2016,7,18,13,30,941.0,92.0,4.3,22.0,955.0,932.31,701.69
2016,7,18,13,45,939.0,90.0,4.4,22.0,934.0,957.58,719.89
2016,7,18,14,0,937.0,88.0,4.5,22.0,913.0,979.58,736.12
2016,7,18,14,15,932.0,87.0,4.45,21.5,884.5,996.4,749.33
2016,7,18,14,30,927.0,86.0,4.4,21.0,856.0,1009.74,760.53
2016,7,18,14,45,921.5,83.5,4.4,21.0,822.0,1017.42,766.87
2016,7,18,15,0,916.0,81.0,4.4,21.0,788.0,1021.5,770.99
2016,7,18,15,15,907.0,79.0,4.35,20.5,748.5,1019.07,772.07
2016,7,18,15,30,898.0,77.0,4.3,20.0,709.0,1013.13,770.95
2016,7,18,15,45,887.5,74.5,4.25,20.0,665.5,1001.63,764.71
2016,7,18,16,0,877.0,72.0,4.2,20.0,622.0,986.82,756.34
2016,7,18,16,15,861.0,69.5,4.1,19.5,574.0,963.31,743.16
2016,7,18,16,30,845.0,67.0,4.0,19.0,526.0,936.93,727.96
2016,7,18,16,45,825.5,64.0,3.95,19.0,476.0,903.81,706.74
2016,7,18,17,0,806.0,61.0,3.9,19.0,426.0,868.41,683.63
2016,7,18,17,15,777.0,58.0,3.75,18.5,375.0,832.34,660.33
2016,7,18,17,30,748.0,55.0,3.6,18.0,324.0,784.47,627.57
2016,7,18,17,45,707.5,50.5,3.5,17.5,273.0,723.26,583.79
2016,7,18,18,0,667.0,46.0,3.4,17.0,222.0,662.15,538.06
2016,7,18,18,15,604.0,41.0,3.2,16.5,174.0,582.42,474.97
2016,7,18,18,30,541.0,36.0,3.0,16.0,126.0,505.18,410.49
2016,7,18,18,45,435.0,28.5,2.9,15.5,85.0,396.13,315.83
2016,7,18,19,0,329.0,21.0,2.8,15.0,44.0,295.92,175.63
2016,7,18,19,15,164.5,10.5,2.75,14.5,22.0,117.26,0.0
2016,7,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,19,5,15,173.5,10.5,2.2,11.5,23.5,8.96,0.0
2016,7,19,5,30,347.0,21.0,2.4,12.0,47.0,18.91,7.08
2016,7,19,5,45,452.5,28.5,2.6,12.5,89.0,25.41,16.3
2016,7,19,6,0,558.0,36.0,2.8,13.0,131.0,31.91,22.63
2016,7,19,6,15,619.5,41.0,2.75,13.5,179.5,35.97,26.54
2016,7,19,6,30,681.0,46.0,2.7,14.0,228.0,40.05,30.29
2016,7,19,6,45,340.5,70.0,2.7,14.5,161.0,51.15,40.15
2016,7,19,7,0,0.0,94.0,2.7,15.0,94.0,75.9,61.91
2016,7,19,7,15,0.0,107.0,2.7,15.5,107.0,86.12,70.55
2016,7,19,7,30,0.0,120.0,2.7,16.0,120.0,96.26,79.0
2016,7,19,7,45,0.0,137.5,2.7,16.5,138.0,109.53,90.01
2016,7,19,8,0,0.0,155.0,2.7,17.0,156.0,122.66,100.75
2016,7,19,8,15,2.5,169.5,2.7,17.5,172.0,133.62,109.51
2016,7,19,8,30,5.0,184.0,2.7,18.0,188.0,144.48,118.09
2016,7,19,8,45,12.5,217.5,2.75,18.5,226.5,168.13,137.28
2016,7,19,9,0,20.0,251.0,2.8,19.0,265.0,191.22,155.72
2016,7,19,9,15,31.5,286.5,2.85,19.5,310.0,203.85,157.17
2016,7,19,9,30,43.0,322.0,2.9,20.0,355.0,232.29,177.86
2016,7,19,9,45,182.0,349.0,2.95,20.5,499.5,269.62,200.1
2016,7,19,10,0,321.0,376.0,3.0,21.0,644.0,323.28,236.12
2016,7,19,10,15,633.0,233.0,3.05,21.0,783.0,339.45,241.82
2016,7,19,10,30,945.0,90.0,3.1,21.0,922.0,404.36,289.65
2016,7,19,10,45,947.0,91.5,3.15,21.5,943.0,458.88,336.51
2016,7,19,11,0,949.0,93.0,3.2,22.0,964.0,512.72,381.57
2016,7,19,11,15,951.5,93.5,3.25,22.0,978.5,565.19,425.05
2016,7,19,11,30,954.0,94.0,3.3,22.0,993.0,616.61,466.59
2016,7,19,11,45,955.5,94.0,3.4,22.0,1000.5,665.8,505.61
2016,7,19,12,0,957.0,94.0,3.5,22.0,1008.0,713.45,542.65
2016,7,19,12,15,957.0,94.0,3.55,22.0,1008.0,758.33,576.75
2016,7,19,12,30,957.0,94.0,3.6,22.0,1008.0,801.15,607.45
2016,7,19,12,45,949.0,98.5,3.7,22.5,998.5,839.38,633.13
2016,7,19,13,0,941.0,103.0,3.8,23.0,989.0,874.79,656.74
2016,7,19,13,15,938.0,102.5,3.85,23.0,974.0,906.94,679.09
2016,7,19,13,30,935.0,102.0,3.9,23.0,959.0,936.09,699.42
2016,7,19,13,45,933.5,99.0,3.95,23.0,937.5,961.03,716.98
2016,7,19,14,0,932.0,96.0,4.0,23.0,916.0,982.67,732.43
2016,7,19,14,15,926.0,95.0,4.0,23.0,887.0,998.7,743.93
2016,7,19,14,30,920.0,94.0,4.0,23.0,858.0,1011.23,753.27
2016,7,19,14,45,914.0,91.5,4.05,23.0,823.5,1018.59,759.64
2016,7,19,15,0,908.0,89.0,4.1,23.0,789.0,1022.36,763.83
2016,7,19,15,15,898.0,87.0,4.1,22.5,749.0,1019.13,764.68
2016,7,19,15,30,888.0,85.0,4.1,22.0,709.0,1012.4,763.37
2016,7,19,15,45,877.5,81.5,4.1,22.0,665.0,999.94,756.85
2016,7,19,16,0,867.0,78.0,4.1,22.0,621.0,984.13,748.18
2016,7,19,16,15,850.0,75.5,4.05,21.5,573.0,959.9,734.92
2016,7,19,16,30,833.0,73.0,4.0,21.0,525.0,932.84,719.65
2016,7,19,16,45,814.5,69.0,4.0,20.5,475.0,899.72,700.18
2016,7,19,17,0,796.0,65.0,4.0,20.0,425.0,874.83,686.25
2016,7,19,17,15,766.0,61.5,3.9,19.5,373.5,826.89,654.61
2016,7,19,17,30,736.0,58.0,3.8,19.0,322.0,777.65,621.16
2016,7,19,17,45,697.0,53.0,3.7,18.5,271.5,717.38,578.05
2016,7,19,18,0,658.0,48.0,3.6,18.0,221.0,657.11,532.89
2016,7,19,18,15,593.5,42.5,3.35,17.0,172.5,575.65,469.19
2016,7,19,18,30,529.0,37.0,3.1,16.0,124.0,496.75,403.94
2016,7,19,18,45,424.0,29.0,2.9,15.5,83.5,396.6,315.5
2016,7,19,19,0,319.0,21.0,2.7,15.0,43.0,287.81,162.15
2016,7,19,19,15,159.5,10.5,2.6,14.5,21.5,113.89,0.0
2016,7,19,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,20,5,15,174.0,10.0,2.1,11.5,22.5,8.54,0.0
2016,7,20,5,30,348.0,20.0,2.3,12.0,45.0,17.99,5.9
2016,7,20,5,45,451.5,27.5,2.55,13.0,86.5,24.52,15.44
2016,7,20,6,0,555.0,35.0,2.8,14.0,128.0,31.03,21.74
2016,7,20,6,15,617.0,40.0,2.8,14.5,176.5,35.12,25.66
2016,7,20,6,30,679.0,45.0,2.8,15.0,225.0,39.23,29.42
2016,7,20,6,45,354.5,88.5,2.8,15.5,184.0,64.04,51.4
2016,7,20,7,0,30.0,132.0,2.8,16.0,143.0,98.83,81.76
2016,7,20,7,15,54.0,158.0,2.75,16.5,181.5,116.34,96.53
2016,7,20,7,30,78.0,184.0,2.7,17.0,220.0,133.44,110.71
2016,7,20,7,45,127.5,209.0,2.65,17.5,275.5,143.64,118.78
2016,7,20,8,0,177.0,234.0,2.6,18.0,331.0,158.53,130.7
2016,7,20,8,15,536.0,151.0,2.55,18.5,480.5,96.59,77.61
2016,7,20,8,30,895.0,68.0,2.5,19.0,630.0,64.65,50.07
2016,7,20,8,45,907.0,70.0,2.5,19.5,674.5,66.04,51.03
2016,7,20,9,0,919.0,72.0,2.5,20.0,719.0,67.32,51.86
2016,7,20,9,15,928.5,73.5,2.5,20.5,759.5,120.62,62.72
2016,7,20,9,30,938.0,75.0,2.5,21.0,800.0,176.13,95.88
2016,7,20,9,45,935.5,82.5,2.5,22.0,833.0,234.53,140.71
2016,7,20,10,0,933.0,90.0,2.5,23.0,866.0,292.66,189.26
2016,7,20,10,15,939.0,91.0,2.55,23.5,895.0,348.5,237.41
2016,7,20,10,30,945.0,92.0,2.6,24.0,924.0,404.48,285.52
2016,7,20,10,45,950.5,92.0,2.65,24.5,946.5,459.48,331.97
2016,7,20,11,0,956.0,92.0,2.7,25.0,969.0,514.11,376.87
2016,7,20,11,15,959.0,92.5,2.75,25.0,984.0,567.26,420.14
2016,7,20,11,30,962.0,93.0,2.8,25.0,999.0,619.39,461.49
2016,7,20,11,45,964.5,92.5,2.85,25.5,1007.0,669.24,499.16
2016,7,20,12,0,967.0,92.0,2.9,26.0,1015.0,717.6,534.72
2016,7,20,12,15,967.5,92.0,2.95,26.0,1015.0,763.28,568.58
2016,7,20,12,30,968.0,92.0,3.0,26.0,1015.0,806.93,599.03
2016,7,20,12,45,967.5,91.5,3.15,26.0,1007.5,847.11,626.9
2016,7,20,13,0,967.0,91.0,3.3,26.0,1000.0,884.73,653.03
2016,7,20,13,15,964.5,90.5,3.4,26.0,985.5,917.88,675.88
2016,7,20,13,30,962.0,90.0,3.5,26.0,971.0,947.98,696.76
2016,7,20,13,45,958.5,89.0,3.6,26.0,949.0,973.5,714.69
2016,7,20,14,0,955.0,88.0,3.7,26.0,927.0,995.65,730.53
2016,7,20,14,15,950.0,87.0,3.75,25.5,898.0,1012.93,744.43
2016,7,20,14,30,945.0,86.0,3.8,25.0,869.0,1026.66,756.24
2016,7,20,14,45,938.0,84.0,3.9,25.0,834.0,1033.73,762.71
2016,7,20,15,0,931.0,82.0,4.0,25.0,799.0,1037.13,766.98
2016,7,20,15,15,921.0,80.5,4.05,24.5,759.0,1034.47,768.6
2016,7,20,15,30,911.0,79.0,4.1,24.0,719.0,1028.26,768.05
2016,7,20,15,45,899.0,77.0,4.15,24.0,674.0,1015.95,762.06
2016,7,20,16,0,887.0,75.0,4.2,24.0,629.0,1000.32,753.95
2016,7,20,16,15,870.5,72.5,4.15,23.5,580.5,976.35,741.09
2016,7,20,16,30,854.0,70.0,4.1,23.0,532.0,949.49,726.18
2016,7,20,16,45,832.5,67.0,4.1,22.5,481.0,914.39,705.61
2016,7,20,17,0,811.0,64.0,4.1,22.0,430.0,877.06,683.06
2016,7,20,17,15,781.0,60.5,4.0,21.0,377.5,839.34,660.39
2016,7,20,17,30,751.0,57.0,3.9,20.0,325.0,789.72,628.07
2016,7,20,17,45,709.0,52.5,3.85,19.5,273.5,727.09,583.62
2016,7,20,18,0,667.0,48.0,3.8,19.0,222.0,664.58,537.09
2016,7,20,18,15,601.5,42.5,3.65,18.0,173.5,581.99,472.94
2016,7,20,18,30,536.0,37.0,3.5,17.0,125.0,501.97,407.02
2016,7,20,18,45,427.5,29.0,3.35,16.5,83.5,390.53,309.44
2016,7,20,19,0,319.0,21.0,3.2,16.0,42.0,286.62,150.83
2016,7,20,19,15,159.5,10.5,3.1,15.5,21.0,113.81,0.0
2016,7,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,5,15,166.0,10.5,2.5,12.5,22.0,8.96,0.0
2016,7,21,5,30,332.0,21.0,2.7,13.0,44.0,17.4,4.82
2016,7,21,5,45,440.5,28.5,2.95,13.5,85.5,25.45,16.14
2016,7,21,6,0,549.0,36.0,3.2,14.0,127.0,31.93,22.5
2016,7,21,6,15,612.0,41.5,3.2,14.5,176.0,36.41,26.78
2016,7,21,6,30,675.0,47.0,3.2,15.0,225.0,40.88,30.88
2016,7,21,6,45,491.0,86.5,3.25,15.5,230.5,65.59,52.78
2016,7,21,7,0,307.0,126.0,3.3,16.0,236.0,91.17,75.07
2016,7,21,7,15,562.0,94.0,3.3,16.5,333.5,67.87,54.32
2016,7,21,7,30,817.0,62.0,3.3,17.0,431.0,58.93,46.23
2016,7,21,7,45,838.5,64.5,3.3,17.5,482.0,61.21,47.96
2016,7,21,8,0,860.0,67.0,3.3,18.0,533.0,63.39,49.57
2016,7,21,8,15,875.5,69.0,3.3,18.5,581.0,65.02,50.69
2016,7,21,8,30,891.0,71.0,3.3,19.0,629.0,66.54,51.72
2016,7,21,8,45,903.5,72.5,3.3,19.5,673.5,67.57,52.34
2016,7,21,9,0,916.0,74.0,3.3,20.0,718.0,68.51,52.88
2016,7,21,9,15,925.0,75.5,3.3,20.5,758.0,120.02,62.93
2016,7,21,9,30,934.0,77.0,3.3,21.0,798.0,175.36,95.68
2016,7,21,9,45,939.5,79.0,3.35,21.5,832.0,231.49,138.66
2016,7,21,10,0,945.0,81.0,3.4,22.0,866.0,288.16,186.51
2016,7,21,10,15,951.0,82.0,3.4,22.0,895.0,344.6,236.13
2016,7,21,10,30,957.0,83.0,3.4,22.0,924.0,401.18,285.94
2016,7,21,10,45,961.5,83.5,3.45,22.5,946.0,456.7,333.64
2016,7,21,11,0,966.0,84.0,3.5,23.0,968.0,511.75,379.69
2016,7,21,11,15,969.0,84.5,3.6,23.0,983.5,565.35,424.21
2016,7,21,11,30,972.0,85.0,3.7,23.0,999.0,617.91,466.81
2016,7,21,11,45,974.0,85.0,3.8,23.5,1007.0,668.23,505.76
2016,7,21,12,0,976.0,85.0,3.9,24.0,1015.0,717.0,542.54
2016,7,21,12,15,976.5,85.0,4.0,24.0,1015.0,762.98,577.54
2016,7,21,12,30,977.0,85.0,4.1,24.0,1015.0,806.88,608.9
2016,7,21,12,45,967.5,91.0,4.25,24.0,1006.0,845.99,636.52
2016,7,21,13,0,958.0,97.0,4.4,24.0,997.0,882.16,662.1
2016,7,21,13,15,956.0,96.5,4.45,23.5,982.5,915.66,686.74
2016,7,21,13,30,954.0,96.0,4.5,23.0,968.0,946.17,709.53
2016,7,21,13,45,952.5,93.5,4.6,23.0,946.5,972.03,728.34
2016,7,21,14,0,951.0,91.0,4.7,23.0,925.0,994.55,745.04
2016,7,21,14,15,945.5,90.0,4.65,22.5,896.5,1011.38,758.29
2016,7,21,14,30,940.0,89.0,4.6,22.0,868.0,1024.67,769.32
2016,7,21,14,45,936.5,85.5,4.6,22.0,834.0,1033.58,776.5
2016,7,21,15,0,933.0,82.0,4.6,22.0,800.0,1038.82,781.4
2016,7,21,15,15,923.5,80.5,4.5,21.5,759.5,1036.7,782.13
2016,7,21,15,30,914.0,79.0,4.4,21.0,719.0,1031.02,780.85
2016,7,21,15,45,905.5,75.5,4.35,21.0,675.0,1020.41,775.31
2016,7,21,16,0,897.0,72.0,4.3,21.0,631.0,1006.33,767.55
2016,7,21,16,15,880.5,69.5,4.15,20.5,582.0,982.21,753.82
2016,7,21,16,30,864.0,67.0,4.0,20.0,533.0,955.14,738.03
2016,7,21,16,45,845.5,63.5,3.9,20.0,482.0,922.05,716.77
2016,7,21,17,0,827.0,60.0,3.8,20.0,431.0,886.53,693.54
2016,7,21,17,15,797.5,57.0,3.65,19.0,379.0,839.32,663.68
2016,7,21,17,30,768.0,54.0,3.5,18.0,327.0,800.67,639.08
2016,7,21,17,45,727.0,50.0,3.4,17.5,275.0,739.19,595.17
2016,7,21,18,0,686.0,46.0,3.3,17.0,223.0,677.76,549.23
2016,7,21,18,15,621.5,40.5,3.05,16.5,174.0,595.47,483.95
2016,7,21,18,30,557.0,35.0,2.8,16.0,125.0,515.8,417.2
2016,7,21,18,45,446.5,27.5,2.6,15.5,83.0,402.97,318.04
2016,7,21,19,0,336.0,20.0,2.4,15.0,41.0,287.79,139.06
2016,7,21,19,15,168.0,10.0,2.35,14.5,20.5,118.88,0.0
2016,7,21,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
