Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,22,5,15,168.5,10.0,2.0,11.5,21.0,8.54,0.0
2016,7,22,5,30,337.0,20.0,2.3,12.0,42.0,18.06,4.46
2016,7,22,5,45,444.5,28.0,2.6,13.0,84.0,25.04,15.77
2016,7,22,6,0,552.0,36.0,2.9,14.0,126.0,31.98,22.53
2016,7,22,6,15,617.0,41.5,2.9,14.5,175.0,36.47,26.83
2016,7,22,6,30,682.0,47.0,2.9,15.0,224.0,40.96,30.95
2016,7,22,6,45,724.5,51.0,2.9,15.5,276.0,44.02,33.66
2016,7,22,7,0,767.0,55.0,2.9,16.0,328.0,47.06,36.24
2016,7,22,7,15,797.0,58.0,2.85,16.5,380.5,55.46,43.45
2016,7,22,7,30,827.0,61.0,2.8,17.0,433.0,58.34,45.73
2016,7,22,7,45,848.5,63.5,2.8,18.0,485.0,60.66,47.38
2016,7,22,8,0,870.0,66.0,2.8,19.0,537.0,62.86,48.91
2016,7,22,8,15,887.0,68.5,2.8,19.5,586.0,64.88,50.37
2016,7,22,8,30,904.0,71.0,2.8,20.0,635.0,66.78,51.72
2016,7,22,8,45,916.5,73.0,2.85,21.0,680.5,68.15,52.51
2016,7,22,9,0,929.0,75.0,2.9,22.0,726.0,69.41,53.2
2016,7,22,9,15,938.5,76.5,2.9,22.5,767.0,120.0,62.55
2016,7,22,9,30,948.0,78.0,2.9,23.0,808.0,176.24,95.12
2016,7,22,9,45,946.0,85.0,2.95,23.5,841.0,235.15,139.93
2016,7,22,10,0,944.0,92.0,3.0,24.0,874.0,293.84,189.01
2016,7,22,10,15,950.0,93.0,3.0,24.5,903.5,350.45,237.69
2016,7,22,10,30,956.0,94.0,3.0,25.0,933.0,407.21,286.37
2016,7,22,10,45,960.5,94.5,3.05,25.5,955.5,462.92,333.43
2016,7,22,11,0,965.0,95.0,3.1,26.0,978.0,518.17,378.85
2016,7,22,11,15,968.0,95.5,3.1,26.5,993.5,571.98,421.71
2016,7,22,11,30,971.0,96.0,3.1,27.0,1009.0,624.76,462.41
2016,7,22,11,45,973.0,96.0,3.15,27.5,1016.5,675.33,500.43
2016,7,22,12,0,975.0,96.0,3.2,28.0,1024.0,724.37,536.28
2016,7,22,12,15,974.5,96.0,3.25,28.0,1024.0,769.94,569.92
2016,7,22,12,30,974.0,96.0,3.3,28.0,1024.0,813.36,600.24
2016,7,22,12,45,971.5,96.5,3.35,28.0,1015.5,853.3,627.25
2016,7,22,13,0,969.0,97.0,3.4,28.0,1007.0,890.58,652.39
2016,7,22,13,15,966.0,96.5,3.45,28.0,991.5,923.65,674.7
2016,7,22,13,30,963.0,96.0,3.5,28.0,976.0,953.63,695.01
2016,7,22,13,45,959.0,95.0,3.55,28.0,953.0,978.98,712.35
2016,7,22,14,0,955.0,94.0,3.6,28.0,930.0,1000.94,727.58
2016,7,22,14,15,948.5,93.0,3.6,27.5,900.5,1017.02,740.26
2016,7,22,14,30,942.0,92.0,3.6,27.0,871.0,1029.51,750.81
2016,7,22,14,45,934.0,90.5,3.65,27.0,835.5,1036.33,756.75
2016,7,22,15,0,926.0,89.0,3.7,27.0,800.0,1039.51,760.53
2016,7,22,15,15,915.5,87.0,3.7,26.5,759.0,1035.96,761.26
2016,7,22,15,30,905.0,85.0,3.7,26.0,718.0,1028.84,759.84
2016,7,22,15,45,891.5,83.0,3.7,26.0,672.5,1015.22,752.79
2016,7,22,16,0,878.0,81.0,3.7,26.0,627.0,998.3,743.68
2016,7,22,16,15,861.0,78.5,3.65,25.5,578.0,974.1,730.85
2016,7,22,16,30,844.0,76.0,3.6,25.0,529.0,947.04,716.04
2016,7,22,16,45,820.5,73.0,3.6,24.5,477.5,921.28,702.26
2016,7,22,17,0,797.0,70.0,3.6,24.0,426.0,882.07,678.77
2016,7,22,17,15,765.0,66.0,3.45,23.0,373.5,831.55,647.09
2016,7,22,17,30,733.0,62.0,3.3,22.0,321.0,779.75,613.36
2016,7,22,17,45,686.0,57.5,3.2,21.0,269.0,713.08,567.31
2016,7,22,18,0,639.0,53.0,3.1,20.0,217.0,646.68,519.05
2016,7,22,18,15,568.5,46.5,2.9,19.0,168.0,566.65,457.0
2016,7,22,18,30,498.0,40.0,2.7,18.0,119.0,483.78,389.08
2016,7,22,18,45,377.5,30.5,2.5,17.5,78.0,364.27,285.13
2016,7,22,19,0,257.0,21.0,2.3,17.0,37.0,240.6,101.96
2016,7,22,19,15,128.5,10.5,2.3,16.5,18.5,93.29,0.0
2016,7,22,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,23,5,15,139.5,10.5,1.45,12.5,19.5,8.96,0.0
2016,7,23,5,30,279.0,21.0,1.6,13.0,39.0,17.39,3.12
2016,7,23,5,45,396.0,29.5,1.75,14.0,80.0,24.16,14.89
2016,7,23,6,0,513.0,38.0,1.9,15.0,121.0,30.92,21.48
2016,7,23,6,15,581.0,44.5,1.75,15.5,170.0,38.91,28.87
2016,7,23,6,30,649.0,51.0,1.6,16.0,219.0,44.12,33.63
2016,7,23,6,45,696.5,55.0,1.5,17.0,271.0,47.04,36.12
2016,7,23,7,0,744.0,59.0,1.4,18.0,323.0,49.97,38.5
2016,7,23,7,15,775.0,62.5,1.35,19.0,375.5,52.32,40.28
2016,7,23,7,30,806.0,66.0,1.3,20.0,428.0,54.63,41.97
2016,7,23,7,45,829.5,69.0,1.3,21.0,479.5,64.18,49.82
2016,7,23,8,0,853.0,72.0,1.3,22.0,531.0,66.65,51.53
2016,7,23,8,15,870.0,74.5,1.45,23.0,580.0,68.56,52.74
2016,7,23,8,30,887.0,77.0,1.6,24.0,629.0,70.35,53.84
2016,7,23,8,45,900.0,79.0,1.75,25.0,674.5,71.62,54.51
2016,7,23,9,0,913.0,81.0,1.9,26.0,720.0,72.77,55.08
2016,7,23,9,15,923.0,82.5,2.05,26.5,760.5,121.02,63.29
2016,7,23,9,30,933.0,84.0,2.2,27.0,801.0,176.61,94.5
2016,7,23,9,45,940.5,85.0,2.35,28.0,836.0,232.63,135.47
2016,7,23,10,0,948.0,86.0,2.5,29.0,871.0,289.39,181.39
2016,7,23,10,15,953.5,87.5,2.6,29.5,900.0,346.4,229.43
2016,7,23,10,30,959.0,89.0,2.7,30.0,929.0,403.51,277.49
2016,7,23,10,45,962.5,90.0,2.85,31.0,951.0,459.34,323.2
2016,7,23,11,0,966.0,91.0,3.0,32.0,973.0,514.6,367.11
2016,7,23,11,15,968.5,91.5,3.05,32.0,988.5,568.21,409.78
2016,7,23,11,30,971.0,92.0,3.1,32.0,1004.0,620.73,450.5
2016,7,23,11,45,971.5,93.0,3.2,32.5,1011.0,671.15,487.87
2016,7,23,12,0,972.0,94.0,3.3,33.0,1018.0,719.94,523.06
2016,7,23,12,15,972.0,94.0,3.4,33.0,1018.0,765.74,556.48
2016,7,23,12,30,972.0,94.0,3.5,33.0,1018.0,809.43,586.7
2016,7,23,12,45,965.0,98.0,3.6,33.0,1009.0,848.85,613.16
2016,7,23,13,0,958.0,102.0,3.7,33.0,1000.0,885.44,637.72
2016,7,23,13,15,955.5,101.0,3.75,32.5,985.0,918.29,660.91
2016,7,23,13,30,953.0,100.0,3.8,32.0,970.0,948.08,682.22
2016,7,23,13,45,951.0,98.0,3.85,32.0,948.5,974.16,699.83
2016,7,23,14,0,949.0,96.0,3.9,32.0,927.0,996.9,715.39
2016,7,23,14,15,943.5,95.0,3.9,31.5,898.0,1013.91,728.55
2016,7,23,14,30,938.0,94.0,3.9,31.0,869.0,1027.37,739.64
2016,7,23,14,45,931.5,92.0,3.95,31.0,834.0,1035.16,746.1
2016,7,23,15,0,925.0,90.0,4.0,31.0,799.0,1039.3,750.43
2016,7,23,15,15,915.0,88.0,3.95,30.5,758.5,1036.31,751.2
2016,7,23,15,30,905.0,86.0,3.9,30.0,718.0,1029.74,749.86
2016,7,23,15,45,892.0,84.0,3.9,29.5,672.5,1016.66,744.75
2016,7,23,16,0,879.0,82.0,3.9,29.0,627.0,1000.28,737.57
2016,7,23,16,15,861.5,79.5,3.8,28.0,578.0,975.61,725.71
2016,7,23,16,30,844.0,77.0,3.7,27.0,529.0,948.08,711.84
2016,7,23,16,45,820.5,74.0,3.65,26.5,477.5,922.36,697.9
2016,7,23,17,0,797.0,71.0,3.6,26.0,426.0,883.16,674.31
2016,7,23,17,15,765.0,67.0,3.45,25.0,373.0,832.63,642.9
2016,7,23,17,30,733.0,63.0,3.3,24.0,320.0,780.79,609.42
2016,7,23,17,45,685.0,58.0,3.15,23.0,268.0,712.55,562.35
2016,7,23,18,0,637.0,53.0,3.0,22.0,216.0,644.65,513.12
2016,7,23,18,15,565.5,46.5,2.85,21.0,167.0,564.02,451.21
2016,7,23,18,30,494.0,40.0,2.7,20.0,118.0,480.49,383.29
2016,7,23,18,45,371.5,30.5,2.55,19.5,77.0,359.75,278.52
2016,7,23,19,0,249.0,21.0,2.4,19.0,36.0,233.55,82.74
2016,7,23,19,15,124.5,10.5,2.45,18.0,18.0,90.58,0.0
2016,7,23,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,24,5,15,122.5,10.5,2.4,13.5,18.0,8.96,0.0
2016,7,24,5,30,245.0,21.0,2.5,14.0,36.0,17.38,1.95
2016,7,24,5,45,363.5,30.5,2.6,14.5,76.5,24.97,15.44
2016,7,24,6,0,482.0,40.0,2.7,15.0,117.0,32.49,22.82
2016,7,24,6,15,553.0,47.0,2.65,15.5,165.5,37.64,27.72
2016,7,24,6,30,624.0,54.0,2.6,16.0,214.0,42.75,32.4
2016,7,24,6,45,672.0,59.0,2.6,17.0,266.0,50.15,38.85
2016,7,24,7,0,720.0,64.0,2.6,18.0,318.0,53.72,41.78
2016,7,24,7,15,752.5,68.0,2.6,18.5,370.5,56.29,43.82
2016,7,24,7,30,785.0,72.0,2.6,19.0,423.0,58.8,45.76
2016,7,24,7,45,809.5,75.0,2.65,20.0,474.5,60.4,46.79
2016,7,24,8,0,834.0,78.0,2.7,21.0,526.0,61.96,47.75
2016,7,24,8,15,852.5,80.5,2.7,21.5,575.0,72.18,56.18
2016,7,24,8,30,871.0,83.0,2.7,22.0,624.0,73.89,57.31
2016,7,24,8,45,885.0,85.5,2.7,23.0,669.5,75.38,58.15
2016,7,24,9,0,899.0,88.0,2.7,24.0,715.0,76.74,58.87
2016,7,24,9,15,909.5,89.5,2.65,24.5,756.0,122.78,66.24
2016,7,24,9,30,920.0,91.0,2.6,25.0,797.0,177.84,97.0
2016,7,24,9,45,927.0,93.0,2.6,26.0,832.5,233.86,138.1
2016,7,24,10,0,934.0,95.0,2.6,27.0,868.0,290.58,184.16
2016,7,24,10,15,940.5,96.5,2.6,27.5,897.0,347.31,232.11
2016,7,24,10,30,947.0,98.0,2.6,28.0,926.0,404.25,280.15
2016,7,24,10,45,950.5,99.0,2.65,28.5,948.5,459.63,326.26
2016,7,24,11,0,954.0,100.0,2.7,29.0,971.0,514.46,370.69
2016,7,24,11,15,957.0,100.5,2.75,29.0,986.0,567.93,413.58
2016,7,24,11,30,960.0,101.0,2.8,29.0,1001.0,620.4,454.57
2016,7,24,11,45,960.5,102.0,2.85,29.5,1008.5,670.53,491.85
2016,7,24,12,0,961.0,103.0,2.9,30.0,1016.0,719.06,526.93
2016,7,24,12,15,961.0,103.0,2.9,30.0,1016.0,764.65,559.94
2016,7,24,12,30,961.0,103.0,2.9,30.0,1016.0,808.17,589.98
2016,7,24,12,45,955.5,105.5,2.9,30.5,1007.0,847.28,614.55
2016,7,24,13,0,950.0,108.0,2.9,31.0,998.0,883.63,637.09
2016,7,24,13,15,946.5,107.5,2.95,31.0,982.5,916.04,658.58
2016,7,24,13,30,943.0,107.0,3.0,31.0,967.0,945.38,678.11
2016,7,24,13,45,938.5,106.0,3.1,31.0,944.0,970.12,695.14
2016,7,24,14,0,934.0,105.0,3.2,31.0,921.0,991.5,710.14
2016,7,24,14,15,927.5,104.0,3.25,30.5,891.5,1007.53,722.95
2016,7,24,14,30,921.0,103.0,3.3,30.0,862.0,1020.01,733.72
2016,7,24,14,45,912.5,101.0,3.35,30.0,826.5,1025.86,738.97
2016,7,24,15,0,904.0,99.0,3.4,30.0,791.0,1028.08,742.1
2016,7,24,15,15,892.5,97.0,3.45,29.5,749.5,1023.69,742.67
2016,7,24,15,30,881.0,95.0,3.5,29.0,708.0,1015.79,741.13
2016,7,24,15,45,866.5,92.5,3.55,28.5,662.5,1000.86,735.12
2016,7,24,16,0,852.0,90.0,3.6,28.0,617.0,982.68,727.04
2016,7,24,16,15,833.0,87.0,3.6,27.0,568.0,967.93,722.36
2016,7,24,16,30,814.0,84.0,3.6,26.0,519.0,938.53,707.67
2016,7,24,16,45,789.0,80.5,3.6,25.5,467.0,899.98,685.07
2016,7,24,17,0,764.0,77.0,3.6,25.0,415.0,859.21,660.46
2016,7,24,17,15,729.5,72.5,3.55,24.0,363.0,806.35,627.45
2016,7,24,17,30,695.0,68.0,3.5,23.0,311.0,752.32,592.32
2016,7,24,17,45,646.0,62.5,3.45,22.0,259.0,690.03,549.31
2016,7,24,18,0,597.0,57.0,3.4,21.0,207.0,622.67,500.05
2016,7,24,18,15,523.0,49.5,3.35,20.0,159.0,533.39,430.84
2016,7,24,18,30,449.0,42.0,3.3,19.0,111.0,447.81,360.56
2016,7,24,18,45,329.0,31.0,3.25,18.0,71.5,328.82,256.11
2016,7,24,19,0,209.0,20.0,3.2,17.0,32.0,203.25,55.75
2016,7,24,19,15,104.5,10.0,3.2,16.5,16.0,76.98,0.0
2016,7,24,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,25,5,15,91.5,10.5,2.6,12.5,16.0,8.96,0.0
2016,7,25,5,30,183.0,21.0,2.7,13.0,32.0,17.33,0.61
2016,7,25,5,45,296.0,33.0,2.85,13.5,70.5,27.01,17.14
2016,7,25,6,0,409.0,45.0,3.0,14.0,109.0,36.48,26.38
2016,7,25,6,15,483.0,54.0,3.0,14.5,156.5,43.02,32.58
2016,7,25,6,30,557.0,63.0,3.0,15.0,204.0,49.42,38.45
2016,7,25,6,45,606.5,70.0,3.0,15.5,255.5,53.93,42.44
2016,7,25,7,0,656.0,77.0,3.0,16.0,307.0,58.31,46.19
2016,7,25,7,15,692.5,82.0,2.95,16.5,359.5,60.98,48.32
2016,7,25,7,30,729.0,87.0,2.9,17.0,412.0,63.58,50.33
2016,7,25,7,45,752.0,92.5,2.9,18.0,462.5,72.39,57.58
2016,7,25,8,0,775.0,98.0,2.9,19.0,513.0,75.15,59.51
2016,7,25,8,15,795.5,102.0,2.9,19.5,562.0,76.66,60.47
2016,7,25,8,30,816.0,106.0,2.9,20.0,611.0,78.06,61.33
2016,7,25,8,45,826.5,111.0,2.95,21.0,655.5,79.79,62.36
2016,7,25,9,0,837.0,116.0,3.0,22.0,700.0,81.33,63.23
2016,7,25,9,15,849.5,119.0,3.0,22.5,741.0,124.52,70.45
2016,7,25,9,30,862.0,122.0,3.0,23.0,782.0,178.6,100.95
2016,7,25,9,45,877.0,121.0,3.0,24.0,819.0,240.8,146.69
2016,7,25,10,0,892.0,120.0,3.0,25.0,856.0,295.19,190.69
2016,7,25,10,15,899.0,121.5,3.0,25.5,885.5,350.14,237.41
2016,7,25,10,30,906.0,123.0,3.0,26.0,915.0,405.39,284.36
2016,7,25,10,45,911.0,124.5,3.05,26.5,937.5,459.93,330.06
2016,7,25,11,0,916.0,126.0,3.1,27.0,960.0,514.16,374.31
2016,7,25,11,15,919.0,126.5,3.15,27.5,975.0,566.17,415.68
2016,7,25,11,30,922.0,127.0,3.2,28.0,990.0,617.27,455.09
2016,7,25,11,45,925.0,126.5,3.25,28.5,998.0,666.53,492.04
2016,7,25,12,0,928.0,126.0,3.3,29.0,1006.0,714.47,527.02
2016,7,25,12,15,928.0,126.0,3.35,29.0,1006.0,759.2,559.98
2016,7,25,12,30,928.0,126.0,3.4,29.0,1006.0,801.96,590.82
2016,7,25,12,45,928.0,124.5,3.45,29.5,999.0,841.3,616.21
2016,7,25,13,0,928.0,123.0,3.5,30.0,992.0,878.19,639.76
2016,7,25,13,15,925.0,122.5,3.55,30.0,976.5,910.74,661.66
2016,7,25,13,30,922.0,122.0,3.6,30.0,961.0,940.33,681.63
2016,7,25,13,45,919.0,120.0,3.65,30.0,939.0,965.38,698.7
2016,7,25,14,0,916.0,118.0,3.7,30.0,917.0,987.13,713.75
2016,7,25,14,15,909.0,116.5,3.75,29.5,887.5,1002.18,726.04
2016,7,25,14,30,902.0,115.0,3.8,29.0,858.0,1013.69,736.26
2016,7,25,14,45,896.5,111.5,3.85,29.0,823.0,1021.0,742.49
2016,7,25,15,0,891.0,108.0,3.9,29.0,788.0,1024.71,746.57
2016,7,25,15,15,879.5,105.5,3.9,28.5,747.0,1019.93,746.46
2016,7,25,15,30,868.0,103.0,3.9,28.0,706.0,1011.65,744.25
2016,7,25,15,45,857.5,98.5,3.9,27.5,661.5,998.62,739.04
2016,7,25,16,0,847.0,94.0,3.9,27.0,617.0,994.16,739.69
2016,7,25,16,15,828.0,91.0,3.85,26.5,567.5,967.74,725.27
2016,7,25,16,30,809.0,88.0,3.8,26.0,518.0,938.42,708.92
2016,7,25,16,45,788.5,82.5,3.75,25.5,467.5,901.77,687.27
2016,7,25,17,0,768.0,77.0,3.7,25.0,417.0,862.72,663.53
2016,7,25,17,15,733.5,72.5,3.6,24.0,364.0,809.75,630.18
2016,7,25,17,30,699.0,68.0,3.5,23.0,311.0,755.6,594.73
2016,7,25,17,45,654.0,62.0,3.4,22.0,259.5,696.1,553.58
2016,7,25,18,0,609.0,56.0,3.3,21.0,208.0,631.2,506.02
2016,7,25,18,15,535.0,48.5,3.15,20.0,159.5,541.56,436.35
2016,7,25,18,30,461.0,41.0,3.0,19.0,111.0,455.67,365.66
2016,7,25,18,45,342.0,30.0,2.85,18.5,71.5,337.13,260.19
2016,7,25,19,0,223.0,19.0,2.7,18.0,32.0,210.55,36.15
2016,7,25,19,15,111.5,9.5,2.65,17.5,16.0,81.05,0.0
2016,7,25,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,5,15,100.5,10.0,1.2,13.5,15.5,8.54,0.0
2016,7,26,5,30,201.0,20.0,1.4,14.0,31.0,16.52,0.0
2016,7,26,5,45,316.0,31.5,1.65,15.0,70.0,25.82,15.93
2016,7,26,6,0,431.0,43.0,1.9,16.0,109.0,34.92,24.78
2016,7,26,6,15,504.5,51.5,1.8,16.5,157.0,41.13,30.65
2016,7,26,6,30,578.0,60.0,1.7,17.0,205.0,47.24,36.21
2016,7,26,6,45,627.0,66.0,1.6,18.0,256.5,51.08,39.52
2016,7,26,7,0,676.0,72.0,1.5,19.0,308.0,54.86,42.62
2016,7,26,7,15,711.0,77.0,1.4,20.0,360.5,57.69,44.78
2016,7,26,7,30,746.0,82.0,1.3,21.0,413.0,65.9,51.51
2016,7,26,7,45,770.5,86.5,1.25,22.0,464.0,68.27,53.11
2016,7,26,8,0,795.0,91.0,1.2,23.0,515.0,70.52,54.6
2016,7,26,8,15,814.5,94.0,1.15,24.0,564.0,71.54,55.02
2016,7,26,8,30,834.0,97.0,1.1,25.0,613.0,72.48,55.39
2016,7,26,8,45,848.0,100.5,1.1,26.0,658.0,73.55,55.88
2016,7,26,9,0,862.0,104.0,1.1,27.0,703.0,85.45,65.24
2016,7,26,9,15,873.5,106.0,1.1,28.0,744.0,127.08,70.62
2016,7,26,9,30,885.0,108.0,1.1,29.0,785.0,180.92,99.05
2016,7,26,9,45,893.5,110.0,1.1,30.0,820.0,235.61,137.56
2016,7,26,10,0,902.0,112.0,1.1,31.0,855.0,291.17,180.98
2016,7,26,10,15,909.0,113.5,1.1,31.5,884.5,346.64,226.18
2016,7,26,10,30,916.0,115.0,1.1,32.0,914.0,402.4,271.43
2016,7,26,10,45,921.0,115.5,1.1,33.0,936.5,456.76,314.13
2016,7,26,11,0,926.0,116.0,1.1,34.0,959.0,510.77,355.05
2016,7,26,11,15,929.0,117.0,1.2,34.0,974.0,563.56,395.76
2016,7,26,11,30,932.0,118.0,1.3,34.0,989.0,615.42,434.76
2016,7,26,11,45,934.5,117.5,1.45,34.5,997.0,664.74,470.5
2016,7,26,12,0,937.0,117.0,1.6,35.0,1005.0,712.66,504.38
2016,7,26,12,15,937.0,117.0,1.75,35.0,1005.0,757.63,536.63
2016,7,26,12,30,937.0,117.0,1.9,35.0,1005.0,800.6,566.69
2016,7,26,12,45,931.0,119.5,2.05,35.5,995.5,838.81,590.89
2016,7,26,13,0,925.0,122.0,2.2,36.0,986.0,874.28,613.27
2016,7,26,13,15,922.0,121.0,2.3,35.5,970.5,906.29,635.62
2016,7,26,13,30,919.0,120.0,2.4,35.0,955.0,935.31,656.23
2016,7,26,13,45,916.0,118.0,2.5,35.0,933.0,960.25,673.06
2016,7,26,14,0,913.0,116.0,2.6,35.0,911.0,981.9,687.96
2016,7,26,14,15,906.0,114.5,2.65,35.0,881.5,996.86,698.41
2016,7,26,14,30,899.0,113.0,2.7,35.0,852.0,1008.28,706.86
2016,7,26,14,45,891.5,110.5,2.75,35.0,817.0,1014.6,712.31
2016,7,26,15,0,884.0,108.0,2.8,35.0,782.0,1017.34,715.75
2016,7,26,15,15,872.5,105.5,2.8,34.5,741.0,1012.53,715.68
2016,7,26,15,30,861.0,103.0,2.8,34.0,700.0,1004.23,713.63
2016,7,26,15,45,847.0,99.5,2.85,33.5,654.5,1000.98,715.37
2016,7,26,16,0,833.0,96.0,2.9,33.0,609.0,982.22,707.25
2016,7,26,16,15,813.5,93.0,2.9,32.5,560.0,955.43,693.62
2016,7,26,16,30,794.0,90.0,2.9,32.0,511.0,925.78,678.0
2016,7,26,16,45,769.0,85.5,2.9,31.5,459.5,886.24,655.53
2016,7,26,17,0,744.0,81.0,2.9,31.0,408.0,844.51,631.08
2016,7,26,17,15,708.5,76.0,2.75,30.0,356.0,790.43,597.64
2016,7,26,17,30,673.0,71.0,2.6,29.0,304.0,741.9,566.9
2016,7,26,17,45,624.0,64.5,2.5,28.0,252.5,672.96,520.22
2016,7,26,18,0,575.0,58.0,2.4,27.0,201.0,604.83,471.7
2016,7,26,18,15,500.0,50.0,2.05,25.5,153.5,514.81,403.73
2016,7,26,18,30,425.0,42.0,1.7,24.0,106.0,428.61,334.85
2016,7,26,18,45,307.0,30.5,1.4,23.0,67.5,311.73,233.07
2016,7,26,19,0,189.0,19.0,1.1,22.0,29.0,185.33,6.64
2016,7,26,19,15,94.5,9.5,1.1,21.5,14.5,69.86,0.0
2016,7,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,5,15,49.5,8.5,2.0,15.5,11.0,7.26,0.0
2016,7,27,5,30,99.0,17.0,2.1,16.0,22.0,13.21,0.0
2016,7,27,5,45,191.0,33.0,2.25,16.5,57.0,25.43,15.36
2016,7,27,6,0,283.0,49.0,2.4,17.0,92.0,37.43,26.8
2016,7,27,6,15,351.5,62.0,2.3,17.5,136.0,46.88,35.51
2016,7,27,6,30,420.0,75.0,2.2,18.0,180.0,56.11,43.82
2016,7,27,6,45,476.0,83.5,2.15,19.0,228.5,63.63,50.3
2016,7,27,7,0,532.0,92.0,2.1,20.0,277.0,68.65,54.41
2016,7,27,7,15,570.0,100.0,2.05,21.0,326.5,72.94,57.74
2016,7,27,7,30,608.0,108.0,2.0,22.0,376.0,77.02,60.8
2016,7,27,7,45,641.5,112.5,2.0,23.0,426.0,78.4,61.5
2016,7,27,8,0,675.0,117.0,2.0,24.0,476.0,79.72,62.13
2016,7,27,8,15,697.0,122.0,2.0,25.0,523.0,81.1,62.82
2016,7,27,8,30,719.0,127.0,2.0,26.0,570.0,82.36,63.39
2016,7,27,8,45,739.5,129.5,2.0,27.0,614.5,81.96,62.6
2016,7,27,9,0,760.0,132.0,2.0,28.0,659.0,90.1,68.82
2016,7,27,9,15,773.5,135.0,2.0,28.5,698.5,126.77,73.54
2016,7,27,9,30,787.0,138.0,2.0,29.0,738.0,176.9,100.32
2016,7,27,9,45,779.5,150.5,2.05,30.0,767.5,231.37,139.61
2016,7,27,10,0,772.0,163.0,2.1,31.0,797.0,285.29,182.28
2016,7,27,10,15,780.0,165.5,2.15,31.5,825.5,336.21,223.88
2016,7,27,10,30,788.0,168.0,2.2,32.0,854.0,387.83,266.06
2016,7,27,10,45,798.0,167.0,2.25,32.5,877.0,438.3,306.74
2016,7,27,11,0,808.0,166.0,2.3,33.0,900.0,489.2,346.74
2016,7,27,11,15,812.0,167.5,2.4,33.0,915.0,539.11,385.87
2016,7,27,11,30,816.0,169.0,2.5,33.0,930.0,588.51,423.68
2016,7,27,11,45,822.5,166.5,2.65,33.5,939.0,635.64,458.39
2016,7,27,12,0,829.0,164.0,2.8,34.0,948.0,681.93,491.68
2016,7,27,12,15,829.0,164.0,2.9,34.0,948.0,724.67,522.61
2016,7,27,12,30,829.0,164.0,3.0,34.0,948.0,765.63,551.84
2016,7,27,12,45,842.5,154.0,3.1,34.0,945.0,797.45,574.72
2016,7,27,13,0,856.0,144.0,3.2,34.0,942.0,836.06,600.69
2016,7,27,13,15,852.5,143.0,3.3,34.0,927.5,865.95,620.87
2016,7,27,13,30,849.0,142.0,3.4,34.0,913.0,893.02,639.3
2016,7,27,13,45,847.5,138.5,3.55,34.0,892.0,916.66,655.88
2016,7,27,14,0,846.0,135.0,3.7,34.0,871.0,937.2,670.6
2016,7,27,14,15,838.5,133.0,3.75,33.5,842.5,950.31,681.46
2016,7,27,14,30,831.0,131.0,3.8,33.0,814.0,972.76,698.62
2016,7,27,14,45,826.5,126.5,3.9,32.5,780.5,979.61,706.09
2016,7,27,15,0,822.0,122.0,4.0,32.0,747.0,983.0,711.61
2016,7,27,15,15,809.0,119.0,4.0,31.5,706.5,976.1,710.0
2016,7,27,15,30,796.0,116.0,4.0,31.0,666.0,965.79,706.35
2016,7,27,15,45,785.0,110.5,4.0,30.5,623.0,951.25,700.0
2016,7,27,16,0,774.0,105.0,4.0,30.0,580.0,933.48,691.57
2016,7,27,16,15,753.0,101.5,3.95,29.5,532.0,905.07,675.66
2016,7,27,16,30,732.0,98.0,3.9,29.0,484.0,873.98,657.82
2016,7,27,16,45,710.5,91.5,3.85,28.5,435.5,842.27,639.28
2016,7,27,17,0,689.0,85.0,3.8,28.0,387.0,802.66,614.78
2016,7,27,17,15,652.5,79.5,3.65,27.0,336.5,748.67,580.08
2016,7,27,17,30,616.0,74.0,3.5,26.0,286.0,693.99,543.64
2016,7,27,17,45,571.0,66.5,3.4,25.0,237.0,628.8,497.85
2016,7,27,18,0,526.0,59.0,3.3,24.0,188.0,564.32,450.21
2016,7,27,18,15,452.5,50.0,3.15,23.0,142.5,475.87,381.15
2016,7,27,18,30,379.0,41.0,3.0,22.0,97.0,391.41,311.57
2016,7,27,18,45,271.5,29.0,2.9,21.0,61.5,283.76,214.05
2016,7,27,19,0,164.0,17.0,2.8,20.0,26.0,164.41,0.0
2016,7,27,19,15,82.0,8.5,2.75,19.5,13.0,60.77,0.0
2016,7,27,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,5,15,96.0,9.0,2.3,14.0,14.0,7.68,0.0
2016,7,28,5,30,192.0,18.0,2.3,14.0,28.0,14.82,0.0
2016,7,28,5,45,305.0,28.5,2.3,14.5,65.0,23.27,13.59
2016,7,28,6,0,418.0,39.0,2.3,15.0,102.0,31.57,21.9
2016,7,28,6,15,490.0,47.0,2.25,15.5,148.0,37.46,27.51
2016,7,28,6,30,562.0,55.0,2.2,16.0,194.0,43.26,32.83
2016,7,28,6,45,610.5,60.5,2.2,17.0,243.5,46.85,35.94
2016,7,28,7,0,659.0,66.0,2.2,18.0,293.0,50.39,38.87
2016,7,28,7,15,693.0,70.5,2.15,18.5,343.5,57.71,45.09
2016,7,28,7,30,727.0,75.0,2.1,19.0,394.0,60.46,47.23
2016,7,28,7,45,751.5,78.5,2.1,20.0,444.0,62.26,48.42
2016,7,28,8,0,776.0,82.0,2.1,21.0,494.0,63.99,49.52
2016,7,28,8,15,795.0,85.0,2.1,22.0,541.5,65.22,50.17
2016,7,28,8,30,814.0,88.0,2.1,23.0,589.0,66.36,50.75
2016,7,28,8,45,828.0,91.0,2.1,24.0,633.0,77.73,59.89
2016,7,28,9,0,842.0,94.0,2.1,25.0,677.0,79.25,60.73
2016,7,28,9,15,853.0,96.0,2.15,25.5,716.5,116.74,65.2
2016,7,28,9,30,864.0,98.0,2.2,26.0,756.0,169.33,92.91
2016,7,28,9,45,874.0,99.0,2.25,27.0,790.5,222.45,130.77
2016,7,28,10,0,884.0,100.0,2.3,28.0,825.0,276.58,174.07
2016,7,28,10,15,890.0,101.0,2.4,28.5,853.0,330.38,219.41
2016,7,28,10,30,896.0,102.0,2.5,29.0,881.0,384.36,265.03
2016,7,28,10,45,898.5,104.0,2.6,29.5,902.0,437.61,309.43
2016,7,28,11,0,901.0,106.0,2.7,30.0,923.0,490.28,352.25
2016,7,28,11,15,904.0,106.5,2.8,30.0,937.5,541.38,393.48
2016,7,28,11,30,907.0,107.0,2.9,30.0,952.0,591.55,432.98
2016,7,28,11,45,906.0,108.5,3.05,30.5,958.5,638.95,468.79
2016,7,28,12,0,905.0,110.0,3.2,31.0,965.0,684.74,502.5
2016,7,28,12,15,905.0,110.0,3.3,31.0,965.0,728.22,534.73
2016,7,28,12,30,905.0,110.0,3.4,31.0,965.0,769.75,564.7
2016,7,28,12,45,897.5,113.5,3.5,31.0,955.5,806.31,589.67
2016,7,28,13,0,890.0,117.0,3.6,31.0,946.0,840.13,612.8
2016,7,28,13,15,886.5,116.0,3.65,31.0,931.0,870.45,633.36
2016,7,28,13,30,883.0,115.0,3.7,31.0,916.0,897.84,652.01
2016,7,28,13,45,878.0,114.5,3.75,31.0,893.5,921.3,668.14
2016,7,28,14,0,873.0,114.0,3.8,31.0,871.0,941.57,682.29
2016,7,28,14,15,866.0,112.5,3.85,30.5,842.5,955.66,693.93
2016,7,28,14,30,859.0,111.0,3.9,30.0,814.0,966.34,703.57
2016,7,28,14,45,850.0,108.5,3.95,30.0,779.5,970.57,707.74
2016,7,28,15,0,841.0,106.0,4.0,30.0,745.0,971.34,709.84
2016,7,28,15,15,829.0,104.0,3.95,29.5,705.0,966.24,709.1
2016,7,28,15,30,817.0,102.0,3.9,29.0,665.0,969.96,714.39
2016,7,28,15,45,803.0,98.5,3.9,29.0,621.0,954.53,705.91
2016,7,28,16,0,789.0,95.0,3.9,29.0,577.0,935.93,695.51
2016,7,28,16,15,769.0,91.5,3.8,28.0,529.5,908.32,681.2
2016,7,28,16,30,749.0,88.0,3.7,27.0,482.0,878.03,664.89
2016,7,28,16,45,724.5,83.5,3.65,26.5,433.0,839.63,641.59
2016,7,28,17,0,700.0,79.0,3.6,26.0,384.0,799.18,616.38
2016,7,28,17,15,664.0,74.0,3.5,25.0,333.5,751.32,586.03
2016,7,28,17,30,628.0,69.0,3.4,24.0,283.0,697.55,550.15
2016,7,28,17,45,580.0,62.5,3.3,23.5,234.5,630.81,501.89
2016,7,28,18,0,532.0,56.0,3.2,23.0,186.0,565.0,452.07
2016,7,28,18,15,458.0,47.5,3.1,22.0,140.5,476.74,382.95
2016,7,28,18,30,384.0,39.0,3.0,21.0,95.0,392.59,313.24
2016,7,28,18,45,273.0,27.5,2.9,20.0,59.5,282.99,212.35
2016,7,28,19,0,162.0,16.0,2.8,19.0,24.0,160.45,0.0
2016,7,28,19,15,81.0,8.0,2.8,18.5,12.0,59.63,0.0
2016,7,28,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,5,15,48.5,8.0,2.3,14.5,10.5,6.83,0.0
2016,7,29,5,30,97.0,16.0,2.3,15.0,21.0,12.45,0.0
2016,7,29,5,45,183.0,31.5,2.3,15.5,54.0,24.3,14.22
2016,7,29,6,0,269.0,47.0,2.3,16.0,87.0,35.92,25.54
2016,7,29,6,15,338.0,60.0,2.3,16.5,130.0,45.39,34.32
2016,7,29,6,30,407.0,73.0,2.3,17.0,173.0,54.65,42.7
2016,7,29,6,45,455.0,84.0,2.3,17.5,220.0,62.12,49.29
2016,7,29,7,0,503.0,95.0,2.3,18.0,267.0,70.92,56.85
2016,7,29,7,15,542.0,103.0,2.3,19.0,316.0,75.09,60.1
2016,7,29,7,30,581.0,111.0,2.3,20.0,365.0,79.07,63.09
2016,7,29,7,45,611.0,117.5,2.3,21.0,413.5,81.67,64.83
2016,7,29,8,0,641.0,124.0,2.3,22.0,462.0,84.11,66.4
2016,7,29,8,15,664.0,129.5,2.3,22.5,509.0,85.62,67.3
2016,7,29,8,30,687.0,135.0,2.3,23.0,556.0,86.98,68.09
2016,7,29,8,45,707.5,138.0,2.3,24.0,600.0,86.64,67.32
2016,7,29,9,0,728.0,141.0,2.3,25.0,644.0,86.26,66.54
2016,7,29,9,15,742.0,144.5,2.35,25.5,683.5,128.23,77.6
2016,7,29,9,30,756.0,148.0,2.4,26.0,723.0,177.09,103.38
2016,7,29,9,45,789.5,138.5,2.45,27.0,763.0,222.71,134.46
2016,7,29,10,0,823.0,129.0,2.5,28.0,803.0,272.08,172.92
2016,7,29,10,15,830.5,130.5,2.55,28.5,831.5,331.04,221.59
2016,7,29,10,30,838.0,132.0,2.6,29.0,860.0,383.06,265.22
2016,7,29,10,45,845.0,132.5,2.7,29.5,882.5,434.44,307.84
2016,7,29,11,0,852.0,133.0,2.8,30.0,905.0,485.77,349.4
2016,7,29,11,15,856.0,133.5,2.85,30.0,919.5,535.35,389.24
2016,7,29,11,30,860.0,134.0,2.9,30.0,934.0,584.2,427.53
2016,7,29,11,45,864.0,133.0,3.0,30.5,942.5,631.07,462.73
2016,7,29,12,0,868.0,132.0,3.1,31.0,951.0,676.81,496.21
2016,7,29,12,15,868.0,132.0,3.15,31.0,951.0,719.21,527.42
2016,7,29,12,30,868.0,132.0,3.2,31.0,951.0,759.78,556.8
2016,7,29,12,45,878.0,124.5,3.3,31.5,947.0,799.84,583.32
2016,7,29,13,0,888.0,117.0,3.4,32.0,943.0,837.93,607.96
2016,7,29,13,15,885.0,116.0,3.45,31.5,928.0,868.64,629.89
2016,7,29,13,30,882.0,115.0,3.5,31.0,913.0,896.45,650.06
2016,7,29,13,45,878.0,113.5,3.6,31.0,891.5,919.85,666.41
2016,7,29,14,0,874.0,112.0,3.7,31.0,870.0,940.06,680.79
2016,7,29,14,15,867.5,110.5,3.75,30.5,841.5,954.61,692.73
2016,7,29,14,30,861.0,109.0,3.8,30.0,813.0,965.78,702.68
2016,7,29,14,45,852.5,107.0,3.85,30.0,778.5,971.03,707.52
2016,7,29,15,0,844.0,105.0,3.9,30.0,744.0,972.84,710.32
2016,7,29,15,15,832.5,102.5,3.9,29.5,704.5,967.69,709.83
2016,7,29,15,30,821.0,100.0,3.9,29.0,665.0,959.19,707.3
2016,7,29,15,45,805.5,97.5,3.9,28.5,620.5,955.44,708.11
2016,7,29,16,0,790.0,95.0,3.9,28.0,576.0,936.56,698.8
2016,7,29,16,15,770.0,91.5,3.85,27.5,528.5,908.95,683.36
2016,7,29,16,30,750.0,88.0,3.8,27.0,481.0,878.63,665.95
2016,7,29,16,45,722.0,84.5,3.8,26.5,431.5,838.08,641.35
2016,7,29,17,0,694.0,81.0,3.8,26.0,382.0,801.18,618.82
2016,7,29,17,15,658.0,75.5,3.7,25.0,331.5,747.54,584.2
2016,7,29,17,30,622.0,70.0,3.6,24.0,281.0,693.2,547.77
2016,7,29,17,45,567.5,64.0,3.5,23.0,231.5,621.64,496.63
2016,7,29,18,0,513.0,58.0,3.4,22.0,182.0,551.34,443.87
2016,7,29,18,15,438.5,49.0,3.25,21.0,137.0,462.64,373.61
2016,7,29,18,30,364.0,40.0,3.1,20.0,92.0,378.06,302.84
2016,7,29,18,45,250.0,27.5,3.0,19.5,57.0,266.08,197.71
2016,7,29,19,0,136.0,15.0,2.9,19.0,22.0,139.79,0.0
2016,7,29,19,15,68.0,7.5,2.85,18.5,11.0,50.67,0.0
2016,7,29,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,5,15,78.0,8.0,2.2,13.5,12.0,6.83,0.0
2016,7,30,5,30,156.0,16.0,2.2,14.0,24.0,13.08,0.0
2016,7,30,5,45,269.5,28.0,2.25,14.5,60.0,22.85,12.94
2016,7,30,6,0,383.0,40.0,2.3,15.0,96.0,32.4,22.56
2016,7,30,6,15,457.5,49.0,2.3,15.5,141.5,39.04,28.86
2016,7,30,6,30,532.0,58.0,2.3,16.0,187.0,45.54,34.83
2016,7,30,6,45,275.5,89.5,2.3,17.0,157.0,64.46,51.45
2016,7,30,7,0,19.0,121.0,2.3,18.0,127.0,94.18,77.12
2016,7,30,7,15,66.0,150.0,2.3,18.5,178.0,111.0,91.27
2016,7,30,7,30,113.0,179.0,2.3,19.0,229.0,125.52,103.21
2016,7,30,7,45,437.0,134.0,2.3,20.0,359.0,90.59,72.69
2016,7,30,8,0,761.0,89.0,2.3,21.0,489.0,68.81,53.62
2016,7,30,8,15,781.5,92.0,2.3,22.0,537.5,69.85,54.12
2016,7,30,8,30,802.0,95.0,2.3,23.0,586.0,70.83,54.54
2016,7,30,8,45,818.5,97.5,2.35,24.0,631.0,71.34,54.57
2016,7,30,9,0,835.0,100.0,2.4,25.0,676.0,82.7,63.62
2016,7,30,9,15,847.0,102.5,2.5,25.5,716.0,117.19,67.04
2016,7,30,9,30,859.0,105.0,2.6,26.0,756.0,170.08,94.16
2016,7,30,9,45,876.0,102.5,2.75,26.5,793.5,222.18,130.85
2016,7,30,10,0,893.0,100.0,2.9,27.0,831.0,275.96,174.06
2016,7,30,10,15,899.5,101.5,3.05,27.5,860.0,330.88,220.63
2016,7,30,10,30,906.0,103.0,3.2,28.0,889.0,386.05,267.62
2016,7,30,10,45,910.5,104.5,3.35,28.5,911.0,440.45,313.42
2016,7,30,11,0,915.0,106.0,3.5,29.0,933.0,494.48,357.82
2016,7,30,11,15,918.0,106.5,3.65,29.0,948.0,546.45,400.32
2016,7,30,11,30,921.0,107.0,3.8,29.0,963.0,597.47,441.08
2016,7,30,11,45,921.5,108.0,3.95,29.5,970.5,646.23,478.3
2016,7,30,12,0,922.0,109.0,4.1,30.0,978.0,693.44,513.44
2016,7,30,12,15,922.5,109.0,4.15,30.0,978.0,738.12,546.76
2016,7,30,12,30,923.0,109.0,4.2,30.0,978.0,780.84,577.72
2016,7,30,12,45,911.5,115.0,4.3,30.0,967.5,817.24,602.82
2016,7,30,13,0,900.0,121.0,4.4,30.0,957.0,850.64,625.9
2016,7,30,13,15,897.0,120.5,4.4,29.5,942.0,882.37,648.73
2016,7,30,13,30,894.0,120.0,4.4,29.0,927.0,911.19,669.69
2016,7,30,13,45,890.5,118.0,4.4,29.0,905.5,935.08,686.09
2016,7,30,14,0,887.0,116.0,4.4,29.0,884.0,955.72,700.44
2016,7,30,14,15,880.5,114.5,4.4,28.5,855.0,970.7,712.56
2016,7,30,14,30,874.0,113.0,4.4,28.0,826.0,982.22,722.61
2016,7,30,14,45,869.5,109.0,4.4,28.0,792.5,989.59,728.65
2016,7,30,15,0,865.0,105.0,4.4,28.0,759.0,993.43,732.53
2016,7,30,15,15,853.5,102.5,4.3,27.5,718.5,988.43,731.63
2016,7,30,15,30,842.0,100.0,4.2,27.0,678.0,980.01,728.62
2016,7,30,15,45,835.0,94.5,4.15,26.5,635.0,969.23,724.46
2016,7,30,16,0,828.0,89.0,4.1,26.0,592.0,966.77,726.06
2016,7,30,16,15,809.0,86.0,4.05,25.5,543.5,940.43,711.41
2016,7,30,16,30,790.0,83.0,4.0,25.0,495.0,911.26,694.84
2016,7,30,16,45,773.5,77.0,3.95,24.5,446.0,878.0,675.15
2016,7,30,17,0,757.0,71.0,3.9,24.0,397.0,842.25,653.3
2016,7,30,17,15,723.0,66.5,3.8,23.0,345.0,790.02,619.86
2016,7,30,17,30,689.0,62.0,3.7,22.0,293.0,736.68,584.33
2016,7,30,17,45,648.5,55.5,3.6,21.0,243.5,674.32,540.21
2016,7,30,18,0,608.0,49.0,3.5,20.0,194.0,612.08,493.62
2016,7,30,18,15,533.5,42.0,3.4,19.0,146.5,529.49,428.14
2016,7,30,18,30,459.0,35.0,3.3,18.0,99.0,444.79,356.68
2016,7,30,18,45,342.5,25.0,3.25,17.5,61.5,330.69,244.44
2016,7,30,19,0,226.0,15.0,3.2,17.0,24.0,200.74,0.0
2016,7,30,19,15,113.0,7.5,3.15,16.5,12.0,79.87,0.0
2016,7,30,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,5,15,112.5,7.5,1.85,12.5,12.5,6.4,0.0
2016,7,31,5,30,225.0,15.0,2.0,13.0,25.0,12.33,0.0
2016,7,31,5,45,345.5,25.0,2.15,13.5,63.0,20.49,10.92
2016,7,31,6,0,466.0,35.0,2.3,14.0,101.0,28.54,19.26
2016,7,31,6,15,539.0,42.0,2.25,14.5,148.5,33.81,24.35
2016,7,31,6,30,612.0,49.0,2.2,15.0,196.0,42.46,32.23
2016,7,31,6,45,319.0,85.5,2.2,16.0,163.5,62.08,49.57
2016,7,31,7,0,26.0,122.0,2.2,17.0,131.0,91.89,75.43
2016,7,31,7,15,65.5,150.0,2.15,17.5,177.0,110.91,91.55
2016,7,31,7,30,105.0,178.0,2.1,18.0,223.0,124.81,102.99
2016,7,31,7,45,456.0,128.0,2.1,18.5,361.5,87.13,70.15
2016,7,31,8,0,807.0,78.0,2.1,19.0,500.0,61.82,48.05
2016,7,31,8,15,825.5,80.5,2.1,19.5,548.5,71.78,56.35
2016,7,31,8,30,844.0,83.0,2.1,20.0,597.0,73.49,57.49
2016,7,31,8,45,851.0,88.5,2.15,21.0,640.5,76.7,59.79
2016,7,31,9,0,858.0,94.0,2.2,22.0,684.0,79.66,61.85
2016,7,31,9,15,869.0,96.5,2.25,22.5,724.5,113.33,64.96
2016,7,31,9,30,880.0,99.0,2.3,23.0,765.0,167.33,92.49
2016,7,31,9,45,866.0,113.0,2.4,24.0,793.5,225.58,135.06
2016,7,31,10,0,852.0,127.0,2.5,25.0,822.0,282.28,181.38
2016,7,31,10,15,859.5,128.5,2.6,25.5,851.0,335.66,226.53
2016,7,31,10,30,867.0,130.0,2.7,26.0,880.0,389.4,272.23
2016,7,31,10,45,862.0,137.5,2.8,26.5,899.0,442.32,316.84
2016,7,31,11,0,857.0,145.0,2.9,27.0,918.0,494.02,359.33
2016,7,31,11,15,860.5,145.5,2.95,27.0,933.0,543.97,399.93
2016,7,31,11,30,864.0,146.0,3.0,27.0,948.0,593.14,438.92
2016,7,31,11,45,861.0,149.5,3.15,27.5,954.0,639.58,474.34
2016,7,31,12,0,858.0,153.0,3.3,28.0,960.0,684.42,507.68
2016,7,31,12,15,858.0,153.5,3.35,28.0,960.0,727.34,539.64
2016,7,31,12,30,858.0,154.0,3.4,28.0,960.0,768.5,569.78
2016,7,31,12,45,881.0,138.0,3.5,28.5,960.0,812.2,599.75
2016,7,31,13,0,904.0,122.0,3.6,29.0,960.0,854.19,627.29
2016,7,31,13,15,900.5,121.5,3.65,28.5,944.5,885.69,649.99
2016,7,31,13,30,897.0,121.0,3.7,28.0,929.0,914.24,670.88
2016,7,31,13,45,893.5,119.0,3.8,28.0,907.0,938.27,687.84
2016,7,31,14,0,890.0,117.0,3.9,28.0,885.0,959.04,702.77
2016,7,31,14,15,882.5,115.5,3.95,27.5,855.5,973.17,714.58
2016,7,31,14,30,875.0,114.0,4.0,27.0,826.0,983.8,724.32
2016,7,31,14,45,868.5,110.5,4.05,27.0,791.5,989.79,729.74
2016,7,31,15,0,862.0,107.0,4.1,27.0,757.0,992.22,733.01
2016,7,31,15,15,849.5,105.0,4.1,26.5,716.0,986.83,732.4
2016,7,31,15,30,837.0,103.0,4.1,26.0,675.0,990.19,737.88
2016,7,31,15,45,825.0,98.5,4.15,25.5,630.5,975.55,731.63
2016,7,31,16,0,813.0,94.0,4.2,25.0,586.0,957.6,723.29
2016,7,31,16,15,792.5,90.5,4.15,24.0,537.5,929.29,708.63
2016,7,31,16,30,772.0,87.0,4.1,23.0,489.0,898.21,691.85
2016,7,31,16,45,749.5,82.0,4.05,22.5,439.0,860.73,668.87
2016,7,31,17,0,727.0,77.0,4.0,22.0,389.0,821.06,643.82
2016,7,31,17,15,690.5,72.0,3.9,21.0,337.0,766.43,608.03
2016,7,31,17,30,654.0,67.0,3.8,20.0,285.0,717.13,574.85
2016,7,31,17,45,608.0,60.0,3.7,19.0,235.5,650.73,526.89
