Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,18,0,562.0,53.0,3.6,18.0,186.0,585.11,476.91
2016,7,31,18,15,484.5,45.0,3.45,17.0,139.5,493.91,403.56
2016,7,31,18,30,407.0,37.0,3.3,16.0,93.0,407.06,329.36
2016,7,31,18,45,287.5,25.5,3.15,15.5,57.0,291.1,213.06
2016,7,31,19,0,168.0,14.0,3.0,15.0,21.0,127.77,0.0
2016,7,31,19,15,84.0,7.0,2.9,14.5,10.5,5.97,0.0
2016,7,31,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,5,15,104.5,7.5,1.65,12.5,12.0,6.4,0.0
2016,8,1,5,30,209.0,15.0,1.8,13.0,24.0,12.35,0.0
2016,8,1,5,45,333.0,24.5,1.95,14.0,61.0,20.07,10.35
2016,8,1,6,0,457.0,34.0,2.1,15.0,98.0,27.71,18.42
2016,8,1,6,15,530.5,40.5,2.1,15.5,144.5,32.59,23.15
2016,8,1,6,30,604.0,47.0,2.1,16.0,191.0,40.72,30.55
2016,8,1,6,45,328.5,87.0,2.1,16.5,168.0,63.25,50.49
2016,8,1,7,0,53.0,127.0,2.1,17.0,145.0,95.09,78.22
2016,8,1,7,15,106.5,152.0,2.05,17.5,195.5,108.83,89.75
2016,8,1,7,30,160.0,177.0,2.0,18.0,246.0,124.9,103.07
2016,8,1,7,45,487.0,124.0,2.0,18.5,371.0,85.09,68.4
2016,8,1,8,0,814.0,71.0,2.0,19.0,496.0,65.36,51.12
2016,8,1,8,15,832.5,73.5,2.0,19.5,544.5,67.31,52.52
2016,8,1,8,30,851.0,76.0,2.0,20.0,593.0,69.13,53.79
2016,8,1,8,45,866.0,77.5,2.0,21.0,638.0,70.14,54.25
2016,8,1,9,0,881.0,79.0,2.0,22.0,683.0,71.05,54.63
2016,8,1,9,15,892.0,81.0,2.05,22.5,723.5,103.57,57.39
2016,8,1,9,30,903.0,83.0,2.1,23.0,764.0,158.39,84.77
2016,8,1,9,45,904.0,88.5,2.2,23.5,797.5,215.16,125.63
2016,8,1,10,0,905.0,94.0,2.3,24.0,831.0,272.04,172.14
2016,8,1,10,15,911.5,95.0,2.4,24.5,860.0,327.37,219.4
2016,8,1,10,30,918.0,96.0,2.5,25.0,889.0,382.9,267.1
2016,8,1,10,45,922.5,97.0,2.6,25.5,911.5,437.66,313.55
2016,8,1,11,0,927.0,98.0,2.7,26.0,934.0,492.0,358.5
2016,8,1,11,15,930.5,98.5,2.8,26.0,949.0,544.85,401.86
2016,8,1,11,30,934.0,99.0,2.9,26.0,964.0,596.76,443.4
2016,8,1,11,45,935.5,99.0,3.0,26.5,971.5,645.95,481.03
2016,8,1,12,0,937.0,99.0,3.1,27.0,979.0,693.6,516.53
2016,8,1,12,15,937.0,99.0,3.15,27.0,979.0,738.48,550.06
2016,8,1,12,30,937.0,99.0,3.2,27.0,979.0,781.29,580.88
2016,8,1,12,45,932.5,101.0,3.3,27.5,970.5,820.11,606.48
2016,8,1,13,0,928.0,103.0,3.4,28.0,962.0,856.24,630.12
2016,8,1,13,15,925.0,102.5,3.5,28.0,946.5,888.48,652.37
2016,8,1,13,30,922.0,102.0,3.6,28.0,931.0,917.72,672.66
2016,8,1,13,45,919.0,100.0,3.7,28.0,909.0,942.34,689.99
2016,8,1,14,0,916.0,98.0,3.8,28.0,887.0,963.65,705.26
2016,8,1,14,15,909.5,97.0,3.85,27.5,858.0,979.28,718.06
2016,8,1,14,30,903.0,96.0,3.9,27.0,829.0,991.39,728.77
2016,8,1,14,45,896.5,93.5,3.95,27.0,794.5,998.32,734.82
2016,8,1,15,0,890.0,91.0,4.0,27.0,760.0,1001.67,738.71
2016,8,1,15,15,879.0,89.0,4.0,26.5,719.5,997.54,738.98
2016,8,1,15,30,868.0,87.0,4.0,26.0,679.0,989.93,737.12
2016,8,1,15,45,855.5,84.0,4.05,25.5,634.0,976.2,731.6
2016,8,1,16,0,843.0,81.0,4.1,25.0,589.0,959.21,723.94
2016,8,1,16,15,824.5,78.0,4.1,24.0,541.0,933.16,711.14
2016,8,1,16,30,806.0,75.0,4.1,23.0,493.0,915.43,704.02
2016,8,1,16,45,783.0,71.5,4.1,22.5,442.5,878.83,681.97
2016,8,1,17,0,760.0,68.0,4.1,22.0,392.0,840.03,657.93
2016,8,1,17,15,725.5,63.5,4.0,21.0,340.0,787.26,623.68
2016,8,1,17,30,691.0,59.0,3.9,20.0,288.0,733.44,587.29
2016,8,1,17,45,642.0,54.0,3.85,19.0,237.5,665.6,538.52
2016,8,1,18,0,593.0,49.0,3.8,18.0,187.0,604.94,492.48
2016,8,1,18,15,516.0,41.5,3.7,17.0,140.0,513.94,419.3
2016,8,1,18,30,439.0,34.0,3.6,16.0,93.0,427.42,344.97
2016,8,1,18,45,309.5,24.0,3.5,15.5,56.5,303.67,217.72
2016,8,1,19,0,180.0,14.0,3.4,15.0,20.0,135.83,0.0
2016,8,1,19,15,90.0,7.0,3.3,14.5,10.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,2,5,15,95.0,7.5,2.0,12.5,11.0,6.4,0.0
2016,8,2,5,30,190.0,15.0,2.2,13.0,22.0,12.8,0.0
2016,8,2,5,45,320.5,25.0,2.4,13.5,59.5,20.52,10.5
2016,8,2,6,0,451.0,35.0,2.6,14.0,97.0,28.57,19.21
2016,8,2,6,15,528.5,42.5,2.6,14.5,145.0,34.24,24.69
2016,8,2,6,30,606.0,50.0,2.6,15.0,193.0,39.85,29.9
2016,8,2,6,45,335.0,89.0,2.6,15.5,171.0,64.74,52.01
2016,8,2,7,0,64.0,128.0,2.6,16.0,149.0,95.7,79.08
2016,8,2,7,15,422.5,97.5,2.6,16.5,276.0,69.46,55.78
2016,8,2,7,30,781.0,67.0,2.6,17.0,403.0,55.35,43.18
2016,8,2,7,45,808.0,70.0,2.6,17.5,455.0,57.13,44.49
2016,8,2,8,0,835.0,73.0,2.6,18.0,507.0,67.03,52.81
2016,8,2,8,15,854.5,75.5,2.6,18.5,557.0,69.0,54.2
2016,8,2,8,30,874.0,78.0,2.6,19.0,607.0,70.84,55.48
2016,8,2,8,45,889.5,80.0,2.6,20.0,653.5,72.17,56.21
2016,8,2,9,0,905.0,82.0,2.6,21.0,700.0,73.39,56.85
2016,8,2,9,15,916.0,83.5,2.6,21.5,742.0,104.78,58.86
2016,8,2,9,30,927.0,85.0,2.6,22.0,784.0,160.76,86.35
2016,8,2,9,45,931.5,89.0,2.65,22.5,819.0,218.63,127.78
2016,8,2,10,0,936.0,93.0,2.7,23.0,854.0,276.96,175.49
2016,8,2,10,15,943.0,94.0,2.75,23.5,884.0,334.24,224.59
2016,8,2,10,30,950.0,95.0,2.8,24.0,914.0,391.77,274.17
2016,8,2,10,45,955.5,95.5,2.85,24.5,937.5,448.39,322.34
2016,8,2,11,0,961.0,96.0,2.9,25.0,961.0,504.64,368.97
2016,8,2,11,15,964.0,97.0,2.95,25.0,976.5,559.44,413.94
2016,8,2,11,30,967.0,98.0,3.0,25.0,992.0,613.21,456.91
2016,8,2,11,45,969.0,98.0,3.05,25.5,1000.0,664.38,495.92
2016,8,2,12,0,971.0,98.0,3.1,26.0,1008.0,713.97,532.67
2016,8,2,12,15,970.5,98.0,3.15,26.0,1007.5,760.07,567.11
2016,8,2,12,30,970.0,98.0,3.2,26.0,1007.0,803.97,598.6
2016,8,2,12,45,961.5,102.5,3.25,26.5,997.0,843.24,624.18
2016,8,2,13,0,953.0,107.0,3.3,27.0,987.0,879.53,647.59
2016,8,2,13,15,949.5,106.0,3.35,27.0,971.0,911.9,669.59
2016,8,2,13,30,946.0,105.0,3.4,27.0,955.0,941.12,689.53
2016,8,2,13,45,941.5,104.0,3.45,27.0,931.5,966.16,706.8
2016,8,2,14,0,937.0,103.0,3.5,27.0,908.0,987.8,721.94
2016,8,2,14,15,930.0,101.5,3.5,26.5,878.0,1003.04,734.15
2016,8,2,14,30,923.0,100.0,3.5,26.0,848.0,1014.65,744.19
2016,8,2,14,45,914.0,98.0,3.5,26.0,811.5,1020.09,748.94
2016,8,2,15,0,905.0,96.0,3.5,26.0,775.0,1021.84,751.48
2016,8,2,15,15,893.0,94.0,3.5,25.5,733.0,1016.96,751.34
2016,8,2,15,30,881.0,92.0,3.5,25.0,691.0,1008.52,749.05
2016,8,2,15,45,865.0,89.5,3.5,25.0,644.5,992.03,740.07
2016,8,2,16,0,849.0,87.0,3.5,25.0,598.0,972.27,729.03
2016,8,2,16,15,829.0,84.0,3.45,24.5,548.0,956.3,721.66
2016,8,2,16,30,809.0,81.0,3.4,24.0,498.0,925.87,704.34
2016,8,2,16,45,781.0,77.5,3.4,23.5,445.5,884.4,679.45
2016,8,2,17,0,753.0,74.0,3.4,23.0,393.0,840.84,652.51
2016,8,2,17,15,715.5,69.5,3.35,22.0,340.5,785.37,617.02
2016,8,2,17,30,678.0,65.0,3.3,21.0,288.0,728.9,579.27
2016,8,2,17,45,621.0,59.5,3.25,20.5,236.0,660.52,529.52
2016,8,2,18,0,564.0,54.0,3.2,20.0,184.0,587.37,473.49
2016,8,2,18,15,481.0,45.5,3.15,19.0,137.0,491.03,396.98
2016,8,2,18,30,398.0,37.0,3.1,18.0,90.0,399.43,319.27
2016,8,2,18,45,258.0,25.5,3.1,17.0,54.0,265.75,183.61
2016,8,2,19,0,118.0,14.0,3.1,16.0,18.0,93.02,0.0
2016,8,2,19,15,59.0,7.0,3.15,15.5,9.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,5,15,64.5,7.5,2.05,12.5,9.5,6.4,0.0
2016,8,3,5,30,129.0,15.0,2.2,13.0,19.0,12.8,0.0
2016,8,3,5,45,262.0,27.0,2.4,14.0,55.5,22.21,11.49
2016,8,3,6,0,395.0,39.0,2.6,15.0,92.0,31.86,21.92
2016,8,3,6,15,477.5,47.5,2.55,15.5,139.5,38.15,27.99
2016,8,3,6,30,560.0,56.0,2.5,16.0,187.0,44.37,33.74
2016,8,3,6,45,421.5,86.5,2.45,16.5,199.0,63.75,50.92
2016,8,3,7,0,283.0,117.0,2.4,17.0,211.0,85.2,69.61
2016,8,3,7,15,514.5,97.0,2.35,17.5,303.0,70.75,56.69
2016,8,3,7,30,746.0,77.0,2.3,18.0,395.0,62.52,49.26
2016,8,3,7,45,774.0,80.5,2.25,19.0,447.5,64.34,50.46
2016,8,3,8,0,802.0,84.0,2.2,20.0,500.0,66.1,51.58
2016,8,3,8,15,822.5,87.0,2.2,20.5,549.5,67.33,52.34
2016,8,3,8,30,843.0,90.0,2.2,21.0,599.0,68.5,53.04
2016,8,3,8,45,859.0,92.5,2.2,22.0,645.0,79.36,61.82
2016,8,3,9,0,875.0,95.0,2.2,23.0,691.0,80.67,62.47
2016,8,3,9,15,886.5,97.0,2.2,23.5,732.5,109.82,63.79
2016,8,3,9,30,898.0,99.0,2.2,24.0,774.0,164.78,90.12
2016,8,3,9,45,910.5,99.0,2.25,24.5,811.0,220.05,128.59
2016,8,3,10,0,923.0,99.0,2.3,25.0,848.0,276.58,173.93
2016,8,3,10,15,929.5,100.5,2.4,25.5,877.5,333.48,222.18
2016,8,3,10,30,936.0,102.0,2.5,26.0,907.0,390.61,270.91
2016,8,3,10,45,941.0,102.5,2.6,27.0,930.0,446.45,317.4
2016,8,3,11,0,946.0,103.0,2.7,28.0,953.0,501.89,362.22
2016,8,3,11,15,949.0,104.0,2.85,28.0,968.5,556.09,406.38
2016,8,3,11,30,952.0,105.0,3.0,28.0,984.0,609.3,448.69
2016,8,3,11,45,954.0,105.0,3.15,28.5,992.0,659.93,487.22
2016,8,3,12,0,956.0,105.0,3.3,29.0,1000.0,709.04,523.63
2016,8,3,12,15,956.0,105.0,3.45,28.5,1000.0,755.03,559.22
2016,8,3,12,30,956.0,105.0,3.6,28.0,1000.0,798.91,592.43
2016,8,3,12,45,953.5,105.5,3.75,28.0,991.5,838.97,620.22
2016,8,3,13,0,951.0,106.0,3.9,28.0,983.0,876.35,646.19
2016,8,3,13,15,948.5,105.5,4.0,27.5,967.5,909.96,670.7
2016,8,3,13,30,946.0,105.0,4.1,27.0,952.0,940.52,693.32
2016,8,3,13,45,942.5,103.0,4.2,27.0,929.5,965.5,710.97
2016,8,3,14,0,939.0,101.0,4.3,27.0,907.0,987.06,726.48
2016,8,3,14,15,933.0,100.0,4.35,26.5,877.5,1003.78,740.13
2016,8,3,14,30,927.0,99.0,4.4,26.0,848.0,1016.92,751.62
2016,8,3,14,45,920.0,96.5,4.45,25.5,812.0,1023.81,759.18
2016,8,3,15,0,913.0,94.0,4.5,25.0,776.0,1027.01,764.53
2016,8,3,15,15,901.5,92.0,4.45,24.5,734.5,1022.63,764.42
2016,8,3,15,30,890.0,90.0,4.4,24.0,693.0,1014.67,762.1
2016,8,3,15,45,876.0,87.0,4.35,23.5,646.5,999.51,755.05
2016,8,3,16,0,862.0,84.0,4.3,23.0,600.0,981.01,745.82
2016,8,3,16,15,842.0,81.5,4.2,22.0,550.0,965.39,739.75
2016,8,3,16,30,822.0,79.0,4.1,21.0,500.0,935.45,723.58
2016,8,3,16,45,795.0,75.5,4.05,20.5,447.5,894.73,698.44
2016,8,3,17,0,768.0,72.0,4.0,20.0,395.0,851.86,671.2
2016,8,3,17,15,731.0,67.5,3.85,19.0,342.0,796.54,634.73
2016,8,3,17,30,694.0,63.0,3.7,18.0,289.0,740.18,596.02
2016,8,3,17,45,639.5,57.0,3.6,17.5,236.5,672.51,545.84
2016,8,3,18,0,585.0,51.0,3.5,17.0,184.0,600.31,489.49
2016,8,3,18,15,502.0,43.5,3.35,16.0,136.5,504.82,412.27
2016,8,3,18,30,419.0,36.0,3.2,15.0,89.0,413.99,333.53
2016,8,3,18,45,277.5,24.5,3.1,14.5,53.0,276.66,186.05
2016,8,3,19,0,136.0,13.0,3.0,14.0,17.0,104.37,0.0
2016,8,3,19,15,68.0,6.5,2.95,13.5,8.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,4,5,15,73.0,7.0,2.35,12.5,9.5,0.0,0.0
2016,8,4,5,30,146.0,14.0,2.5,13.0,19.0,11.95,0.0
2016,8,4,5,45,283.0,25.5,2.7,13.5,55.5,20.99,10.23
2016,8,4,6,0,420.0,37.0,2.9,14.0,92.0,30.28,20.6
2016,8,4,6,15,501.0,45.0,2.9,14.5,139.5,36.25,26.41
2016,8,4,6,30,582.0,53.0,2.9,15.0,187.0,42.16,31.92
2016,8,4,6,45,291.0,43.5,2.9,15.5,110.5,31.81,22.78
2016,8,4,7,0,0.0,34.0,2.9,16.0,34.0,28.06,19.4
2016,8,4,7,15,0.0,59.0,2.9,16.0,59.0,48.86,37.79
2016,8,4,7,30,0.0,84.0,2.9,16.0,84.0,69.31,55.65
2016,8,4,7,45,0.0,104.0,2.95,16.5,104.0,84.81,68.84
2016,8,4,8,0,0.0,124.0,3.0,17.0,124.0,100.08,81.63
2016,8,4,8,15,3.0,154.5,3.05,17.5,156.5,122.62,100.46
2016,8,4,8,30,6.0,185.0,3.1,18.0,189.0,144.6,118.51
2016,8,4,8,45,15.0,218.5,3.15,18.5,228.5,168.14,137.64
2016,8,4,9,0,24.0,252.0,3.2,19.0,268.0,191.09,156.0
2016,8,4,9,15,48.0,294.0,3.25,19.5,329.5,205.32,158.72
2016,8,4,9,30,72.0,336.0,3.3,20.0,391.0,239.23,182.69
2016,8,4,9,45,496.0,216.0,3.4,20.5,616.0,212.52,142.66
2016,8,4,10,0,920.0,96.0,3.5,21.0,841.0,272.57,174.23
2016,8,4,10,15,621.0,245.0,3.55,21.0,756.0,329.46,233.35
2016,8,4,10,30,322.0,394.0,3.6,21.0,671.0,377.87,281.36
2016,8,4,10,45,277.0,417.0,3.65,21.5,660.0,401.64,301.49
2016,8,4,11,0,232.0,440.0,3.7,22.0,649.0,429.26,323.48
2016,8,4,11,15,587.0,271.5,3.75,22.0,810.0,494.0,372.94
2016,8,4,11,30,942.0,103.0,3.8,22.0,971.0,601.36,456.13
2016,8,4,11,45,942.0,103.5,3.85,22.0,977.5,650.71,495.41
2016,8,4,12,0,942.0,104.0,3.9,22.0,984.0,698.38,532.76
2016,8,4,12,15,941.5,104.0,3.95,21.5,983.5,743.41,568.51
2016,8,4,12,30,941.0,104.0,4.0,21.0,983.0,786.32,601.79
2016,8,4,12,45,934.0,107.0,4.1,21.0,973.0,824.49,628.99
2016,8,4,13,0,927.0,110.0,4.2,21.0,963.0,859.81,654.17
2016,8,4,13,15,923.5,109.5,4.3,20.5,947.5,891.89,678.41
2016,8,4,13,30,920.0,109.0,4.4,20.0,932.0,920.92,700.69
2016,8,4,13,45,917.0,107.0,4.5,20.0,909.5,945.76,719.13
2016,8,4,14,0,914.0,105.0,4.6,20.0,887.0,967.28,735.44
2016,8,4,14,15,907.0,103.5,4.6,19.5,857.5,982.12,747.95
2016,8,4,14,30,900.0,102.0,4.6,19.0,828.0,993.38,758.22
2016,8,4,14,45,893.0,99.5,4.6,19.0,792.5,999.97,764.0
2016,8,4,15,0,886.0,97.0,4.6,19.0,757.0,1002.97,767.5
2016,8,4,15,15,874.5,94.5,4.55,18.5,716.0,997.9,766.69
2016,8,4,15,30,863.0,92.0,4.5,18.0,675.0,989.31,763.63
2016,8,4,15,45,849.5,89.0,4.45,18.0,629.5,974.72,755.04
2016,8,4,16,0,836.0,86.0,4.4,18.0,584.0,956.88,744.32
2016,8,4,16,15,816.5,83.0,4.35,17.5,535.0,941.41,736.79
2016,8,4,16,30,797.0,80.0,4.3,17.0,486.0,911.59,718.93
2016,8,4,16,45,772.5,75.5,4.25,16.5,435.0,872.34,694.18
2016,8,4,17,0,748.0,71.0,4.2,16.0,384.0,830.92,667.22
2016,8,4,17,15,712.0,66.5,4.1,15.5,332.0,776.98,629.82
2016,8,4,17,30,676.0,62.0,4.0,15.0,280.0,722.02,590.3
2016,8,4,17,45,624.5,56.0,3.9,14.5,229.0,657.42,541.41
2016,8,4,18,0,573.0,50.0,3.8,14.0,178.0,588.28,486.3
2016,8,4,18,15,490.5,42.0,3.65,13.5,131.5,493.02,407.05
2016,8,4,18,30,408.0,34.0,3.5,13.0,85.0,402.69,326.6
2016,8,4,18,45,269.5,22.5,3.4,13.0,50.0,266.31,171.51
2016,8,4,19,0,131.0,11.0,3.3,13.0,15.0,99.06,0.0
2016,8,4,19,15,65.5,5.5,3.3,12.5,7.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,5,15,59.0,6.5,2.7,12.5,8.5,0.0,0.0
2016,8,5,5,30,118.0,13.0,2.8,13.0,17.0,11.1,0.0
2016,8,5,5,45,254.5,25.5,2.9,13.5,53.0,20.99,9.82
2016,8,5,6,0,391.0,38.0,3.0,14.0,89.0,31.11,21.26
2016,8,5,6,15,474.5,47.0,3.0,14.0,136.0,37.84,27.85
2016,8,5,6,30,558.0,56.0,3.0,14.0,183.0,44.47,34.1
2016,8,5,6,45,279.0,55.0,3.0,14.5,118.5,40.64,30.76
2016,8,5,7,0,0.0,54.0,3.0,15.0,54.0,44.69,34.31
2016,8,5,7,15,0.0,66.0,2.9,15.5,66.0,54.7,43.04
2016,8,5,7,30,0.0,78.0,2.8,16.0,78.0,64.7,51.61
2016,8,5,7,45,0.0,89.5,2.75,16.5,89.5,73.88,59.33
2016,8,5,8,0,0.0,101.0,2.7,17.0,101.0,82.99,66.88
2016,8,5,8,15,0.5,132.0,2.65,17.5,132.5,106.46,86.65
2016,8,5,8,30,1.0,163.0,2.6,18.0,164.0,129.26,105.53
2016,8,5,8,45,6.0,190.5,2.55,18.5,195.0,149.17,121.69
2016,8,5,9,0,11.0,218.0,2.5,19.0,226.0,168.66,137.3
2016,8,5,9,15,19.0,251.5,2.45,19.5,266.0,193.1,149.6
2016,8,5,9,30,27.0,285.0,2.4,20.0,306.0,205.63,157.98
2016,8,5,9,45,127.5,335.0,2.4,20.5,438.0,245.48,183.73
2016,8,5,10,0,228.0,385.0,2.4,21.0,570.0,309.94,228.61
2016,8,5,10,15,206.5,403.0,2.45,21.0,575.0,335.3,249.49
2016,8,5,10,30,185.0,421.0,2.5,21.0,580.0,358.75,268.91
2016,8,5,10,45,556.5,267.5,2.55,21.5,762.5,400.91,295.83
2016,8,5,11,0,928.0,114.0,2.6,22.0,945.0,499.54,368.98
2016,8,5,11,15,931.5,114.5,2.65,22.5,960.0,553.01,412.26
2016,8,5,11,30,935.0,115.0,2.7,23.0,975.0,605.55,453.7
2016,8,5,11,45,937.0,115.0,2.75,23.5,983.0,655.69,492.14
2016,8,5,12,0,939.0,115.0,2.8,24.0,991.0,704.33,528.39
2016,8,5,12,15,938.5,115.0,2.9,24.0,990.5,749.55,562.62
2016,8,5,12,30,938.0,115.0,3.0,24.0,990.0,792.66,594.69
2016,8,5,12,45,937.5,114.0,3.1,24.5,982.0,832.59,621.24
2016,8,5,13,0,937.0,113.0,3.2,25.0,974.0,869.95,645.9
2016,8,5,13,15,933.5,112.5,3.3,25.0,958.0,902.49,668.52
2016,8,5,13,30,930.0,112.0,3.4,25.0,942.0,931.94,689.14
2016,8,5,13,45,923.5,111.5,3.5,25.0,918.0,955.48,705.91
2016,8,5,14,0,917.0,111.0,3.6,25.0,894.0,975.57,720.54
2016,8,5,14,15,909.5,109.5,3.65,24.5,864.0,990.17,732.81
2016,8,5,14,30,902.0,108.0,3.7,24.0,834.0,1001.18,742.91
2016,8,5,14,45,890.0,107.5,3.8,24.0,796.5,1005.24,747.49
2016,8,5,15,0,878.0,107.0,3.9,24.0,759.0,1005.69,749.88
2016,8,5,15,15,865.0,104.5,3.9,23.5,717.0,999.35,748.7
2016,8,5,15,30,852.0,102.0,3.9,23.0,675.0,1001.55,753.51
2016,8,5,15,45,832.5,100.0,3.95,22.5,628.0,982.4,744.23
2016,8,5,16,0,813.0,98.0,4.0,22.0,581.0,959.98,732.85
2016,8,5,16,15,790.5,94.5,3.95,21.5,531.0,929.66,715.3
2016,8,5,16,30,768.0,91.0,3.9,21.0,481.0,896.56,695.63
2016,8,5,16,45,733.0,88.0,3.85,20.5,428.0,849.44,665.58
2016,8,5,17,0,698.0,85.0,3.8,20.0,375.0,807.33,638.5
2016,8,5,17,15,657.0,79.5,3.65,19.0,322.5,749.0,599.22
2016,8,5,17,30,616.0,74.0,3.5,18.0,270.0,690.11,557.98
2016,8,5,17,45,550.0,67.5,3.4,17.5,219.0,607.96,495.99
2016,8,5,18,0,484.0,61.0,3.3,17.0,168.0,527.48,432.39
2016,8,5,18,15,396.0,50.0,3.15,16.0,122.5,426.52,349.79
2016,8,5,18,30,308.0,39.0,3.0,15.0,77.0,330.8,266.07
2016,8,5,18,45,179.5,24.5,2.9,14.5,44.0,199.07,117.85
2016,8,5,19,0,51.0,10.0,2.8,14.0,11.0,43.38,0.0
2016,8,5,19,15,25.5,5.0,2.7,13.5,5.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,5,15,35.0,6.0,2.75,12.0,7.0,0.0,0.0
2016,8,6,5,30,70.0,12.0,2.8,12.0,14.0,10.24,0.0
2016,8,6,5,45,201.0,26.5,2.85,12.5,48.5,20.62,9.13
2016,8,6,6,0,332.0,41.0,2.9,13.0,83.0,33.63,23.48
2016,8,6,6,15,418.0,51.0,2.9,13.5,129.0,41.03,30.69
2016,8,6,6,30,504.0,61.0,2.9,14.0,175.0,48.29,37.47
2016,8,6,6,45,252.0,57.0,2.9,14.5,114.0,41.84,31.83
2016,8,6,7,0,0.0,53.0,2.9,15.0,53.0,43.85,33.57
2016,8,6,7,15,0.0,66.5,2.9,15.5,66.5,55.12,43.41
2016,8,6,7,30,0.0,80.0,2.9,16.0,80.0,66.22,52.95
2016,8,6,7,45,0.0,98.0,2.9,16.5,98.0,80.29,64.92
2016,8,6,8,0,0.0,116.0,2.9,17.0,116.0,94.17,76.56
2016,8,6,8,15,0.0,130.0,2.95,17.5,130.0,104.97,85.39
2016,8,6,8,30,0.0,144.0,3.0,18.0,144.0,115.66,94.04
2016,8,6,8,45,3.5,170.0,3.05,18.5,172.5,134.85,109.76
2016,8,6,9,0,7.0,196.0,3.1,19.0,201.0,153.65,124.96
2016,8,6,9,15,10.5,220.0,3.15,19.5,227.5,171.58,133.0
2016,8,6,9,30,14.0,244.0,3.2,20.0,254.0,190.96,147.36
2016,8,6,9,45,25.5,287.5,3.25,20.5,307.5,212.61,163.08
2016,8,6,10,0,37.0,331.0,3.3,21.0,361.0,247.82,189.33
2016,8,6,10,15,170.5,364.5,3.4,21.0,509.5,302.29,226.7
2016,8,6,10,30,304.0,398.0,3.5,21.0,658.0,373.44,278.37
2016,8,6,10,45,610.5,256.5,3.6,21.5,796.0,413.66,305.76
2016,8,6,11,0,917.0,115.0,3.7,22.0,934.0,494.32,367.22
2016,8,6,11,15,920.0,115.5,3.75,22.0,949.0,547.06,411.39
2016,8,6,11,30,923.0,116.0,3.8,22.0,964.0,598.82,453.76
2016,8,6,11,45,923.5,117.0,3.9,22.0,971.0,648.31,493.51
2016,8,6,12,0,924.0,118.0,4.0,22.0,978.0,696.22,531.19
2016,8,6,12,15,924.0,118.0,4.05,22.0,977.5,741.23,565.85
2016,8,6,12,30,924.0,118.0,4.1,22.0,977.0,784.2,598.39
2016,8,6,12,45,916.5,121.0,4.2,22.0,967.5,821.7,625.16
2016,8,6,13,0,909.0,124.0,4.3,22.0,958.0,856.35,649.83
2016,8,6,13,15,906.0,123.5,4.3,22.0,942.5,888.67,672.44
2016,8,6,13,30,903.0,123.0,4.3,22.0,927.0,918.02,692.99
2016,8,6,13,45,898.5,121.0,4.35,22.0,904.0,941.49,709.81
2016,8,6,14,0,894.0,119.0,4.4,22.0,881.0,961.6,724.47
2016,8,6,14,15,887.5,117.5,4.45,21.5,851.5,976.9,737.43
2016,8,6,14,30,881.0,116.0,4.5,21.0,822.0,988.7,748.42
2016,8,6,14,45,872.5,113.5,4.55,21.0,786.5,993.96,753.68
2016,8,6,15,0,864.0,111.0,4.6,21.0,751.0,995.64,756.71
2016,8,6,15,15,851.5,108.5,4.6,20.5,709.5,1002.0,764.24
2016,8,6,15,30,839.0,106.0,4.6,20.0,668.0,992.74,761.15
2016,8,6,15,45,825.5,102.0,4.6,19.5,623.0,977.22,753.92
2016,8,6,16,0,812.0,98.0,4.6,19.0,578.0,958.36,744.42
2016,8,6,16,15,790.5,94.5,4.55,18.5,528.5,929.03,727.06
2016,8,6,16,30,769.0,91.0,4.5,18.0,479.0,896.88,707.55
2016,8,6,16,45,743.5,85.5,4.5,17.5,428.0,855.84,681.57
2016,8,6,17,0,718.0,80.0,4.5,17.0,377.0,818.74,657.87
2016,8,6,17,15,678.0,75.0,4.4,16.5,324.5,761.61,617.64
2016,8,6,17,30,638.0,70.0,4.3,16.0,272.0,703.87,575.57
2016,8,6,17,45,581.5,62.5,4.2,15.5,221.0,628.19,517.58
2016,8,6,18,0,525.0,55.0,4.1,15.0,170.0,553.89,457.91
2016,8,6,18,15,435.0,45.5,3.95,14.5,123.5,452.16,372.92
2016,8,6,18,30,345.0,36.0,3.8,14.0,77.0,355.83,286.68
2016,8,6,18,45,203.5,23.0,3.65,13.5,44.0,214.38,116.02
2016,8,6,19,0,62.0,10.0,3.5,13.0,11.0,50.81,0.0
2016,8,6,19,15,31.0,5.0,3.45,12.5,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,5,15,60.5,6.0,3.25,11.5,7.5,0.0,0.0
2016,8,7,5,30,121.0,12.0,3.3,12.0,15.0,10.24,0.0
2016,8,7,5,45,268.0,23.5,3.4,12.5,51.0,19.36,7.69
2016,8,7,6,0,415.0,35.0,3.5,13.0,87.0,28.72,19.17
2016,8,7,6,15,500.5,43.0,3.5,13.5,135.0,34.75,25.12
2016,8,7,6,30,586.0,51.0,3.5,14.0,183.0,40.74,30.74
2016,8,7,6,45,293.0,75.5,3.5,14.5,141.5,55.16,43.68
2016,8,7,7,0,0.0,100.0,3.5,15.0,100.0,79.26,64.95
2016,8,7,7,15,13.0,126.5,3.45,15.5,132.0,98.84,81.88
2016,8,7,7,30,26.0,153.0,3.4,16.0,164.0,113.46,94.19
2016,8,7,7,45,145.5,180.5,3.4,16.5,253.5,127.47,105.78
2016,8,7,8,0,265.0,208.0,3.4,17.0,343.0,138.35,114.5
2016,8,7,8,15,223.0,236.5,3.35,17.5,358.0,160.77,132.89
2016,8,7,8,30,181.0,265.0,3.3,18.0,373.0,175.34,144.41
2016,8,7,8,45,540.5,175.0,3.3,18.5,532.5,110.19,88.88
2016,8,7,9,0,900.0,85.0,3.3,19.0,692.0,75.23,58.9
2016,8,7,9,15,911.0,87.0,3.3,19.5,734.0,98.53,58.73
2016,8,7,9,30,922.0,89.0,3.3,20.0,776.0,154.95,84.13
2016,8,7,9,45,926.5,92.5,3.3,20.5,811.0,212.67,124.51
2016,8,7,10,0,931.0,96.0,3.3,21.0,846.0,270.83,172.01
2016,8,7,10,15,937.5,97.5,3.3,21.5,875.5,328.45,221.74
2016,8,7,10,30,944.0,99.0,3.3,22.0,905.0,386.26,272.1
2016,8,7,10,45,950.0,99.5,3.35,22.5,928.0,443.18,321.16
2016,8,7,11,0,956.0,100.0,3.4,23.0,951.0,499.78,368.77
2016,8,7,11,15,959.0,100.5,3.45,23.0,966.5,554.37,414.31
2016,8,7,11,30,962.0,101.0,3.5,23.0,982.0,607.9,457.83
2016,8,7,11,45,964.0,100.5,3.55,23.5,990.0,658.8,497.35
2016,8,7,12,0,966.0,100.0,3.6,24.0,998.0,708.09,534.56
2016,8,7,12,15,966.5,100.0,3.6,24.0,998.0,754.96,569.94
2016,8,7,12,30,967.0,100.0,3.6,24.0,998.0,799.69,602.58
2016,8,7,12,45,967.0,99.0,3.65,24.0,990.0,840.82,631.07
2016,8,7,13,0,967.0,98.0,3.7,24.0,982.0,879.31,657.67
2016,8,7,13,15,964.5,97.0,3.7,24.0,966.5,912.87,680.59
2016,8,7,13,30,962.0,96.0,3.7,24.0,951.0,943.28,701.39
2016,8,7,13,45,959.0,94.5,3.75,24.0,928.5,969.45,719.69
2016,8,7,14,0,956.0,93.0,3.8,24.0,906.0,992.17,735.82
2016,8,7,14,15,950.0,92.0,3.8,23.5,876.0,1009.06,749.33
2016,8,7,14,30,944.0,91.0,3.8,23.0,846.0,1022.29,760.64
2016,8,7,14,45,936.0,89.0,3.8,23.0,809.5,1028.75,766.17
2016,8,7,15,0,928.0,87.0,3.8,23.0,773.0,1031.46,769.43
2016,8,7,15,15,917.0,85.5,3.75,22.5,731.0,1028.05,769.96
2016,8,7,15,30,906.0,84.0,3.7,22.0,689.0,1021.03,768.27
2016,8,7,15,45,891.0,81.5,3.65,22.0,642.0,1005.26,759.35
2016,8,7,16,0,876.0,79.0,3.6,22.0,595.0,986.11,748.3
2016,8,7,16,15,856.5,76.5,3.5,21.5,544.5,959.35,733.15
2016,8,7,16,30,837.0,74.0,3.4,21.0,494.0,940.76,723.59
2016,8,7,16,45,810.0,70.5,3.35,20.5,441.0,899.74,698.42
2016,8,7,17,0,783.0,67.0,3.3,20.0,388.0,856.54,671.21
2016,8,7,17,15,745.5,63.0,3.15,19.0,334.5,801.12,634.84
2016,8,7,17,30,708.0,59.0,3.0,18.0,281.0,744.68,596.16
2016,8,7,17,45,650.5,53.5,2.9,17.5,228.0,668.26,539.47
2016,8,7,18,0,593.0,48.0,2.8,17.0,175.0,600.44,486.32
2016,8,7,18,15,503.5,40.0,2.6,16.0,127.5,499.22,404.18
2016,8,7,18,30,414.0,32.0,2.4,15.0,80.0,403.56,319.19
2016,8,7,18,45,207.0,16.0,2.25,14.5,40.0,204.98,95.0
2016,8,7,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,8,5,15,58.0,5.5,2.1,12.5,7.0,0.0,0.0
2016,8,8,5,30,116.0,11.0,2.3,13.0,14.0,9.39,0.0
2016,8,8,5,45,262.0,22.0,2.55,13.5,48.5,18.07,6.16
2016,8,8,6,0,408.0,33.0,2.8,14.0,83.0,27.02,17.57
2016,8,8,6,15,493.0,41.0,2.75,14.5,130.0,33.1,23.55
2016,8,8,6,30,578.0,49.0,2.7,15.0,177.0,39.13,29.19
2016,8,8,6,45,301.0,82.5,2.65,15.5,150.5,60.18,47.95
2016,8,8,7,0,24.0,116.0,2.6,16.0,124.0,87.54,71.96
2016,8,8,7,15,28.5,136.0,2.55,16.5,147.0,101.53,83.87
2016,8,8,7,30,33.0,156.0,2.5,17.0,170.0,115.24,95.32
2016,8,8,7,45,70.0,186.0,2.5,18.0,220.5,134.82,111.37
2016,8,8,8,0,107.0,216.0,2.5,19.0,271.0,153.86,126.62
2016,8,8,8,15,476.5,149.5,2.5,19.5,428.5,98.08,78.78
2016,8,8,8,30,846.0,83.0,2.5,20.0,586.0,73.61,57.64
2016,8,8,8,45,861.0,85.5,2.55,20.5,631.5,75.18,58.69
2016,8,8,9,0,876.0,88.0,2.6,21.0,677.0,76.61,59.61
2016,8,8,9,15,887.5,90.0,2.65,21.5,718.5,97.74,58.91
2016,8,8,9,30,899.0,92.0,2.7,22.0,760.0,152.99,83.03
2016,8,8,9,45,911.0,92.0,2.8,22.5,796.5,208.44,120.8
2016,8,8,10,0,923.0,92.0,2.9,23.0,833.0,265.1,166.32
2016,8,8,10,15,929.5,93.0,2.95,23.0,862.5,321.93,215.4
2016,8,8,10,30,936.0,94.0,3.0,23.0,892.0,378.95,265.35
2016,8,8,10,45,939.0,96.0,3.15,23.5,914.0,435.32,313.95
2016,8,8,11,0,942.0,98.0,3.3,24.0,936.0,491.09,360.93
2016,8,8,11,15,945.5,98.5,3.4,24.0,951.5,545.21,406.06
2016,8,8,11,30,949.0,99.0,3.5,24.0,967.0,598.35,449.27
2016,8,8,11,45,949.0,100.5,3.65,24.5,974.0,648.99,488.78
2016,8,8,12,0,949.0,102.0,3.8,25.0,981.0,697.95,525.99
2016,8,8,12,15,949.0,102.0,3.9,25.0,981.0,743.8,561.03
2016,8,8,12,30,949.0,102.0,4.0,25.0,981.0,787.5,593.58
2016,8,8,12,45,947.5,101.5,4.15,25.0,973.0,827.28,621.68
2016,8,8,13,0,946.0,101.0,4.3,25.0,965.0,864.38,647.92
2016,8,8,13,15,943.5,100.5,4.35,25.0,949.5,897.79,671.19
2016,8,8,13,30,941.0,100.0,4.4,25.0,934.0,928.14,692.4
2016,8,8,13,45,937.5,98.5,4.45,25.0,911.5,953.39,710.22
2016,8,8,14,0,934.0,97.0,4.5,25.0,889.0,975.24,725.87
2016,8,8,14,15,927.5,96.0,4.5,24.5,859.0,991.3,738.95
2016,8,8,14,30,921.0,95.0,4.5,24.0,829.0,1003.75,749.77
2016,8,8,14,45,914.0,92.5,4.55,24.0,793.5,1010.42,755.94
2016,8,8,15,0,907.0,90.0,4.6,24.0,758.0,1013.4,759.85
2016,8,8,15,15,895.5,88.0,4.55,23.5,716.0,1008.83,759.48
2016,8,8,15,30,884.0,86.0,4.5,23.0,674.0,1000.69,756.9
2016,8,8,15,45,870.5,83.0,4.45,22.5,628.0,985.86,749.97
2016,8,8,16,0,857.0,80.0,4.4,22.0,582.0,967.69,740.87
2016,8,8,16,15,837.0,77.5,4.3,21.5,532.0,940.61,725.28
2016,8,8,16,30,817.0,75.0,4.2,21.0,482.0,921.77,715.42
2016,8,8,16,45,792.5,70.5,4.1,20.5,430.5,882.1,690.48
2016,8,8,17,0,768.0,66.0,4.0,20.0,379.0,840.21,663.46
2016,8,8,17,15,730.0,62.0,3.9,19.0,325.5,784.67,626.71
2016,8,8,17,30,692.0,58.0,3.8,18.0,272.0,728.21,587.62
2016,8,8,17,45,639.0,52.0,3.7,17.5,221.0,655.57,532.91
2016,8,8,18,0,586.0,46.0,3.6,17.0,170.0,583.76,475.84
2016,8,8,18,15,496.0,38.5,3.5,16.0,123.0,490.54,399.11
2016,8,8,18,30,406.0,31.0,3.4,15.0,76.0,395.79,313.07
2016,8,8,18,45,203.0,15.5,3.35,14.5,38.0,199.55,73.13
2016,8,8,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,5,15,60.5,5.0,2.95,12.5,6.5,0.0,0.0
2016,8,9,5,30,121.0,10.0,3.0,13.0,13.0,8.54,0.0
2016,8,9,5,45,271.0,21.0,3.1,13.5,47.5,17.26,4.93
2016,8,9,6,0,421.0,32.0,3.2,14.0,82.0,26.26,16.85
2016,8,9,6,15,505.5,39.5,3.1,14.5,129.0,31.97,22.53
2016,8,9,6,30,590.0,47.0,3.0,15.0,176.0,40.98,30.81
2016,8,9,6,45,317.5,83.5,2.95,15.5,155.0,61.05,48.71
2016,8,9,7,0,45.0,120.0,2.9,16.0,134.0,90.07,74.18
2016,8,9,7,15,50.0,141.0,2.75,16.5,159.5,104.64,86.59
2016,8,9,7,30,55.0,162.0,2.6,17.0,185.0,118.92,98.52
2016,8,9,7,45,71.0,187.5,2.5,17.5,221.0,135.59,112.25
2016,8,9,8,0,87.0,213.0,2.4,18.0,257.0,151.85,125.41
2016,8,9,8,15,116.5,238.5,2.25,18.5,304.0,160.01,131.54
2016,8,9,8,30,146.0,264.0,2.1,19.0,351.0,174.17,142.62
2016,8,9,8,45,516.0,173.5,1.95,20.0,514.0,109.09,87.32
2016,8,9,9,0,886.0,83.0,1.8,21.0,677.0,73.76,57.16
2016,8,9,9,15,897.5,84.5,1.75,21.5,718.5,93.23,56.01
2016,8,9,9,30,909.0,86.0,1.7,22.0,760.0,148.71,79.46
2016,8,9,9,45,919.0,86.5,1.65,22.5,796.0,204.71,117.22
2016,8,9,10,0,929.0,87.0,1.6,23.0,832.0,261.7,162.59
2016,8,9,10,15,935.5,88.0,1.6,23.5,861.0,318.86,210.99
2016,8,9,10,30,942.0,89.0,1.6,24.0,890.0,376.21,259.95
2016,8,9,10,45,947.0,89.5,1.6,25.0,912.5,432.59,306.84
2016,8,9,11,0,952.0,90.0,1.6,26.0,935.0,488.54,351.88
2016,8,9,11,15,955.0,90.5,1.65,26.0,950.0,542.86,395.84
2016,8,9,11,30,958.0,91.0,1.7,26.0,965.0,596.11,437.75
2016,8,9,11,45,959.0,91.0,1.8,26.5,972.5,646.5,475.87
2016,8,9,12,0,960.0,91.0,1.9,27.0,980.0,695.2,511.71
2016,8,9,12,15,960.0,91.0,2.05,27.0,979.5,741.31,546.26
2016,8,9,12,30,960.0,91.0,2.2,27.0,979.0,785.24,578.12
2016,8,9,12,45,952.5,95.0,2.35,27.5,969.0,824.6,604.12
2016,8,9,13,0,945.0,99.0,2.5,28.0,959.0,861.03,628.08
2016,8,9,13,15,942.0,98.5,2.65,28.0,943.5,893.95,650.95
2016,8,9,13,30,939.0,98.0,2.8,28.0,928.0,923.77,671.86
2016,8,9,13,45,933.0,97.5,3.0,28.0,904.5,947.66,689.39
2016,8,9,14,0,927.0,97.0,3.2,28.0,881.0,968.09,704.81
2016,8,9,14,15,920.5,95.5,3.3,27.5,851.0,983.47,717.79
2016,8,9,14,30,914.0,94.0,3.4,27.0,821.0,995.22,728.64
2016,8,9,14,45,903.5,93.5,3.5,27.0,784.5,1000.57,734.06
2016,8,9,15,0,893.0,93.0,3.6,27.0,748.0,1002.28,737.32
2016,8,9,15,15,881.0,91.0,3.65,26.5,706.0,997.19,737.37
2016,8,9,15,30,869.0,89.0,3.7,26.0,664.0,988.58,735.28
2016,8,9,15,45,851.5,87.0,3.75,26.0,617.5,971.06,725.88
2016,8,9,16,0,834.0,85.0,3.8,26.0,571.0,961.79,722.19
2016,8,9,16,15,813.5,82.0,3.75,25.5,521.5,933.74,706.48
2016,8,9,16,30,793.0,79.0,3.7,25.0,472.0,902.87,688.76
2016,8,9,16,45,762.5,75.5,3.7,24.5,420.0,859.14,661.96
2016,8,9,17,0,732.0,72.0,3.7,24.0,368.0,813.46,633.07
2016,8,9,17,15,692.5,67.5,3.55,23.0,315.5,756.56,595.47
2016,8,9,17,30,653.0,63.0,3.4,22.0,263.0,705.41,560.49
2016,8,9,17,45,591.5,57.0,3.25,21.0,212.0,627.3,503.1
2016,8,9,18,0,530.0,51.0,3.1,20.0,161.0,550.91,443.86
2016,8,9,18,15,437.0,41.5,2.95,19.0,115.5,447.12,359.57
2016,8,9,18,30,344.0,32.0,2.8,18.0,70.0,349.4,271.66
2016,8,9,18,45,172.0,16.0,2.65,17.5,35.0,176.5,39.95
2016,8,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,5,15,29.5,4.0,2.4,12.5,4.5,0.0,0.0
2016,8,10,5,30,59.0,8.0,2.6,13.0,9.0,6.83,0.0
2016,8,10,5,45,185.0,22.0,2.8,13.5,41.0,18.04,4.52
2016,8,10,6,0,311.0,36.0,3.0,14.0,73.0,29.45,19.5
2016,8,10,6,15,398.5,46.5,2.95,14.5,118.0,37.39,27.26
2016,8,10,6,30,486.0,57.0,2.9,15.0,163.0,45.17,34.5
2016,8,10,6,45,267.0,88.5,2.9,15.5,149.5,66.29,53.33
2016,8,10,7,0,48.0,120.0,2.9,16.0,136.0,90.0,74.12
2016,8,10,7,15,56.0,141.5,2.85,16.5,163.0,104.9,86.84
2016,8,10,7,30,64.0,163.0,2.8,17.0,190.0,119.51,99.06
2016,8,10,7,45,166.0,183.5,2.8,18.0,264.5,129.29,106.71
2016,8,10,8,0,268.0,204.0,2.8,19.0,339.0,136.23,111.8
2016,8,10,8,15,524.0,155.0,2.75,19.5,453.0,102.35,82.48
2016,8,10,8,30,780.0,106.0,2.7,20.0,567.0,78.68,61.98
2016,8,10,8,45,797.5,109.5,2.65,20.5,612.5,79.58,62.45
2016,8,10,9,0,815.0,113.0,2.6,21.0,658.0,80.4,62.83
2016,8,10,9,15,828.5,116.0,2.6,21.5,699.5,97.39,61.28
2016,8,10,9,30,842.0,119.0,2.6,22.0,741.0,151.3,84.4
2016,8,10,9,45,862.5,115.5,2.6,22.5,779.5,212.79,126.24
2016,8,10,10,0,883.0,112.0,2.6,23.0,818.0,266.82,168.82
2016,8,10,10,15,890.5,113.5,2.6,23.5,848.0,322.43,216.0
2016,8,10,10,30,898.0,115.0,2.6,24.0,878.0,378.39,263.98
2016,8,10,10,45,904.0,116.0,2.65,25.0,901.0,433.58,310.28
2016,8,10,11,0,910.0,117.0,2.7,26.0,924.0,488.52,355.07
2016,8,10,11,15,913.5,118.0,2.75,26.0,939.0,541.79,398.71
2016,8,10,11,30,917.0,119.0,2.8,26.0,954.0,594.15,440.51
2016,8,10,11,45,919.5,118.5,2.9,26.5,962.0,643.68,478.45
2016,8,10,12,0,922.0,118.0,3.0,27.0,970.0,691.75,514.31
2016,8,10,12,15,922.5,118.0,3.05,27.0,970.0,737.19,548.26
2016,8,10,12,30,923.0,118.0,3.1,27.0,970.0,780.6,580.14
2016,8,10,12,45,921.0,118.0,3.2,27.5,961.5,819.87,606.31
2016,8,10,13,0,919.0,118.0,3.3,28.0,953.0,856.52,630.32
2016,8,10,13,15,915.5,117.5,3.4,27.5,937.0,888.68,653.81
2016,8,10,13,30,912.0,117.0,3.5,27.0,921.0,917.78,675.42
2016,8,10,13,45,907.5,115.5,3.6,27.0,898.0,941.84,692.48
2016,8,10,14,0,903.0,114.0,3.7,27.0,875.0,962.52,707.45
2016,8,10,14,15,895.5,112.5,3.75,26.5,844.5,976.94,719.53
2016,8,10,14,30,888.0,111.0,3.8,26.0,814.0,987.77,729.49
2016,8,10,14,45,879.5,108.0,3.85,26.0,778.0,992.41,734.11
2016,8,10,15,0,871.0,105.0,3.9,26.0,742.0,993.42,736.53
2016,8,10,15,15,858.0,103.0,3.9,25.5,700.0,987.5,735.65
2016,8,10,15,30,845.0,101.0,3.9,25.0,658.0,990.06,740.69
2016,8,10,15,45,829.5,97.5,3.9,24.5,612.0,972.99,732.56
2016,8,10,16,0,814.0,94.0,3.9,24.0,566.0,952.6,722.33
2016,8,10,16,15,792.0,90.0,3.8,23.5,516.0,922.02,704.44
2016,8,10,16,30,770.0,86.0,3.7,23.0,466.0,888.65,684.44
2016,8,10,16,45,742.0,81.5,3.65,22.5,414.5,846.36,658.02
2016,8,10,17,0,714.0,77.0,3.6,22.0,363.0,802.02,629.46
2016,8,10,17,15,672.5,71.5,3.45,21.0,310.5,748.89,594.14
2016,8,10,17,30,631.0,66.0,3.3,20.0,258.0,689.34,552.45
2016,8,10,17,45,572.5,58.5,3.15,19.5,207.0,612.33,494.24
2016,8,10,18,0,514.0,51.0,3.0,19.0,156.0,536.94,434.31
2016,8,10,18,15,419.5,41.5,2.9,18.0,111.0,432.63,349.04
2016,8,10,18,30,325.0,32.0,2.8,17.0,66.0,334.47,259.11
2016,8,10,18,45,162.5,16.0,2.7,16.5,33.0,167.93,8.14
2016,8,10,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
