Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,5,45,133.5,18.5,1.8,13.0,34.0,14.4,1.64
2016,8,11,6,0,267.0,37.0,2.1,14.0,68.0,28.63,18.74
2016,8,11,6,15,353.0,49.5,2.1,14.5,112.0,39.85,29.4
2016,8,11,6,30,439.0,62.0,2.1,15.0,156.0,49.15,38.01
2016,8,11,6,45,223.0,84.5,2.1,15.5,133.0,63.28,50.67
2016,8,11,7,0,7.0,107.0,2.1,16.0,110.0,83.81,68.67
2016,8,11,7,15,13.0,126.5,2.1,16.5,132.0,98.53,81.27
2016,8,11,7,30,19.0,146.0,2.1,17.0,154.0,113.16,93.53
2016,8,11,7,45,29.5,171.0,2.1,18.0,185.0,125.44,103.35
2016,8,11,8,0,40.0,196.0,2.1,19.0,216.0,141.57,116.24
2016,8,11,8,15,391.0,158.5,2.1,19.5,386.5,102.45,82.52
2016,8,11,8,30,742.0,121.0,2.1,20.0,557.0,80.54,63.55
2016,8,11,8,45,759.5,125.5,2.15,21.0,602.5,81.5,63.94
2016,8,11,9,0,777.0,130.0,2.2,22.0,648.0,90.86,71.34
2016,8,11,9,15,791.5,133.5,2.2,22.5,689.5,105.74,69.11
2016,8,11,9,30,806.0,137.0,2.2,23.0,731.0,158.11,90.99
2016,8,11,9,45,837.5,129.5,2.25,23.5,773.0,207.83,122.84
2016,8,11,10,0,869.0,122.0,2.3,24.0,815.0,268.83,169.97
2016,8,11,10,15,877.0,123.5,2.35,24.5,844.5,324.01,216.37
2016,8,11,10,30,885.0,125.0,2.4,25.0,874.0,379.6,263.71
2016,8,11,10,45,890.5,126.0,2.45,25.5,897.0,434.11,309.75
2016,8,11,11,0,896.0,127.0,2.5,26.0,920.0,488.34,354.45
2016,8,11,11,15,900.0,128.0,2.5,26.5,935.5,541.36,396.82
2016,8,11,11,30,904.0,129.0,2.5,27.0,951.0,593.54,437.18
2016,8,11,11,45,907.0,128.5,2.55,27.5,959.0,643.0,474.54
2016,8,11,12,0,910.0,128.0,2.6,28.0,967.0,691.07,509.85
2016,8,11,12,15,910.0,128.0,2.6,28.0,966.5,735.9,542.77
2016,8,11,12,30,910.0,128.0,2.6,28.0,966.0,778.7,573.59
2016,8,11,12,45,903.0,131.0,2.65,28.5,956.5,816.43,598.5
2016,8,11,13,0,896.0,134.0,2.7,29.0,947.0,851.35,620.81
2016,8,11,13,15,892.5,133.5,2.75,28.5,931.0,883.17,643.53
2016,8,11,13,30,889.0,133.0,2.8,28.0,915.0,912.0,664.4
2016,8,11,13,45,886.5,129.5,2.9,28.0,892.5,935.77,681.14
2016,8,11,14,0,884.0,126.0,3.0,28.0,870.0,956.22,695.86
2016,8,11,14,15,876.0,124.5,3.05,28.0,839.5,970.09,706.06
2016,8,11,14,30,868.0,123.0,3.1,28.0,809.0,980.41,714.17
2016,8,11,14,45,860.0,119.5,3.2,28.0,773.0,985.07,719.17
2016,8,11,15,0,852.0,116.0,3.3,28.0,737.0,998.4,730.06
2016,8,11,15,15,838.5,113.0,3.35,27.5,694.5,991.07,728.59
2016,8,11,15,30,825.0,110.0,3.4,27.0,652.0,980.16,725.05
2016,8,11,15,45,809.5,106.0,3.45,26.5,606.0,962.61,717.16
2016,8,11,16,0,794.0,102.0,3.5,26.0,560.0,941.75,707.08
2016,8,11,16,15,770.5,98.0,3.5,25.0,510.0,909.88,690.42
2016,8,11,16,30,747.0,94.0,3.5,24.0,460.0,875.25,671.53
2016,8,11,16,45,717.5,88.5,3.55,23.5,408.0,837.18,648.68
2016,8,11,17,0,688.0,83.0,3.6,23.0,356.0,791.12,619.37
2016,8,11,17,15,644.5,77.0,3.5,22.0,303.5,730.08,578.44
2016,8,11,17,30,601.0,71.0,3.4,21.0,251.0,668.66,535.4
2016,8,11,17,45,539.0,62.5,3.3,20.0,200.5,588.09,475.32
2016,8,11,18,0,477.0,54.0,3.2,19.0,150.0,509.33,413.3
2016,8,11,18,15,382.0,43.0,3.0,18.0,105.5,403.98,326.36
2016,8,11,18,30,287.0,32.0,2.8,17.0,61.0,305.13,234.03
2016,8,11,18,45,143.5,16.0,2.65,16.5,30.5,152.46,0.0
2016,8,11,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,5,45,152.5,17.5,2.05,12.5,34.5,14.11,0.48
2016,8,12,6,0,305.0,35.0,2.3,13.0,69.0,28.7,18.79
2016,8,12,6,15,394.5,46.0,2.25,13.5,114.5,37.1,27.07
2016,8,12,6,30,484.0,57.0,2.2,14.0,160.0,45.32,34.75
2016,8,12,6,45,546.0,64.5,2.2,15.0,210.5,50.32,39.27
2016,8,12,7,0,608.0,72.0,2.2,16.0,261.0,55.24,43.52
2016,8,12,7,15,338.0,117.0,2.15,16.5,225.5,82.16,67.02
2016,8,12,7,30,68.0,162.0,2.1,17.0,190.0,118.79,98.44
2016,8,12,7,45,77.5,185.5,2.1,18.0,221.5,134.27,110.9
2016,8,12,8,0,87.0,209.0,2.1,19.0,253.0,149.39,122.85
2016,8,12,8,15,233.0,217.0,2.1,19.5,350.0,142.21,116.13
2016,8,12,8,30,379.0,225.0,2.1,20.0,447.0,147.98,120.36
2016,8,12,8,45,608.0,165.0,2.1,21.0,554.5,103.76,82.61
2016,8,12,9,0,837.0,105.0,2.1,22.0,662.0,75.91,58.77
2016,8,12,9,15,850.0,107.5,2.15,22.5,703.5,89.95,56.77
2016,8,12,9,30,863.0,110.0,2.2,23.0,745.0,154.64,86.57
2016,8,12,9,45,873.0,112.0,2.25,24.0,780.5,209.56,122.51
2016,8,12,10,0,883.0,114.0,2.3,25.0,816.0,265.5,166.14
2016,8,12,10,15,890.0,115.5,2.35,25.5,845.5,321.16,212.86
2016,8,12,10,30,897.0,117.0,2.4,26.0,875.0,377.1,260.44
2016,8,12,10,45,902.5,118.0,2.5,26.5,897.5,432.21,306.97
2016,8,12,11,0,908.0,119.0,2.6,27.0,920.0,487.01,352.18
2016,8,12,11,15,911.0,119.5,2.7,27.0,935.0,539.74,395.41
2016,8,12,11,30,914.0,120.0,2.8,27.0,950.0,591.47,436.79
2016,8,12,11,45,916.0,120.5,2.9,27.5,957.0,641.44,474.93
2016,8,12,12,0,918.0,121.0,3.0,28.0,964.0,689.95,510.96
2016,8,12,12,15,918.0,121.0,3.1,28.0,964.0,735.01,544.77
2016,8,12,12,30,918.0,121.0,3.2,28.0,964.0,778.0,576.53
2016,8,12,12,45,923.5,116.0,3.35,28.0,957.5,818.63,605.2
2016,8,12,13,0,929.0,111.0,3.5,28.0,951.0,856.91,631.81
2016,8,12,13,15,926.0,110.0,3.55,28.0,935.0,889.19,653.86
2016,8,12,13,30,923.0,109.0,3.6,28.0,919.0,918.38,673.9
2016,8,12,13,45,918.5,108.0,3.7,28.0,896.0,943.02,691.3
2016,8,12,14,0,914.0,107.0,3.8,28.0,873.0,964.26,706.59
2016,8,12,14,15,907.0,105.5,3.8,27.5,843.0,979.17,718.68
2016,8,12,14,30,900.0,104.0,3.8,27.0,813.0,990.47,728.61
2016,8,12,14,45,891.5,101.5,3.8,27.0,776.5,995.61,733.23
2016,8,12,15,0,883.0,99.0,3.8,27.0,740.0,997.08,735.64
2016,8,12,15,15,870.5,97.0,3.7,26.5,698.0,991.55,734.41
2016,8,12,15,30,858.0,95.0,3.6,26.0,656.0,982.52,731.03
2016,8,12,15,45,842.0,92.0,3.55,26.0,609.5,977.03,729.08
2016,8,12,16,0,826.0,89.0,3.5,26.0,563.0,956.6,717.17
2016,8,12,16,15,804.0,85.5,3.35,25.5,513.0,926.47,699.5
2016,8,12,16,30,782.0,82.0,3.2,25.0,463.0,893.54,679.77
2016,8,12,16,45,752.5,78.0,3.1,24.5,411.0,850.24,652.78
2016,8,12,17,0,723.0,74.0,3.0,24.0,359.0,804.93,623.71
2016,8,12,17,15,681.0,68.5,2.75,23.0,306.0,750.83,587.6
2016,8,12,17,30,639.0,63.0,2.5,22.0,253.0,690.68,545.46
2016,8,12,17,45,577.0,56.0,2.3,21.5,202.0,611.26,486.0
2016,8,12,18,0,515.0,49.0,2.1,21.0,151.0,533.72,424.91
2016,8,12,18,15,416.5,39.5,1.8,20.0,105.5,426.57,337.88
2016,8,12,18,30,318.0,30.0,1.5,19.0,60.0,326.14,243.02
2016,8,12,18,45,159.0,15.0,1.25,18.5,30.0,160.22,0.0
2016,8,12,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,5,45,153.0,17.0,2.2,13.5,33.5,13.72,0.0
2016,8,13,6,0,306.0,34.0,2.4,14.0,67.0,27.9,17.91
2016,8,13,6,15,397.0,44.0,2.3,14.5,112.0,35.48,25.5
2016,8,13,6,30,488.0,54.0,2.2,15.0,157.0,42.92,32.47
2016,8,13,6,45,549.0,61.5,2.15,16.0,207.0,48.02,37.07
2016,8,13,7,0,610.0,69.0,2.1,17.0,257.0,53.02,41.39
2016,8,13,7,15,651.5,74.5,2.1,18.0,309.0,56.23,43.97
2016,8,13,7,30,693.0,80.0,2.1,19.0,361.0,59.37,46.4
2016,8,13,7,45,725.0,84.0,2.15,20.0,413.0,66.89,52.54
2016,8,13,8,0,757.0,88.0,2.2,21.0,465.0,68.91,53.86
2016,8,13,8,15,779.0,91.5,2.15,21.5,514.0,70.36,54.79
2016,8,13,8,30,801.0,95.0,2.1,22.0,563.0,71.74,55.65
2016,8,13,8,45,820.0,97.0,2.1,23.0,609.0,72.0,55.46
2016,8,13,9,0,839.0,99.0,2.1,24.0,655.0,72.24,55.27
2016,8,13,9,15,852.0,101.5,2.1,24.5,696.5,95.63,61.84
2016,8,13,9,30,865.0,104.0,2.1,25.0,738.0,149.81,82.34
2016,8,13,9,45,882.0,101.5,2.15,26.0,775.5,203.04,116.17
2016,8,13,10,0,899.0,99.0,2.2,27.0,813.0,257.94,158.38
2016,8,13,10,15,906.5,100.5,2.25,27.5,842.5,314.47,205.51
2016,8,13,10,30,914.0,102.0,2.3,28.0,872.0,371.33,253.55
2016,8,13,10,45,919.0,103.0,2.4,28.5,894.5,427.0,300.32
2016,8,13,11,0,924.0,104.0,2.5,29.0,917.0,482.28,345.68
2016,8,13,11,15,927.5,104.5,2.55,29.5,932.5,535.87,388.39
2016,8,13,11,30,931.0,105.0,2.6,30.0,948.0,588.48,429.03
2016,8,13,11,45,932.5,105.5,2.7,30.5,955.5,638.73,466.93
2016,8,13,12,0,934.0,106.0,2.8,31.0,963.0,687.41,502.65
2016,8,13,12,15,934.5,106.0,2.9,31.0,962.5,733.21,536.57
2016,8,13,12,30,935.0,106.0,3.0,31.0,962.0,776.92,568.43
2016,8,13,12,45,920.5,113.5,3.1,31.0,950.5,813.43,593.29
2016,8,13,13,0,906.0,121.0,3.2,31.0,939.0,846.66,615.96
2016,8,13,13,15,903.0,120.0,3.3,31.0,923.0,878.44,637.7
2016,8,13,13,30,900.0,119.0,3.4,31.0,907.0,907.2,657.5
2016,8,13,13,45,895.5,117.0,3.5,31.0,883.5,930.49,673.81
2016,8,13,14,0,891.0,115.0,3.6,31.0,860.0,950.41,688.08
2016,8,13,14,15,883.5,113.5,3.6,30.5,830.0,964.58,699.53
2016,8,13,14,30,876.0,112.0,3.6,30.0,800.0,975.19,708.89
2016,8,13,14,45,867.5,109.5,3.65,30.0,763.5,980.2,713.7
2016,8,13,15,0,859.0,107.0,3.7,30.0,727.0,981.63,716.37
2016,8,13,15,15,845.5,104.5,3.65,29.5,685.0,986.46,722.28
2016,8,13,15,30,832.0,102.0,3.6,29.0,643.0,975.99,718.25
2016,8,13,15,45,816.5,98.0,3.6,28.5,597.0,958.26,709.94
2016,8,13,16,0,801.0,94.0,3.6,28.0,551.0,937.23,699.46
2016,8,13,16,15,778.0,90.5,3.5,27.5,501.5,906.34,681.6
2016,8,13,16,30,755.0,87.0,3.4,27.0,452.0,872.72,661.7
2016,8,13,16,45,726.5,81.5,3.3,26.5,400.5,828.86,634.26
2016,8,13,17,0,698.0,76.0,3.2,26.0,349.0,789.14,609.09
2016,8,13,17,15,654.5,70.5,3.0,25.0,296.5,728.64,568.6
2016,8,13,17,30,611.0,65.0,2.8,24.0,244.0,667.83,526.18
2016,8,13,17,45,549.0,57.5,2.65,23.5,194.0,588.55,466.84
2016,8,13,18,0,487.0,50.0,2.5,23.0,144.0,511.16,405.85
2016,8,13,18,15,387.0,39.5,2.3,22.0,100.0,402.62,317.78
2016,8,13,18,30,287.0,29.0,2.1,21.0,56.0,301.33,219.96
2016,8,13,18,45,143.5,14.5,1.95,20.5,28.0,114.27,0.0
2016,8,13,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,5,45,142.0,17.0,2.1,14.5,32.0,13.76,0.0
2016,8,14,6,0,284.0,34.0,2.2,15.0,64.0,27.91,17.72
2016,8,14,6,15,375.5,45.0,2.2,15.5,108.5,36.32,26.08
2016,8,14,6,30,467.0,56.0,2.2,16.0,153.0,44.54,33.73
2016,8,14,6,45,526.0,65.0,2.2,16.5,203.0,50.72,39.37
2016,8,14,7,0,585.0,74.0,2.2,17.0,253.0,56.73,44.65
2016,8,14,7,15,360.0,119.0,2.2,18.0,236.0,83.88,68.12
2016,8,14,7,30,135.0,164.0,2.2,19.0,219.0,116.52,95.75
2016,8,14,7,45,432.5,131.0,2.25,20.0,339.0,89.68,72.09
2016,8,14,8,0,730.0,98.0,2.3,21.0,459.0,69.41,54.27
2016,8,14,8,15,753.0,102.0,2.3,21.5,508.5,77.53,60.89
2016,8,14,8,30,776.0,106.0,2.3,22.0,558.0,78.96,61.77
2016,8,14,8,45,793.0,110.0,2.3,23.0,603.5,80.2,62.36
2016,8,14,9,0,810.0,114.0,2.3,24.0,649.0,81.34,62.87
2016,8,14,9,15,823.5,116.5,2.3,24.5,690.5,91.79,60.04
2016,8,14,9,30,837.0,119.0,2.3,25.0,732.0,145.34,80.18
2016,8,14,9,45,838.5,126.0,2.35,25.5,765.0,201.84,117.4
2016,8,14,10,0,840.0,133.0,2.4,26.0,798.0,258.68,161.88
2016,8,14,10,15,848.0,135.0,2.45,26.5,827.5,313.97,207.85
2016,8,14,10,30,856.0,137.0,2.5,27.0,857.0,374.66,258.46
2016,8,14,10,45,862.5,138.0,2.55,27.5,879.5,428.34,303.41
2016,8,14,11,0,869.0,139.0,2.6,28.0,902.0,481.86,347.22
2016,8,14,11,15,872.5,140.0,2.65,28.0,917.0,533.6,389.28
2016,8,14,11,30,876.0,141.0,2.7,28.0,932.0,584.49,429.61
2016,8,14,11,45,879.5,140.5,2.8,28.5,940.0,633.26,466.66
2016,8,14,12,0,883.0,140.0,2.9,29.0,948.0,680.74,501.8
2016,8,14,12,15,883.0,140.0,2.95,29.0,947.5,724.74,534.47
2016,8,14,12,30,883.0,140.0,3.0,29.0,947.0,766.76,565.16
2016,8,14,12,45,886.5,136.0,3.05,29.5,940.0,805.94,591.72
2016,8,14,13,0,890.0,132.0,3.1,30.0,933.0,842.78,615.43
2016,8,14,13,15,886.0,131.0,3.15,30.0,917.0,873.5,636.22
2016,8,14,13,30,882.0,130.0,3.2,30.0,901.0,901.16,655.07
2016,8,14,13,45,871.5,131.5,3.3,30.0,876.0,922.23,670.0
2016,8,14,14,0,861.0,133.0,3.4,30.0,851.0,939.85,682.83
2016,8,14,14,15,853.0,131.0,3.45,29.5,820.5,964.76,701.69
2016,8,14,14,30,845.0,129.0,3.5,29.0,790.0,974.67,710.85
2016,8,14,14,45,831.5,127.5,3.55,29.0,752.5,976.17,713.38
2016,8,14,15,0,818.0,126.0,3.6,29.0,715.0,973.98,713.72
2016,8,14,15,15,803.0,123.0,3.6,28.5,673.0,965.02,710.86
2016,8,14,15,30,788.0,120.0,3.6,28.0,631.0,952.54,705.81
2016,8,14,15,45,769.0,116.0,3.65,27.5,584.5,931.55,695.44
2016,8,14,16,0,750.0,112.0,3.7,27.0,538.0,914.11,687.49
2016,8,14,16,15,725.0,107.5,3.65,26.5,488.5,880.93,668.04
2016,8,14,16,30,700.0,103.0,3.6,26.0,439.0,845.24,646.64
2016,8,14,16,45,668.0,96.5,3.6,25.5,387.5,798.05,616.86
2016,8,14,17,0,636.0,90.0,3.6,25.0,336.0,749.22,585.04
2016,8,14,17,15,589.5,83.0,3.45,24.0,284.5,685.22,541.33
2016,8,14,17,30,543.0,76.0,3.3,23.0,233.0,620.99,495.54
2016,8,14,17,45,480.5,66.0,3.2,22.0,184.0,539.73,434.35
2016,8,14,18,0,418.0,56.0,3.1,21.0,135.0,460.34,371.26
2016,8,14,18,15,320.0,43.0,2.95,20.0,92.5,352.73,282.04
2016,8,14,18,30,222.0,30.0,2.8,19.0,50.0,252.61,181.8
2016,8,14,18,45,111.0,15.0,2.65,18.5,25.0,91.41,0.0
2016,8,14,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,5,45,180.0,15.5,2.75,12.5,34.5,12.55,0.0
2016,8,15,6,0,360.0,31.0,2.9,13.0,69.0,25.55,15.77
2016,8,15,6,15,457.0,40.0,2.85,13.5,116.0,32.47,22.9
2016,8,15,6,30,554.0,49.0,2.8,14.0,163.0,39.34,29.39
2016,8,15,6,45,277.0,59.0,2.75,14.5,116.0,43.68,33.43
2016,8,15,7,0,0.0,69.0,2.7,15.0,69.0,56.62,44.93
2016,8,15,7,15,0.0,82.5,2.65,15.5,82.5,67.34,54.25
2016,8,15,7,30,0.0,96.0,2.6,16.0,96.0,77.98,63.34
2016,8,15,7,45,0.5,123.0,2.55,17.0,123.5,98.25,80.46
2016,8,15,8,0,1.0,150.0,2.5,18.0,151.0,118.07,96.84
2016,8,15,8,15,5.0,169.0,2.45,18.5,172.0,132.18,108.27
2016,8,15,8,30,9.0,188.0,2.4,19.0,193.0,146.13,119.42
2016,8,15,8,45,30.0,232.0,2.4,19.5,251.5,165.29,134.78
2016,8,15,9,0,51.0,276.0,2.4,20.0,310.0,190.6,155.0
2016,8,15,9,15,483.5,184.5,2.45,20.5,535.5,116.9,84.93
2016,8,15,9,30,916.0,93.0,2.5,21.0,761.0,144.76,78.63
2016,8,15,9,45,925.5,94.5,2.55,22.0,798.0,202.28,115.84
2016,8,15,10,0,935.0,96.0,2.6,23.0,835.0,260.76,161.67
2016,8,15,10,15,941.5,97.5,2.65,23.5,864.5,319.18,211.23
2016,8,15,10,30,948.0,99.0,2.7,24.0,894.0,377.79,261.73
2016,8,15,10,45,952.5,100.0,2.8,24.5,916.5,435.26,310.95
2016,8,15,11,0,957.0,101.0,2.9,25.0,939.0,492.23,358.64
2016,8,15,11,15,959.5,101.5,2.95,25.5,954.5,547.16,403.34
2016,8,15,11,30,962.0,102.0,3.0,26.0,970.0,600.93,445.75
2016,8,15,11,45,962.5,103.0,3.15,26.5,977.0,652.57,485.64
2016,8,15,12,0,963.0,104.0,3.3,27.0,984.0,702.48,523.18
2016,8,15,12,15,963.0,104.0,3.4,27.0,983.0,749.28,558.53
2016,8,15,12,30,963.0,104.0,3.5,27.0,982.0,793.86,591.63
2016,8,15,12,45,953.0,108.5,3.6,27.0,971.0,832.36,618.29
2016,8,15,13,0,943.0,113.0,3.7,27.0,960.0,867.71,642.79
2016,8,15,13,15,939.5,112.5,3.75,27.0,943.0,900.61,665.4
2016,8,15,13,30,936.0,112.0,3.8,27.0,926.0,930.35,685.92
2016,8,15,13,45,930.5,110.5,3.85,27.0,902.0,954.04,702.48
2016,8,15,14,0,925.0,109.0,3.9,27.0,878.0,974.21,716.84
2016,8,15,14,15,917.5,107.5,3.9,26.5,847.0,988.92,728.88
2016,8,15,14,30,910.0,106.0,3.9,26.0,816.0,999.94,738.71
2016,8,15,14,45,900.5,104.0,3.9,26.0,778.5,1004.81,743.21
2016,8,15,15,0,891.0,102.0,3.9,26.0,741.0,1005.97,745.47
2016,8,15,15,15,878.0,99.5,3.85,25.5,698.0,999.45,743.96
2016,8,15,15,30,865.0,97.0,3.8,25.0,655.0,989.35,740.25
2016,8,15,15,45,849.0,93.5,3.75,24.5,607.5,983.25,739.38
2016,8,15,16,0,833.0,90.0,3.7,24.0,560.0,962.09,728.35
2016,8,15,16,15,810.0,86.5,3.6,23.5,509.0,930.86,710.12
2016,8,15,16,30,787.0,83.0,3.5,23.0,458.0,896.81,689.74
2016,8,15,16,45,758.0,78.0,3.45,22.5,405.5,852.56,662.03
2016,8,15,17,0,729.0,73.0,3.4,22.0,353.0,806.26,632.08
2016,8,15,17,15,685.0,68.0,3.25,21.0,299.5,751.15,595.16
2016,8,15,17,30,641.0,63.0,3.1,20.0,246.0,689.89,551.84
2016,8,15,17,45,577.0,55.5,3.0,19.5,194.5,608.17,489.65
2016,8,15,18,0,513.0,48.0,2.9,19.0,143.0,528.42,425.52
2016,8,15,18,15,405.5,37.5,2.8,18.0,98.0,413.51,330.28
2016,8,15,18,30,298.0,27.0,2.7,17.0,53.0,304.32,214.27
2016,8,15,18,45,149.0,13.5,2.65,16.5,26.5,116.76,0.0
2016,8,15,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,16,5,45,144.0,16.0,2.0,12.5,31.0,12.98,0.0
2016,8,16,6,0,288.0,32.0,2.3,13.0,62.0,26.3,16.25
2016,8,16,6,15,384.0,43.5,2.25,13.5,107.0,35.22,25.28
2016,8,16,6,30,480.0,55.0,2.2,14.0,152.0,43.94,33.45
2016,8,16,6,45,253.0,82.5,2.2,14.5,135.0,62.1,49.78
2016,8,16,7,0,26.0,110.0,2.2,15.0,118.0,83.17,68.39
2016,8,16,7,15,33.0,131.0,2.15,15.5,143.0,97.87,81.05
2016,8,16,7,30,40.0,152.0,2.1,16.0,168.0,112.29,93.21
2016,8,16,7,45,58.5,178.0,2.1,17.0,205.0,129.42,107.26
2016,8,16,8,0,77.0,204.0,2.1,18.0,242.0,146.13,120.65
2016,8,16,8,15,65.0,221.0,2.1,18.5,255.5,157.09,129.21
2016,8,16,8,30,53.0,238.0,2.1,19.0,269.0,167.73,137.41
2016,8,16,8,45,118.0,269.0,2.15,20.0,345.0,176.5,143.72
2016,8,16,9,0,183.0,300.0,2.2,21.0,421.0,193.23,156.47
2016,8,16,9,15,521.0,207.0,2.2,21.5,580.0,129.58,103.43
2016,8,16,9,30,859.0,114.0,2.2,22.0,739.0,141.36,77.91
2016,8,16,9,45,859.5,121.5,2.25,23.0,772.5,199.41,115.89
2016,8,16,10,0,860.0,129.0,2.3,24.0,806.0,257.69,161.42
2016,8,16,10,15,868.0,130.5,2.35,24.5,835.5,320.16,213.14
2016,8,16,10,30,876.0,132.0,2.4,25.0,865.0,375.68,260.35
2016,8,16,10,45,882.0,133.5,2.45,25.5,888.0,430.66,306.76
2016,8,16,11,0,888.0,135.0,2.5,26.0,911.0,485.42,351.91
2016,8,16,11,15,891.5,135.5,2.55,26.5,926.0,537.86,394.11
2016,8,16,11,30,895.0,136.0,2.6,27.0,941.0,589.39,434.33
2016,8,16,11,45,897.0,136.0,2.65,27.5,948.0,638.58,471.65
2016,8,16,12,0,899.0,136.0,2.7,28.0,955.0,686.3,506.84
2016,8,16,12,15,899.0,136.0,2.75,28.0,954.5,731.0,540.06
2016,8,16,12,30,899.0,136.0,2.8,28.0,954.0,773.65,571.22
2016,8,16,12,45,891.0,139.0,2.85,28.0,943.5,810.48,597.31
2016,8,16,13,0,883.0,142.0,2.9,28.0,933.0,844.43,620.39
2016,8,16,13,15,879.0,141.0,2.95,28.0,916.5,875.18,641.35
2016,8,16,13,30,875.0,140.0,3.0,28.0,900.0,902.91,660.34
2016,8,16,13,45,871.0,137.5,3.05,28.0,876.5,926.07,676.41
2016,8,16,14,0,867.0,135.0,3.1,28.0,853.0,945.92,690.45
2016,8,16,14,15,858.5,133.0,3.1,27.5,822.0,970.61,708.84
2016,8,16,14,30,850.0,131.0,3.1,27.0,791.0,980.15,717.44
2016,8,16,14,45,840.5,127.5,3.15,27.0,754.5,983.4,721.19
2016,8,16,15,0,831.0,124.0,3.2,27.0,718.0,982.96,722.75
2016,8,16,15,15,816.5,121.0,3.15,26.5,675.5,974.51,719.88
2016,8,16,15,30,802.0,118.0,3.1,26.0,633.0,962.49,714.83
2016,8,16,15,45,785.0,113.5,3.1,26.0,586.5,942.83,703.76
2016,8,16,16,0,768.0,109.0,3.1,26.0,540.0,919.89,690.54
2016,8,16,16,15,742.5,104.5,3.05,25.5,489.5,892.51,675.25
2016,8,16,16,30,717.0,100.0,3.0,25.0,439.0,856.08,653.49
2016,8,16,16,45,686.0,93.5,3.0,24.5,387.0,809.55,624.48
2016,8,16,17,0,655.0,87.0,3.0,24.0,335.0,761.3,593.35
2016,8,16,17,15,607.5,80.0,2.9,23.0,283.0,696.03,549.11
2016,8,16,17,30,560.0,73.0,2.8,22.0,231.0,630.58,502.64
2016,8,16,17,45,493.5,63.0,2.75,21.0,181.0,545.58,438.74
2016,8,16,18,0,427.0,53.0,2.7,20.0,131.0,462.78,372.85
2016,8,16,18,15,323.0,40.5,2.6,19.0,88.0,351.14,279.74
2016,8,16,18,30,219.0,28.0,2.5,18.0,45.0,242.94,162.68
2016,8,16,18,45,109.5,14.0,2.45,17.5,22.5,89.07,0.0
2016,8,16,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,5,45,117.5,16.5,2.2,13.5,28.0,12.87,0.0
2016,8,17,6,0,235.0,33.0,2.5,14.0,56.0,25.58,15.41
2016,8,17,6,15,328.0,45.5,2.45,14.5,99.0,36.81,26.51
2016,8,17,6,30,421.0,58.0,2.4,15.0,142.0,46.22,35.3
2016,8,17,6,45,298.0,87.5,2.35,16.0,155.5,64.1,51.22
2016,8,17,7,0,175.0,117.0,2.3,17.0,169.0,86.41,70.68
2016,8,17,7,15,195.5,136.5,2.3,17.5,205.5,99.73,82.04
2016,8,17,7,30,216.0,156.0,2.3,18.0,242.0,108.57,89.3
2016,8,17,7,45,243.5,176.0,2.3,19.0,285.5,120.49,98.86
2016,8,17,8,0,271.0,196.0,2.3,20.0,329.0,131.95,107.82
2016,8,17,8,15,512.0,153.0,2.25,20.5,436.5,101.57,81.55
2016,8,17,8,30,753.0,110.0,2.2,21.0,544.0,81.67,64.32
2016,8,17,8,45,772.0,114.0,2.2,22.0,590.0,82.83,64.86
2016,8,17,9,0,791.0,118.0,2.2,23.0,636.0,83.91,65.3
2016,8,17,9,15,805.5,121.0,2.25,23.5,677.5,89.97,70.04
2016,8,17,9,30,820.0,124.0,2.3,24.0,719.0,143.08,80.41
2016,8,17,9,45,836.5,123.5,2.35,25.0,756.0,196.13,113.49
2016,8,17,10,0,853.0,123.0,2.4,26.0,793.0,258.73,161.21
2016,8,17,10,15,861.0,125.0,2.45,26.5,822.5,313.72,206.88
2016,8,17,10,30,869.0,127.0,2.5,27.0,852.0,369.14,253.73
2016,8,17,10,45,873.5,129.0,2.6,27.5,874.5,423.47,299.5
2016,8,17,11,0,878.0,131.0,2.7,28.0,897.0,477.44,343.97
2016,8,17,11,15,882.0,131.5,2.8,28.0,912.0,529.56,386.66
2016,8,17,11,30,886.0,132.0,2.9,28.0,927.0,580.83,427.63
2016,8,17,11,45,887.0,133.5,3.0,28.5,934.0,630.06,465.19
2016,8,17,12,0,888.0,135.0,3.1,29.0,941.0,677.79,500.65
2016,8,17,12,15,887.5,134.5,3.15,29.0,940.0,721.25,533.14
2016,8,17,12,30,887.0,134.0,3.2,29.0,939.0,762.62,563.56
2016,8,17,12,45,877.5,138.0,3.3,29.5,928.5,798.65,588.32
2016,8,17,13,0,868.0,142.0,3.4,30.0,918.0,831.73,609.95
2016,8,17,13,15,864.0,141.0,3.45,30.0,901.5,861.97,630.61
2016,8,17,13,30,860.0,140.0,3.5,30.0,885.0,889.21,649.32
2016,8,17,13,45,855.5,138.0,3.55,30.0,861.5,911.96,665.14
2016,8,17,14,0,851.0,136.0,3.6,30.0,838.0,942.99,686.54
2016,8,17,14,15,842.0,134.0,3.65,29.5,807.0,955.38,697.13
2016,8,17,14,30,833.0,132.0,3.7,29.0,776.0,964.14,705.67
2016,8,17,14,45,823.5,128.0,3.75,28.5,739.5,966.6,710.25
2016,8,17,15,0,814.0,124.0,3.8,28.0,703.0,965.4,712.64
2016,8,17,15,15,799.0,121.0,3.8,27.5,661.0,956.31,709.65
2016,8,17,15,30,784.0,118.0,3.8,27.0,619.0,943.71,704.45
2016,8,17,15,45,766.5,113.0,3.85,26.5,572.5,922.96,694.09
2016,8,17,16,0,749.0,108.0,3.9,26.0,526.0,905.43,685.94
2016,8,17,16,15,723.0,103.5,3.85,25.0,476.0,871.2,666.85
2016,8,17,16,30,697.0,99.0,3.8,24.0,426.0,834.51,645.7
2016,8,17,16,45,664.5,92.5,3.8,23.5,375.0,786.87,615.07
2016,8,17,17,0,632.0,86.0,3.8,23.0,324.0,737.64,582.35
2016,8,17,17,15,583.5,79.0,3.65,22.0,272.5,672.03,536.63
2016,8,17,17,30,535.0,72.0,3.5,21.0,221.0,606.37,488.8
2016,8,17,17,45,467.0,62.5,3.4,20.0,172.0,521.51,423.53
2016,8,17,18,0,399.0,53.0,3.3,19.0,123.0,438.88,356.47
2016,8,17,18,15,295.5,39.5,3.15,18.0,82.0,327.86,262.12
2016,8,17,18,30,192.0,26.0,3.0,17.0,41.0,216.87,136.96
2016,8,17,18,45,96.0,13.0,2.9,16.5,20.5,78.52,0.0
2016,8,17,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,5,45,94.5,16.5,2.15,13.5,25.5,12.84,0.0
2016,8,18,6,0,189.0,33.0,2.4,14.0,51.0,25.46,15.12
2016,8,18,6,15,278.0,47.5,2.4,14.5,93.0,36.33,26.06
2016,8,18,6,30,367.0,62.0,2.4,15.0,135.0,47.01,35.96
2016,8,18,6,45,230.5,89.5,2.4,15.5,140.0,66.53,53.45
2016,8,18,7,0,94.0,117.0,2.4,16.0,145.0,85.63,70.27
2016,8,18,7,15,109.5,138.5,2.35,16.5,177.0,99.95,82.57
2016,8,18,7,30,125.0,160.0,2.3,17.0,209.0,113.88,94.26
2016,8,18,7,45,374.0,142.0,2.3,18.0,318.5,96.34,78.48
2016,8,18,8,0,623.0,124.0,2.3,19.0,428.0,86.26,69.27
2016,8,18,8,15,649.5,130.0,2.25,19.5,476.0,88.18,70.53
2016,8,18,8,30,676.0,136.0,2.2,20.0,524.0,89.97,71.67
2016,8,18,8,45,689.0,144.5,2.2,21.0,567.5,92.99,73.7
2016,8,18,9,0,702.0,153.0,2.2,22.0,611.0,95.74,75.49
2016,8,18,9,15,718.0,157.0,2.25,22.5,651.5,99.69,78.43
2016,8,18,9,30,734.0,161.0,2.3,23.0,692.0,149.65,89.15
2016,8,18,9,45,681.5,198.5,2.35,24.0,710.5,213.29,133.76
2016,8,18,10,0,629.0,236.0,2.4,25.0,729.0,272.23,180.85
2016,8,18,10,15,639.5,240.0,2.45,25.5,757.5,319.8,219.33
2016,8,18,10,30,650.0,244.0,2.5,26.0,786.0,368.65,259.52
2016,8,18,10,45,656.5,248.0,2.6,26.5,807.0,417.11,299.32
2016,8,18,11,0,663.0,252.0,2.7,27.0,828.0,466.04,338.71
2016,8,18,11,15,668.0,253.5,2.75,27.0,843.0,512.74,376.2
2016,8,18,11,30,673.0,255.0,2.8,27.0,858.0,559.29,412.73
2016,8,18,11,45,677.5,255.0,2.9,27.5,865.5,604.05,446.47
2016,8,18,12,0,682.0,255.0,3.0,28.0,873.0,648.12,478.89
2016,8,18,12,15,682.0,254.5,3.05,28.0,872.0,687.79,508.36
2016,8,18,12,30,682.0,254.0,3.1,28.0,871.0,725.85,536.22
2016,8,18,12,45,682.5,251.0,3.15,28.0,863.5,760.32,561.29
2016,8,18,13,0,683.0,248.0,3.2,28.0,856.0,792.65,584.62
2016,8,18,13,15,678.0,246.0,3.25,28.0,840.5,818.95,603.61
2016,8,18,13,30,673.0,244.0,3.3,28.0,825.0,842.42,620.61
2016,8,18,13,45,668.5,239.0,3.4,28.0,802.5,860.6,634.38
2016,8,18,14,0,664.0,234.0,3.5,28.0,780.0,875.68,646.13
2016,8,18,14,15,653.5,229.5,3.55,27.5,750.5,882.46,653.32
2016,8,18,14,30,643.0,225.0,3.6,27.0,721.0,885.85,658.38
2016,8,18,14,45,635.0,216.5,3.65,27.0,686.5,884.35,659.11
2016,8,18,15,0,627.0,208.0,3.7,27.0,652.0,879.54,657.69
2016,8,18,15,15,608.5,201.5,3.7,26.5,611.0,863.12,649.31
2016,8,18,15,30,590.0,195.0,3.7,26.0,570.0,836.08,633.66
2016,8,18,15,45,574.0,184.5,3.75,25.5,526.5,812.08,620.32
2016,8,18,16,0,558.0,174.0,3.8,25.0,483.0,785.51,604.98
2016,8,18,16,15,528.5,164.0,3.8,24.0,435.0,744.04,579.62
2016,8,18,16,30,499.0,154.0,3.8,23.0,387.0,700.86,552.43
2016,8,18,16,45,466.0,141.0,3.8,22.5,338.0,649.31,516.99
2016,8,18,17,0,433.0,128.0,3.8,22.0,289.0,596.91,479.83
2016,8,18,17,15,386.0,113.5,3.65,21.0,240.5,529.53,430.07
2016,8,18,17,30,339.0,99.0,3.5,20.0,192.0,462.97,378.91
2016,8,18,17,45,279.5,81.0,3.4,19.0,146.5,382.47,314.21
2016,8,18,18,0,220.0,63.0,3.3,18.0,101.0,287.3,235.36
2016,8,18,18,15,150.5,42.0,3.2,17.5,64.0,199.25,158.35
2016,8,18,18,30,81.0,21.0,3.1,17.0,27.0,105.16,58.26
2016,8,18,18,45,40.5,10.5,3.05,16.5,13.5,37.32,0.0
2016,8,18,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,51.5,14.5,2.2,13.5,19.5,11.61,0.0
2016,8,19,6,0,103.0,29.0,2.5,14.0,39.0,22.82,12.76
2016,8,19,6,15,167.5,50.0,2.55,14.5,77.5,38.45,27.84
2016,8,19,6,30,232.0,71.0,2.6,15.0,116.0,53.7,41.82
2016,8,19,6,45,131.0,90.5,2.65,15.5,117.5,68.16,54.87
2016,8,19,7,0,30.0,110.0,2.7,16.0,119.0,82.91,67.88
2016,8,19,7,15,42.5,131.5,2.6,16.5,147.0,97.97,80.86
2016,8,19,7,30,55.0,153.0,2.5,17.0,175.0,112.76,93.32
2016,8,19,7,45,66.5,177.0,2.45,17.5,207.0,128.66,106.5
2016,8,19,8,0,78.0,201.0,2.4,18.0,239.0,144.2,119.13
2016,8,19,8,15,160.0,223.0,2.35,18.5,311.5,152.18,125.2
2016,8,19,8,30,242.0,245.0,2.3,19.0,384.0,157.04,128.59
2016,8,19,8,45,413.0,223.0,2.25,20.0,482.5,137.29,111.2
2016,8,19,9,0,584.0,201.0,2.2,21.0,581.0,125.04,100.27
2016,8,19,9,15,601.5,207.5,2.2,21.5,620.5,127.33,101.73
2016,8,19,9,30,619.0,214.0,2.2,22.0,660.0,172.49,111.63
2016,8,19,9,45,612.0,230.0,2.2,22.5,689.5,223.04,144.99
2016,8,19,10,0,605.0,246.0,2.2,23.0,719.0,273.31,183.86
2016,8,19,10,15,615.5,250.5,2.25,23.5,747.5,319.93,221.68
2016,8,19,10,30,626.0,255.0,2.3,24.0,776.0,367.88,261.24
2016,8,19,10,45,629.0,261.5,2.35,24.5,796.0,415.6,300.52
2016,8,19,11,0,632.0,268.0,2.4,25.0,816.0,463.51,339.12
2016,8,19,11,15,637.0,270.0,2.45,25.5,830.5,509.19,375.13
2016,8,19,11,30,642.0,272.0,2.5,26.0,845.0,554.81,410.14
2016,8,19,11,45,643.0,274.5,2.65,26.5,852.0,598.22,442.98
2016,8,19,12,0,644.0,277.0,2.8,27.0,859.0,640.76,474.45
2016,8,19,12,15,643.5,276.5,2.85,27.0,858.0,678.84,502.79
2016,8,19,12,30,643.0,276.0,2.9,27.0,857.0,715.34,529.58
2016,8,19,12,45,649.5,269.5,3.0,27.0,851.0,750.35,555.4
2016,8,19,13,0,656.0,263.0,3.1,27.0,845.0,783.62,579.8
2016,8,19,13,15,651.0,260.5,3.15,26.5,829.0,808.83,599.28
2016,8,19,13,30,646.0,258.0,3.2,26.0,813.0,831.24,616.88
2016,8,19,13,45,640.0,253.0,3.3,26.0,790.5,847.57,629.49
2016,8,19,14,0,634.0,248.0,3.4,26.0,768.0,860.78,640.04
2016,8,19,14,15,623.0,243.0,3.45,25.5,738.0,866.13,646.28
2016,8,19,14,30,612.0,238.0,3.5,25.0,708.0,868.12,650.38
2016,8,19,14,45,600.5,230.5,3.55,25.0,673.0,863.9,649.14
2016,8,19,15,0,589.0,223.0,3.6,25.0,638.0,850.22,641.69
2016,8,19,15,15,570.0,215.5,3.55,24.5,597.0,832.38,631.9
2016,8,19,15,30,551.0,208.0,3.5,24.0,556.0,811.74,620.15
2016,8,19,15,45,529.0,198.0,3.5,24.0,511.5,782.68,601.5
2016,8,19,16,0,507.0,188.0,3.5,24.0,467.0,751.27,581.05
2016,8,19,16,15,478.0,176.5,3.45,23.0,419.5,709.2,554.54
2016,8,19,16,30,449.0,165.0,3.4,22.0,372.0,665.52,526.21
2016,8,19,16,45,411.5,151.0,3.4,21.5,323.5,609.55,486.95
2016,8,19,17,0,374.0,137.0,3.4,21.0,275.0,553.05,446.11
2016,8,19,17,15,329.5,119.5,3.3,20.0,227.0,466.63,381.48
2016,8,19,17,30,285.0,102.0,3.2,19.0,179.0,401.29,330.56
2016,8,19,17,45,228.5,81.5,3.15,18.5,134.5,322.3,265.68
2016,8,19,18,0,172.0,61.0,3.1,18.0,90.0,245.28,200.19
2016,8,19,18,15,115.0,39.0,3.0,17.5,55.5,166.36,130.73
2016,8,19,18,30,58.0,17.0,2.9,17.0,21.0,78.52,36.07
2016,8,19,18,45,29.0,8.5,2.85,16.5,10.5,27.5,0.0
2016,8,19,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,20,5,45,39.5,13.0,1.75,13.5,16.5,11.1,0.0
2016,8,20,6,0,79.0,26.0,2.0,14.0,33.0,20.55,10.72
2016,8,20,6,15,134.0,48.5,2.0,14.5,70.0,37.24,26.76
2016,8,20,6,30,189.0,71.0,2.0,15.0,107.0,53.42,41.56
2016,8,20,6,45,238.0,92.0,2.0,15.5,152.0,68.16,54.86
2016,8,20,7,0,287.0,113.0,2.0,16.0,197.0,82.49,67.5
2016,8,20,7,15,180.5,134.0,2.0,16.5,190.5,97.89,80.77
2016,8,20,7,30,74.0,155.0,2.0,17.0,184.0,114.02,94.39
2016,8,20,7,45,108.0,180.0,2.0,17.5,229.0,126.04,104.2
2016,8,20,8,0,142.0,205.0,2.0,18.0,274.0,141.29,116.61
2016,8,20,8,15,317.0,202.5,2.0,18.5,376.5,135.71,111.24
2016,8,20,8,30,492.0,200.0,2.0,19.0,479.0,127.95,104.13
2016,8,20,8,45,514.5,209.0,2.05,20.0,522.5,131.07,106.03
2016,8,20,9,0,537.0,218.0,2.1,21.0,566.0,133.98,107.73
2016,8,20,9,15,555.0,225.5,2.15,21.5,605.5,136.88,109.64
2016,8,20,9,30,573.0,233.0,2.2,22.0,645.0,180.93,120.05
2016,8,20,9,45,613.5,225.0,2.3,22.5,686.0,219.12,141.99
2016,8,20,10,0,654.0,217.0,2.4,23.0,727.0,262.99,174.13
2016,8,20,10,15,664.5,221.0,2.45,23.5,755.0,311.94,214.19
2016,8,20,10,30,675.0,225.0,2.5,24.0,783.0,362.09,255.96
2016,8,20,10,45,684.5,226.0,2.65,24.5,805.5,410.82,296.61
2016,8,20,11,0,694.0,227.0,2.8,25.0,828.0,460.18,337.05
2016,8,20,11,15,699.0,228.5,2.9,25.0,842.5,508.18,376.23
2016,8,20,11,30,704.0,230.0,3.0,25.0,857.0,555.92,414.35
2016,8,20,11,45,710.5,228.0,3.15,25.5,865.0,601.37,449.31
2016,8,20,12,0,717.0,226.0,3.3,26.0,873.0,646.1,482.95
2016,8,20,12,15,717.0,226.0,3.4,26.0,872.0,687.13,514.04
2016,8,20,12,30,717.0,226.0,3.5,26.0,871.0,726.46,543.44
2016,8,20,12,45,701.0,233.0,3.6,26.0,858.5,757.84,566.63
2016,8,20,13,0,685.0,240.0,3.7,26.0,846.0,786.15,587.43
2016,8,20,13,15,680.0,238.0,3.7,25.5,830.5,812.33,607.65
2016,8,20,13,30,675.0,236.0,3.7,25.0,815.0,835.68,625.86
2016,8,20,13,45,676.0,228.0,3.75,25.0,794.0,855.76,641.06
2016,8,20,14,0,677.0,220.0,3.8,25.0,773.0,872.89,654.29
2016,8,20,14,15,666.5,216.0,3.8,24.5,743.5,880.18,661.64
2016,8,20,14,30,656.0,212.0,3.8,24.0,714.0,884.09,666.8
2016,8,20,14,45,650.0,203.0,3.85,23.5,680.0,883.93,669.48
2016,8,20,15,0,644.0,194.0,3.9,23.0,646.0,880.46,670.05
2016,8,20,15,15,626.0,188.0,3.85,22.5,605.0,865.05,661.94
2016,8,20,15,30,608.0,182.0,3.8,22.0,564.0,846.4,651.68
2016,8,20,15,45,592.5,171.5,3.8,22.0,520.5,822.47,636.69
2016,8,20,16,0,577.0,161.0,3.8,22.0,477.0,787.21,613.54
2016,8,20,16,15,548.0,152.0,3.7,21.0,429.0,747.08,588.5
2016,8,20,16,30,519.0,143.0,3.6,20.0,381.0,705.22,561.61
2016,8,20,16,45,488.5,130.5,3.55,19.5,333.0,656.15,527.7
