Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,17,0,458.0,118.0,3.5,19.0,285.0,606.11,492.05
2016,8,20,17,15,409.5,105.0,3.4,18.5,236.5,538.66,441.37
2016,8,20,17,30,361.0,92.0,3.3,18.0,188.0,472.15,389.05
2016,8,20,17,45,302.5,75.0,3.2,17.5,143.0,393.17,324.4
2016,8,20,18,0,244.0,58.0,3.1,17.0,98.0,316.89,259.26
2016,8,20,18,15,166.0,38.5,2.95,16.5,61.5,224.69,177.06
2016,8,20,18,30,88.0,19.0,2.8,16.0,25.0,120.18,45.17
2016,8,20,18,45,44.0,9.5,2.7,15.5,12.5,38.74,0.0
2016,8,20,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,21,5,45,62.5,14.5,2.35,13.5,20.0,12.38,0.0
2016,8,21,6,0,125.0,29.0,2.7,14.0,40.0,22.3,11.83
2016,8,21,6,15,200.5,48.0,2.7,14.5,79.5,36.45,26.01
2016,8,21,6,30,276.0,67.0,2.7,15.0,119.0,50.22,38.71
2016,8,21,6,45,138.0,81.5,2.75,15.5,107.5,62.39,49.76
2016,8,21,7,0,0.0,96.0,2.8,16.0,96.0,75.54,61.41
2016,8,21,7,15,6.5,115.5,2.75,16.5,118.0,90.34,74.22
2016,8,21,7,30,13.0,135.0,2.7,17.0,140.0,105.02,86.67
2016,8,21,7,45,43.0,166.5,2.7,17.5,186.5,122.16,100.99
2016,8,21,8,0,73.0,198.0,2.7,18.0,233.0,142.27,117.59
2016,8,21,8,15,112.0,224.5,2.65,18.5,284.5,152.15,125.28
2016,8,21,8,30,151.0,251.0,2.6,19.0,336.0,167.28,137.29
2016,8,21,8,45,411.0,206.5,2.6,19.5,465.5,127.92,103.62
2016,8,21,9,0,671.0,162.0,2.6,20.0,595.0,101.33,80.84
2016,8,21,9,15,688.0,166.5,2.6,20.5,635.5,101.3,80.47
2016,8,21,9,30,705.0,171.0,2.6,21.0,676.0,150.08,92.28
2016,8,21,9,45,690.0,189.5,2.65,21.5,704.0,205.77,129.18
2016,8,21,10,0,675.0,208.0,2.7,22.0,732.0,260.35,172.09
2016,8,21,10,15,685.0,211.5,2.75,22.5,760.5,310.0,213.03
2016,8,21,10,30,695.0,215.0,2.8,23.0,789.0,360.75,255.71
2016,8,21,10,45,705.0,216.0,2.9,23.5,812.0,410.68,297.62
2016,8,21,11,0,715.0,217.0,3.0,24.0,835.0,461.24,339.25
2016,8,21,11,15,720.0,218.5,3.1,24.0,849.5,510.21,379.51
2016,8,21,11,30,725.0,220.0,3.2,24.0,864.0,558.87,418.63
2016,8,21,11,45,730.0,219.5,3.3,24.5,872.0,605.44,454.53
2016,8,21,12,0,735.0,219.0,3.4,25.0,880.0,651.18,488.92
2016,8,21,12,15,735.0,219.0,3.5,25.0,879.0,692.87,520.67
2016,8,21,12,30,735.0,219.0,3.6,25.0,878.0,732.81,550.67
2016,8,21,12,45,748.0,208.5,3.75,25.0,873.5,771.33,579.81
2016,8,21,13,0,761.0,198.0,3.9,25.0,869.0,808.03,607.45
2016,8,21,13,15,756.0,196.5,3.95,24.5,852.5,836.3,629.48
2016,8,21,13,30,751.0,195.0,4.0,24.0,836.0,861.58,649.17
2016,8,21,13,45,745.5,191.5,4.1,24.0,813.0,881.35,663.78
2016,8,21,14,0,740.0,188.0,4.2,24.0,790.0,897.86,676.31
2016,8,21,14,15,729.5,184.5,4.2,23.5,759.0,906.4,684.38
2016,8,21,14,30,719.0,181.0,4.2,23.0,728.0,911.44,690.28
2016,8,21,14,45,707.0,176.0,4.25,22.5,692.0,909.97,692.13
2016,8,21,15,0,695.0,171.0,4.3,22.0,656.0,905.04,691.77
2016,8,21,15,15,677.0,166.0,4.2,21.5,614.5,890.85,684.34
2016,8,21,15,30,659.0,161.0,4.1,21.0,573.0,873.37,674.73
2016,8,21,15,45,637.5,154.0,4.1,20.5,527.5,847.09,659.37
2016,8,21,16,0,616.0,147.0,4.1,20.0,482.0,817.92,641.81
2016,8,21,16,15,563.0,140.0,4.05,19.5,423.5,755.43,599.37
2016,8,21,16,30,510.0,133.0,4.0,19.0,365.0,683.23,548.79
2016,8,21,16,45,393.5,132.5,3.95,18.5,298.5,568.51,463.02
2016,8,21,17,0,277.0,132.0,3.9,18.0,232.0,436.08,359.48
2016,8,21,17,15,329.0,109.5,3.75,17.5,209.5,471.77,390.32
2016,8,21,17,30,381.0,87.0,3.6,17.0,187.0,482.32,399.85
2016,8,21,17,45,315.5,71.5,3.5,16.5,141.5,398.89,330.64
2016,8,21,18,0,250.0,56.0,3.4,16.0,96.0,318.79,261.69
2016,8,21,18,15,168.0,37.0,3.3,15.5,59.5,224.26,176.21
2016,8,21,18,30,86.0,18.0,3.2,15.0,23.0,115.28,25.83
2016,8,21,18,45,43.0,9.0,3.1,14.5,11.5,37.53,0.0
2016,8,21,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,6.0,2.75,12.5,6.0,5.12,0.0
2016,8,22,6,0,0.0,12.0,3.0,13.0,12.0,9.87,1.97
2016,8,22,6,15,0.0,25.0,3.0,13.5,25.0,20.62,12.32
2016,8,22,6,30,0.0,38.0,3.0,14.0,38.0,31.41,22.23
2016,8,22,6,45,0.0,52.5,3.0,14.5,52.5,43.34,33.06
2016,8,22,7,0,0.0,67.0,3.0,15.0,67.0,54.89,43.38
2016,8,22,7,15,0.0,83.0,2.9,15.5,83.0,67.45,54.38
2016,8,22,7,30,0.0,99.0,2.8,16.0,99.0,79.9,65.08
2016,8,22,7,45,0.0,115.0,2.75,16.5,115.0,92.24,75.5
2016,8,22,8,0,0.0,131.0,2.7,17.0,131.0,104.48,85.65
2016,8,22,8,15,10.0,167.5,2.65,17.5,173.0,130.83,107.72
2016,8,22,8,30,20.0,204.0,2.6,18.0,215.0,156.37,128.71
2016,8,22,8,45,71.0,248.5,2.6,19.0,293.0,174.65,143.04
2016,8,22,9,0,122.0,293.0,2.6,20.0,371.0,188.6,153.57
2016,8,22,9,15,403.0,235.5,2.65,20.5,518.5,138.67,111.59
2016,8,22,9,30,684.0,178.0,2.7,21.0,666.0,151.74,94.6
2016,8,22,9,45,690.0,185.5,2.75,21.5,699.0,202.24,126.52
2016,8,22,10,0,696.0,193.0,2.8,22.0,732.0,253.75,166.17
2016,8,22,10,15,706.0,196.0,2.9,22.5,760.5,304.15,207.92
2016,8,22,10,30,716.0,199.0,3.0,23.0,789.0,355.58,251.45
2016,8,22,10,45,723.0,201.0,3.1,23.5,810.5,406.06,294.13
2016,8,22,11,0,730.0,203.0,3.2,24.0,832.0,456.82,336.22
2016,8,22,11,15,734.5,204.5,3.3,24.0,846.0,506.09,376.94
2016,8,22,11,30,739.0,206.0,3.4,24.0,860.0,554.96,416.43
2016,8,22,11,45,742.0,206.0,3.55,24.5,867.0,601.16,452.37
2016,8,22,12,0,745.0,206.0,3.7,25.0,874.0,646.29,486.66
2016,8,22,12,15,745.0,205.5,3.8,24.5,872.5,687.7,519.41
2016,8,22,12,30,745.0,205.0,3.9,24.0,871.0,727.29,550.47
2016,8,22,12,45,709.0,224.5,4.0,24.0,853.5,755.35,571.22
2016,8,22,13,0,673.0,244.0,4.1,24.0,836.0,779.03,588.58
2016,8,22,13,15,668.0,241.5,4.1,24.0,820.0,804.4,607.38
2016,8,22,13,30,663.0,239.0,4.1,24.0,804.0,826.94,624.05
2016,8,22,13,45,662.0,232.0,4.2,24.0,782.5,845.87,638.78
2016,8,22,14,0,661.0,225.0,4.3,24.0,761.0,861.82,651.49
2016,8,22,14,15,650.5,220.5,4.3,23.5,731.0,868.3,658.38
2016,8,22,14,30,640.0,216.0,4.3,23.0,701.0,871.42,663.09
2016,8,22,14,45,631.5,208.0,4.35,22.5,667.0,869.63,664.85
2016,8,22,15,0,623.0,200.0,4.4,22.0,633.0,864.55,664.26
2016,8,22,15,15,605.0,193.5,4.35,21.5,592.5,848.44,655.53
2016,8,22,15,30,587.0,187.0,4.3,21.0,552.0,821.25,638.96
2016,8,22,15,45,569.0,177.0,4.3,20.5,508.0,795.68,623.72
2016,8,22,16,0,551.0,167.0,4.3,20.0,464.0,767.61,606.48
2016,8,22,16,15,521.5,157.0,4.2,19.5,416.5,726.15,578.73
2016,8,22,16,30,492.0,147.0,4.1,19.0,369.0,683.04,549.28
2016,8,22,16,45,459.0,134.0,4.0,18.5,321.0,631.6,512.73
2016,8,22,17,0,426.0,121.0,3.9,18.0,273.0,579.39,474.38
2016,8,22,17,15,377.5,106.5,3.75,17.5,225.0,511.0,421.62
2016,8,22,17,30,329.0,92.0,3.6,17.0,177.0,443.61,367.66
2016,8,22,17,45,270.0,74.0,3.45,16.5,133.0,364.17,301.61
2016,8,22,18,0,211.0,56.0,3.3,16.0,89.0,287.53,235.31
2016,8,22,18,15,137.5,36.0,3.15,15.5,54.0,181.3,140.71
2016,8,22,18,30,64.0,16.0,3.0,15.0,19.0,80.07,0.0
2016,8,22,18,45,32.0,8.0,2.85,14.5,9.5,28.97,0.0
2016,8,22,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,5,45,73.5,14.0,2.2,13.5,20.0,11.95,0.0
2016,8,23,6,0,147.0,28.0,2.5,14.0,40.0,21.62,10.6
2016,8,23,6,15,233.5,44.5,2.5,14.5,80.0,34.02,23.8
2016,8,23,6,30,320.0,61.0,2.5,15.0,120.0,46.14,35.07
2016,8,23,6,45,386.0,73.5,2.55,15.5,167.5,54.99,43.21
2016,8,23,7,0,452.0,86.0,2.6,16.0,215.0,63.63,50.91
2016,8,23,7,15,308.0,119.5,2.55,16.5,215.5,87.04,71.35
2016,8,23,7,30,164.0,153.0,2.5,17.0,216.0,109.98,90.99
2016,8,23,7,45,393.0,136.0,2.45,18.0,315.5,93.13,75.78
2016,8,23,8,0,622.0,119.0,2.4,19.0,415.0,83.35,66.83
2016,8,23,8,15,649.5,125.0,2.35,19.5,463.5,85.43,68.25
2016,8,23,8,30,677.0,131.0,2.3,20.0,512.0,87.39,69.55
2016,8,23,8,45,699.0,135.5,2.3,20.5,557.5,88.17,69.84
2016,8,23,9,0,721.0,140.0,2.3,21.0,603.0,88.88,70.1
2016,8,23,9,15,737.0,143.5,2.3,21.5,643.5,88.82,69.71
2016,8,23,9,30,753.0,147.0,2.3,22.0,684.0,136.86,80.65
2016,8,23,9,45,745.0,161.0,2.35,22.5,714.0,193.18,116.66
2016,8,23,10,0,737.0,175.0,2.4,23.0,744.0,249.07,160.05
2016,8,23,10,15,747.0,177.5,2.45,23.5,773.0,301.3,203.15
2016,8,23,10,30,757.0,180.0,2.5,24.0,802.0,354.47,247.97
2016,8,23,10,45,765.0,181.5,2.6,24.5,824.0,411.4,295.4
2016,8,23,11,0,773.0,183.0,2.7,25.0,846.0,463.02,338.04
2016,8,23,11,15,777.5,184.0,2.75,25.0,860.5,512.7,378.87
2016,8,23,11,30,782.0,185.0,2.8,25.0,875.0,561.85,418.29
2016,8,23,11,45,786.0,184.5,2.9,25.5,882.5,608.81,454.48
2016,8,23,12,0,790.0,184.0,3.0,26.0,890.0,654.7,488.96
2016,8,23,12,15,789.5,184.0,3.1,26.0,889.0,696.69,520.87
2016,8,23,12,30,789.0,184.0,3.2,26.0,888.0,736.76,550.9
2016,8,23,12,45,792.5,180.0,3.3,26.5,880.5,774.29,577.72
2016,8,23,13,0,796.0,176.0,3.4,27.0,873.0,809.62,602.61
2016,8,23,13,15,791.0,174.5,3.45,27.0,856.5,837.8,622.54
2016,8,23,13,30,786.0,173.0,3.5,27.0,840.0,862.93,640.2
2016,8,23,13,45,780.5,170.0,3.6,27.0,816.5,883.06,654.85
2016,8,23,14,0,775.0,167.0,3.7,27.0,793.0,899.88,667.44
2016,8,23,14,15,765.5,164.0,3.75,26.5,762.0,909.61,676.48
2016,8,23,14,30,756.0,161.0,3.8,26.0,731.0,923.37,688.49
2016,8,23,14,45,744.5,156.5,3.9,26.0,695.0,923.01,690.02
2016,8,23,15,0,733.0,152.0,4.0,26.0,659.0,919.14,689.43
2016,8,23,15,15,716.0,147.5,4.0,25.5,617.0,906.46,683.78
2016,8,23,15,30,699.0,143.0,4.0,25.0,575.0,890.46,675.97
2016,8,23,15,45,679.0,136.5,4.0,24.5,529.5,866.01,662.3
2016,8,23,16,0,659.0,130.0,4.0,24.0,484.0,838.59,646.46
2016,8,23,16,15,630.0,123.5,3.95,23.0,434.5,799.73,623.21
2016,8,23,16,30,601.0,117.0,3.9,22.0,385.0,758.57,597.76
2016,8,23,16,45,565.5,108.0,3.85,21.5,335.0,706.44,562.28
2016,8,23,17,0,530.0,99.0,3.8,21.0,285.0,652.94,524.66
2016,8,23,17,15,478.0,88.5,3.65,20.0,235.5,575.78,467.98
2016,8,23,17,30,426.0,78.0,3.5,19.0,186.0,507.73,415.9
2016,8,23,17,45,356.5,64.0,3.4,18.0,140.0,421.63,346.68
2016,8,23,18,0,287.0,50.0,3.3,17.0,94.0,339.21,276.54
2016,8,23,18,15,191.5,33.0,3.2,16.5,57.5,236.36,181.26
2016,8,23,18,30,96.0,16.0,3.1,16.0,21.0,115.8,0.0
2016,8,23,18,45,48.0,8.0,3.05,15.5,10.5,39.94,0.0
2016,8,23,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,5,45,108.5,13.5,2.0,12.5,22.0,11.52,0.0
2016,8,24,6,0,217.0,27.0,2.3,13.0,44.0,22.27,10.68
2016,8,24,6,15,317.5,40.0,2.3,13.5,86.5,32.57,22.6
2016,8,24,6,30,418.0,53.0,2.3,14.0,129.0,42.59,32.06
2016,8,24,6,45,214.5,76.0,2.35,14.5,115.5,57.34,45.45
2016,8,24,7,0,11.0,99.0,2.4,15.0,102.0,77.4,63.28
2016,8,24,7,15,18.0,119.0,2.35,15.5,125.0,92.51,76.42
2016,8,24,7,30,25.0,139.0,2.3,16.0,148.0,103.68,85.85
2016,8,24,7,45,45.0,166.0,2.3,16.5,186.0,121.62,100.92
2016,8,24,8,0,65.0,193.0,2.3,17.0,224.0,139.08,115.32
2016,8,24,8,15,79.5,218.0,2.3,17.5,260.0,154.92,128.12
2016,8,24,8,30,94.0,243.0,2.3,18.0,296.0,170.34,140.39
2016,8,24,8,45,160.5,264.5,2.3,19.0,364.0,174.8,143.09
2016,8,24,9,0,227.0,286.0,2.3,20.0,432.0,187.12,152.3
2016,8,24,9,15,531.5,202.0,2.3,20.5,572.0,122.9,98.44
2016,8,24,9,30,836.0,118.0,2.3,21.0,712.0,131.43,74.46
2016,8,24,9,45,856.0,115.5,2.35,21.5,750.0,193.63,112.98
2016,8,24,10,0,876.0,113.0,2.4,22.0,788.0,248.48,154.51
2016,8,24,10,15,883.5,114.5,2.45,22.5,817.0,304.61,201.66
2016,8,24,10,30,891.0,116.0,2.5,23.0,846.0,361.04,250.25
2016,8,24,10,45,896.5,117.5,2.6,23.5,868.5,416.83,298.18
2016,8,24,11,0,902.0,119.0,2.7,24.0,891.0,472.3,344.84
2016,8,24,11,15,905.0,119.5,2.75,24.0,905.5,525.31,389.09
2016,8,24,11,30,908.0,120.0,2.8,24.0,920.0,577.28,431.36
2016,8,24,11,45,908.5,121.0,2.9,24.5,926.0,626.94,470.09
2016,8,24,12,0,909.0,122.0,3.0,25.0,932.0,674.93,506.51
2016,8,24,12,15,908.5,122.0,3.05,25.0,931.0,719.57,540.49
2016,8,24,12,30,908.0,122.0,3.1,25.0,930.0,762.03,572.25
2016,8,24,12,45,886.0,133.5,3.2,25.5,915.0,795.81,595.87
2016,8,24,13,0,864.0,145.0,3.3,26.0,900.0,825.81,615.81
2016,8,24,13,15,860.0,143.5,3.35,26.0,882.5,864.94,642.91
2016,8,24,13,30,856.0,142.0,3.4,26.0,865.0,892.38,662.01
2016,8,24,13,45,848.5,141.0,3.5,26.0,840.5,913.97,677.64
2016,8,24,14,0,841.0,140.0,3.6,26.0,816.0,932.06,691.09
2016,8,24,14,15,832.0,137.5,3.6,25.5,784.5,943.64,701.12
2016,8,24,14,30,823.0,135.0,3.6,25.0,753.0,951.56,708.94
2016,8,24,14,45,810.5,132.0,3.65,25.0,715.5,951.93,710.81
2016,8,24,15,0,798.0,129.0,3.7,25.0,678.0,948.6,710.42
2016,8,24,15,15,781.5,125.5,3.7,24.5,635.0,937.21,705.8
2016,8,24,15,30,765.0,122.0,3.7,24.0,592.0,929.05,703.56
2016,8,24,15,45,744.5,117.5,3.7,23.5,545.0,906.16,691.22
2016,8,24,16,0,724.0,113.0,3.7,23.0,498.0,880.21,676.75
2016,8,24,16,15,695.0,107.5,3.65,22.0,447.5,841.96,654.37
2016,8,24,16,30,666.0,102.0,3.6,21.0,397.0,801.35,629.78
2016,8,24,16,45,629.5,95.0,3.55,20.5,345.5,749.78,595.19
2016,8,24,17,0,593.0,88.0,3.5,20.0,294.0,696.79,558.43
2016,8,24,17,15,539.5,79.5,3.4,19.0,243.0,625.77,507.15
2016,8,24,17,30,486.0,71.0,3.3,18.0,192.0,554.96,453.46
2016,8,24,17,45,409.5,59.0,3.2,17.5,144.0,461.97,378.39
2016,8,24,18,0,333.0,47.0,3.1,17.0,96.0,371.16,301.37
2016,8,24,18,15,222.0,31.5,3.05,16.5,58.5,257.65,194.53
2016,8,24,18,30,111.0,16.0,3.0,16.0,21.0,125.55,0.0
2016,8,24,18,45,55.5,8.0,2.95,15.5,10.5,45.0,0.0
2016,8,24,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,108.0,13.0,2.35,13.5,21.0,11.1,0.0
2016,8,25,6,0,216.0,26.0,2.6,14.0,42.0,21.45,9.47
2016,8,25,6,15,318.0,38.5,2.6,14.5,84.0,31.33,21.37
2016,8,25,6,30,420.0,51.0,2.6,15.0,126.0,40.97,30.47
2016,8,25,6,45,210.0,46.5,2.65,15.5,84.0,34.57,25.12
2016,8,25,7,0,0.0,42.0,2.7,16.0,42.0,34.7,25.3
2016,8,25,7,15,0.0,51.5,2.7,16.5,51.5,42.6,32.25
2016,8,25,7,30,0.0,61.0,2.7,17.0,61.0,50.52,39.1
2016,8,25,7,45,0.0,93.5,2.7,17.5,93.5,76.45,61.54
2016,8,25,8,0,0.0,126.0,2.7,18.0,126.0,100.8,82.21
2016,8,25,8,15,7.0,159.0,2.65,18.5,163.0,124.84,102.27
2016,8,25,8,30,14.0,192.0,2.6,19.0,200.0,148.23,121.44
2016,8,25,8,45,24.5,221.5,2.6,19.5,237.0,168.86,138.03
2016,8,25,9,0,35.0,251.0,2.6,20.0,274.0,176.31,143.5
2016,8,25,9,15,84.5,291.0,2.6,20.5,350.0,199.44,161.84
2016,8,25,9,30,134.0,331.0,2.6,21.0,426.0,221.66,167.27
2016,8,25,9,45,511.0,217.0,2.65,21.5,605.5,198.61,131.3
2016,8,25,10,0,888.0,103.0,2.7,22.0,785.0,243.12,149.95
2016,8,25,10,15,896.0,104.5,2.75,22.5,814.5,299.95,197.81
2016,8,25,10,30,904.0,106.0,2.8,23.0,844.0,357.11,247.2
2016,8,25,10,45,911.0,106.5,2.85,23.5,867.0,413.35,295.65
2016,8,25,11,0,918.0,107.0,2.9,24.0,890.0,469.35,342.89
2016,8,25,11,15,921.5,107.5,2.9,24.0,905.0,523.25,387.91
2016,8,25,11,30,925.0,108.0,2.9,24.0,920.0,576.11,430.9
2016,8,25,11,45,927.0,108.5,2.95,24.5,927.5,626.86,470.39
2016,8,25,12,0,929.0,109.0,3.0,25.0,935.0,676.01,507.56
2016,8,25,12,15,929.0,109.0,3.05,25.0,933.5,721.58,542.25
2016,8,25,12,30,929.0,109.0,3.1,25.0,932.0,764.94,574.7
2016,8,25,12,45,919.0,113.5,3.15,25.0,920.5,802.37,601.37
2016,8,25,13,0,909.0,118.0,3.2,25.0,909.0,836.67,625.17
2016,8,25,13,15,905.0,117.0,3.25,25.0,892.0,867.59,646.68
2016,8,25,13,30,901.0,116.0,3.3,25.0,875.0,895.34,666.1
2016,8,25,13,45,894.5,115.0,3.4,25.0,850.0,917.62,682.24
2016,8,25,14,0,888.0,114.0,3.5,25.0,825.0,936.42,696.23
2016,8,25,14,15,879.5,112.0,3.6,24.5,793.5,948.8,707.46
2016,8,25,14,30,871.0,110.0,3.7,24.0,762.0,957.54,716.5
2016,8,25,14,45,859.5,108.0,3.8,24.0,724.0,959.78,719.97
2016,8,25,15,0,848.0,106.0,3.9,24.0,686.0,969.84,728.97
2016,8,25,15,15,833.0,103.5,3.95,23.5,643.0,961.05,726.39
2016,8,25,15,30,818.0,101.0,4.0,23.0,600.0,948.68,721.61
2016,8,25,15,45,798.5,97.0,4.05,22.5,552.5,926.66,710.2
2016,8,25,16,0,779.0,93.0,4.1,22.0,505.0,901.39,696.47
2016,8,25,16,15,752.5,89.0,4.05,21.0,454.0,866.36,676.39
2016,8,25,16,30,726.0,85.0,4.0,20.0,403.0,834.84,658.4
2016,8,25,16,45,690.5,79.5,4.0,19.5,351.0,785.21,625.43
2016,8,25,17,0,655.0,74.0,4.0,19.0,299.0,734.14,590.28
2016,8,25,17,15,603.0,67.0,3.9,18.0,247.0,665.31,540.63
2016,8,25,17,30,551.0,60.0,3.8,17.0,195.0,596.77,488.56
2016,8,25,17,45,473.0,50.5,3.7,16.5,146.5,504.2,413.45
2016,8,25,18,0,395.0,41.0,3.6,16.0,98.0,415.03,336.88
2016,8,25,18,15,270.0,28.0,3.45,15.5,59.5,291.52,216.56
2016,8,25,18,30,145.0,15.0,3.3,15.0,21.0,117.59,0.0
2016,8,25,18,45,72.5,7.5,3.15,14.5,10.5,6.4,0.0
2016,8,25,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,5,45,114.0,12.5,2.1,13.5,21.0,10.67,0.0
2016,8,26,6,0,228.0,25.0,2.4,14.0,42.0,20.65,8.28
2016,8,26,6,15,335.5,37.5,2.45,14.5,85.0,30.6,20.68
2016,8,26,6,30,443.0,50.0,2.5,15.0,128.0,40.32,29.88
2016,8,26,6,45,507.5,59.5,2.55,15.5,177.5,47.07,36.16
2016,8,26,7,0,572.0,69.0,2.6,16.0,227.0,53.64,42.08
2016,8,26,7,15,286.0,72.5,2.6,16.5,151.5,52.19,40.73
2016,8,26,7,30,0.0,76.0,2.6,17.0,76.0,62.74,49.84
2016,8,26,7,45,0.0,98.0,2.6,17.5,98.0,79.75,64.41
2016,8,26,8,0,0.0,120.0,2.6,18.0,120.0,96.46,78.48
2016,8,26,8,15,5.5,153.5,2.6,18.5,157.0,120.99,99.01
2016,8,26,8,30,11.0,187.0,2.6,19.0,194.0,144.81,118.59
2016,8,26,8,45,35.5,228.5,2.6,19.5,251.5,162.78,132.99
2016,8,26,9,0,60.0,270.0,2.6,20.0,309.0,186.83,152.24
2016,8,26,9,15,184.5,289.5,2.6,20.5,418.0,188.23,152.65
2016,8,26,9,30,309.0,309.0,2.6,21.0,527.0,209.91,153.02
2016,8,26,9,45,567.0,224.5,2.65,21.5,649.0,209.58,137.63
2016,8,26,10,0,825.0,140.0,2.7,22.0,771.0,246.62,155.15
2016,8,26,10,15,833.5,142.0,2.75,22.5,800.0,301.93,201.34
2016,8,26,10,30,842.0,144.0,2.8,23.0,829.0,357.84,249.21
2016,8,26,10,45,845.5,147.0,2.85,23.5,850.5,413.08,296.43
2016,8,26,11,0,849.0,150.0,2.9,24.0,872.0,467.97,342.37
2016,8,26,11,15,852.5,150.5,2.95,24.0,886.5,520.42,385.99
2016,8,26,11,30,856.0,151.0,3.0,24.0,901.0,572.02,427.86
2016,8,26,11,45,856.5,152.5,3.1,24.5,907.0,621.64,466.44
2016,8,26,12,0,857.0,154.0,3.2,25.0,913.0,669.73,502.84
2016,8,26,12,15,856.5,153.5,3.25,25.0,911.5,713.71,536.31
2016,8,26,12,30,856.0,153.0,3.3,25.0,910.0,755.55,567.64
2016,8,26,12,45,858.0,150.0,3.4,25.0,901.5,794.67,596.88
2016,8,26,13,0,860.0,147.0,3.5,25.0,893.0,831.31,623.25
2016,8,26,13,15,855.5,146.0,3.55,25.0,875.5,861.85,644.6
2016,8,26,13,30,851.0,145.0,3.6,25.0,858.0,889.23,663.88
2016,8,26,13,45,845.0,142.5,3.7,25.0,833.5,910.51,679.41
2016,8,26,14,0,839.0,140.0,3.8,25.0,809.0,928.3,692.75
2016,8,26,14,15,829.5,137.5,3.85,24.5,777.0,939.31,702.78
2016,8,26,14,30,820.0,135.0,3.9,24.0,745.0,946.64,710.56
2016,8,26,14,45,809.5,131.0,3.95,24.0,708.0,947.73,712.92
2016,8,26,15,0,799.0,127.0,4.0,24.0,671.0,945.14,713.01
2016,8,26,15,15,782.0,123.5,4.0,23.5,627.5,933.17,707.94
2016,8,26,15,30,765.0,120.0,4.0,23.0,584.0,924.31,705.18
2016,8,26,15,45,746.0,115.0,4.0,22.5,537.0,902.19,693.23
2016,8,26,16,0,727.0,110.0,4.0,22.0,490.0,876.99,679.11
2016,8,26,16,15,698.0,104.5,3.95,21.5,439.5,838.68,655.18
2016,8,26,16,30,669.0,99.0,3.9,21.0,389.0,798.01,629.12
2016,8,26,16,45,632.0,91.5,3.85,20.5,337.5,745.31,593.45
2016,8,26,17,0,595.0,84.0,3.8,20.0,286.0,691.27,555.56
2016,8,26,17,15,540.0,75.5,3.65,19.0,235.0,619.05,502.75
2016,8,26,17,30,485.0,67.0,3.5,18.0,184.0,547.22,447.59
2016,8,26,17,45,406.5,55.5,3.4,17.5,136.5,453.54,371.3
2016,8,26,18,0,328.0,44.0,3.3,17.0,89.0,363.29,293.75
2016,8,26,18,15,212.0,28.5,3.15,16.5,52.5,244.62,174.92
2016,8,26,18,30,96.0,13.0,3.0,16.0,16.0,80.23,0.0
2016,8,26,18,45,48.0,6.5,2.9,15.5,8.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,76.5,12.5,2.1,13.5,18.0,10.67,0.0
2016,8,27,6,0,153.0,25.0,2.3,14.0,36.0,19.39,6.71
2016,8,27,6,15,249.0,41.0,2.35,14.0,76.5,31.53,21.46
2016,8,27,6,30,345.0,57.0,2.4,14.0,117.0,43.44,32.72
2016,8,27,6,45,414.0,69.5,2.45,14.5,165.5,52.44,41.06
2016,8,27,7,0,483.0,82.0,2.5,15.0,214.0,63.61,51.08
2016,8,27,7,15,241.5,100.5,2.45,15.5,166.5,74.15,60.3
2016,8,27,7,30,0.0,119.0,2.4,16.0,119.0,93.67,77.17
2016,8,27,7,45,8.0,142.0,2.4,16.5,145.5,110.7,91.56
2016,8,27,8,0,16.0,165.0,2.4,17.0,172.0,127.54,105.53
2016,8,27,8,15,28.5,192.5,2.4,17.5,207.0,139.67,115.28
2016,8,27,8,30,41.0,220.0,2.4,18.0,242.0,156.8,129.13
2016,8,27,8,45,35.5,232.0,2.45,18.5,252.5,164.66,135.04
2016,8,27,9,0,30.0,244.0,2.5,19.0,263.0,172.26,140.72
2016,8,27,9,15,46.5,275.5,2.55,19.5,307.5,190.52,155.17
2016,8,27,9,30,63.0,307.0,2.6,20.0,352.0,215.93,165.8
2016,8,27,9,45,62.5,323.5,2.65,20.5,370.0,234.96,179.12
2016,8,27,10,0,62.0,340.0,2.7,21.0,388.0,254.23,193.29
2016,8,27,10,15,445.0,244.5,2.75,21.5,604.0,270.32,191.61
2016,8,27,10,30,828.0,149.0,2.8,22.0,820.0,356.11,249.24
2016,8,27,10,45,834.0,150.0,2.85,22.5,842.0,410.13,295.5
2016,8,27,11,0,840.0,151.0,2.9,23.0,864.0,464.03,340.84
2016,8,27,11,15,843.5,152.0,2.95,23.0,878.0,516.42,384.6
2016,8,27,11,30,847.0,153.0,3.0,23.0,892.0,568.0,426.61
2016,8,27,11,45,849.5,153.0,3.1,23.5,898.0,617.17,465.06
2016,8,27,12,0,852.0,153.0,3.2,24.0,904.0,664.94,501.45
2016,8,27,12,15,851.0,152.5,3.3,24.0,902.5,708.33,534.88
2016,8,27,12,30,850.0,152.0,3.4,24.0,901.0,749.55,566.17
2016,8,27,12,45,844.5,153.5,3.5,24.0,890.5,786.82,594.15
2016,8,27,13,0,839.0,155.0,3.6,24.0,880.0,821.3,619.42
2016,8,27,13,15,834.0,153.5,3.65,24.0,862.5,850.4,639.96
2016,8,27,13,30,829.0,152.0,3.7,24.0,845.0,876.34,658.42
2016,8,27,13,45,824.5,149.0,3.8,24.0,821.0,897.97,674.29
2016,8,27,14,0,820.0,146.0,3.9,24.0,797.0,916.22,688.03
2016,8,27,14,15,810.0,143.5,3.9,23.5,765.5,926.45,697.28
2016,8,27,14,30,800.0,141.0,3.9,23.0,734.0,933.03,704.28
2016,8,27,14,45,791.5,136.0,3.95,23.0,697.0,934.75,707.09
2016,8,27,15,0,783.0,131.0,4.0,23.0,660.0,932.86,707.62
2016,8,27,15,15,766.0,127.0,4.0,22.5,617.0,920.23,702.02
2016,8,27,15,30,749.0,123.0,4.0,22.0,574.0,911.21,699.08
2016,8,27,15,45,733.5,116.5,4.0,21.5,528.5,890.68,688.11
2016,8,27,16,0,718.0,110.0,4.0,21.0,483.0,867.03,674.93
2016,8,27,16,15,689.0,104.5,3.95,20.5,433.0,828.79,650.84
2016,8,27,16,30,660.0,99.0,3.9,20.0,383.0,788.23,624.62
2016,8,27,16,45,628.5,90.5,3.85,19.5,332.5,739.54,591.62
2016,8,27,17,0,597.0,82.0,3.8,19.0,282.0,689.33,556.31
2016,8,27,17,15,542.0,73.5,3.7,18.0,231.0,617.17,503.31
2016,8,27,17,30,487.0,65.0,3.6,17.0,180.0,545.44,447.89
2016,8,27,17,45,413.0,53.0,3.5,16.5,133.5,455.12,373.64
2016,8,27,18,0,339.0,41.0,3.4,16.0,87.0,368.27,297.9
2016,8,27,18,15,219.0,26.5,3.25,15.5,51.0,245.71,168.79
2016,8,27,18,30,99.0,12.0,3.1,15.0,15.0,81.29,0.0
2016,8,27,18,45,49.5,6.0,3.0,14.5,7.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,5,45,102.0,11.5,1.35,12.5,18.5,9.82,0.0
2016,8,28,6,0,204.0,23.0,1.5,13.0,37.0,18.94,5.62
2016,8,28,6,15,310.0,36.5,1.5,13.5,79.5,29.8,19.96
2016,8,28,6,30,416.0,50.0,1.5,14.0,122.0,40.36,30.0
2016,8,28,6,45,488.0,59.5,1.55,14.5,172.0,47.11,36.34
2016,8,28,7,0,560.0,69.0,1.6,15.0,222.0,53.71,42.32
2016,8,28,7,15,314.0,107.5,1.55,15.5,196.5,76.54,62.41
2016,8,28,7,30,68.0,146.0,1.5,16.0,171.0,107.88,89.5
2016,8,28,7,45,210.5,158.0,1.45,16.5,252.5,109.58,90.48
2016,8,28,8,0,353.0,170.0,1.4,17.0,334.0,118.19,97.39
2016,8,28,8,15,567.0,136.0,1.4,17.5,433.0,92.67,75.0
2016,8,28,8,30,781.0,102.0,1.4,18.0,532.0,77.55,61.68
2016,8,28,8,45,803.0,104.5,1.45,18.5,579.0,78.02,61.79
2016,8,28,9,0,825.0,107.0,1.5,19.0,626.0,78.49,61.87
2016,8,28,9,15,839.0,109.5,1.55,19.5,667.5,78.79,61.83
2016,8,28,9,30,853.0,112.0,1.6,20.0,709.0,123.58,69.9
2016,8,28,9,45,867.0,112.5,1.7,21.0,746.0,188.13,108.75
2016,8,28,10,0,881.0,113.0,1.8,22.0,783.0,244.49,150.71
2016,8,28,10,15,888.5,114.5,1.9,22.5,812.0,301.12,197.88
2016,8,28,10,30,896.0,116.0,2.0,23.0,841.0,358.03,246.68
2016,8,28,10,45,901.0,117.5,2.15,23.5,863.0,414.11,294.82
2016,8,28,11,0,906.0,119.0,2.3,24.0,885.0,469.77,341.68
2016,8,28,11,15,909.5,120.0,2.4,24.0,899.5,523.74,386.69
2016,8,28,11,30,913.0,121.0,2.5,24.0,914.0,576.71,429.77
2016,8,28,11,45,914.5,121.0,2.65,24.5,920.5,626.54,468.8
2016,8,28,12,0,916.0,121.0,2.8,25.0,927.0,674.7,505.57
2016,8,28,12,15,915.5,121.0,2.9,25.0,925.0,719.67,540.0
2016,8,28,12,30,915.0,121.0,3.0,25.0,923.0,762.4,572.21
2016,8,28,12,45,928.0,111.5,3.1,25.5,917.5,804.39,601.63
2016,8,28,13,0,941.0,102.0,3.2,26.0,912.0,844.14,628.11
2016,8,28,13,15,937.0,101.5,3.3,25.5,894.5,876.12,651.78
2016,8,28,13,30,933.0,101.0,3.4,25.0,877.0,904.85,673.44
2016,8,28,13,45,927.0,100.0,3.5,25.0,852.0,927.95,690.15
2016,8,28,14,0,921.0,99.0,3.6,25.0,827.0,947.48,704.64
2016,8,28,14,15,913.0,97.5,3.6,24.5,795.0,961.02,716.05
2016,8,28,14,30,905.0,96.0,3.6,24.0,763.0,970.83,725.21
2016,8,28,14,45,894.5,94.0,3.65,24.0,724.5,973.99,729.03
2016,8,28,15,0,884.0,92.0,3.7,24.0,686.0,973.42,730.58
2016,8,28,15,15,869.5,89.5,3.65,23.5,642.5,964.72,727.58
2016,8,28,15,30,855.0,87.0,3.6,23.0,599.0,952.47,722.35
2016,8,28,15,45,836.0,84.0,3.55,23.0,550.5,942.81,717.61
2016,8,28,16,0,817.0,81.0,3.5,23.0,502.0,918.87,703.06
2016,8,28,16,15,791.5,77.5,3.45,22.0,451.0,885.0,684.2
2016,8,28,16,30,766.0,74.0,3.4,21.0,400.0,848.45,662.98
2016,8,28,16,45,729.5,69.0,3.35,20.5,346.5,797.36,629.22
2016,8,28,17,0,693.0,64.0,3.3,20.0,293.0,744.65,593.03
2016,8,28,17,15,640.0,58.0,3.15,19.0,240.5,681.61,547.9
2016,8,28,17,30,587.0,52.0,3.0,18.0,188.0,613.11,495.88
2016,8,28,17,45,502.5,44.0,2.9,17.5,139.0,516.86,418.2
2016,8,28,18,0,418.0,36.0,2.8,17.0,90.0,424.57,338.25
2016,8,28,18,15,277.0,23.5,2.65,16.5,52.5,282.82,181.22
2016,8,28,18,30,136.0,11.0,2.5,16.0,15.0,106.64,0.0
2016,8,28,18,45,68.0,5.5,2.45,15.5,7.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,5,45,113.0,11.5,1.9,12.5,19.0,9.82,0.0
2016,8,29,6,0,226.0,23.0,2.2,13.0,38.0,19.06,4.63
2016,8,29,6,15,340.0,34.5,2.3,13.5,80.0,28.22,18.51
2016,8,29,6,30,454.0,46.0,2.4,14.0,122.0,37.2,27.17
2016,8,29,6,45,523.0,54.0,2.5,14.5,172.0,42.88,32.56
2016,8,29,7,0,592.0,62.0,2.6,15.0,222.0,48.48,37.66
2016,8,29,7,15,296.0,84.5,2.55,15.0,164.5,60.64,48.49
2016,8,29,7,30,0.0,107.0,2.5,15.0,107.0,85.24,70.11
2016,8,29,7,45,0.0,107.5,2.5,15.5,107.5,86.56,70.9
2016,8,29,8,0,0.0,108.0,2.5,16.0,108.0,87.63,71.46
2016,8,29,8,15,9.0,152.0,2.5,16.5,157.5,119.84,98.86
2016,8,29,8,30,18.0,196.0,2.5,17.0,207.0,150.59,124.47
2016,8,29,8,45,104.0,240.0,2.55,17.5,305.0,161.09,132.65
2016,8,29,9,0,190.0,284.0,2.6,18.0,403.0,185.32,152.25
2016,8,29,9,15,123.5,292.5,2.6,18.5,372.0,188.49,154.13
2016,8,29,9,30,57.0,301.0,2.6,19.0,341.0,211.74,163.45
2016,8,29,9,45,189.5,319.0,2.65,19.5,461.0,236.59,175.87
2016,8,29,10,0,322.0,337.0,2.7,20.0,581.0,278.48,201.85
2016,8,29,10,15,621.5,216.0,2.75,20.5,709.5,291.03,201.73
2016,8,29,10,30,921.0,95.0,2.8,21.0,838.0,349.95,242.73
2016,8,29,10,45,927.0,95.5,2.85,22.0,860.0,406.72,291.69
2016,8,29,11,0,933.0,96.0,2.9,23.0,882.0,463.1,339.13
2016,8,29,11,15,936.0,96.5,2.95,23.0,896.5,517.47,385.06
2016,8,29,11,30,939.0,97.0,3.0,23.0,911.0,570.68,428.88
2016,8,29,11,45,677.0,232.0,3.1,23.5,821.5,579.75,436.91
2016,8,29,12,0,415.0,367.0,3.2,24.0,732.0,565.36,425.33
2016,8,29,12,15,679.0,231.5,3.25,24.0,826.5,660.85,499.33
2016,8,29,12,30,943.0,96.0,3.3,24.0,921.0,759.38,574.96
2016,8,29,12,45,927.5,104.0,3.4,24.5,907.5,796.22,599.99
2016,8,29,13,0,912.0,112.0,3.5,25.0,894.0,829.57,622.37
2016,8,29,13,15,908.0,111.0,3.55,24.5,877.0,860.34,645.2
2016,8,29,13,30,904.0,110.0,3.6,24.0,860.0,887.91,665.97
2016,8,29,13,45,901.0,107.5,3.7,24.0,835.5,911.55,683.19
2016,8,29,14,0,898.0,105.0,3.8,24.0,811.0,931.78,698.26
2016,8,29,14,15,889.5,103.5,3.85,23.5,779.5,944.51,709.5
2016,8,29,14,30,881.0,102.0,3.9,23.0,748.0,953.58,718.52
2016,8,29,14,45,873.5,98.0,3.95,23.0,711.0,957.15,722.63
2016,8,29,15,0,866.0,94.0,4.0,23.0,674.0,957.02,724.43
2016,8,29,15,15,851.5,91.5,3.95,22.5,630.5,948.25,721.31
2016,8,29,15,30,837.0,89.0,3.9,22.0,587.0,947.02,723.61
2016,8,29,15,45,822.0,84.5,3.9,22.0,540.0,928.37,712.79
2016,8,29,16,0,807.0,80.0,3.9,22.0,493.0,906.4,699.77
2016,8,29,16,15,781.0,76.5,3.85,21.0,442.5,872.11,680.27
2016,8,29,16,30,755.0,73.0,3.8,20.0,392.0,835.22,658.41
2016,8,29,16,45,722.0,68.0,3.75,19.5,339.5,787.57,626.64
2016,8,29,17,0,689.0,63.0,3.7,19.0,287.0,738.19,592.36
2016,8,29,17,15,635.5,57.0,3.55,18.5,235.0,674.85,545.35
2016,8,29,17,30,582.0,51.0,3.4,18.0,183.0,606.16,491.63
2016,8,29,17,45,495.5,43.0,3.3,17.5,134.5,508.63,412.24
2016,8,29,18,0,409.0,35.0,3.2,17.0,86.0,415.28,330.24
2016,8,29,18,15,204.5,24.0,3.05,16.5,49.5,224.99,129.88
2016,8,29,18,30,0.0,13.0,2.9,16.0,13.0,11.1,0.0
2016,8,29,18,45,0.0,6.5,2.75,15.5,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,30,5,45,42.0,10.5,2.75,14.5,13.5,8.96,0.0
2016,8,30,6,0,84.0,21.0,3.0,15.0,27.0,16.65,2.13
2016,8,30,6,15,135.5,39.0,3.05,15.5,57.5,30.28,19.98
2016,8,30,6,30,187.0,57.0,3.1,16.0,88.0,43.62,32.49
2016,8,30,6,45,214.0,76.5,3.15,16.5,124.0,57.53,45.12
2016,8,30,7,0,241.0,96.0,3.2,17.0,160.0,71.01,57.14
2016,8,30,7,15,258.0,115.5,3.2,17.5,198.0,83.97,68.42
2016,8,30,7,30,275.0,135.0,3.2,18.0,236.0,96.46,79.03
2016,8,30,7,45,303.0,153.5,3.2,18.5,280.0,108.01,88.62
2016,8,30,8,0,331.0,172.0,3.2,19.0,324.0,119.14,97.67
2016,8,30,8,15,589.0,123.0,3.2,19.5,430.0,84.14,67.23
2016,8,30,8,30,847.0,74.0,3.2,20.0,536.0,67.9,53.0
2016,8,30,8,45,865.0,75.5,3.2,20.5,582.5,69.13,53.78
2016,8,30,9,0,883.0,77.0,3.2,21.0,629.0,70.27,54.47
2016,8,30,9,15,895.5,79.0,3.25,21.5,670.5,71.55,55.29
2016,8,30,9,30,908.0,81.0,3.3,22.0,712.0,115.0,62.17
2016,8,30,9,45,916.5,82.5,3.35,22.5,747.5,172.62,94.51
2016,8,30,10,0,925.0,84.0,3.4,23.0,783.0,231.03,138.52
2016,8,30,10,15,931.5,85.0,3.45,23.5,811.5,289.18,187.42
2016,8,30,10,30,938.0,86.0,3.5,24.0,840.0,347.43,238.04
2016,8,30,10,45,944.0,86.0,3.6,24.5,862.0,404.65,287.81
2016,8,30,11,0,950.0,86.0,3.7,25.0,884.0,461.42,336.27
2016,8,30,11,15,953.0,86.5,3.7,25.0,898.0,516.52,382.78
2016,8,30,11,30,956.0,87.0,3.7,25.0,912.0,570.41,427.1
2016,8,30,11,45,958.0,86.5,3.75,25.5,918.5,621.49,467.37
2016,8,30,12,0,960.0,86.0,3.8,26.0,925.0,670.78,505.15
2016,8,30,12,15,959.5,86.0,3.8,26.0,923.0,716.87,540.48
2016,8,30,12,30,959.0,86.0,3.8,26.0,921.0,760.56,573.35
2016,8,30,12,45,955.0,87.0,3.8,26.0,910.5,799.99,600.97
2016,8,30,13,0,951.0,88.0,3.8,26.0,900.0,836.45,626.18
2016,8,30,13,15,947.0,87.5,3.8,26.0,882.5,868.32,648.21
2016,8,30,13,30,943.0,87.0,3.8,26.0,865.0,896.89,668.02
2016,8,30,13,45,938.5,85.5,3.8,26.0,840.0,920.57,684.59
2016,8,30,14,0,934.0,84.0,3.8,26.0,815.0,940.69,698.89
2016,8,30,14,15,926.0,82.5,3.8,25.5,783.0,953.96,710.14
2016,8,30,14,30,918.0,81.0,3.8,25.0,751.0,963.46,719.11
2016,8,30,14,45,908.0,79.5,3.8,25.0,713.0,967.32,723.09
2016,8,30,15,0,898.0,78.0,3.8,25.0,675.0,967.43,724.77
2016,8,30,15,15,884.5,76.0,3.75,24.5,631.5,959.89,722.58
