Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,15,30,871.0,74.0,3.7,24.0,588.0,948.78,718.13
2016,8,30,15,45,853.5,71.0,3.65,23.5,540.0,929.07,707.87
2016,8,30,16,0,836.0,68.0,3.6,23.0,492.0,906.14,695.38
2016,8,30,16,15,811.5,65.0,3.5,22.0,441.0,873.58,676.98
2016,8,30,16,30,787.0,62.0,3.4,21.0,390.0,848.77,663.67
2016,8,30,16,45,752.5,58.5,3.35,20.5,337.5,801.27,632.31
2016,8,30,17,0,718.0,55.0,3.3,20.0,285.0,752.15,598.61
2016,8,30,17,15,666.0,50.0,3.15,19.5,233.0,684.35,548.64
2016,8,30,17,30,614.0,45.0,3.0,19.0,181.0,616.63,495.96
2016,8,30,17,45,528.5,38.0,2.95,18.5,132.5,519.48,417.43
2016,8,30,18,0,443.0,31.0,2.9,18.0,84.0,435.96,342.33
2016,8,30,18,15,221.5,15.5,2.9,17.5,42.0,222.16,108.33
2016,8,30,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,5,45,150.5,9.5,2.8,13.5,18.5,8.11,0.0
2016,8,31,6,0,301.0,19.0,3.1,14.0,37.0,15.73,0.42
2016,8,31,6,15,420.0,28.0,3.15,14.5,81.0,25.02,15.53
2016,8,31,6,30,539.0,37.0,3.2,15.0,125.0,32.84,23.16
2016,8,31,6,45,606.5,43.0,3.3,15.5,176.0,37.68,27.79
2016,8,31,7,0,674.0,49.0,3.4,16.0,227.0,42.53,32.21
2016,8,31,7,15,367.5,95.0,3.4,16.5,195.5,68.62,55.23
2016,8,31,7,30,61.0,141.0,3.4,17.0,164.0,104.55,86.43
2016,8,31,7,45,38.0,151.0,3.45,17.5,166.0,112.08,92.51
2016,8,31,8,0,15.0,161.0,3.5,18.0,168.0,124.55,102.74
2016,8,31,8,15,41.5,194.5,3.5,18.5,217.0,140.66,115.91
2016,8,31,8,30,68.0,228.0,3.5,19.0,266.0,161.22,132.64
2016,8,31,8,45,67.5,248.0,3.55,19.5,288.0,173.52,142.25
2016,8,31,9,0,67.0,268.0,3.6,20.0,310.0,185.47,151.48
2016,8,31,9,15,492.5,173.5,3.65,20.0,512.5,107.23,85.74
2016,8,31,9,30,918.0,79.0,3.7,20.0,715.0,112.95,61.32
2016,8,31,9,45,922.0,83.0,3.75,20.5,749.5,172.27,94.97
2016,8,31,10,0,926.0,87.0,3.8,21.0,784.0,231.93,140.33
2016,8,31,10,15,932.5,88.5,3.85,21.0,813.0,290.58,190.35
2016,8,31,10,30,939.0,90.0,3.9,21.0,842.0,349.36,242.38
2016,8,31,10,45,943.0,91.0,3.95,21.5,863.5,406.77,292.97
2016,8,31,11,0,947.0,92.0,4.0,22.0,885.0,463.56,342.07
2016,8,31,11,15,950.0,92.5,4.05,22.0,899.0,518.64,389.28
2016,8,31,11,30,953.0,93.0,4.1,22.0,913.0,572.53,434.34
2016,8,31,11,45,954.0,93.5,4.15,22.5,919.0,623.87,475.4
2016,8,31,12,0,955.0,94.0,4.2,23.0,925.0,673.38,513.9
2016,8,31,12,15,954.5,94.0,4.2,23.0,923.5,719.45,549.78
2016,8,31,12,30,954.0,94.0,4.2,23.0,922.0,763.12,583.18
2016,8,31,12,45,945.5,97.0,4.25,23.0,910.0,801.04,610.7
2016,8,31,13,0,937.0,100.0,4.3,23.0,898.0,835.76,635.38
2016,8,31,13,15,933.0,99.5,4.3,22.5,880.0,867.47,659.02
2016,8,31,13,30,929.0,99.0,4.3,22.0,862.0,895.92,680.51
2016,8,31,13,45,924.5,97.0,4.35,22.0,837.0,919.03,697.34
2016,8,31,14,0,920.0,95.0,4.4,22.0,812.0,938.59,711.88
2016,8,31,14,15,911.5,93.5,4.4,22.0,779.5,951.41,721.7
2016,8,31,14,30,903.0,92.0,4.4,22.0,747.0,960.49,729.16
2016,8,31,14,45,893.5,89.5,4.4,22.0,709.0,963.75,732.83
2016,8,31,15,0,884.0,87.0,4.4,22.0,671.0,963.28,734.15
2016,8,31,15,15,869.0,84.5,4.35,21.5,627.0,953.85,730.6
2016,8,31,15,30,854.0,82.0,4.3,21.0,583.0,940.86,724.75
2016,8,31,15,45,837.0,78.5,4.25,21.0,535.0,921.28,712.98
2016,8,31,16,0,820.0,75.0,4.2,21.0,487.0,909.17,706.53
2016,8,31,16,15,793.5,71.5,4.1,20.5,435.5,874.21,684.76
2016,8,31,16,30,767.0,68.0,4.0,20.0,384.0,836.66,660.77
2016,8,31,16,45,732.0,63.0,3.95,19.5,331.5,786.98,627.33
2016,8,31,17,0,697.0,58.0,3.9,19.0,279.0,735.7,591.36
2016,8,31,17,15,641.5,52.5,3.75,18.5,226.5,664.6,538.03
2016,8,31,17,30,586.0,47.0,3.6,18.0,174.0,601.12,487.67
2016,8,31,17,45,495.0,39.5,3.45,17.5,126.0,501.09,405.33
2016,8,31,18,0,404.0,32.0,3.3,17.0,78.0,405.84,319.06
2016,8,31,18,15,202.0,16.0,3.15,16.5,39.0,206.26,74.46
2016,8,31,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,5,45,146.5,9.5,2.7,13.5,18.0,8.11,0.0
2016,9,1,6,0,293.0,19.0,3.0,14.0,36.0,15.77,0.0
2016,9,1,6,15,415.0,28.0,3.05,14.5,80.0,23.0,13.73
2016,9,1,6,30,537.0,37.0,3.1,15.0,124.0,32.88,23.17
2016,9,1,6,45,268.5,45.0,3.15,15.5,88.5,34.01,24.53
2016,9,1,7,0,0.0,53.0,3.2,16.0,53.0,43.88,33.4
2016,9,1,7,15,0.0,66.0,3.15,16.5,66.0,54.46,42.74
2016,9,1,7,30,0.0,79.0,3.1,17.0,79.0,64.82,51.7
2016,9,1,7,45,0.0,92.5,3.05,17.5,92.5,75.49,60.76
2016,9,1,8,0,0.0,106.0,3.0,18.0,106.0,86.06,69.6
2016,9,1,8,15,0.0,124.0,2.95,18.5,124.0,99.81,81.03
2016,9,1,8,30,0.0,142.0,2.9,19.0,142.0,113.39,92.16
2016,9,1,8,45,0.0,150.5,2.9,19.5,150.5,120.09,97.34
2016,9,1,9,0,0.0,159.0,2.9,20.0,159.0,126.71,102.42
2016,9,1,9,15,4.0,182.0,2.9,20.0,184.5,143.54,116.21
2016,9,1,9,30,8.0,205.0,2.9,20.0,210.0,161.24,124.71
2016,9,1,9,45,15.0,240.5,2.9,20.5,251.5,189.04,145.68
2016,9,1,10,0,22.0,276.0,2.9,21.0,293.0,218.0,167.35
2016,9,1,10,15,37.0,313.0,2.95,21.0,342.5,239.91,183.53
2016,9,1,10,30,52.0,350.0,3.0,21.0,392.0,275.48,210.45
2016,9,1,10,45,78.5,376.5,3.1,21.5,441.5,311.05,236.76
2016,9,1,11,0,105.0,403.0,3.2,22.0,491.0,350.51,266.11
2016,9,1,11,15,274.5,374.5,3.35,22.0,609.0,413.28,313.02
2016,9,1,11,30,444.0,346.0,3.5,22.0,727.0,501.7,380.15
2016,9,1,11,45,453.5,339.5,3.65,22.5,731.0,534.81,405.82
2016,9,1,12,0,463.0,333.0,3.8,23.0,735.0,567.66,431.11
2016,9,1,12,15,713.5,213.5,3.9,22.5,831.5,666.61,508.99
2016,9,1,12,30,964.0,94.0,4.0,22.0,928.0,768.99,589.28
2016,9,1,12,45,957.5,96.5,4.15,22.0,916.5,808.33,617.9
2016,9,1,13,0,951.0,99.0,4.3,22.0,905.0,844.56,644.09
2016,9,1,13,15,947.0,98.0,4.3,21.5,887.0,876.21,667.75
2016,9,1,13,30,943.0,97.0,4.3,21.0,869.0,904.52,689.2
2016,9,1,13,45,937.5,96.0,4.3,21.0,843.0,928.08,706.15
2016,9,1,14,0,932.0,95.0,4.3,21.0,817.0,948.05,720.75
2016,9,1,14,15,923.5,93.5,4.2,21.0,784.5,961.08,730.19
2016,9,1,14,30,915.0,92.0,4.1,21.0,752.0,970.32,737.19
2016,9,1,14,45,905.0,89.5,4.05,21.0,713.5,973.23,740.33
2016,9,1,15,0,895.0,87.0,4.0,21.0,675.0,972.34,741.1
2016,9,1,15,15,880.0,85.0,4.0,20.5,630.5,963.55,738.33
2016,9,1,15,30,865.0,83.0,4.0,20.0,586.0,951.19,733.25
2016,9,1,15,45,844.0,80.0,4.0,19.5,537.0,939.13,728.47
2016,9,1,16,0,823.0,77.0,4.0,19.0,488.0,913.07,713.76
2016,9,1,16,15,795.5,73.5,3.9,18.5,436.0,877.13,691.26
2016,9,1,16,30,768.0,70.0,3.8,18.0,384.0,838.59,666.41
2016,9,1,16,45,724.5,66.5,3.75,17.5,330.0,783.04,628.41
2016,9,1,17,0,681.0,63.0,3.7,17.0,276.0,726.03,587.81
2016,9,1,17,15,623.0,57.0,3.5,16.5,223.0,659.82,537.48
2016,9,1,17,30,565.0,51.0,3.3,16.0,170.0,587.86,479.82
2016,9,1,17,45,459.5,42.5,3.15,15.5,121.5,475.18,386.79
2016,9,1,18,0,354.0,34.0,3.0,15.0,73.0,367.82,289.22
2016,9,1,18,15,177.0,17.0,2.9,14.5,36.5,186.74,32.45
2016,9,1,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,5,45,93.0,9.5,2.25,12.5,15.0,8.11,0.0
2016,9,2,6,0,186.0,19.0,2.5,13.0,30.0,15.65,0.0
2016,9,2,6,15,308.0,31.0,2.55,13.5,70.5,25.33,15.66
2016,9,2,6,30,430.0,43.0,2.6,14.0,111.0,34.83,24.95
2016,9,2,6,45,501.0,51.5,2.7,14.5,159.5,40.97,30.8
2016,9,2,7,0,572.0,60.0,2.8,15.0,208.0,47.02,36.33
2016,9,2,7,15,620.5,66.0,2.7,15.5,259.5,50.84,39.71
2016,9,2,7,30,669.0,72.0,2.6,16.0,311.0,54.6,42.9
2016,9,2,7,45,701.5,77.0,2.55,17.0,362.0,57.38,45.05
2016,9,2,8,0,734.0,82.0,2.5,18.0,413.0,65.55,51.82
2016,9,2,8,15,758.5,86.0,2.45,18.5,462.0,67.57,53.27
2016,9,2,8,30,783.0,90.0,2.4,19.0,511.0,69.51,54.65
2016,9,2,8,45,800.0,93.5,2.35,19.5,556.0,70.91,55.55
2016,9,2,9,0,817.0,97.0,2.3,20.0,601.0,72.23,56.39
2016,9,2,9,15,831.0,99.5,2.35,20.5,642.0,72.79,56.59
2016,9,2,9,30,845.0,102.0,2.4,21.0,683.0,120.11,69.9
2016,9,2,9,45,867.5,97.5,2.45,22.0,720.5,172.44,96.93
2016,9,2,10,0,890.0,93.0,2.5,23.0,758.0,226.9,136.4
2016,9,2,10,15,717.5,185.5,2.6,23.0,734.5,290.28,195.51
2016,9,2,10,30,545.0,278.0,2.7,23.0,711.0,351.2,251.55
2016,9,2,10,45,508.5,299.5,2.85,23.5,712.5,391.68,286.19
2016,9,2,11,0,472.0,321.0,3.0,24.0,714.0,428.48,317.08
2016,9,2,11,15,468.0,329.5,3.1,24.0,724.0,467.46,348.82
2016,9,2,11,30,464.0,338.0,3.2,24.0,734.0,505.78,379.42
2016,9,2,11,45,692.5,219.5,3.35,24.5,815.5,576.08,433.75
2016,9,2,12,0,921.0,101.0,3.5,25.0,897.0,656.17,495.73
2016,9,2,12,15,921.0,101.0,3.55,25.0,895.5,701.17,530.34
2016,9,2,12,30,921.0,101.0,3.6,25.0,894.0,743.9,562.83
2016,9,2,12,45,903.0,109.5,3.65,25.5,880.0,778.57,587.07
2016,9,2,13,0,885.0,118.0,3.7,26.0,866.0,809.61,607.74
2016,9,2,13,15,881.0,117.5,3.7,25.5,848.5,839.98,630.13
2016,9,2,13,30,877.0,117.0,3.7,25.0,831.0,867.24,650.49
2016,9,2,13,45,873.5,114.0,3.75,25.0,807.0,889.25,666.36
2016,9,2,14,0,870.0,111.0,3.8,25.0,783.0,907.86,680.08
2016,9,2,14,15,861.0,109.0,3.8,24.5,751.0,919.04,689.99
2016,9,2,14,30,852.0,107.0,3.8,24.0,719.0,926.61,697.69
2016,9,2,14,45,842.5,104.0,3.85,24.0,681.5,939.79,708.37
2016,9,2,15,0,833.0,101.0,3.9,24.0,644.0,938.82,709.53
2016,9,2,15,15,817.0,98.0,3.9,23.5,601.0,927.99,705.28
2016,9,2,15,30,801.0,95.0,3.9,23.0,558.0,913.64,698.74
2016,9,2,15,45,782.0,91.0,3.9,22.5,511.0,891.79,687.0
2016,9,2,16,0,763.0,87.0,3.9,22.0,464.0,866.78,672.95
2016,9,2,16,15,733.5,83.0,3.8,21.5,413.5,828.89,648.93
2016,9,2,16,30,704.0,79.0,3.7,21.0,363.0,794.69,627.1
2016,9,2,16,45,666.0,73.0,3.65,20.5,311.5,742.58,591.5
2016,9,2,17,0,628.0,67.0,3.6,20.0,260.0,689.29,553.61
2016,9,2,17,15,566.5,60.0,3.45,19.0,209.0,613.44,497.08
2016,9,2,17,30,505.0,53.0,3.3,18.0,158.0,538.57,438.11
2016,9,2,17,45,407.5,43.0,3.2,17.0,112.0,432.4,350.76
2016,9,2,18,0,310.0,33.0,3.1,16.0,66.0,331.53,257.5
2016,9,2,18,15,155.0,16.5,3.05,15.5,33.0,166.95,0.0
2016,9,2,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,5.0,3.35,12.5,5.0,4.27,0.0
2016,9,3,6,0,0.0,10.0,3.5,13.0,10.0,8.23,0.0
2016,9,3,6,15,0.0,25.5,3.55,13.5,25.5,21.07,11.96
2016,9,3,6,30,0.0,41.0,3.6,14.0,41.0,33.47,23.72
2016,9,3,6,45,0.0,59.5,3.65,14.5,59.5,47.9,36.9
2016,9,3,7,0,0.0,78.0,3.7,15.0,78.0,62.19,49.77
2016,9,3,7,15,0.5,97.5,3.7,15.0,98.0,77.06,63.01
2016,9,3,7,30,1.0,117.0,3.7,15.0,118.0,91.79,75.92
2016,9,3,7,45,3.0,132.0,3.7,15.5,134.0,103.38,85.71
2016,9,3,8,0,5.0,147.0,3.7,16.0,150.0,114.87,95.24
2016,9,3,8,15,97.0,190.0,3.65,16.5,242.0,138.62,115.16
2016,9,3,8,30,189.0,233.0,3.6,17.0,334.0,158.0,131.03
2016,9,3,8,45,290.0,236.5,3.6,17.5,407.0,153.1,126.2
2016,9,3,9,0,391.0,240.0,3.6,18.0,480.0,155.6,127.7
2016,9,3,9,15,232.0,272.0,3.6,18.5,417.5,168.27,137.72
2016,9,3,9,30,73.0,304.0,3.6,19.0,355.0,212.78,164.56
2016,9,3,9,45,97.5,328.5,3.6,19.5,399.5,239.92,182.94
2016,9,3,10,0,122.0,353.0,3.6,20.0,444.0,260.16,196.69
2016,9,3,10,15,516.5,227.0,3.65,20.0,633.5,272.15,191.65
2016,9,3,10,30,911.0,101.0,3.7,20.0,823.0,345.18,240.4
2016,9,3,10,45,916.0,102.0,3.8,20.5,844.5,401.67,290.23
2016,9,3,11,0,921.0,103.0,3.9,21.0,866.0,457.66,338.82
2016,9,3,11,15,923.5,103.5,4.0,21.0,879.5,511.4,385.22
2016,9,3,11,30,926.0,104.0,4.1,21.0,893.0,563.93,429.51
2016,9,3,11,45,926.0,104.5,4.2,21.0,898.0,613.62,470.57
2016,9,3,12,0,926.0,105.0,4.3,21.0,903.0,661.44,509.25
2016,9,3,12,15,925.5,105.0,4.4,20.5,901.0,706.43,546.18
2016,9,3,12,30,925.0,105.0,4.5,20.0,899.0,749.1,580.97
2016,9,3,12,45,659.0,233.0,4.65,20.0,795.5,717.39,555.35
2016,9,3,13,0,393.0,361.0,4.8,20.0,692.0,645.46,499.26
2016,9,3,13,15,640.5,238.5,4.8,20.0,764.0,770.9,597.77
2016,9,3,13,30,888.0,116.0,4.8,20.0,836.0,874.34,674.88
2016,9,3,13,45,658.5,211.0,4.8,20.0,736.0,813.46,630.54
2016,9,3,14,0,429.0,306.0,4.8,20.0,636.0,718.65,557.74
2016,9,3,14,15,427.5,293.0,4.7,19.5,610.0,721.04,562.0
2016,9,3,14,30,426.0,280.0,4.6,19.0,584.0,720.92,564.0
2016,9,3,14,45,313.5,288.5,4.55,19.0,505.5,618.2,486.86
2016,9,3,15,0,201.0,297.0,4.5,19.0,427.0,510.37,404.25
2016,9,3,15,15,199.0,277.0,4.45,18.5,398.5,493.76,393.97
2016,9,3,15,30,197.0,257.0,4.4,18.0,370.0,475.82,382.24
2016,9,3,15,45,134.0,230.0,4.35,18.0,304.0,389.21,314.16
2016,9,3,16,0,71.0,203.0,4.3,18.0,238.0,281.71,228.04
2016,9,3,16,15,61.0,179.5,4.2,17.5,207.0,249.14,202.83
2016,9,3,16,30,51.0,156.0,4.1,17.0,176.0,216.02,176.5
2016,9,3,16,45,43.5,135.0,4.1,16.5,150.5,188.27,154.2
2016,9,3,17,0,36.0,114.0,4.1,16.0,125.0,160.24,131.11
2016,9,3,17,15,267.0,84.5,3.95,15.5,140.5,358.81,302.18
2016,9,3,17,30,498.0,55.0,3.8,15.0,156.0,533.77,441.27
2016,9,3,17,45,379.5,45.0,3.65,14.5,108.5,410.66,336.66
2016,9,3,18,0,261.0,35.0,3.5,14.0,61.0,296.44,228.63
2016,9,3,18,15,130.5,17.5,3.5,13.5,30.5,145.14,0.0
2016,9,3,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,4,5,45,35.5,9.0,3.35,12.5,11.0,7.68,0.0
2016,9,4,6,0,71.0,18.0,3.4,13.0,22.0,14.29,0.0
2016,9,4,6,15,172.0,37.0,3.4,13.0,60.0,28.41,17.95
2016,9,4,6,30,273.0,56.0,3.4,13.0,98.0,42.56,31.76
2016,9,4,6,45,346.0,71.0,3.4,13.5,145.5,53.34,41.85
2016,9,4,7,0,419.0,86.0,3.4,14.0,193.0,63.85,51.43
2016,9,4,7,15,259.0,113.0,3.3,14.5,184.0,82.33,67.79
2016,9,4,7,30,99.0,140.0,3.2,15.0,175.0,100.88,83.9
2016,9,4,7,45,91.0,162.0,3.1,15.5,198.0,118.66,99.01
2016,9,4,8,0,83.0,184.0,3.0,16.0,221.0,133.08,110.93
2016,9,4,8,15,166.0,204.5,2.95,16.5,289.5,141.53,117.57
2016,9,4,8,30,249.0,225.0,2.9,17.0,358.0,147.2,121.77
2016,9,4,8,45,506.5,177.5,2.85,17.5,477.5,114.48,93.33
2016,9,4,9,0,764.0,130.0,2.8,18.0,597.0,85.34,68.07
2016,9,4,9,15,780.0,133.5,2.8,18.5,638.5,85.65,68.05
2016,9,4,9,30,796.0,137.0,2.8,19.0,680.0,127.97,79.19
2016,9,4,9,45,847.0,120.0,2.85,19.5,724.5,173.18,99.71
2016,9,4,10,0,898.0,103.0,2.9,20.0,769.0,232.37,142.04
2016,9,4,10,15,905.5,104.5,2.95,20.0,798.0,290.08,190.77
2016,9,4,10,30,913.0,106.0,3.0,20.0,827.0,348.03,241.76
2016,9,4,10,45,918.0,107.0,3.15,20.5,848.5,404.76,291.64
2016,9,4,11,0,923.0,108.0,3.3,21.0,870.0,460.98,340.26
2016,9,4,11,15,926.0,108.5,3.45,21.0,884.0,515.18,386.88
2016,9,4,11,30,929.0,109.0,3.6,21.0,898.0,568.22,431.46
2016,9,4,11,45,929.5,110.0,3.75,21.5,903.5,618.86,472.25
2016,9,4,12,0,930.0,111.0,3.9,22.0,909.0,667.7,510.58
2016,9,4,12,15,929.5,111.0,3.95,22.0,906.5,713.01,546.14
2016,9,4,12,30,929.0,111.0,4.0,22.0,904.0,755.99,579.3
2016,9,4,12,45,932.5,107.0,4.1,22.5,895.5,795.78,608.09
2016,9,4,13,0,936.0,103.0,4.2,23.0,887.0,832.92,633.51
2016,9,4,13,15,932.0,102.0,4.2,23.0,868.5,864.07,655.49
2016,9,4,13,30,928.0,101.0,4.2,23.0,850.0,891.91,675.23
2016,9,4,13,45,920.0,101.0,4.25,23.0,824.0,913.9,691.27
2016,9,4,14,0,912.0,101.0,4.3,23.0,798.0,932.28,704.99
2016,9,4,14,15,903.5,99.0,4.25,22.5,765.5,944.41,715.46
2016,9,4,14,30,895.0,97.0,4.2,22.0,733.0,952.78,723.58
2016,9,4,14,45,881.5,96.0,4.2,22.0,693.5,953.86,725.78
2016,9,4,15,0,868.0,95.0,4.2,22.0,654.0,951.25,725.67
2016,9,4,15,15,852.5,92.0,4.15,21.5,609.5,951.57,728.9
2016,9,4,15,30,837.0,89.0,4.1,21.0,565.0,937.58,722.32
2016,9,4,15,45,814.5,86.0,4.05,21.0,516.0,913.42,707.34
2016,9,4,16,0,792.0,83.0,4.0,21.0,467.0,886.06,690.07
2016,9,4,16,15,762.0,79.0,3.9,20.0,415.5,847.39,666.8
2016,9,4,16,30,732.0,75.0,3.8,19.0,364.0,806.2,641.01
2016,9,4,16,45,688.0,70.0,3.75,18.5,310.5,755.34,606.05
2016,9,4,17,0,644.0,65.0,3.7,18.0,257.0,697.77,564.47
2016,9,4,17,15,579.5,58.0,3.55,17.0,205.0,619.17,505.08
2016,9,4,17,30,515.0,51.0,3.4,16.0,153.0,541.7,443.1
2016,9,4,17,45,404.5,41.0,3.3,15.5,106.0,425.3,345.52
2016,9,4,18,0,294.0,31.0,3.2,15.0,59.0,315.22,237.18
2016,9,4,18,15,147.0,15.5,3.05,14.5,29.5,120.88,0.0
2016,9,4,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,5,5,45,76.5,9.0,1.6,11.5,12.5,7.68,0.0
2016,9,5,6,0,153.0,18.0,1.8,12.0,25.0,14.9,0.0
2016,9,5,6,15,279.0,31.0,1.85,12.5,64.5,25.48,15.4
2016,9,5,6,30,405.0,44.0,1.9,13.0,104.0,35.82,25.84
2016,9,5,6,45,485.0,52.5,1.95,13.5,153.5,41.93,31.73
2016,9,5,7,0,565.0,61.0,2.0,14.0,203.0,47.98,37.33
2016,9,5,7,15,616.0,67.5,1.95,14.5,255.0,52.15,41.05
2016,9,5,7,30,667.0,74.0,1.9,15.0,307.0,56.25,44.56
2016,9,5,7,45,705.5,78.5,1.85,16.0,359.5,58.69,46.42
2016,9,5,8,0,744.0,83.0,1.8,17.0,412.0,66.67,53.04
2016,9,5,8,15,769.5,86.5,1.75,17.5,462.0,68.33,54.18
2016,9,5,8,30,795.0,90.0,1.7,18.0,512.0,69.95,55.27
2016,9,5,8,45,816.5,92.5,1.7,19.0,558.5,70.76,55.57
2016,9,5,9,0,838.0,95.0,1.7,20.0,605.0,71.57,55.85
2016,9,5,9,15,852.0,97.5,1.75,20.5,646.5,72.21,56.12
2016,9,5,9,30,866.0,100.0,1.8,21.0,688.0,116.15,67.98
2016,9,5,9,45,884.5,98.0,1.85,22.0,725.0,170.87,95.44
2016,9,5,10,0,903.0,96.0,1.9,23.0,762.0,227.36,135.89
2016,9,5,10,15,910.0,97.0,2.0,23.5,791.0,284.8,183.26
2016,9,5,10,30,917.0,98.0,2.1,24.0,820.0,342.39,232.66
2016,9,5,10,45,922.5,99.0,2.25,24.5,841.5,399.37,281.74
2016,9,5,11,0,928.0,100.0,2.4,25.0,863.0,455.9,329.59
2016,9,5,11,15,931.0,100.5,2.5,25.5,877.0,510.21,374.48
2016,9,5,11,30,934.0,101.0,2.6,26.0,891.0,563.32,417.11
2016,9,5,11,45,934.5,102.0,2.75,26.5,896.5,614.04,456.89
2016,9,5,12,0,935.0,103.0,2.9,27.0,902.0,662.91,494.24
2016,9,5,12,15,935.0,103.0,2.95,27.0,900.0,708.56,529.0
2016,9,5,12,30,935.0,103.0,3.0,27.0,898.0,751.89,561.42
2016,9,5,12,45,919.0,110.5,3.15,27.0,884.0,787.75,587.93
2016,9,5,13,0,903.0,118.0,3.3,27.0,870.0,820.04,610.88
2016,9,5,13,15,898.5,117.0,3.35,27.0,852.0,850.05,631.82
2016,9,5,13,30,894.0,116.0,3.4,27.0,834.0,876.82,650.62
2016,9,5,13,45,885.5,115.5,3.5,27.0,807.5,897.3,665.59
2016,9,5,14,0,877.0,115.0,3.6,27.0,781.0,914.23,678.35
2016,9,5,14,15,867.0,113.0,3.65,26.5,748.5,924.64,687.99
2016,9,5,14,30,857.0,111.0,3.7,26.0,716.0,941.99,702.57
2016,9,5,14,45,843.0,109.0,3.75,26.0,676.5,941.62,703.97
2016,9,5,15,0,829.0,107.0,3.8,26.0,637.0,937.49,703.13
2016,9,5,15,15,811.5,104.0,3.8,25.5,593.0,925.19,697.97
2016,9,5,15,30,794.0,101.0,3.8,25.0,549.0,909.32,690.48
2016,9,5,15,45,772.0,96.5,3.8,24.5,500.5,883.96,676.41
2016,9,5,16,0,750.0,92.0,3.8,24.0,452.0,855.45,659.98
2016,9,5,16,15,719.0,87.5,3.6,23.5,401.0,822.09,638.8
2016,9,5,16,30,688.0,83.0,3.4,23.0,350.0,780.61,611.26
2016,9,5,16,45,647.5,76.0,3.25,22.5,298.0,725.26,572.94
2016,9,5,17,0,607.0,69.0,3.1,22.0,246.0,668.83,532.28
2016,9,5,17,15,541.5,61.0,2.65,21.0,195.0,588.91,471.52
2016,9,5,17,30,476.0,53.0,2.2,20.0,144.0,510.13,408.52
2016,9,5,17,45,374.5,41.0,1.8,19.0,99.0,399.97,317.56
2016,9,5,18,0,273.0,29.0,1.4,18.0,54.0,296.49,212.18
2016,9,5,18,15,136.5,14.5,1.3,17.0,27.0,111.93,0.0
2016,9,5,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,45,83.5,8.0,1.3,12.5,12.0,6.83,0.0
2016,9,6,6,0,167.0,16.0,1.4,13.0,24.0,13.16,0.0
2016,9,6,6,15,297.0,28.0,1.45,13.5,63.5,22.94,13.06
2016,9,6,6,30,427.0,40.0,1.5,14.0,103.0,32.53,22.83
2016,9,6,6,45,508.0,48.0,1.55,15.0,152.5,38.41,28.41
2016,9,6,7,0,589.0,56.0,1.6,16.0,202.0,44.24,33.7
2016,9,6,7,15,639.0,62.0,1.45,16.5,254.5,48.21,37.23
2016,9,6,7,30,689.0,68.0,1.3,17.0,307.0,56.78,44.67
2016,9,6,7,45,726.0,72.0,1.2,18.0,359.5,59.23,46.51
2016,9,6,8,0,763.0,76.0,1.1,19.0,412.0,61.67,48.28
2016,9,6,8,15,788.0,79.5,1.15,20.0,462.0,63.53,49.51
2016,9,6,8,30,813.0,83.0,1.2,21.0,512.0,65.35,50.68
2016,9,6,8,45,832.0,85.5,1.25,22.0,558.0,66.33,51.13
2016,9,6,9,0,851.0,88.0,1.3,23.0,604.0,76.79,59.56
2016,9,6,9,15,864.5,90.5,1.5,24.0,645.5,78.27,60.37
2016,9,6,9,30,878.0,93.0,1.7,25.0,687.0,111.16,63.27
2016,9,6,9,45,885.0,96.5,1.9,26.0,721.5,168.66,92.39
2016,9,6,10,0,892.0,100.0,2.1,27.0,756.0,226.81,133.85
2016,9,6,10,15,899.5,101.5,2.15,27.5,785.0,284.18,180.3
2016,9,6,10,30,907.0,103.0,2.2,28.0,814.0,341.76,228.81
2016,9,6,10,45,913.0,103.5,2.3,28.5,835.5,398.12,276.54
2016,9,6,11,0,919.0,104.0,2.4,29.0,857.0,454.05,323.09
2016,9,6,11,15,922.5,105.0,2.4,29.0,871.0,508.58,367.87
2016,9,6,11,30,926.0,106.0,2.4,29.0,885.0,562.0,410.55
2016,9,6,11,45,927.5,106.0,2.4,29.5,891.0,612.18,448.82
2016,9,6,12,0,929.0,106.0,2.4,30.0,897.0,660.57,484.61
2016,9,6,12,15,928.5,106.0,2.45,30.0,894.5,705.68,518.36
2016,9,6,12,30,928.0,106.0,2.5,30.0,892.0,748.44,549.79
2016,9,6,12,45,920.0,108.5,2.6,30.5,880.0,785.42,575.37
2016,9,6,13,0,912.0,111.0,2.7,31.0,868.0,819.25,597.45
2016,9,6,13,15,908.0,110.0,2.8,30.5,850.0,849.73,619.75
2016,9,6,13,30,904.0,109.0,2.9,30.0,832.0,876.98,640.09
2016,9,6,13,45,898.0,107.5,3.0,30.0,806.0,898.65,655.62
2016,9,6,14,0,892.0,106.0,3.1,30.0,780.0,916.8,669.02
2016,9,6,14,15,882.5,104.0,3.15,29.5,747.5,927.66,678.84
2016,9,6,14,30,873.0,102.0,3.2,29.0,715.0,934.81,686.46
2016,9,6,14,45,861.0,99.5,3.25,29.0,676.0,935.37,688.57
2016,9,6,15,0,849.0,97.0,3.3,29.0,637.0,942.96,695.59
2016,9,6,15,15,832.5,94.5,3.25,28.5,593.0,932.13,691.16
2016,9,6,15,30,816.0,92.0,3.2,28.0,549.0,917.74,684.57
2016,9,6,15,45,794.5,88.0,3.15,28.0,500.5,893.3,669.87
2016,9,6,16,0,773.0,84.0,3.1,28.0,452.0,865.69,652.98
2016,9,6,16,15,742.5,79.5,2.95,27.5,400.5,826.09,628.2
2016,9,6,16,30,712.0,75.0,2.8,27.0,349.0,790.09,605.39
2016,9,6,16,45,670.0,69.0,2.65,26.5,296.5,734.35,567.64
2016,9,6,17,0,628.0,63.0,2.5,26.0,244.0,677.64,527.66
2016,9,6,17,15,562.5,55.5,2.15,24.5,192.5,598.17,469.62
2016,9,6,17,30,497.0,48.0,1.8,23.0,141.0,520.07,409.13
2016,9,6,17,45,392.5,37.5,1.45,22.0,96.0,409.26,318.73
2016,9,6,18,0,288.0,27.0,1.1,21.0,51.0,301.77,203.95
2016,9,6,18,15,144.0,13.5,1.05,20.0,25.5,116.12,0.0
2016,9,6,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,5,45,80.0,7.5,0.4,15.5,11.0,6.4,0.0
2016,9,7,6,0,160.0,15.0,0.4,16.0,22.0,12.8,0.0
2016,9,7,6,15,288.0,28.0,0.5,16.5,61.5,22.99,12.71
2016,9,7,6,30,416.0,41.0,0.6,17.0,101.0,33.43,23.28
2016,9,7,6,45,494.0,50.0,0.7,18.0,150.0,40.05,29.48
2016,9,7,7,0,572.0,59.0,0.8,19.0,199.0,46.57,35.32
2016,9,7,7,15,623.5,65.5,0.95,19.5,251.5,50.82,39.04
2016,9,7,7,30,675.0,72.0,1.1,20.0,304.0,54.99,42.56
2016,9,7,7,45,710.0,77.0,1.25,21.0,356.0,57.82,44.72
2016,9,7,8,0,745.0,82.0,1.4,22.0,408.0,66.08,51.46
2016,9,7,8,15,770.5,86.0,1.45,23.0,458.0,68.13,52.81
2016,9,7,8,30,796.0,90.0,1.5,24.0,508.0,70.13,54.09
2016,9,7,8,45,814.5,93.5,1.6,25.0,554.0,71.6,54.91
2016,9,7,9,0,833.0,97.0,1.7,26.0,600.0,73.0,55.68
2016,9,7,9,15,847.0,99.5,1.65,26.5,641.0,73.6,55.9
2016,9,7,9,30,861.0,102.0,1.6,27.0,682.0,114.45,66.34
2016,9,7,9,45,874.0,103.0,1.6,28.0,718.0,170.25,93.41
2016,9,7,10,0,887.0,104.0,1.6,29.0,754.0,227.3,133.07
2016,9,7,10,15,894.5,105.5,1.6,29.5,782.5,284.48,178.65
2016,9,7,10,30,902.0,107.0,1.6,30.0,811.0,341.88,226.23
2016,9,7,10,45,907.0,108.0,1.6,31.0,832.5,398.06,272.37
2016,9,7,11,0,912.0,109.0,1.6,32.0,854.0,453.73,316.94
2016,9,7,11,15,915.0,110.0,1.6,32.0,867.5,507.77,360.27
2016,9,7,11,30,918.0,111.0,1.6,32.0,881.0,560.66,401.47
2016,9,7,11,45,919.5,111.0,1.6,32.5,886.5,610.54,438.49
2016,9,7,12,0,921.0,111.0,1.6,33.0,892.0,658.67,473.06
2016,9,7,12,15,920.0,111.0,1.6,33.0,889.5,703.2,505.16
2016,9,7,12,30,919.0,111.0,1.6,33.0,887.0,745.34,534.92
2016,9,7,12,45,898.0,121.0,1.65,33.5,871.5,779.23,557.65
2016,9,7,13,0,877.0,131.0,1.7,34.0,856.0,809.27,576.43
2016,9,7,13,15,872.0,130.0,1.75,33.5,837.5,838.27,596.9
2016,9,7,13,30,867.0,129.0,1.8,33.0,819.0,873.06,621.2
2016,9,7,13,45,858.0,128.0,1.9,33.0,792.5,892.87,635.24
2016,9,7,14,0,849.0,127.0,2.0,33.0,766.0,909.05,647.25
2016,9,7,14,15,838.5,125.0,2.1,33.0,733.0,919.12,655.57
2016,9,7,14,30,828.0,123.0,2.2,33.0,700.0,925.46,661.72
2016,9,7,14,45,812.0,120.5,2.3,33.0,660.5,922.38,662.03
2016,9,7,15,0,796.0,118.0,2.4,33.0,621.0,915.54,660.11
2016,9,7,15,15,777.0,114.5,2.45,32.5,576.5,901.07,654.27
2016,9,7,15,30,758.0,111.0,2.5,32.0,532.0,889.54,650.43
2016,9,7,15,45,730.5,107.0,2.65,31.5,483.0,860.19,635.43
2016,9,7,16,0,703.0,103.0,2.8,31.0,434.0,827.93,618.15
2016,9,7,16,15,668.0,97.5,2.75,30.0,383.0,784.16,592.34
2016,9,7,16,30,633.0,92.0,2.7,29.0,332.0,738.27,564.22
2016,9,7,16,45,582.0,84.5,2.7,28.5,279.5,673.73,520.64
2016,9,7,17,0,531.0,77.0,2.7,28.0,227.0,608.46,474.6
2016,9,7,17,15,460.0,67.0,2.4,26.5,177.5,522.99,411.62
2016,9,7,17,30,389.0,57.0,2.1,25.0,128.0,437.03,344.78
2016,9,7,17,45,282.0,42.5,1.85,24.0,85.0,324.7,252.59
2016,9,7,18,0,175.0,28.0,1.6,23.0,42.0,213.21,134.03
2016,9,7,18,15,87.5,14.0,1.55,22.5,21.0,75.24,0.0
2016,9,7,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,8,5,45,39.0,6.5,2.1,13.5,8.0,0.0,0.0
2016,9,8,6,0,78.0,13.0,2.3,14.0,16.0,11.1,0.0
2016,9,8,6,15,187.0,30.0,2.35,14.5,52.5,23.21,12.7
2016,9,8,6,30,296.0,47.0,2.4,15.0,89.0,36.08,25.68
2016,9,8,6,45,379.0,59.5,2.5,16.0,136.5,45.3,34.27
2016,9,8,7,0,462.0,72.0,2.6,17.0,184.0,56.58,44.38
2016,9,8,7,15,236.0,95.5,2.5,17.5,153.0,70.78,56.87
2016,9,8,7,30,10.0,119.0,2.4,18.0,122.0,92.78,75.89
2016,9,8,7,45,18.0,140.0,2.35,18.5,147.5,108.42,89.05
2016,9,8,8,0,26.0,161.0,2.3,19.0,173.0,118.74,97.42
2016,9,8,8,15,74.0,194.0,2.25,19.5,232.0,140.01,114.94
2016,9,8,8,30,122.0,227.0,2.2,20.0,291.0,153.54,125.66
2016,9,8,8,45,440.5,174.0,2.15,20.5,434.5,111.86,90.02
2016,9,8,9,0,759.0,121.0,2.1,21.0,578.0,80.23,62.96
2016,9,8,9,15,775.0,124.5,2.15,21.5,618.5,88.98,70.07
2016,9,8,9,30,791.0,128.0,2.2,22.0,659.0,117.03,71.95
2016,9,8,9,45,800.5,132.0,2.25,22.5,693.5,171.38,99.66
2016,9,8,10,0,810.0,136.0,2.3,23.0,728.0,226.87,139.55
2016,9,8,10,15,819.0,138.0,2.35,23.5,756.0,281.77,184.27
2016,9,8,10,30,828.0,140.0,2.4,24.0,784.0,337.3,231.37
2016,9,8,10,45,836.0,140.5,2.5,24.5,805.5,391.77,277.88
2016,9,8,11,0,844.0,141.0,2.6,25.0,827.0,446.24,323.64
2016,9,8,11,15,847.5,142.0,2.7,25.0,840.5,498.82,367.64
2016,9,8,11,30,851.0,143.0,2.8,25.0,854.0,550.49,409.87
2016,9,8,11,45,854.5,142.0,2.9,25.5,860.0,599.35,448.19
2016,9,8,12,0,858.0,141.0,3.0,26.0,866.0,646.75,484.4
2016,9,8,12,15,857.5,141.0,3.05,26.0,863.5,690.73,518.07
2016,9,8,12,30,857.0,141.0,3.1,26.0,861.0,732.5,549.52
2016,9,8,12,45,858.5,138.0,3.2,26.0,851.5,770.53,578.17
2016,9,8,13,0,860.0,135.0,3.3,26.0,842.0,805.97,604.15
2016,9,8,13,15,855.0,133.5,3.3,26.0,823.5,834.89,624.22
2016,9,8,13,30,850.0,132.0,3.3,26.0,805.0,860.54,642.13
2016,9,8,13,45,845.0,129.5,3.35,26.0,780.0,881.8,657.45
2016,9,8,14,0,840.0,127.0,3.4,26.0,755.0,899.6,670.59
2016,9,8,14,15,829.5,124.5,3.4,25.5,722.0,908.9,679.2
2016,9,8,14,30,819.0,122.0,3.4,25.0,689.0,914.48,685.55
2016,9,8,14,45,807.5,118.0,3.4,25.0,651.0,913.77,686.49
2016,9,8,15,0,796.0,114.0,3.4,25.0,613.0,909.37,685.14
2016,9,8,15,15,777.0,110.5,3.35,24.5,569.0,894.84,678.04
2016,9,8,15,30,758.0,107.0,3.3,24.0,525.0,876.8,668.63
2016,9,8,15,45,736.0,102.0,3.3,23.5,477.0,857.35,658.53
2016,9,8,16,0,714.0,97.0,3.3,23.0,429.0,828.92,641.95
2016,9,8,16,15,680.0,91.5,3.2,22.5,378.5,785.98,614.1
2016,9,8,16,30,646.0,86.0,3.1,22.0,328.0,740.95,584.05
2016,9,8,16,45,601.5,78.5,3.05,21.5,276.5,682.19,542.93
2016,9,8,17,0,557.0,71.0,3.0,21.0,225.0,622.57,499.31
2016,9,8,17,15,487.0,61.5,2.85,20.0,175.5,538.35,434.9
2016,9,8,17,30,417.0,52.0,2.7,19.0,126.0,455.67,368.11
2016,9,8,17,45,311.5,38.5,2.55,18.5,83.5,343.52,272.61
2016,9,8,18,0,206.0,25.0,2.4,18.0,41.0,228.96,133.75
2016,9,8,18,15,103.0,12.5,2.35,17.5,20.5,84.87,0.0
2016,9,8,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,9,5,45,60.5,7.0,1.45,12.5,9.0,0.0,0.0
2016,9,9,6,0,121.0,14.0,1.6,13.0,18.0,11.95,0.0
2016,9,9,6,15,252.5,27.5,1.65,13.5,56.0,22.6,11.98
2016,9,9,6,30,384.0,41.0,1.7,14.0,94.0,33.46,23.49
2016,9,9,6,45,467.0,50.0,1.75,14.5,142.5,40.05,29.85
2016,9,9,7,0,550.0,59.0,1.8,15.0,191.0,46.56,35.87
2016,9,9,7,15,304.0,95.0,1.75,15.5,171.0,68.58,55.41
2016,9,9,7,30,58.0,131.0,1.7,16.0,151.0,97.59,80.68
2016,9,9,7,45,395.5,106.0,1.65,17.0,274.5,74.74,60.25
2016,9,9,8,0,733.0,81.0,1.6,18.0,398.0,65.32,51.67
2016,9,9,8,15,759.5,85.0,1.55,18.5,447.5,67.4,53.2
2016,9,9,8,30,786.0,89.0,1.5,19.0,497.0,69.43,54.66
2016,9,9,8,45,807.0,91.5,1.5,20.0,543.0,70.27,54.96
2016,9,9,9,0,828.0,94.0,1.5,21.0,589.0,71.1,55.27
2016,9,9,9,15,842.5,96.5,1.55,21.5,630.0,71.79,55.58
2016,9,9,9,30,857.0,99.0,1.6,22.0,671.0,109.8,65.44
2016,9,9,9,45,867.5,101.5,1.65,23.0,706.5,166.02,92.74
2016,9,9,10,0,878.0,104.0,1.7,24.0,742.0,223.25,133.11
2016,9,9,10,15,886.0,105.5,1.75,24.5,770.5,280.06,179.22
2016,9,9,10,30,894.0,107.0,1.8,25.0,799.0,337.14,227.59
2016,9,9,10,45,901.0,107.0,1.85,26.0,820.5,392.86,274.53
2016,9,9,11,0,908.0,107.0,1.9,27.0,842.0,448.25,320.17
2016,9,9,11,15,911.5,108.0,1.9,27.5,856.0,502.26,363.94
2016,9,9,11,30,915.0,109.0,1.9,28.0,870.0,555.16,405.43
2016,9,9,11,45,917.5,108.5,1.9,28.5,876.0,604.97,443.36
2016,9,9,12,0,920.0,108.0,1.9,29.0,882.0,653.08,478.87
2016,9,9,12,15,919.5,108.0,1.95,29.0,879.5,697.77,512.25
2016,9,9,12,30,919.0,108.0,2.0,29.0,877.0,740.1,543.33
2016,9,9,12,45,904.0,114.5,2.1,29.5,863.0,775.21,567.99
2016,9,9,13,0,889.0,121.0,2.2,30.0,849.0,806.82,588.66
2016,9,9,13,15,884.0,120.0,2.3,29.5,830.0,835.87,610.07
2016,9,9,13,30,879.0,119.0,2.4,29.0,811.0,861.69,629.51
2016,9,9,13,45,873.5,116.5,2.5,29.0,785.5,882.25,644.41
2016,9,9,14,0,868.0,114.0,2.6,29.0,760.0,899.33,657.2
2016,9,9,14,15,857.5,112.0,2.65,28.5,727.0,918.93,672.79
2016,9,9,14,30,847.0,110.0,2.7,28.0,694.0,925.24,679.82
2016,9,9,14,45,834.5,107.0,2.8,28.0,654.5,924.8,681.73
2016,9,9,15,0,822.0,104.0,2.9,28.0,615.0,920.63,681.36
2016,9,9,15,15,656.5,141.5,2.95,27.5,531.0,821.71,617.82
2016,9,9,15,30,491.0,179.0,3.0,27.0,447.0,703.42,537.93
2016,9,9,15,45,614.0,134.5,3.05,26.5,438.0,779.39,596.62
2016,9,9,16,0,737.0,90.0,3.1,26.0,429.0,839.56,641.59
2016,9,9,16,15,703.0,85.0,3.1,25.0,378.0,797.02,615.58
2016,9,9,16,30,669.0,80.0,3.1,24.0,327.0,752.4,587.87
2016,9,9,16,45,620.5,73.5,3.15,23.5,275.0,691.07,545.67
2016,9,9,17,0,572.0,67.0,3.2,23.0,223.0,629.05,500.88
2016,9,9,17,15,499.0,58.0,3.1,21.5,173.0,542.83,436.17
2016,9,9,17,30,426.0,49.0,3.0,20.0,123.0,458.41,368.8
2016,9,9,17,45,310.0,36.5,2.9,19.0,80.5,339.25,267.63
2016,9,9,18,0,194.0,24.0,2.8,18.0,38.0,214.68,106.07
2016,9,9,18,15,97.0,12.0,2.7,17.5,19.0,79.83,0.0
2016,9,9,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
