Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,29.0,6.0,2.2,12.5,7.0,0.0,0.0
2016,9,10,6,0,58.0,12.0,2.4,13.0,14.0,10.24,0.0
2016,9,10,6,15,171.5,28.5,2.45,13.5,49.0,22.06,11.17
2016,9,10,6,30,285.0,45.0,2.5,14.0,84.0,34.58,24.38
2016,9,10,6,45,367.0,57.5,2.55,14.5,130.5,43.82,33.13
2016,9,10,7,0,449.0,70.0,2.6,15.0,177.0,55.05,43.36
2016,9,10,7,15,250.0,99.5,2.55,15.5,161.5,73.48,59.72
2016,9,10,7,30,51.0,129.0,2.5,16.0,146.0,96.22,79.52
2016,9,10,7,45,87.0,154.0,2.45,16.5,189.0,113.29,94.01
2016,9,10,8,0,123.0,179.0,2.4,17.0,232.0,125.46,104.02
2016,9,10,8,15,227.0,190.5,2.4,17.5,303.0,128.39,105.97
2016,9,10,8,30,331.0,202.0,2.4,18.0,374.0,135.84,111.75
2016,9,10,8,45,538.5,161.5,2.4,19.0,470.0,106.18,85.83
2016,9,10,9,0,746.0,121.0,2.4,20.0,566.0,80.3,63.32
2016,9,10,9,15,763.0,124.5,2.45,20.5,606.5,89.09,70.49
2016,9,10,9,30,780.0,128.0,2.5,21.0,647.0,114.22,71.51
2016,9,10,9,45,792.0,131.0,2.6,22.0,681.5,167.54,97.66
2016,9,10,10,0,804.0,134.0,2.7,23.0,716.0,222.28,136.4
2016,9,10,10,15,813.0,136.0,2.8,23.0,744.0,276.83,181.2
2016,9,10,10,30,822.0,138.0,2.9,23.0,772.0,332.0,228.71
2016,9,10,10,45,661.0,218.5,3.0,23.5,737.5,382.04,275.78
2016,9,10,11,0,500.0,299.0,3.1,24.0,703.0,420.49,310.82
2016,9,10,11,15,671.0,221.0,3.15,24.5,772.0,475.18,352.92
2016,9,10,11,30,842.0,143.0,3.2,25.0,841.0,543.79,406.12
2016,9,10,11,45,843.5,143.5,3.3,25.5,846.0,592.29,444.3
2016,9,10,12,0,845.0,144.0,3.4,26.0,851.0,639.22,480.36
2016,9,10,12,15,844.0,143.5,3.45,26.0,848.0,681.87,513.32
2016,9,10,12,30,843.0,143.0,3.5,26.0,845.0,722.25,544.04
2016,9,10,12,45,840.5,142.0,3.6,26.0,834.5,758.63,571.65
2016,9,10,13,0,838.0,141.0,3.7,26.0,824.0,792.25,596.88
2016,9,10,13,15,832.5,140.0,3.75,26.0,805.5,820.56,616.99
2016,9,10,13,30,827.0,139.0,3.8,26.0,787.0,845.66,634.98
2016,9,10,13,45,819.5,136.5,3.85,26.0,761.0,864.21,648.59
2016,9,10,14,0,812.0,134.0,3.9,26.0,735.0,879.24,659.97
2016,9,10,14,15,801.0,132.0,3.9,25.5,702.5,888.1,668.37
2016,9,10,14,30,790.0,130.0,3.9,25.0,670.0,893.3,674.49
2016,9,10,14,45,776.0,126.0,3.9,25.0,631.5,889.92,673.6
2016,9,10,15,0,762.0,122.0,3.9,25.0,593.0,888.94,674.58
2016,9,10,15,15,742.0,118.0,3.85,24.5,549.0,873.21,666.5
2016,9,10,15,30,722.0,114.0,3.8,24.0,505.0,854.15,656.21
2016,9,10,15,45,697.0,108.5,3.75,23.5,457.5,825.38,639.0
2016,9,10,16,0,672.0,103.0,3.7,23.0,410.0,793.78,619.54
2016,9,10,16,15,636.0,97.0,3.6,22.0,360.0,748.81,590.83
2016,9,10,16,30,600.0,91.0,3.5,21.0,310.0,701.86,559.74
2016,9,10,16,45,550.5,83.0,3.45,20.5,259.5,638.8,514.29
2016,9,10,17,0,501.0,75.0,3.4,20.0,209.0,575.04,466.3
2016,9,10,17,15,428.0,64.0,3.2,19.0,160.5,487.9,397.89
2016,9,10,17,30,355.0,53.0,3.0,18.0,112.0,401.49,326.54
2016,9,10,17,45,248.0,38.0,2.9,17.5,72.0,290.79,229.15
2016,9,10,18,0,141.0,23.0,2.8,17.0,32.0,170.58,60.98
2016,9,10,18,15,70.5,11.5,2.75,16.5,16.0,60.18,0.0
2016,9,10,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,5,45,18.5,5.0,2.4,12.5,5.5,0.0,0.0
2016,9,11,6,0,37.0,10.0,2.6,13.0,11.0,8.54,0.0
2016,9,11,6,15,129.5,29.0,2.7,13.5,44.5,22.35,10.95
2016,9,11,6,30,222.0,48.0,2.8,14.0,78.0,36.59,26.06
2016,9,11,6,45,300.0,63.5,2.9,14.5,123.0,47.87,36.65
2016,9,11,7,0,378.0,79.0,3.0,15.0,168.0,58.88,46.72
2016,9,11,7,15,205.5,101.5,2.95,15.5,151.5,74.4,60.52
2016,9,11,7,30,33.0,124.0,2.9,16.0,135.0,92.94,76.67
2016,9,11,7,45,58.5,149.5,2.85,16.5,173.0,110.26,91.43
2016,9,11,8,0,84.0,175.0,2.8,17.0,211.0,127.17,105.56
2016,9,11,8,15,134.5,198.5,2.8,17.5,264.0,137.38,113.73
2016,9,11,8,30,185.0,222.0,2.8,18.0,317.0,151.68,125.27
2016,9,11,8,45,260.5,232.0,2.8,18.5,379.0,150.75,123.83
2016,9,11,9,0,336.0,242.0,2.8,19.0,441.0,156.41,127.98
2016,9,11,9,15,534.5,193.5,2.8,19.5,535.5,121.27,97.92
2016,9,11,9,30,733.0,145.0,2.8,20.0,630.0,113.39,72.64
2016,9,11,9,45,761.5,140.5,2.85,20.5,668.0,161.98,95.25
2016,9,11,10,0,790.0,136.0,2.9,21.0,706.0,220.27,136.59
2016,9,11,10,15,652.5,204.5,2.95,21.5,687.5,280.71,191.33
2016,9,11,10,30,515.0,273.0,3.0,22.0,669.0,333.65,239.97
2016,9,11,10,45,525.5,274.0,3.1,22.5,687.5,375.11,274.54
2016,9,11,11,0,536.0,275.0,3.2,23.0,706.0,417.27,309.35
2016,9,11,11,15,684.5,209.0,3.3,23.0,768.0,471.41,352.41
2016,9,11,11,30,833.0,143.0,3.4,23.0,830.0,538.18,405.66
2016,9,11,11,45,835.5,143.0,3.5,23.5,835.5,586.35,444.02
2016,9,11,12,0,838.0,143.0,3.6,24.0,841.0,633.03,480.32
2016,9,11,12,15,837.0,142.5,3.7,23.5,838.5,675.3,514.55
2016,9,11,12,30,836.0,142.0,3.8,23.0,836.0,715.32,546.68
2016,9,11,12,45,843.5,135.5,3.9,23.0,827.5,753.49,576.22
2016,9,11,13,0,851.0,129.0,4.0,23.0,819.0,782.33,598.32
2016,9,11,13,15,846.0,128.0,4.1,22.5,800.5,818.13,625.51
2016,9,11,13,30,841.0,127.0,4.2,22.0,782.0,843.73,645.6
2016,9,11,13,45,834.5,124.5,4.35,22.0,756.5,863.17,660.56
2016,9,11,14,0,828.0,122.0,4.5,22.0,731.0,879.11,673.45
2016,9,11,14,15,817.5,120.0,4.5,21.5,698.5,888.47,682.41
2016,9,11,14,30,807.0,118.0,4.5,21.0,666.0,894.17,689.05
2016,9,11,14,45,793.0,114.5,4.55,21.0,627.5,891.32,688.87
2016,9,11,15,0,779.0,111.0,4.6,21.0,589.0,884.81,686.31
2016,9,11,15,15,760.0,107.5,4.55,20.5,545.5,870.05,678.65
2016,9,11,15,30,741.0,104.0,4.5,20.0,502.0,857.77,672.87
2016,9,11,15,45,715.5,99.5,4.5,19.5,454.5,829.62,655.88
2016,9,11,16,0,690.0,95.0,4.5,19.0,407.0,798.66,636.62
2016,9,11,16,15,654.5,89.5,4.4,18.0,357.0,754.65,607.75
2016,9,11,16,30,619.0,84.0,4.3,17.0,307.0,708.69,576.47
2016,9,11,16,45,570.5,76.5,4.2,16.5,256.5,647.02,530.72
2016,9,11,17,0,522.0,69.0,4.1,16.0,206.0,584.74,482.55
2016,9,11,17,15,448.0,59.0,3.95,15.5,158.0,497.85,412.1
2016,9,11,17,30,374.0,49.0,3.8,15.0,110.0,412.85,339.7
2016,9,11,17,45,262.0,35.0,3.7,14.5,70.0,296.54,234.91
2016,9,11,18,0,150.0,21.0,3.6,14.0,30.0,171.19,28.15
2016,9,11,18,15,75.0,10.5,3.5,13.5,15.0,62.33,0.0
2016,9,11,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,5,45,36.0,6.5,3.6,11.5,7.5,0.0,0.0
2016,9,12,6,0,72.0,13.0,3.7,12.0,15.0,11.1,0.0
2016,9,12,6,15,214.5,27.5,3.75,12.5,51.5,21.42,9.79
2016,9,12,6,30,357.0,42.0,3.8,13.0,88.0,34.53,24.31
2016,9,12,6,45,453.0,50.5,3.85,13.5,137.0,40.65,30.39
2016,9,12,7,0,549.0,59.0,3.9,14.0,186.0,46.8,36.16
2016,9,12,7,15,403.5,90.5,3.9,14.5,196.5,66.44,53.71
2016,9,12,7,30,258.0,122.0,3.9,15.0,207.0,88.12,72.76
2016,9,12,7,45,156.0,145.5,3.9,15.5,199.5,105.42,87.62
2016,9,12,8,0,54.0,169.0,3.9,16.0,192.0,123.29,102.72
2016,9,12,8,15,50.0,187.0,3.9,16.0,210.5,135.29,112.74
2016,9,12,8,30,46.0,205.0,3.9,16.0,229.0,146.99,122.4
2016,9,12,8,45,135.0,233.0,3.95,16.5,311.0,157.45,130.69
2016,9,12,9,0,224.0,261.0,4.0,17.0,393.0,173.95,144.01
2016,9,12,9,15,303.0,264.5,4.0,17.5,456.0,166.73,137.25
2016,9,12,9,30,382.0,268.0,4.0,18.0,519.0,181.91,135.71
2016,9,12,9,45,640.0,183.0,4.0,18.5,630.5,175.78,112.13
2016,9,12,10,0,898.0,98.0,4.0,19.0,742.0,218.75,132.08
2016,9,12,10,15,906.0,99.5,4.05,19.0,771.0,276.66,180.71
2016,9,12,10,30,914.0,101.0,4.1,19.0,800.0,334.8,232.2
2016,9,12,10,45,920.0,101.5,4.15,19.5,821.5,391.56,282.68
2016,9,12,11,0,926.0,102.0,4.2,20.0,843.0,447.85,332.01
2016,9,12,11,15,930.0,103.0,4.25,20.0,857.0,502.93,379.91
2016,9,12,11,30,934.0,104.0,4.3,20.0,871.0,556.89,425.78
2016,9,12,11,45,934.5,104.5,4.35,20.0,876.0,607.19,467.77
2016,9,12,12,0,935.0,105.0,4.4,20.0,881.0,655.58,507.29
2016,9,12,12,15,935.0,105.0,4.45,20.0,879.0,701.1,543.82
2016,9,12,12,30,935.0,105.0,4.5,20.0,877.0,744.25,577.89
2016,9,12,12,45,933.0,104.5,4.6,20.0,866.0,782.93,608.24
2016,9,12,13,0,931.0,104.0,4.7,20.0,855.0,818.71,634.69
2016,9,12,13,15,927.5,103.5,4.7,19.5,837.0,850.25,658.84
2016,9,12,13,30,924.0,103.0,4.7,19.0,819.0,878.53,680.81
2016,9,12,13,45,920.0,100.5,4.7,19.0,793.5,900.94,697.41
2016,9,12,14,0,916.0,98.0,4.7,19.0,768.0,919.77,711.64
2016,9,12,14,15,907.5,96.5,4.65,18.5,735.0,932.04,722.44
2016,9,12,14,30,899.0,95.0,4.6,18.0,702.0,940.57,730.83
2016,9,12,14,45,890.0,92.0,4.6,17.5,663.0,943.19,735.67
2016,9,12,15,0,881.0,89.0,4.6,17.0,624.0,942.08,738.1
2016,9,12,15,15,566.0,158.5,4.55,16.5,493.0,750.76,601.29
2016,9,12,15,30,251.0,228.0,4.5,16.0,362.0,512.41,415.69
2016,9,12,15,45,256.0,203.5,4.45,16.0,328.5,493.09,403.35
2016,9,12,16,0,261.0,179.0,4.4,16.0,295.0,471.73,388.34
2016,9,12,16,15,249.0,159.5,4.3,15.5,259.5,439.42,364.38
2016,9,12,16,30,237.0,140.0,4.2,15.0,224.0,406.0,338.94
2016,9,12,16,45,222.0,118.5,4.15,14.5,187.5,366.0,307.36
2016,9,12,17,0,207.0,97.0,4.1,14.0,151.0,325.05,273.8
2016,9,12,17,15,179.5,76.5,3.9,13.5,115.5,274.43,230.3
2016,9,12,17,30,152.0,56.0,3.7,13.0,80.0,223.75,185.1
2016,9,12,17,45,93.0,37.5,3.5,12.5,50.5,152.75,118.32
2016,9,12,18,0,34.0,19.0,3.3,12.0,21.0,56.3,0.0
2016,9,12,18,15,17.0,9.5,3.35,12.0,10.5,20.16,0.0
2016,9,12,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,5,45,23.5,5.5,1.7,12.5,6.0,0.0,0.0
2016,9,13,6,0,47.0,11.0,1.8,13.0,12.0,9.39,0.0
2016,9,13,6,15,168.5,28.0,1.9,13.0,47.0,21.7,9.35
2016,9,13,6,30,290.0,45.0,2.0,13.0,82.0,34.65,24.37
2016,9,13,6,45,372.0,58.0,2.15,13.5,128.5,44.28,33.58
2016,9,13,7,0,454.0,71.0,2.3,14.0,175.0,56.31,44.61
2016,9,13,7,15,513.0,80.5,2.35,14.5,226.0,62.43,50.14
2016,9,13,7,30,572.0,90.0,2.4,15.0,277.0,68.4,55.34
2016,9,13,7,45,611.5,97.5,2.45,15.5,328.0,72.46,58.7
2016,9,13,8,0,651.0,105.0,2.5,16.0,379.0,76.4,61.87
2016,9,13,8,15,500.5,150.0,2.45,16.0,376.0,102.25,84.15
2016,9,13,8,30,350.0,195.0,2.4,16.0,373.0,132.25,109.66
2016,9,13,8,45,198.0,217.5,2.4,16.5,320.5,150.15,124.3
2016,9,13,9,0,46.0,240.0,2.4,17.0,268.0,168.97,139.53
2016,9,13,9,15,148.5,268.0,2.35,17.5,364.5,176.58,145.2
2016,9,13,9,30,251.0,296.0,2.3,18.0,461.0,190.54,144.82
2016,9,13,9,45,261.5,311.5,2.3,18.5,491.0,223.15,164.18
2016,9,13,10,0,272.0,327.0,2.3,19.0,521.0,257.49,188.62
2016,9,13,10,15,319.5,328.5,2.3,19.5,565.5,293.22,214.61
2016,9,13,10,30,367.0,330.0,2.3,20.0,610.0,334.15,245.87
2016,9,13,10,45,370.5,339.0,2.35,20.5,628.0,370.37,275.37
2016,9,13,11,0,374.0,348.0,2.4,21.0,646.0,406.96,304.84
2016,9,13,11,15,622.0,241.5,2.35,21.0,747.0,466.42,349.8
2016,9,13,11,30,870.0,135.0,2.3,21.0,848.0,547.85,412.75
2016,9,13,11,45,879.0,131.5,2.3,21.5,854.5,597.01,451.38
2016,9,13,12,0,888.0,128.0,2.3,22.0,861.0,645.21,488.33
2016,9,13,12,15,887.0,127.5,2.2,22.0,858.0,688.1,520.84
2016,9,13,12,30,886.0,127.0,2.1,22.0,855.0,728.62,550.8
2016,9,13,12,45,671.0,220.5,2.05,22.0,767.5,706.46,532.98
2016,9,13,13,0,456.0,314.0,2.0,22.0,680.0,656.33,495.02
2016,9,13,13,15,456.5,305.0,1.95,22.0,664.5,673.07,508.14
2016,9,13,13,30,457.0,296.0,1.9,22.0,649.0,687.66,519.13
2016,9,13,13,45,658.5,206.0,1.85,22.5,695.0,797.82,599.45
2016,9,13,14,0,860.0,116.0,1.8,23.0,741.0,897.44,665.75
2016,9,13,14,15,849.0,114.0,1.8,23.0,707.5,906.76,672.0
2016,9,13,14,30,838.0,112.0,1.8,23.0,674.0,912.31,676.9
2016,9,13,14,45,825.5,108.5,1.8,23.0,634.5,911.03,677.49
2016,9,13,15,0,813.0,105.0,1.8,23.0,595.0,906.02,675.85
2016,9,13,15,15,793.5,101.5,1.8,22.5,550.5,890.83,668.86
2016,9,13,15,30,774.0,98.0,1.8,22.0,506.0,872.11,659.6
2016,9,13,15,45,748.0,93.5,1.8,22.0,457.0,842.81,641.8
2016,9,13,16,0,722.0,89.0,1.8,22.0,408.0,816.9,626.17
2016,9,13,16,15,686.0,84.0,1.75,21.5,357.0,772.79,598.06
2016,9,13,16,30,650.0,79.0,1.7,21.0,306.0,726.7,567.72
2016,9,13,16,45,596.5,72.0,1.7,20.5,254.0,660.92,522.02
2016,9,13,17,0,543.0,65.0,1.7,20.0,202.0,594.68,473.63
2016,9,13,17,15,464.5,55.5,1.5,19.0,153.0,504.58,403.84
2016,9,13,17,30,386.0,46.0,1.3,18.0,104.0,416.55,331.7
2016,9,13,17,45,261.5,32.0,1.15,17.5,64.5,292.59,219.78
2016,9,13,18,0,137.0,18.0,1.0,17.0,25.0,151.52,0.0
2016,9,13,18,15,68.5,9.0,1.05,16.5,12.5,56.01,0.0
2016,9,13,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,5,45,19.0,4.0,0.6,12.0,4.5,0.0,0.0
2016,9,14,6,0,38.0,8.0,0.6,12.0,9.0,6.83,0.0
2016,9,14,6,15,144.5,26.0,0.7,12.5,42.5,20.14,7.6
2016,9,14,6,30,251.0,44.0,0.8,13.0,76.0,33.78,23.58
2016,9,14,6,45,335.5,58.5,0.95,14.0,122.0,44.48,33.69
2016,9,14,7,0,420.0,73.0,1.1,15.0,168.0,54.97,43.24
2016,9,14,7,15,478.5,83.5,1.05,15.5,218.0,62.23,49.77
2016,9,14,7,30,537.0,94.0,1.0,16.0,268.0,71.41,57.76
2016,9,14,7,45,582.0,101.0,1.0,16.5,319.0,74.98,60.64
2016,9,14,8,0,627.0,108.0,1.0,17.0,370.0,78.48,63.39
2016,9,14,8,15,657.5,114.0,0.95,17.5,418.5,80.99,65.22
2016,9,14,8,30,688.0,120.0,0.9,18.0,467.0,83.42,66.95
2016,9,14,8,45,715.0,123.0,0.85,19.0,513.0,83.7,66.7
2016,9,14,9,0,742.0,126.0,0.8,20.0,559.0,84.03,66.5
2016,9,14,9,15,759.0,130.0,0.75,20.5,599.5,84.84,66.85
2016,9,14,9,30,776.0,134.0,0.7,21.0,640.0,105.14,66.79
2016,9,14,9,45,830.5,116.5,0.65,21.5,684.5,157.03,88.51
2016,9,14,10,0,885.0,99.0,0.6,22.0,729.0,214.68,126.48
2016,9,14,10,15,893.0,100.5,0.6,22.5,757.0,271.86,172.13
2016,9,14,10,30,901.0,102.0,0.6,23.0,785.0,329.27,220.15
2016,9,14,10,45,907.5,102.5,0.65,23.5,806.5,385.48,267.58
2016,9,14,11,0,914.0,103.0,0.7,24.0,828.0,441.27,313.83
2016,9,14,11,15,917.5,103.5,0.85,24.0,841.0,495.09,358.7
2016,9,14,11,30,921.0,104.0,1.0,24.0,854.0,547.73,401.64
2016,9,14,11,45,923.5,103.5,1.2,24.5,859.5,597.61,441.1
2016,9,14,12,0,926.0,103.0,1.4,25.0,865.0,645.72,478.29
2016,9,14,12,15,925.5,103.0,1.6,25.0,862.0,690.39,513.19
2016,9,14,12,30,925.0,103.0,1.8,25.0,859.0,732.65,545.84
2016,9,14,12,45,916.5,106.0,2.0,25.5,846.5,769.34,572.99
2016,9,14,13,0,908.0,109.0,2.2,26.0,834.0,802.84,596.15
2016,9,14,13,15,903.5,108.0,2.3,26.0,815.0,832.36,617.02
2016,9,14,13,30,899.0,107.0,2.4,26.0,796.0,858.59,635.8
2016,9,14,13,45,893.0,105.0,2.5,26.0,769.5,879.15,650.93
2016,9,14,14,0,887.0,103.0,2.6,26.0,743.0,896.15,663.89
2016,9,14,14,15,877.0,101.0,2.7,25.5,709.5,906.0,673.59
2016,9,14,14,30,867.0,99.0,2.8,25.0,676.0,912.13,681.07
2016,9,14,14,45,854.0,96.5,2.9,25.0,637.0,921.35,689.51
2016,9,14,15,0,841.0,94.0,3.0,25.0,598.0,917.05,688.98
2016,9,14,15,15,823.0,91.0,3.0,24.5,553.0,903.81,683.21
2016,9,14,15,30,805.0,88.0,3.0,24.0,508.0,887.03,675.11
2016,9,14,15,45,781.0,84.0,3.05,24.0,459.0,860.05,658.92
2016,9,14,16,0,757.0,80.0,3.1,24.0,410.0,829.98,640.34
2016,9,14,16,15,722.0,75.5,3.05,23.5,358.5,786.41,612.3
2016,9,14,16,30,687.0,71.0,3.0,23.0,307.0,747.26,586.56
2016,9,14,16,45,637.5,64.5,3.0,22.5,255.0,685.17,542.8
2016,9,14,17,0,588.0,58.0,3.0,22.0,203.0,622.56,496.33
2016,9,14,17,15,508.0,49.5,2.65,21.0,153.0,531.91,425.19
2016,9,14,17,30,428.0,41.0,2.3,20.0,103.0,443.7,351.77
2016,9,14,17,45,295.5,28.5,2.0,19.0,63.0,314.78,231.16
2016,9,14,18,0,163.0,16.0,1.7,18.0,23.0,133.59,0.0
2016,9,14,18,15,81.5,8.0,1.6,17.5,11.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,5,45,51.0,4.5,1.25,11.5,5.5,0.0,0.0
2016,9,15,6,0,102.0,9.0,1.3,12.0,11.0,7.68,0.0
2016,9,15,6,15,253.0,21.5,1.45,12.5,47.0,17.67,5.18
2016,9,15,6,30,404.0,34.0,1.6,13.0,83.0,27.89,18.41
2016,9,15,6,45,491.5,42.5,1.8,14.0,132.0,34.33,24.71
2016,9,15,7,0,579.0,51.0,2.0,15.0,181.0,40.72,30.61
2016,9,15,7,15,633.5,57.0,2.0,15.5,233.0,44.84,34.37
2016,9,15,7,30,688.0,63.0,2.0,16.0,285.0,53.26,41.77
2016,9,15,7,45,365.0,112.0,2.0,16.5,232.0,78.85,64.09
2016,9,15,8,0,42.0,161.0,2.0,17.0,179.0,118.18,97.86
2016,9,15,8,15,56.5,185.5,2.0,17.5,212.5,134.17,110.98
2016,9,15,8,30,71.0,210.0,2.0,18.0,246.0,149.74,123.59
2016,9,15,8,45,462.0,147.0,2.0,19.0,412.5,96.78,77.86
2016,9,15,9,0,853.0,84.0,2.0,20.0,579.0,74.45,58.42
2016,9,15,9,15,867.0,86.5,2.0,20.5,620.0,76.07,59.53
2016,9,15,9,30,881.0,89.0,2.0,21.0,661.0,96.61,59.2
2016,9,15,9,45,894.0,89.5,2.0,21.5,696.5,153.13,83.71
2016,9,15,10,0,907.0,90.0,2.0,22.0,732.0,210.82,123.52
2016,9,15,10,15,914.5,91.0,2.0,22.5,760.0,268.65,170.5
2016,9,15,10,30,922.0,92.0,2.0,23.0,788.0,326.61,220.13
2016,9,15,10,45,927.0,93.0,2.0,24.0,809.0,383.65,268.87
2016,9,15,11,0,932.0,94.0,2.0,25.0,830.0,440.09,316.07
2016,9,15,11,15,935.0,94.5,2.05,25.0,843.0,494.44,361.79
2016,9,15,11,30,938.0,95.0,2.1,25.0,856.0,547.5,405.3
2016,9,15,11,45,939.0,95.5,2.2,25.5,861.0,597.99,445.1
2016,9,15,12,0,940.0,96.0,2.3,26.0,866.0,646.57,482.35
2016,9,15,12,15,939.5,96.0,2.35,26.0,863.0,691.64,516.91
2016,9,15,12,30,939.0,96.0,2.4,26.0,860.0,734.27,549.02
2016,9,15,12,45,925.0,101.5,2.5,26.0,845.5,769.72,575.68
2016,9,15,13,0,911.0,107.0,2.6,26.0,831.0,801.62,598.21
2016,9,15,13,15,906.5,106.5,2.65,26.0,812.0,831.62,619.19
2016,9,15,13,30,902.0,106.0,2.7,26.0,793.0,858.34,638.03
2016,9,15,13,45,894.5,104.5,2.8,26.0,766.5,878.14,652.68
2016,9,15,14,0,887.0,103.0,2.9,26.0,740.0,894.34,665.11
2016,9,15,14,15,877.0,101.5,2.9,25.5,706.5,904.68,674.43
2016,9,15,14,30,867.0,100.0,2.9,25.0,673.0,911.35,681.52
2016,9,15,14,45,852.5,97.5,2.95,25.0,633.0,919.18,688.66
2016,9,15,15,0,838.0,95.0,3.0,25.0,593.0,913.44,686.79
2016,9,15,15,15,819.0,92.0,3.0,24.5,548.0,899.24,680.36
2016,9,15,15,30,800.0,89.0,3.0,24.0,503.0,881.5,671.58
2016,9,15,15,45,773.5,85.5,3.0,24.0,453.5,852.82,653.83
2016,9,15,16,0,747.0,82.0,3.0,24.0,404.0,821.08,633.73
2016,9,15,16,15,710.5,77.0,2.95,23.0,352.5,781.82,609.88
2016,9,15,16,30,674.0,72.0,2.9,22.0,301.0,735.07,579.55
2016,9,15,16,45,620.5,65.5,2.85,21.5,248.5,669.8,532.87
2016,9,15,17,0,567.0,59.0,2.8,21.0,196.0,604.17,483.5
2016,9,15,17,15,483.0,50.0,2.5,20.0,146.5,510.21,409.36
2016,9,15,17,30,399.0,41.0,2.2,19.0,97.0,418.93,332.91
2016,9,15,17,45,261.0,28.0,1.95,18.0,58.0,286.21,204.23
2016,9,15,18,0,123.0,15.0,1.7,17.0,19.0,102.89,0.0
2016,9,15,18,15,61.5,7.5,1.7,16.5,9.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,6,15,193.0,17.0,1.2,12.5,40.0,13.67,1.99
2016,9,16,6,30,386.0,34.0,1.2,13.0,80.0,27.9,18.35
2016,9,16,6,45,475.5,43.0,1.3,14.0,128.0,34.74,25.05
2016,9,16,7,0,565.0,52.0,1.4,15.0,176.0,41.5,31.3
2016,9,16,7,15,621.0,58.0,1.25,15.5,228.0,45.58,35.03
2016,9,16,7,30,677.0,64.0,1.1,16.0,280.0,49.63,38.58
2016,9,16,7,45,715.0,68.5,1.0,16.5,331.5,57.0,44.92
2016,9,16,8,0,753.0,73.0,0.9,17.0,383.0,59.91,47.25
2016,9,16,8,15,779.5,76.5,0.8,17.5,432.5,61.89,48.71
2016,9,16,8,30,806.0,80.0,0.7,18.0,482.0,63.82,50.12
2016,9,16,8,45,825.5,83.0,0.65,19.0,528.0,65.25,50.97
2016,9,16,9,0,845.0,86.0,0.6,20.0,574.0,66.64,51.78
2016,9,16,9,15,859.5,88.5,0.5,20.5,615.0,77.21,60.46
2016,9,16,9,30,874.0,91.0,0.4,21.0,656.0,96.22,59.67
2016,9,16,9,45,888.0,91.5,0.35,22.0,691.5,152.47,83.03
2016,9,16,10,0,902.0,92.0,0.3,23.0,727.0,210.02,121.36
2016,9,16,10,15,909.5,93.0,0.2,24.0,755.0,267.6,166.16
2016,9,16,10,30,917.0,94.0,0.1,25.0,783.0,325.31,212.96
2016,9,16,10,45,923.0,95.0,0.05,26.0,804.0,382.43,259.29
2016,9,16,11,0,929.0,96.0,0.0,27.0,825.0,439.06,304.06
2016,9,16,11,15,932.5,96.5,0.2,27.5,838.5,493.5,347.64
2016,9,16,11,30,936.0,97.0,0.4,28.0,852.0,546.7,389.69
2016,9,16,11,45,701.0,203.5,0.6,28.5,771.0,556.41,400.24
2016,9,16,12,0,466.0,310.0,0.8,29.0,690.0,544.02,393.34
2016,9,16,12,15,466.0,308.5,1.0,29.0,687.5,573.42,416.66
2016,9,16,12,30,466.0,307.0,1.2,29.0,685.0,601.46,438.37
2016,9,16,12,45,453.5,311.0,1.4,29.5,674.5,623.79,454.84
2016,9,16,13,0,441.0,315.0,1.6,30.0,664.0,643.79,469.5
2016,9,16,13,15,444.5,304.0,1.7,30.0,648.5,660.47,482.58
2016,9,16,13,30,448.0,293.0,1.8,30.0,633.0,675.12,494.31
2016,9,16,13,45,671.0,196.0,1.95,30.0,685.0,794.78,581.7
2016,9,16,14,0,894.0,99.0,2.1,30.0,737.0,894.28,649.15
2016,9,16,14,15,884.0,97.0,2.15,29.5,703.0,904.04,657.48
2016,9,16,14,30,874.0,95.0,2.2,29.0,669.0,910.08,664.45
2016,9,16,14,45,859.5,93.0,2.3,29.0,629.0,908.31,665.66
2016,9,16,15,0,845.0,91.0,2.4,29.0,589.0,912.98,671.32
2016,9,16,15,15,826.5,88.0,2.45,28.5,544.0,899.19,665.73
2016,9,16,15,30,808.0,85.0,2.5,28.0,499.0,881.85,657.91
2016,9,16,15,45,782.5,81.5,2.55,28.0,450.0,854.04,641.6
2016,9,16,16,0,757.0,78.0,2.6,28.0,401.0,823.18,622.95
2016,9,16,16,15,720.5,73.5,2.55,27.0,349.0,778.29,595.7
2016,9,16,16,30,684.0,69.0,2.5,26.0,297.0,737.87,570.52
2016,9,16,16,45,630.5,62.5,2.45,25.5,245.0,672.54,524.69
2016,9,16,17,0,577.0,56.0,2.4,25.0,193.0,606.92,476.22
2016,9,16,17,15,493.0,47.5,2.1,23.5,143.5,513.73,404.6
2016,9,16,17,30,409.0,39.0,1.8,22.0,94.0,423.28,330.11
2016,9,16,17,45,266.0,26.0,1.5,21.0,55.5,283.56,190.17
2016,9,16,18,0,123.0,13.0,1.2,20.0,17.0,100.77,0.0
2016,9,16,18,15,61.5,6.5,1.1,19.0,8.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,6,15,186.0,17.0,0.9,13.5,38.5,13.71,1.07
2016,9,17,6,30,372.0,34.0,1.0,14.0,77.0,27.93,18.21
2016,9,17,6,45,467.0,42.5,1.1,14.5,125.0,34.34,24.62
2016,9,17,7,0,562.0,51.0,1.2,15.0,173.0,40.73,30.61
2016,9,17,7,15,618.0,57.0,1.1,15.5,224.5,44.84,34.37
2016,9,17,7,30,674.0,63.0,1.0,16.0,276.0,53.26,41.79
2016,9,17,7,45,714.0,67.5,0.95,17.0,328.0,56.25,44.18
2016,9,17,8,0,754.0,72.0,0.9,18.0,380.0,59.22,46.46
2016,9,17,8,15,554.5,130.0,0.8,19.0,372.5,90.57,73.13
2016,9,17,8,30,355.0,188.0,0.7,20.0,365.0,128.44,104.52
2016,9,17,8,45,601.0,136.0,0.6,21.0,467.5,91.28,72.46
2016,9,17,9,0,847.0,84.0,0.5,22.0,570.0,74.38,57.82
2016,9,17,9,15,861.0,86.0,0.45,23.0,610.5,75.69,58.55
2016,9,17,9,30,875.0,88.0,0.4,24.0,651.0,93.0,57.21
2016,9,17,9,45,888.0,88.5,0.4,25.0,686.0,149.14,79.78
2016,9,17,10,0,901.0,89.0,0.4,26.0,721.0,206.46,117.44
2016,9,17,10,15,908.5,90.0,0.45,26.5,749.0,263.91,162.38
2016,9,17,10,30,916.0,91.0,0.5,27.0,777.0,321.49,209.92
2016,9,17,10,45,921.5,92.0,0.55,28.0,797.5,378.31,256.69
2016,9,17,11,0,927.0,93.0,0.6,29.0,818.0,434.58,302.02
2016,9,17,11,15,715.0,196.0,0.7,29.5,760.5,469.68,333.54
2016,9,17,11,30,503.0,299.0,0.8,30.0,703.0,488.83,350.53
2016,9,17,11,45,515.0,291.0,0.9,30.5,707.0,523.43,376.59
2016,9,17,12,0,527.0,283.0,1.0,31.0,711.0,557.65,401.78
2016,9,17,12,15,527.0,281.5,1.1,31.0,708.0,589.1,425.34
2016,9,17,12,30,527.0,280.0,1.2,31.0,705.0,619.03,447.57
2016,9,17,12,45,717.5,191.5,1.35,31.5,761.0,709.36,512.43
2016,9,17,13,0,908.0,103.0,1.5,32.0,817.0,792.21,570.22
2016,9,17,13,15,903.0,102.0,1.6,32.0,797.5,821.0,589.57
2016,9,17,13,30,898.0,101.0,1.7,32.0,778.0,846.47,607.39
2016,9,17,13,45,890.5,99.5,1.8,32.0,751.0,865.9,621.48
2016,9,17,14,0,883.0,98.0,1.9,32.0,724.0,881.75,633.46
2016,9,17,14,15,872.5,96.0,1.95,31.5,690.0,890.78,642.05
2016,9,17,14,30,862.0,94.0,2.0,31.0,656.0,896.1,648.51
2016,9,17,14,45,847.5,92.0,2.1,31.0,616.5,903.9,655.98
2016,9,17,15,0,833.0,90.0,2.2,31.0,577.0,898.56,655.02
2016,9,17,15,15,813.5,87.0,2.25,30.5,532.0,883.74,648.88
2016,9,17,15,30,794.0,84.0,2.3,30.0,487.0,865.43,640.47
2016,9,17,15,45,766.5,81.0,2.4,29.5,438.0,836.44,625.11
2016,9,17,16,0,739.0,78.0,2.5,29.0,389.0,804.48,607.29
2016,9,17,16,15,702.0,73.0,2.45,28.0,338.0,764.53,583.4
2016,9,17,16,30,665.0,68.0,2.4,27.0,287.0,717.57,553.45
2016,9,17,16,45,609.0,62.0,2.35,26.5,235.5,651.25,506.79
2016,9,17,17,0,553.0,56.0,2.3,26.0,184.0,584.78,457.51
2016,9,17,17,15,467.5,47.0,2.0,24.5,135.5,490.52,384.9
2016,9,17,17,30,382.0,38.0,1.7,23.0,87.0,399.26,309.35
2016,9,17,17,45,241.0,24.5,1.45,22.0,50.5,258.6,160.52
2016,9,17,18,0,100.0,11.0,1.2,21.0,14.0,81.96,0.0
2016,9,17,18,15,50.0,5.5,1.1,20.5,7.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,6,15,193.5,16.0,0.85,15.5,38.0,12.9,0.0
2016,9,18,6,30,387.0,32.0,0.9,16.0,76.0,26.3,16.57
2016,9,18,6,45,478.0,40.5,1.0,17.0,123.5,32.78,22.96
2016,9,18,7,0,569.0,49.0,1.1,18.0,171.0,39.22,28.88
2016,9,18,7,15,625.5,55.0,1.0,19.0,222.5,43.4,32.6
2016,9,18,7,30,682.0,61.0,0.9,20.0,274.0,51.74,39.77
2016,9,18,7,45,719.5,65.5,0.8,21.0,325.5,54.78,42.17
2016,9,18,8,0,757.0,70.0,0.7,22.0,377.0,57.78,44.46
2016,9,18,8,15,783.5,73.5,0.8,23.0,426.5,59.84,45.88
2016,9,18,8,30,810.0,77.0,0.9,24.0,476.0,61.86,47.23
2016,9,18,8,45,829.5,79.5,1.0,25.5,521.5,63.04,47.75
2016,9,18,9,0,849.0,82.0,1.1,27.0,567.0,73.13,55.69
2016,9,18,9,15,863.0,84.0,1.15,28.0,607.5,74.48,56.39
2016,9,18,9,30,877.0,86.0,1.2,29.0,648.0,90.43,55.01
2016,9,18,9,45,895.5,84.5,1.3,30.0,684.5,145.83,75.95
2016,9,18,10,0,914.0,83.0,1.4,31.0,721.0,202.96,112.74
2016,9,18,10,15,921.5,84.0,1.4,31.5,748.5,261.04,157.81
2016,9,18,10,30,929.0,85.0,1.4,32.0,776.0,319.22,205.59
2016,9,18,10,45,933.5,86.0,1.45,32.5,796.5,376.31,253.06
2016,9,18,11,0,938.0,87.0,1.5,33.0,817.0,432.71,299.23
2016,9,18,11,15,941.0,87.5,1.55,33.5,829.5,487.15,342.74
2016,9,18,11,30,944.0,88.0,1.6,34.0,842.0,540.27,383.92
2016,9,18,11,45,944.5,88.0,1.7,34.5,846.5,590.08,421.75
2016,9,18,12,0,945.0,88.0,1.8,35.0,851.0,637.89,457.06
2016,9,18,12,15,944.5,88.0,1.85,35.0,847.5,682.85,490.18
2016,9,18,12,30,944.0,88.0,1.9,35.0,844.0,725.32,520.91
2016,9,18,12,45,937.0,90.0,1.95,35.0,831.5,762.41,547.31
2016,9,18,13,0,930.0,92.0,2.0,35.0,819.0,796.31,569.87
2016,9,18,13,15,925.5,91.0,2.0,35.0,799.5,825.85,589.22
2016,9,18,13,30,921.0,90.0,2.0,35.0,780.0,852.02,606.46
2016,9,18,13,45,914.0,89.0,2.05,35.0,753.0,872.64,620.68
2016,9,18,14,0,907.0,88.0,2.1,35.0,726.0,889.63,632.78
2016,9,18,14,15,897.0,86.0,2.1,35.0,692.5,899.21,639.87
2016,9,18,14,30,887.0,84.0,2.1,35.0,659.0,905.01,644.8
2016,9,18,14,45,874.0,82.0,2.1,35.0,619.0,904.36,645.81
2016,9,18,15,0,861.0,80.0,2.1,35.0,579.0,900.03,644.68
2016,9,18,15,15,842.5,77.5,2.05,34.5,534.0,886.45,638.6
2016,9,18,15,30,824.0,75.0,2.0,34.0,489.0,879.41,636.87
2016,9,18,15,45,799.0,72.0,2.0,33.5,440.0,852.56,622.57
2016,9,18,16,0,774.0,69.0,2.0,33.0,391.0,822.7,606.09
2016,9,18,16,15,738.5,64.5,1.75,32.0,339.5,778.66,578.53
2016,9,18,16,30,703.0,60.0,1.5,31.0,288.0,732.47,548.46
2016,9,18,16,45,650.0,54.5,1.3,30.0,236.0,668.06,504.54
2016,9,18,17,0,597.0,49.0,1.1,29.0,184.0,610.36,462.87
2016,9,18,17,15,511.5,41.0,1.1,27.5,135.0,516.88,394.54
2016,9,18,17,30,426.0,33.0,1.1,26.0,86.0,426.84,322.02
2016,9,18,17,45,273.5,21.5,1.1,25.0,49.0,275.79,149.98
2016,9,18,18,0,121.0,10.0,1.1,24.0,12.0,95.94,0.0
2016,9,18,18,15,60.5,5.0,1.05,23.5,6.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,6,15,142.0,17.5,1.25,18.5,33.0,13.66,0.0
2016,9,19,6,30,284.0,35.0,1.4,19.0,66.0,28.71,18.19
2016,9,19,6,45,378.5,46.5,1.6,20.0,112.0,37.5,26.64
2016,9,19,7,0,473.0,58.0,1.8,21.0,158.0,46.11,34.41
2016,9,19,7,15,532.5,66.5,1.75,21.5,208.0,51.85,39.54
2016,9,19,7,30,592.0,75.0,1.7,22.0,258.0,57.48,44.37
2016,9,19,7,45,638.5,80.0,1.65,23.0,309.5,60.2,46.47
2016,9,19,8,0,685.0,85.0,1.6,24.0,361.0,62.94,48.48
2016,9,19,8,15,714.0,89.5,1.6,25.0,409.5,65.07,49.92
2016,9,19,8,30,743.0,94.0,1.6,26.0,458.0,73.46,56.59
2016,9,19,8,45,769.0,96.0,1.65,27.0,504.0,73.86,56.49
2016,9,19,9,0,795.0,98.0,1.7,28.0,550.0,74.32,56.45
2016,9,19,9,15,810.5,101.0,1.7,28.5,590.0,75.31,56.99
2016,9,19,9,30,826.0,104.0,1.7,29.0,630.0,89.28,55.64
2016,9,19,9,45,838.5,106.0,1.75,30.0,664.5,144.49,77.33
2016,9,19,10,0,851.0,108.0,1.8,31.0,699.0,201.03,114.07
2016,9,19,10,15,859.5,109.5,1.9,31.5,726.5,264.17,162.79
2016,9,19,10,30,868.0,111.0,2.0,32.0,754.0,319.94,208.59
2016,9,19,10,45,876.5,111.0,2.1,32.5,775.0,374.72,254.2
2016,9,19,11,0,885.0,111.0,2.2,33.0,796.0,429.29,299.09
2016,9,19,11,15,888.5,111.5,2.3,33.0,809.0,481.64,342.09
2016,9,19,11,30,892.0,112.0,2.4,33.0,822.0,532.82,383.19
2016,9,19,11,45,896.5,110.5,2.5,33.5,827.5,581.54,420.68
2016,9,19,12,0,901.0,109.0,2.6,34.0,833.0,628.67,456.0
2016,9,19,12,15,900.0,109.0,2.7,34.0,829.5,671.84,488.64
2016,9,19,12,30,899.0,109.0,2.8,34.0,826.0,712.6,519.01
2016,9,19,12,45,894.5,109.5,2.9,34.0,814.0,748.76,545.74
2016,9,19,13,0,890.0,110.0,3.0,34.0,802.0,781.97,569.26
2016,9,19,13,15,885.0,109.0,3.05,33.5,782.5,810.25,589.87
2016,9,19,13,30,880.0,108.0,3.1,33.0,763.0,835.26,608.48
2016,9,19,13,45,875.5,104.5,3.2,33.0,737.0,854.75,622.63
2016,9,19,14,0,871.0,101.0,3.3,33.0,711.0,870.73,634.65
2016,9,19,14,15,860.5,99.5,3.35,32.5,677.0,880.07,643.48
2016,9,19,14,30,850.0,98.0,3.4,32.0,643.0,895.33,656.51
2016,9,19,14,45,839.0,94.0,3.45,32.0,604.0,894.36,657.56
2016,9,19,15,0,828.0,90.0,3.5,32.0,565.0,889.66,656.39
2016,9,19,15,15,808.0,87.0,3.5,31.5,520.5,874.31,649.22
2016,9,19,15,30,788.0,84.0,3.5,31.0,476.0,855.49,639.74
2016,9,19,15,45,765.0,79.5,3.5,30.5,427.5,828.77,624.7
2016,9,19,16,0,742.0,75.0,3.5,30.0,379.0,799.03,607.24
2016,9,19,16,15,704.0,70.0,3.4,29.0,328.0,752.45,577.95
2016,9,19,16,30,666.0,65.0,3.3,28.0,277.0,710.26,550.62
2016,9,19,16,45,612.0,58.5,3.25,27.5,226.0,645.22,504.0
2016,9,19,17,0,558.0,52.0,3.2,27.0,175.0,580.08,454.7
2016,9,19,17,15,468.5,43.0,3.0,26.0,127.0,483.11,378.54
2016,9,19,17,30,379.0,34.0,2.8,25.0,79.0,389.79,298.63
2016,9,19,17,45,189.5,17.0,2.6,24.0,39.5,202.05,90.4
2016,9,19,18,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
