Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,19,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,6,15,153.5,17.5,2.35,14.5,34.0,14.24,0.0
2016,9,20,6,30,307.0,35.0,2.5,15.0,68.0,28.88,18.53
2016,9,20,6,45,418.0,44.0,2.65,15.5,115.5,35.62,25.48
2016,9,20,7,0,529.0,53.0,2.8,16.0,163.0,42.38,31.84
2016,9,20,7,15,588.5,59.5,2.8,16.5,214.0,46.77,35.88
2016,9,20,7,30,648.0,66.0,2.8,17.0,265.0,51.13,39.72
2016,9,20,7,45,694.0,69.5,2.85,17.5,317.0,57.87,45.51
2016,9,20,8,0,740.0,73.0,2.9,18.0,369.0,60.04,47.2
2016,9,20,8,15,563.0,125.5,2.9,18.5,367.5,89.26,72.28
2016,9,20,8,30,386.0,178.0,2.9,19.0,366.0,117.49,96.07
2016,9,20,8,45,612.0,131.0,2.95,20.0,461.5,88.62,70.79
2016,9,20,9,0,838.0,84.0,3.0,21.0,557.0,65.51,50.66
2016,9,20,9,15,852.5,86.5,3.0,21.5,597.5,75.92,59.26
2016,9,20,9,30,867.0,89.0,3.0,22.0,638.0,89.21,57.84
2016,9,20,9,45,877.5,90.5,3.05,22.5,672.0,145.32,79.52
2016,9,20,10,0,888.0,92.0,3.1,23.0,706.0,202.33,117.73
2016,9,20,10,15,895.5,93.5,3.15,23.5,733.5,259.42,163.66
2016,9,20,10,30,903.0,95.0,3.2,24.0,761.0,316.64,212.71
2016,9,20,10,45,909.0,95.0,3.25,24.5,781.0,372.19,261.14
2016,9,20,11,0,915.0,95.0,3.3,25.0,801.0,427.19,308.54
2016,9,20,11,15,918.0,96.0,3.35,25.0,813.5,480.92,354.57
2016,9,20,11,30,921.0,97.0,3.4,25.0,826.0,533.39,398.47
2016,9,20,11,45,921.0,97.0,3.5,25.5,830.0,581.95,437.66
2016,9,20,12,0,921.0,97.0,3.6,26.0,834.0,628.49,474.23
2016,9,20,12,15,733.5,188.5,3.65,26.0,773.5,639.71,482.97
2016,9,20,12,30,546.0,280.0,3.7,26.0,713.0,629.2,474.82
2016,9,20,12,45,533.5,278.5,3.8,26.0,696.5,649.22,490.89
2016,9,20,13,0,521.0,277.0,3.9,26.0,680.0,666.47,504.6
2016,9,20,13,15,535.5,263.0,3.95,26.0,668.0,690.31,523.34
2016,9,20,13,30,550.0,249.0,4.0,26.0,656.0,712.35,540.75
2016,9,20,13,45,546.0,239.0,4.05,26.0,630.5,720.92,548.3
2016,9,20,14,0,542.0,229.0,4.1,26.0,605.0,726.68,553.97
2016,9,20,14,15,570.5,205.5,4.1,25.5,585.0,743.86,569.63
2016,9,20,14,30,599.0,182.0,4.1,25.0,565.0,766.46,589.04
2016,9,20,14,45,710.5,136.0,4.15,25.0,561.5,829.84,635.93
2016,9,20,15,0,822.0,90.0,4.2,25.0,558.0,881.98,673.99
2016,9,20,15,15,547.0,146.0,4.15,24.5,447.0,698.2,545.07
2016,9,20,15,30,272.0,202.0,4.1,24.0,336.0,497.89,393.56
2016,9,20,15,45,497.5,139.5,4.05,23.5,353.0,652.36,518.28
2016,9,20,16,0,723.0,77.0,4.0,23.0,370.0,782.02,615.49
2016,9,20,16,15,684.0,72.0,3.9,22.0,319.5,740.88,587.84
2016,9,20,16,30,645.0,67.0,3.8,21.0,269.0,692.62,554.71
2016,9,20,16,45,584.5,60.5,3.7,20.5,218.0,622.5,502.11
2016,9,20,17,0,524.0,54.0,3.6,20.0,167.0,552.49,446.86
2016,9,20,17,15,431.5,44.5,3.45,19.0,120.5,453.45,366.15
2016,9,20,17,30,339.0,35.0,3.3,18.0,74.0,358.04,280.86
2016,9,20,17,45,169.5,17.5,3.2,17.5,37.0,184.95,56.82
2016,9,20,18,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,21,6,15,150.5,17.5,3.65,13.0,33.0,14.3,0.0
2016,9,21,6,30,301.0,35.0,3.8,13.0,66.0,28.96,18.6
2016,9,21,6,45,410.5,44.0,4.0,13.5,113.0,35.67,25.7
2016,9,21,7,0,520.0,53.0,4.2,14.0,160.0,42.41,32.1
2016,9,21,7,15,580.5,60.0,4.25,14.5,211.0,47.18,36.53
2016,9,21,7,30,641.0,67.0,4.3,15.0,262.0,51.91,40.73
2016,9,21,7,45,687.0,70.5,4.4,15.5,314.0,53.84,42.31
2016,9,21,8,0,733.0,74.0,4.5,16.0,366.0,60.82,48.28
2016,9,21,8,15,761.0,78.0,4.55,16.0,414.5,63.14,50.17
2016,9,21,8,30,789.0,82.0,4.6,16.0,463.0,65.42,52.0
2016,9,21,8,45,812.0,84.0,4.65,16.5,509.0,66.15,52.36
2016,9,21,9,0,835.0,86.0,4.7,17.0,555.0,66.9,52.75
2016,9,21,9,15,609.0,169.5,4.75,17.0,525.0,109.59,89.37
2016,9,21,9,30,383.0,253.0,4.8,17.0,495.0,167.82,128.82
2016,9,21,9,45,382.0,269.5,4.85,17.5,521.5,206.89,149.36
2016,9,21,10,0,381.0,286.0,4.9,18.0,548.0,246.34,177.45
2016,9,21,10,15,387.0,297.0,4.9,18.0,572.5,284.16,207.71
2016,9,21,10,30,393.0,308.0,4.9,18.0,597.0,322.8,240.13
2016,9,21,10,45,658.0,202.0,4.9,18.5,700.5,360.05,265.24
2016,9,21,11,0,923.0,96.0,4.9,19.0,804.0,429.49,319.33
2016,9,21,11,15,927.0,96.5,4.85,19.0,817.0,483.68,367.24
2016,9,21,11,30,931.0,97.0,4.8,19.0,830.0,536.67,413.04
2016,9,21,11,45,932.5,97.5,4.75,19.0,835.0,586.9,455.52
2016,9,21,12,0,934.0,98.0,4.7,19.0,840.0,635.26,495.43
2016,9,21,12,15,935.0,97.5,4.75,19.0,838.0,680.34,532.32
2016,9,21,12,30,936.0,97.0,4.8,19.0,836.0,723.05,566.73
2016,9,21,12,45,932.5,98.0,4.85,19.0,824.5,761.44,597.34
2016,9,21,13,0,929.0,99.0,4.9,19.0,813.0,796.85,624.04
2016,9,21,13,15,926.0,98.0,5.0,19.0,794.5,827.55,647.25
2016,9,21,13,30,923.0,97.0,5.1,19.0,776.0,854.97,668.22
2016,9,21,13,45,919.5,95.5,5.2,19.0,750.5,878.07,686.23
2016,9,21,14,0,916.0,94.0,5.3,19.0,725.0,897.67,701.92
2016,9,21,14,15,680.5,165.5,5.3,18.5,622.0,804.85,636.76
2016,9,21,14,30,445.0,237.0,5.3,18.0,519.0,678.86,541.37
2016,9,21,14,45,661.0,160.5,5.35,18.0,549.0,810.26,646.23
2016,9,21,15,0,877.0,84.0,5.4,18.0,579.0,912.74,722.89
2016,9,21,15,15,858.5,81.5,5.3,18.0,533.5,909.13,721.04
2016,9,21,15,30,840.0,79.0,5.2,18.0,488.0,892.22,710.17
2016,9,21,15,45,817.5,74.5,5.15,18.0,438.5,865.68,692.52
2016,9,21,16,0,795.0,70.0,5.1,18.0,389.0,835.97,672.25
2016,9,21,16,15,756.5,65.5,4.95,17.5,336.0,789.09,639.19
2016,9,21,16,30,718.0,61.0,4.8,17.0,283.0,740.02,603.27
2016,9,21,16,45,662.0,55.0,4.7,16.5,229.5,672.27,551.27
2016,9,21,17,0,606.0,49.0,4.6,16.0,176.0,612.42,502.48
2016,9,21,17,15,507.5,40.5,4.35,15.5,126.5,508.3,414.7
2016,9,21,17,30,409.0,32.0,4.1,15.0,77.0,408.28,320.3
2016,9,21,17,45,204.5,16.0,3.95,14.5,38.5,205.77,17.72
2016,9,21,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,22,6,15,145.0,17.0,3.7,12.0,32.0,13.91,0.0
2016,9,22,6,30,290.0,34.0,3.8,12.0,64.0,28.13,17.81
2016,9,22,6,45,394.5,45.0,3.95,12.5,110.5,36.56,26.55
2016,9,22,7,0,499.0,56.0,4.1,13.0,157.0,44.88,34.41
2016,9,22,7,15,563.0,63.0,4.05,13.5,208.0,49.54,38.77
2016,9,22,7,30,627.0,70.0,4.0,14.0,259.0,54.18,42.92
2016,9,22,7,45,677.0,74.0,4.0,14.5,311.5,56.39,44.77
2016,9,22,8,0,727.0,78.0,4.0,15.0,364.0,63.99,51.3
2016,9,22,8,15,756.5,82.0,3.95,15.5,413.5,66.22,52.99
2016,9,22,8,30,786.0,86.0,3.9,16.0,463.0,68.42,54.63
2016,9,22,8,45,813.5,87.0,3.85,16.5,510.0,68.39,54.32
2016,9,22,9,0,841.0,88.0,3.8,17.0,557.0,68.46,54.11
2016,9,22,9,15,856.5,90.5,3.8,17.5,598.0,69.41,54.66
2016,9,22,9,30,872.0,93.0,3.8,18.0,639.0,89.03,60.64
2016,9,22,9,45,696.0,162.0,3.85,18.5,613.0,158.07,98.41
2016,9,22,10,0,520.0,231.0,3.9,19.0,587.0,224.97,153.67
2016,9,22,10,15,723.0,161.0,3.9,19.0,677.0,255.79,170.68
2016,9,22,10,30,926.0,91.0,3.9,19.0,767.0,316.91,216.44
2016,9,22,10,45,932.0,91.5,3.95,19.5,787.5,373.99,267.33
2016,9,22,11,0,938.0,92.0,4.0,20.0,808.0,430.51,317.21
2016,9,22,11,15,941.0,92.5,4.0,20.0,820.5,484.94,365.01
2016,9,22,11,30,944.0,93.0,4.0,20.0,833.0,538.03,410.54
2016,9,22,11,45,944.5,93.0,4.05,20.5,837.0,587.82,451.64
2016,9,22,12,0,945.0,93.0,4.1,21.0,841.0,635.57,489.99
2016,9,22,12,15,944.0,93.0,4.1,21.0,837.0,680.15,525.81
2016,9,22,12,30,943.0,93.0,4.1,21.0,833.0,722.18,558.99
2016,9,22,12,45,938.5,93.5,4.1,21.5,820.5,759.51,586.98
2016,9,22,13,0,934.0,94.0,4.1,22.0,808.0,793.73,610.8
2016,9,22,13,15,929.0,93.0,4.05,22.0,787.5,822.84,631.59
2016,9,22,13,30,924.0,92.0,4.0,22.0,767.0,848.53,650.01
2016,9,22,13,45,914.5,91.5,4.0,22.0,739.0,867.52,664.06
2016,9,22,14,0,905.0,91.0,4.0,22.0,711.0,882.79,675.69
2016,9,22,14,15,894.5,89.5,4.0,21.5,676.5,892.36,684.85
2016,9,22,14,30,884.0,88.0,4.0,21.0,642.0,898.17,691.62
2016,9,22,14,45,867.5,86.0,4.0,21.0,601.5,894.31,690.49
2016,9,22,15,0,851.0,84.0,4.0,21.0,561.0,896.39,693.77
2016,9,22,15,15,831.0,81.5,4.05,20.5,515.0,881.6,686.77
2016,9,22,15,30,811.0,79.0,4.1,20.0,469.0,863.3,677.34
2016,9,22,15,45,778.5,76.5,4.15,20.0,419.0,830.35,655.83
2016,9,22,16,0,746.0,74.0,4.2,20.0,369.0,794.44,631.77
2016,9,22,16,15,705.5,69.0,4.15,19.5,317.5,745.7,598.17
2016,9,22,16,30,665.0,64.0,4.1,19.0,266.0,701.86,566.9
2016,9,22,16,45,598.0,58.5,4.1,18.5,213.5,627.55,510.49
2016,9,22,17,0,531.0,53.0,4.1,18.0,161.0,553.45,451.15
2016,9,22,17,15,430.0,43.0,3.9,17.0,114.0,447.33,363.13
2016,9,22,17,30,329.0,33.0,3.7,16.0,67.0,345.49,267.14
2016,9,22,17,45,164.5,16.5,3.55,15.5,33.5,173.61,0.0
2016,9,22,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,6,15,185.0,14.0,1.05,11.5,32.5,11.37,0.0
2016,9,23,6,30,370.0,28.0,1.2,12.0,65.0,23.08,13.48
2016,9,23,6,45,469.0,36.5,1.35,13.0,111.5,29.69,20.47
2016,9,23,7,0,568.0,45.0,1.5,14.0,158.0,36.27,26.66
2016,9,23,7,15,626.0,50.5,1.6,14.5,209.0,43.7,33.45
2016,9,23,7,30,684.0,56.0,1.7,15.0,260.0,47.91,37.2
2016,9,23,7,45,721.5,60.5,1.8,16.0,311.0,51.1,39.84
2016,9,23,8,0,759.0,65.0,1.9,17.0,362.0,54.24,42.34
2016,9,23,8,15,785.0,68.5,2.1,17.5,410.5,56.44,44.04
2016,9,23,8,30,811.0,72.0,2.3,18.0,459.0,58.6,45.68
2016,9,23,8,45,830.5,74.5,2.55,19.0,503.5,67.97,53.42
2016,9,23,9,0,850.0,77.0,2.8,20.0,548.0,69.93,54.71
2016,9,23,9,15,863.5,79.0,2.85,20.5,587.5,71.37,55.67
2016,9,23,9,30,877.0,81.0,2.9,21.0,627.0,80.16,62.87
2016,9,23,9,45,888.0,82.0,3.0,21.5,661.0,136.37,73.45
2016,9,23,10,0,899.0,83.0,3.1,22.0,695.0,193.5,110.98
2016,9,23,10,15,906.0,84.0,3.15,22.5,721.5,250.53,156.76
2016,9,23,10,30,913.0,85.0,3.2,23.0,748.0,307.59,205.9
2016,9,23,10,45,917.5,86.0,3.3,23.5,767.5,363.66,255.15
2016,9,23,11,0,922.0,87.0,3.4,24.0,787.0,419.03,303.33
2016,9,23,11,15,924.0,87.5,3.45,24.0,798.5,472.02,349.24
2016,9,23,11,30,926.0,88.0,3.5,24.0,810.0,523.59,392.92
2016,9,23,11,45,925.5,88.5,3.6,24.5,813.5,572.2,432.54
2016,9,23,12,0,925.0,89.0,3.7,25.0,817.0,618.75,469.49
2016,9,23,12,15,923.5,89.0,3.75,25.0,812.5,661.96,503.87
2016,9,23,12,30,922.0,89.0,3.8,25.0,808.0,702.62,535.7
2016,9,23,12,45,915.5,90.0,3.85,25.0,795.0,738.04,563.17
2016,9,23,13,0,909.0,91.0,3.9,25.0,782.0,770.3,586.75
2016,9,23,13,15,903.5,90.0,3.9,24.5,762.0,798.04,607.8
2016,9,23,13,30,898.0,89.0,3.9,24.0,742.0,822.41,626.64
2016,9,23,13,45,888.5,88.5,3.95,24.0,714.0,840.58,640.3
2016,9,23,14,0,879.0,88.0,4.0,24.0,686.0,855.13,651.62
2016,9,23,14,15,687.5,150.5,4.0,23.5,604.0,791.46,609.07
2016,9,23,14,30,496.0,213.0,4.0,23.0,522.0,696.49,540.79
2016,9,23,14,45,521.0,189.5,4.05,23.0,495.5,704.61,549.91
2016,9,23,15,0,546.0,166.0,4.1,23.0,469.0,709.72,556.39
2016,9,23,15,15,554.0,148.5,4.1,22.5,434.0,703.27,554.49
2016,9,23,15,30,562.0,131.0,4.1,22.0,399.0,702.88,556.94
2016,9,23,15,45,650.5,99.0,4.15,22.0,377.0,746.42,590.93
2016,9,23,16,0,739.0,67.0,4.2,22.0,355.0,776.84,614.79
2016,9,23,16,15,700.0,62.5,4.1,21.0,305.0,730.3,583.35
2016,9,23,16,30,661.0,58.0,4.0,20.0,255.0,681.85,549.41
2016,9,23,16,45,599.0,52.5,3.9,19.5,204.5,617.9,500.51
2016,9,23,17,0,537.0,47.0,3.8,19.0,154.0,548.64,444.6
2016,9,23,17,15,438.0,38.0,3.65,18.0,108.0,446.02,359.42
2016,9,23,17,30,339.0,29.0,3.5,17.0,62.0,348.26,263.09
2016,9,23,17,45,169.5,14.5,3.4,16.5,31.0,171.63,0.0
2016,9,23,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,6,15,198.0,13.0,1.1,13.5,32.0,10.55,0.0
2016,9,24,6,30,396.0,26.0,1.3,14.0,64.0,23.4,13.39
2016,9,24,6,45,494.0,33.5,1.5,15.0,111.0,29.75,20.29
2016,9,24,7,0,592.0,41.0,1.7,16.0,158.0,36.12,26.26
2016,9,24,7,15,649.5,46.5,1.85,16.5,209.0,40.5,30.32
2016,9,24,7,30,707.0,52.0,2.0,17.0,260.0,44.86,34.19
2016,9,24,7,45,745.0,56.0,2.15,18.0,311.5,47.81,36.61
2016,9,24,8,0,783.0,60.0,2.3,19.0,363.0,50.73,38.92
2016,9,24,8,15,809.5,63.0,2.35,19.5,412.5,52.73,40.46
2016,9,24,8,30,836.0,66.0,2.4,20.0,462.0,62.11,48.34
2016,9,24,8,45,855.5,68.0,2.45,21.0,507.0,63.93,49.54
2016,9,24,9,0,875.0,70.0,2.5,22.0,552.0,65.67,50.65
2016,9,24,9,15,889.0,72.0,2.6,22.5,592.5,67.24,51.73
2016,9,24,9,30,903.0,74.0,2.7,23.0,633.0,74.82,57.88
2016,9,24,9,45,916.5,73.5,2.85,24.0,668.0,131.58,68.31
2016,9,24,10,0,930.0,73.0,3.0,25.0,703.0,189.47,105.27
2016,9,24,10,15,937.5,74.0,3.05,25.5,730.5,248.16,151.73
2016,9,24,10,30,945.0,75.0,3.1,26.0,758.0,306.91,201.72
2016,9,24,10,45,950.0,75.5,3.15,27.0,778.0,364.3,251.06
2016,9,24,11,0,955.0,76.0,3.2,28.0,798.0,420.98,299.08
2016,9,24,11,15,958.0,76.5,3.15,28.0,810.5,475.86,345.64
2016,9,24,11,30,961.0,77.0,3.1,28.0,823.0,529.34,389.88
2016,9,24,11,45,962.5,77.0,3.1,28.5,827.0,579.99,430.06
2016,9,24,12,0,964.0,77.0,3.1,29.0,831.0,628.63,467.51
2016,9,24,12,15,963.0,77.0,3.1,29.0,827.0,673.52,502.2
2016,9,24,12,30,962.0,77.0,3.1,29.0,823.0,715.79,534.25
2016,9,24,12,45,950.0,82.0,3.1,29.5,809.0,752.5,560.51
2016,9,24,13,0,938.0,87.0,3.1,30.0,795.0,785.71,582.39
2016,9,24,13,15,933.0,86.0,3.1,30.0,775.0,814.62,602.34
2016,9,24,13,30,928.0,85.0,3.1,30.0,755.0,840.09,620.03
2016,9,24,13,45,920.0,84.0,3.15,30.0,727.0,859.57,634.11
2016,9,24,14,0,912.0,83.0,3.2,30.0,699.0,875.36,645.9
2016,9,24,14,15,901.5,81.5,3.2,30.0,664.5,884.72,653.28
2016,9,24,14,30,891.0,80.0,3.2,30.0,630.0,890.31,658.34
2016,9,24,14,45,876.0,78.0,3.2,30.0,589.5,887.57,658.02
2016,9,24,15,0,861.0,76.0,3.2,30.0,549.0,881.13,655.41
2016,9,24,15,15,841.5,73.5,3.15,29.5,503.5,866.44,648.33
2016,9,24,15,30,822.0,71.0,3.1,29.0,458.0,857.99,645.54
2016,9,24,15,45,794.0,67.5,3.1,28.5,408.5,827.76,627.9
2016,9,24,16,0,766.0,64.0,3.1,28.0,359.0,794.61,607.84
2016,9,24,16,15,726.0,60.0,2.8,27.0,307.5,747.61,576.7
2016,9,24,16,30,686.0,56.0,2.5,26.0,256.0,698.66,542.77
2016,9,24,16,45,624.5,50.0,2.2,25.5,204.5,627.41,489.54
2016,9,24,17,0,563.0,44.0,1.9,25.0,153.0,563.99,439.24
2016,9,24,17,15,460.0,35.5,1.75,23.5,106.5,458.71,356.01
2016,9,24,17,30,357.0,27.0,1.6,22.0,60.0,358.8,256.18
2016,9,24,17,45,178.5,13.5,1.5,21.0,30.0,142.49,0.0
2016,9,24,18,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,6,15,199.5,13.0,1.25,15.0,31.5,11.1,0.0
2016,9,25,6,30,399.0,26.0,1.5,16.0,63.0,23.48,13.05
2016,9,25,6,45,501.0,34.0,1.75,17.0,111.0,30.3,20.53
2016,9,25,7,0,603.0,42.0,2.0,18.0,159.0,37.12,26.87
2016,9,25,7,15,661.5,47.0,2.0,18.5,210.5,41.06,30.53
2016,9,25,7,30,720.0,52.0,2.0,19.0,262.0,45.02,34.03
2016,9,25,7,45,758.0,56.0,2.05,20.0,314.0,47.98,36.45
2016,9,25,8,0,796.0,60.0,2.1,21.0,366.0,50.92,38.76
2016,9,25,8,15,822.0,63.0,2.25,22.0,415.5,59.53,45.89
2016,9,25,8,30,848.0,66.0,2.4,23.0,465.0,62.25,47.87
2016,9,25,8,45,865.5,68.5,2.55,24.0,510.0,64.41,49.33
2016,9,25,9,0,883.0,71.0,2.7,25.0,555.0,66.46,50.7
2016,9,25,9,15,896.5,73.0,2.75,26.0,595.0,68.03,51.65
2016,9,25,9,30,910.0,75.0,2.8,27.0,635.0,74.11,56.34
2016,9,25,9,45,923.0,74.5,2.85,28.0,669.5,131.26,67.15
2016,9,25,10,0,936.0,74.0,2.9,29.0,704.0,189.46,103.38
2016,9,25,10,15,942.5,75.0,2.85,29.5,731.5,248.3,149.05
2016,9,25,10,30,949.0,76.0,2.8,30.0,759.0,307.08,198.14
2016,9,25,10,45,951.5,78.0,2.75,31.0,778.0,365.06,246.99
2016,9,25,11,0,954.0,80.0,2.7,32.0,797.0,422.11,294.25
2016,9,25,11,15,956.5,80.5,2.55,32.5,809.0,476.78,338.78
2016,9,25,11,30,959.0,81.0,2.4,33.0,821.0,530.0,380.66
2016,9,25,11,45,957.5,82.0,2.25,33.5,824.0,579.9,418.6
2016,9,25,12,0,956.0,83.0,2.1,34.0,827.0,627.56,453.45
2016,9,25,12,15,954.5,83.0,1.9,34.0,822.5,671.89,485.38
2016,9,25,12,30,953.0,83.0,1.7,34.0,818.0,713.58,514.32
2016,9,25,12,45,941.0,87.0,1.5,34.5,803.5,749.05,536.81
2016,9,25,13,0,929.0,91.0,1.3,35.0,789.0,780.99,554.9
2016,9,25,13,15,924.0,90.0,1.1,35.0,768.5,809.67,571.09
2016,9,25,13,30,919.0,89.0,0.9,35.0,748.0,834.93,584.62
2016,9,25,13,45,906.5,89.5,0.75,35.0,719.0,852.16,593.53
2016,9,25,14,0,894.0,90.0,0.6,35.0,690.0,865.62,600.01
2016,9,25,14,15,883.0,88.5,0.55,35.0,655.5,874.37,605.41
2016,9,25,14,30,872.0,87.0,0.5,35.0,621.0,879.41,608.73
2016,9,25,14,45,853.0,85.5,0.5,35.0,579.5,873.68,606.62
2016,9,25,15,0,834.0,84.0,0.5,35.0,538.0,873.81,608.36
2016,9,25,15,15,812.5,81.0,0.65,34.5,492.5,856.92,603.6
2016,9,25,15,30,791.0,78.0,0.8,34.0,447.0,836.59,596.51
2016,9,25,15,45,759.0,75.0,0.95,33.5,397.5,803.59,580.73
2016,9,25,16,0,727.0,72.0,1.1,33.0,348.0,767.73,562.19
2016,9,25,16,15,684.5,66.5,1.05,32.0,296.5,722.98,535.31
2016,9,25,16,30,642.0,61.0,1.0,31.0,245.0,671.4,502.3
2016,9,25,16,45,575.5,54.5,0.95,30.0,194.5,597.17,451.24
2016,9,25,17,0,509.0,48.0,0.9,29.0,144.0,523.46,397.23
2016,9,25,17,15,403.5,37.5,0.95,27.5,98.5,415.1,314.66
2016,9,25,17,30,298.0,27.0,1.0,26.0,53.0,310.58,209.85
2016,9,25,17,45,149.0,13.5,1.05,25.0,26.5,120.3,0.0
2016,9,25,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,6,15,125.0,15.0,1.05,18.5,26.0,12.8,0.0
2016,9,26,6,30,250.0,30.0,1.0,19.0,52.0,24.79,13.57
2016,9,26,6,45,352.0,42.5,1.0,20.0,97.0,34.6,23.86
2016,9,26,7,0,454.0,55.0,1.0,21.0,142.0,44.19,32.59
2016,9,26,7,15,520.0,64.0,1.1,21.5,192.0,50.44,38.24
2016,9,26,7,30,586.0,73.0,1.2,22.0,242.0,56.58,43.58
2016,9,26,7,45,631.0,79.5,1.3,23.0,293.0,60.46,46.72
2016,9,26,8,0,676.0,86.0,1.4,24.0,344.0,64.28,49.69
2016,9,26,8,15,708.0,91.0,1.4,25.0,393.0,66.79,51.46
2016,9,26,8,30,740.0,96.0,1.4,26.0,442.0,69.25,53.14
2016,9,26,8,45,763.0,100.0,1.4,27.5,487.0,70.86,53.96
2016,9,26,9,0,786.0,104.0,1.4,29.0,532.0,79.34,60.45
2016,9,26,9,15,803.0,107.5,1.35,29.5,572.5,80.62,61.18
2016,9,26,9,30,820.0,111.0,1.3,30.0,613.0,84.8,64.29
2016,9,26,9,45,833.5,113.0,1.3,31.0,647.5,139.7,75.95
2016,9,26,10,0,847.0,115.0,1.3,32.0,682.0,196.04,110.27
2016,9,26,10,15,856.0,117.0,1.35,32.5,709.5,252.68,152.8
2016,9,26,10,30,865.0,119.0,1.4,33.0,737.0,309.77,198.78
2016,9,26,10,45,872.0,119.5,1.45,34.0,757.5,365.29,243.88
2016,9,26,11,0,879.0,120.0,1.5,35.0,778.0,420.5,288.02
2016,9,26,11,15,882.5,121.0,1.6,35.0,790.0,475.77,332.46
2016,9,26,11,30,886.0,122.0,1.7,35.0,802.0,526.99,373.04
2016,9,26,11,45,888.0,122.0,1.85,35.5,806.0,575.24,409.97
2016,9,26,12,0,890.0,122.0,2.0,36.0,810.0,621.72,444.66
2016,9,26,12,15,889.0,121.5,2.15,36.0,806.0,663.96,476.6
2016,9,26,12,30,888.0,121.0,2.3,36.0,802.0,703.76,506.33
2016,9,26,12,45,909.0,108.5,2.5,36.0,796.0,745.22,537.35
2016,9,26,13,0,930.0,96.0,2.7,36.0,790.0,784.57,565.84
2016,9,26,13,15,925.0,95.0,2.8,35.5,769.5,813.36,586.87
2016,9,26,13,30,920.0,94.0,2.9,35.0,749.0,838.74,605.89
2016,9,26,13,45,913.0,92.0,3.0,35.0,721.0,857.92,619.78
2016,9,26,14,0,906.0,90.0,3.1,35.0,693.0,873.43,631.47
2016,9,26,14,15,895.0,88.5,3.15,34.5,658.5,882.37,640.05
2016,9,26,14,30,884.0,87.0,3.2,34.0,624.0,887.54,646.41
2016,9,26,14,45,870.0,84.0,3.3,34.0,583.5,884.58,646.56
2016,9,26,15,0,856.0,81.0,3.4,34.0,543.0,887.3,650.67
2016,9,26,15,15,835.5,78.0,3.35,33.5,497.0,871.33,642.82
2016,9,26,15,30,815.0,75.0,3.3,33.0,451.0,851.85,632.67
2016,9,26,15,45,780.5,72.5,3.3,32.5,400.0,817.19,612.21
2016,9,26,16,0,746.0,70.0,3.3,32.0,349.0,779.64,589.21
2016,9,26,16,15,703.5,65.0,2.9,31.0,297.5,729.4,555.56
2016,9,26,16,30,661.0,60.0,2.5,30.0,246.0,684.2,523.96
2016,9,26,16,45,589.5,53.5,2.15,29.0,194.0,605.61,466.41
2016,9,26,17,0,518.0,47.0,1.8,28.0,142.0,527.72,406.26
2016,9,26,17,15,411.0,36.5,1.65,26.5,96.5,418.38,319.67
2016,9,26,17,30,304.0,26.0,1.5,25.0,51.0,309.42,199.5
2016,9,26,17,45,152.0,13.0,1.35,24.0,25.5,121.53,0.0
2016,9,26,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,6,15,98.0,14.5,1.25,18.5,23.0,12.38,0.0
2016,9,27,6,30,196.0,29.0,1.2,19.0,46.0,22.49,11.43
2016,9,27,6,45,276.0,45.5,1.15,19.5,87.5,34.91,24.12
2016,9,27,7,0,356.0,62.0,1.1,20.0,129.0,47.04,35.16
2016,9,27,7,15,420.5,74.5,1.2,20.5,177.5,55.92,43.14
2016,9,27,7,30,485.0,87.0,1.3,21.0,226.0,64.6,50.71
2016,9,27,7,45,522.5,98.5,1.45,22.0,274.0,72.13,56.97
2016,9,27,8,0,560.0,110.0,1.6,23.0,322.0,81.44,64.56
2016,9,27,8,15,594.0,118.0,1.5,24.0,369.5,85.4,67.46
2016,9,27,8,30,628.0,126.0,1.4,25.0,417.0,89.25,70.19
2016,9,27,8,45,651.5,132.5,1.35,26.0,460.5,91.75,71.76
2016,9,27,9,0,675.0,139.0,1.3,27.0,504.0,94.19,73.25
2016,9,27,9,15,694.0,144.0,1.4,28.0,543.5,95.49,73.81
2016,9,27,9,30,713.0,149.0,1.5,29.0,583.0,98.1,75.45
2016,9,27,9,45,788.0,127.0,1.6,30.0,631.5,144.59,81.98
2016,9,27,10,0,863.0,105.0,1.7,31.0,680.0,189.79,105.61
2016,9,27,10,15,871.5,107.0,1.8,31.0,707.0,253.61,154.16
2016,9,27,10,30,880.0,109.0,1.9,31.0,734.0,310.19,200.75
2016,9,27,10,45,865.0,119.5,2.05,31.5,748.5,361.62,244.81
2016,9,27,11,0,850.0,130.0,2.2,32.0,763.0,416.2,290.46
2016,9,27,11,15,853.5,131.0,2.3,32.0,774.5,468.41,333.54
2016,9,27,11,30,857.0,132.0,2.4,32.0,786.0,519.54,374.83
2016,9,27,11,45,843.5,139.5,2.55,32.5,785.5,566.03,411.13
2016,9,27,12,0,830.0,147.0,2.7,33.0,785.0,609.63,444.3
2016,9,27,12,15,828.5,146.5,2.75,33.0,780.5,650.57,475.45
2016,9,27,12,30,827.0,146.0,2.8,33.0,776.0,689.14,504.33
2016,9,27,12,45,847.5,133.0,2.9,33.5,770.0,728.72,532.96
2016,9,27,13,0,868.0,120.0,3.0,34.0,764.0,766.37,559.86
2016,9,27,13,15,861.5,119.0,3.05,33.5,743.5,793.46,580.12
2016,9,27,13,30,855.0,118.0,3.1,33.0,723.0,817.17,597.98
2016,9,27,13,45,830.5,122.0,3.15,33.0,691.0,827.96,606.17
2016,9,27,14,0,806.0,126.0,3.2,33.0,659.0,834.53,611.78
2016,9,27,14,15,792.5,123.0,3.2,32.5,624.5,839.02,617.18
2016,9,27,14,30,779.0,120.0,3.2,32.0,590.0,839.77,620.25
2016,9,27,14,45,763.5,115.5,3.2,32.0,550.0,839.07,621.27
2016,9,27,15,0,748.0,111.0,3.2,32.0,510.0,829.67,616.53
2016,9,27,15,15,723.0,106.0,3.15,31.5,465.0,807.73,604.31
2016,9,27,15,30,698.0,101.0,3.1,31.0,420.0,782.56,589.78
2016,9,27,15,45,680.0,92.0,3.05,30.5,374.0,755.65,573.76
2016,9,27,16,0,662.0,83.0,3.0,30.0,328.0,725.88,555.23
2016,9,27,16,15,616.0,76.5,2.8,29.0,277.5,672.43,519.29
2016,9,27,16,30,570.0,70.0,2.6,28.0,227.0,617.51,480.71
2016,9,27,16,45,518.5,59.0,2.4,27.0,179.0,551.53,431.64
2016,9,27,17,0,467.0,48.0,2.2,26.0,131.0,485.68,379.56
2016,9,27,17,15,359.5,36.0,1.95,25.0,87.5,375.86,289.52
2016,9,27,17,30,252.0,24.0,1.7,24.0,44.0,263.63,157.2
2016,9,27,17,45,126.0,12.0,1.5,23.0,22.0,101.34,0.0
2016,9,27,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,28,6,15,102.0,14.5,2.05,14.5,23.0,12.38,0.0
2016,9,28,6,30,204.0,29.0,2.2,15.0,46.0,22.52,11.26
2016,9,28,6,45,306.5,42.5,2.4,15.5,89.0,32.81,22.66
2016,9,28,7,0,409.0,56.0,2.6,16.0,132.0,45.04,33.96
2016,9,28,7,15,476.0,66.0,2.55,16.5,180.5,52.02,40.41
2016,9,28,7,30,543.0,76.0,2.5,17.0,229.0,58.86,46.5
2016,9,28,7,45,597.0,81.0,2.45,17.5,280.0,61.51,48.74
2016,9,28,8,0,651.0,86.0,2.4,18.0,331.0,64.23,50.93
2016,9,28,8,15,683.5,91.5,2.35,18.5,378.5,67.08,53.16
2016,9,28,8,30,716.0,97.0,2.3,19.0,426.0,69.86,55.29
2016,9,28,8,45,740.0,100.5,2.3,20.0,470.5,71.11,55.96
2016,9,28,9,0,764.0,104.0,2.3,21.0,515.0,79.29,62.53
2016,9,28,9,15,781.5,107.5,2.3,21.5,555.0,80.57,63.31
2016,9,28,9,30,799.0,111.0,2.3,22.0,595.0,81.85,64.1
2016,9,28,9,45,811.0,114.0,2.3,23.0,628.0,135.95,77.33
2016,9,28,10,0,823.0,117.0,2.3,24.0,661.0,191.4,111.93
2016,9,28,10,15,832.5,118.5,2.35,24.5,688.0,246.33,154.5
2016,9,28,10,30,842.0,120.0,2.4,25.0,715.0,301.77,200.92
2016,9,28,10,45,833.0,128.5,2.5,25.5,731.0,357.11,248.69
2016,9,28,11,0,824.0,137.0,2.6,26.0,747.0,410.71,294.51
2016,9,28,11,15,828.0,138.0,2.7,26.0,759.0,461.84,337.88
2016,9,28,11,30,832.0,139.0,2.8,26.0,771.0,511.99,379.55
2016,9,28,11,45,822.0,145.0,2.95,26.5,771.5,557.89,416.44
2016,9,28,12,0,812.0,151.0,3.1,27.0,772.0,601.23,450.4
2016,9,28,12,15,810.5,151.0,3.25,27.0,767.5,641.83,482.57
2016,9,28,12,30,809.0,151.0,3.4,27.0,763.0,680.12,512.52
2016,9,28,12,45,811.5,146.5,3.55,27.0,752.5,714.57,539.45
2016,9,28,13,0,814.0,142.0,3.7,27.0,742.0,746.46,564.3
2016,9,28,13,15,807.0,140.5,3.75,26.5,721.5,771.34,584.64
2016,9,28,13,30,800.0,139.0,3.8,26.0,701.0,792.91,601.87
2016,9,28,13,45,786.0,138.0,3.9,26.0,672.5,805.9,612.12
2016,9,28,14,0,772.0,137.0,4.0,26.0,644.0,820.25,623.55
2016,9,28,14,15,757.5,134.0,4.0,25.5,609.5,823.98,628.51
2016,9,28,14,30,743.0,131.0,4.0,25.0,575.0,824.08,631.16
2016,9,28,14,45,730.5,124.5,4.0,25.0,536.5,818.35,628.64
2016,9,28,15,0,718.0,118.0,4.0,25.0,498.0,809.13,623.79
2016,9,28,15,15,692.0,113.0,3.9,24.0,453.0,786.3,611.26
2016,9,28,15,30,666.0,108.0,3.8,23.0,408.0,760.29,596.28
2016,9,28,15,45,647.5,98.0,3.75,22.5,362.5,732.02,578.35
2016,9,28,16,0,629.0,88.0,3.7,22.0,317.0,700.97,557.81
2016,9,28,16,15,580.5,81.0,3.6,21.0,267.5,645.11,518.56
2016,9,28,16,30,532.0,74.0,3.5,20.0,218.0,587.82,476.44
2016,9,28,16,45,476.5,62.5,3.4,19.5,170.5,518.72,421.82
2016,9,28,17,0,421.0,51.0,3.3,19.0,123.0,449.91,364.36
2016,9,28,17,15,308.5,38.0,3.25,18.0,81.0,336.46,267.39
2016,9,28,17,30,196.0,25.0,3.2,17.0,39.0,218.16,116.92
2016,9,28,17,45,98.0,12.5,3.2,16.0,19.5,81.18,0.0
2016,9,28,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,29,6,15,131.0,13.5,2.1,11.5,24.0,11.52,0.0
2016,9,29,6,30,262.0,27.0,2.3,12.0,48.0,22.38,10.82
2016,9,29,6,45,373.0,38.0,2.5,12.5,92.5,31.02,21.36
2016,9,29,7,0,484.0,49.0,2.7,13.0,137.0,39.54,29.49
2016,9,29,7,15,276.5,79.0,2.7,13.5,132.5,58.25,46.44
2016,9,29,7,30,69.0,109.0,2.7,14.0,128.0,81.91,67.52
2016,9,29,7,45,78.5,130.0,2.7,14.5,155.5,96.6,80.34
2016,9,29,8,0,88.0,151.0,2.7,15.0,183.0,111.0,92.64
2016,9,29,8,15,146.0,171.5,2.7,15.5,234.5,121.17,101.04
2016,9,29,8,30,204.0,192.0,2.7,16.0,286.0,134.4,111.95
2016,9,29,8,45,510.5,140.0,2.7,17.0,405.5,94.92,77.24
2016,9,29,9,0,817.0,88.0,2.7,18.0,525.0,68.77,54.23
2016,9,29,9,15,833.0,90.5,2.7,18.5,564.5,69.74,54.82
2016,9,29,9,30,849.0,93.0,2.7,19.0,604.0,70.7,55.39
2016,9,29,9,45,864.5,93.0,2.7,19.5,638.5,132.78,74.67
2016,9,29,10,0,880.0,93.0,2.7,20.0,673.0,188.58,109.28
2016,9,29,10,15,888.0,94.5,2.7,20.5,699.5,245.13,153.85
2016,9,29,10,30,896.0,96.0,2.7,21.0,726.0,301.82,202.38
2016,9,29,10,45,901.5,97.0,2.75,21.5,745.5,357.3,251.12
2016,9,29,11,0,907.0,98.0,2.8,22.0,765.0,412.18,298.99
2016,9,29,11,15,910.0,98.5,2.85,22.0,776.5,464.81,344.82
2016,9,29,11,30,913.0,99.0,2.9,22.0,788.0,516.11,388.51
2016,9,29,11,45,914.5,98.5,2.95,22.5,791.5,564.27,427.93
2016,9,29,12,0,916.0,98.0,3.0,23.0,795.0,610.48,464.75
2016,9,29,12,15,914.5,98.0,3.1,23.0,790.0,653.2,499.14
2016,9,29,12,30,913.0,98.0,3.2,23.0,785.0,693.38,531.0
2016,9,29,12,45,911.5,96.0,3.3,23.0,773.0,728.94,559.09
2016,9,29,13,0,910.0,94.0,3.4,23.0,761.0,761.55,584.13
2016,9,29,13,15,904.5,93.0,3.45,23.0,740.0,789.07,604.18
2016,9,29,13,30,899.0,92.0,3.5,23.0,719.0,813.2,621.96
2016,9,29,13,45,890.0,91.0,3.55,23.0,691.0,831.06,635.49
2016,9,29,14,0,881.0,90.0,3.6,23.0,663.0,845.3,646.67
2016,9,29,14,15,869.5,88.0,3.6,22.5,628.5,852.65,654.24
2016,9,29,14,30,858.0,86.0,3.6,22.0,594.0,856.3,659.46
2016,9,29,14,45,842.0,83.5,3.6,22.0,553.5,860.81,664.22
2016,9,29,15,0,826.0,81.0,3.6,22.0,513.0,852.91,660.35
2016,9,29,15,15,803.5,78.0,3.6,21.5,468.0,835.05,650.79
2016,9,29,15,30,781.0,75.0,3.6,21.0,423.0,813.78,638.73
2016,9,29,15,45,751.0,71.0,3.6,20.5,374.0,781.46,618.32
2016,9,29,16,0,721.0,67.0,3.6,20.0,325.0,746.33,595.22
2016,9,29,16,15,676.0,62.0,3.55,19.0,274.5,694.49,559.42
2016,9,29,16,30,631.0,57.0,3.5,18.0,224.0,647.91,525.71
2016,9,29,16,45,560.5,50.0,3.45,17.5,174.5,570.75,464.87
2016,9,29,17,0,490.0,43.0,3.4,17.0,125.0,494.52,401.22
2016,9,29,17,15,372.0,32.5,3.3,16.0,82.0,378.91,300.46
2016,9,29,17,30,254.0,22.0,3.2,15.0,39.0,254.7,109.07
2016,9,29,17,45,127.0,11.0,3.1,14.5,19.5,100.33,0.0
2016,9,29,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
