Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,6,15,136.5,13.0,2.9,11.0,23.5,11.1,0.0
2016,9,30,6,30,273.0,26.0,3.0,11.0,47.0,21.58,9.65
2016,9,30,6,45,384.5,36.5,3.15,11.5,91.0,29.84,20.35
2016,9,30,7,0,496.0,47.0,3.3,12.0,135.0,38.0,28.21
2016,9,30,7,15,280.5,77.0,3.35,12.5,130.0,56.9,45.4
2016,9,30,7,30,65.0,107.0,3.4,13.0,125.0,80.54,66.56
2016,9,30,7,45,74.0,128.0,3.45,13.5,152.0,95.24,79.48
2016,9,30,8,0,83.0,149.0,3.5,14.0,179.0,109.65,91.87
2016,9,30,8,15,432.5,113.5,3.55,14.5,306.0,79.48,64.97
2016,9,30,8,30,782.0,78.0,3.6,15.0,433.0,63.11,50.29
2016,9,30,8,45,804.5,80.5,3.65,15.5,477.5,64.3,51.08
2016,9,30,9,0,827.0,83.0,3.7,16.0,522.0,65.5,51.87
2016,9,30,9,15,843.0,85.5,3.75,16.5,561.5,66.59,52.56
2016,9,30,9,30,859.0,88.0,3.8,17.0,601.0,77.0,61.31
2016,9,30,9,45,872.5,89.0,3.85,17.5,635.0,129.24,72.7
2016,9,30,10,0,886.0,90.0,3.9,18.0,669.0,185.77,107.96
2016,9,30,10,15,894.0,91.0,3.95,18.0,696.0,242.22,153.14
2016,9,30,10,30,902.0,92.0,4.0,18.0,723.0,298.77,202.71
2016,9,30,10,45,907.0,93.5,4.1,18.5,742.5,354.68,252.82
2016,9,30,11,0,912.0,95.0,4.2,19.0,762.0,409.93,302.11
2016,9,30,11,15,915.0,95.5,4.25,19.0,773.5,462.7,349.16
2016,9,30,11,30,918.0,96.0,4.3,19.0,785.0,514.13,394.09
2016,9,30,11,45,919.0,96.0,4.35,19.0,788.5,562.56,435.65
2016,9,30,12,0,920.0,96.0,4.4,19.0,792.0,609.02,474.7
2016,9,30,12,15,919.0,96.0,4.45,19.0,787.5,652.1,510.34
2016,9,30,12,30,918.0,96.0,4.5,19.0,783.0,692.68,543.4
2016,9,30,12,45,910.5,97.0,4.55,19.0,769.0,727.08,571.29
2016,9,30,13,0,903.0,98.0,4.6,19.0,755.0,758.24,596.08
2016,9,30,13,15,897.0,97.0,4.6,18.5,734.5,785.21,617.4
2016,9,30,13,30,891.0,96.0,4.6,18.0,714.0,808.79,636.42
2016,9,30,13,45,882.5,94.5,4.6,18.0,686.0,826.38,650.01
2016,9,30,14,0,874.0,93.0,4.6,18.0,658.0,840.37,661.17
2016,9,30,14,15,861.5,91.0,4.55,18.0,623.0,846.8,666.71
2016,9,30,14,30,849.0,89.0,4.5,18.0,588.0,858.3,676.14
2016,9,30,14,45,834.0,86.0,4.5,18.0,547.5,854.32,674.82
2016,9,30,15,0,819.0,83.0,4.5,18.0,507.0,846.65,671.04
2016,9,30,15,15,796.0,79.5,4.45,17.5,462.0,827.72,660.04
2016,9,30,15,30,773.0,76.0,4.4,17.0,417.0,805.4,646.46
2016,9,30,15,45,743.0,71.5,4.35,16.5,368.5,772.5,624.66
2016,9,30,16,0,713.0,67.0,4.3,16.0,320.0,736.83,600.13
2016,9,30,16,15,667.0,62.0,4.15,15.5,269.5,690.32,565.8
2016,9,30,16,30,621.0,57.0,4.0,15.0,219.0,637.36,524.89
2016,9,30,16,45,550.5,49.5,3.85,15.0,169.5,559.91,461.38
2016,9,30,17,0,480.0,42.0,3.7,15.0,120.0,483.48,395.36
2016,9,30,17,15,359.0,31.5,3.45,14.5,77.5,366.38,290.07
2016,9,30,17,30,238.0,21.0,3.2,14.0,35.0,237.7,61.76
2016,9,30,17,45,119.0,10.5,2.95,13.5,17.5,93.77,0.0
2016,9,30,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,6,15,145.5,12.5,1.65,10.5,23.0,10.67,0.0
2016,10,1,6,30,291.0,25.0,2.0,11.0,46.0,20.8,8.36
2016,10,1,6,45,408.0,35.0,2.35,12.0,91.5,28.7,19.25
2016,10,1,7,0,525.0,45.0,2.7,13.0,137.0,36.54,26.78
2016,10,1,7,15,593.0,51.5,2.9,13.5,187.5,41.19,31.22
2016,10,1,7,30,661.0,58.0,3.1,14.0,238.0,45.85,35.47
2016,10,1,7,45,708.0,62.0,3.3,14.5,290.0,52.67,41.5
2016,10,1,8,0,755.0,66.0,3.5,15.0,342.0,55.47,43.82
2016,10,1,8,15,785.0,69.5,3.5,15.5,391.0,57.69,45.58
2016,10,1,8,30,815.0,73.0,3.5,16.0,440.0,59.9,47.29
2016,10,1,8,45,838.0,75.5,3.5,17.0,486.0,61.26,48.13
2016,10,1,9,0,861.0,78.0,3.5,18.0,532.0,70.77,56.03
2016,10,1,9,15,876.5,80.0,3.45,18.5,572.0,72.31,57.07
2016,10,1,9,30,892.0,82.0,3.4,19.0,612.0,73.78,58.06
2016,10,1,9,45,908.0,81.5,3.4,19.5,647.0,125.26,68.3
2016,10,1,10,0,924.0,81.0,3.4,20.0,682.0,182.95,103.32
2016,10,1,10,15,931.5,82.5,3.4,20.0,709.5,241.62,149.71
2016,10,1,10,30,939.0,84.0,3.4,20.0,737.0,300.33,200.62
2016,10,1,10,45,944.5,84.5,3.4,20.5,756.5,357.47,251.31
2016,10,1,11,0,950.0,85.0,3.4,21.0,776.0,413.91,301.09
2016,10,1,11,15,953.0,85.5,3.4,21.0,788.0,468.4,348.99
2016,10,1,11,30,956.0,86.0,3.4,21.0,800.0,521.47,394.59
2016,10,1,11,45,956.5,86.5,3.4,21.5,803.5,571.62,435.95
2016,10,1,12,0,957.0,87.0,3.4,22.0,807.0,619.69,474.47
2016,10,1,12,15,956.0,87.0,3.45,22.0,802.0,664.11,510.33
2016,10,1,12,30,955.0,87.0,3.5,22.0,797.0,705.91,543.53
2016,10,1,12,45,950.5,87.0,3.6,22.5,784.0,742.54,571.48
2016,10,1,13,0,946.0,87.0,3.7,23.0,771.0,775.97,595.92
2016,10,1,13,15,940.5,86.5,3.75,22.5,750.0,804.85,618.16
2016,10,1,13,30,935.0,86.0,3.8,22.0,729.0,830.25,638.14
2016,10,1,13,45,925.5,85.0,3.85,22.0,700.5,848.36,651.92
2016,10,1,14,0,916.0,84.0,3.9,22.0,672.0,862.69,663.25
2016,10,1,14,15,904.5,82.5,3.9,21.5,636.5,871.0,671.6
2016,10,1,14,30,893.0,81.0,3.9,21.0,601.0,875.51,677.51
2016,10,1,14,45,875.5,79.0,3.95,21.0,559.5,870.48,675.82
2016,10,1,15,0,858.0,77.0,4.0,21.0,518.0,870.82,678.13
2016,10,1,15,15,836.0,74.0,4.0,20.5,471.5,853.44,668.86
2016,10,1,15,30,814.0,71.0,4.0,20.0,425.0,832.57,657.03
2016,10,1,15,45,780.5,68.0,4.05,20.0,375.0,798.37,634.12
2016,10,1,16,0,747.0,65.0,4.1,20.0,325.0,761.31,608.45
2016,10,1,16,15,700.0,60.0,3.95,19.0,273.0,707.65,570.66
2016,10,1,16,30,653.0,55.0,3.8,18.0,221.0,652.17,529.45
2016,10,1,16,45,576.5,48.0,3.7,17.5,170.5,577.22,469.56
2016,10,1,17,0,500.0,41.0,3.6,17.0,120.0,496.38,401.28
2016,10,1,17,15,367.5,30.5,3.3,16.5,76.5,370.51,287.62
2016,10,1,17,30,235.0,20.0,3.0,16.0,33.0,230.51,1.43
2016,10,1,17,45,117.5,10.0,2.75,15.5,16.5,91.87,0.0
2016,10,1,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,6,15,135.5,12.0,1.7,10.5,21.5,10.24,0.0
2016,10,2,6,30,271.0,24.0,2.0,11.0,43.0,19.94,6.87
2016,10,2,6,45,384.0,34.5,2.4,12.0,86.5,28.26,18.79
2016,10,2,7,0,497.0,45.0,2.8,13.0,130.0,36.48,26.69
2016,10,2,7,15,566.0,52.0,2.9,13.5,180.0,41.49,31.47
2016,10,2,7,30,635.0,59.0,3.0,14.0,230.0,46.49,36.03
2016,10,2,7,45,680.0,63.5,3.15,14.5,280.0,53.73,42.44
2016,10,2,8,0,725.0,68.0,3.3,15.0,330.0,56.82,45.03
2016,10,2,8,15,366.5,111.0,3.4,15.5,244.0,77.24,62.81
2016,10,2,8,30,8.0,154.0,3.5,16.0,158.0,119.51,99.3
2016,10,2,8,45,21.5,180.0,3.6,16.5,191.5,138.05,114.72
2016,10,2,9,0,35.0,206.0,3.7,17.0,225.0,147.84,122.52
2016,10,2,9,15,445.0,146.0,3.75,17.0,408.0,95.26,77.19
2016,10,2,9,30,855.0,86.0,3.8,17.0,591.0,75.71,60.21
2016,10,2,9,45,621.5,174.5,3.9,17.5,552.5,150.71,99.08
2016,10,2,10,0,388.0,263.0,4.0,18.0,514.0,226.03,161.65
2016,10,2,10,15,228.0,286.0,4.05,18.0,435.0,246.99,184.73
2016,10,2,10,30,68.0,309.0,4.1,18.0,356.0,247.35,191.88
2016,10,2,10,45,41.0,277.5,4.2,18.0,306.5,226.74,176.78
2016,10,2,11,0,14.0,246.0,4.3,18.0,257.0,203.32,159.04
2016,10,2,11,15,9.0,214.5,4.35,18.0,221.5,178.93,139.74
2016,10,2,11,30,4.0,183.0,4.4,18.0,186.0,152.8,118.89
2016,10,2,11,45,199.0,251.5,4.45,18.0,400.5,314.7,247.77
2016,10,2,12,0,394.0,320.0,4.5,18.0,615.0,495.67,388.44
2016,10,2,12,15,288.5,339.0,4.55,18.0,554.5,474.04,372.12
2016,10,2,12,30,183.0,358.0,4.6,18.0,494.0,435.93,342.86
2016,10,2,12,45,186.0,350.5,4.65,18.5,486.5,445.89,350.93
2016,10,2,13,0,189.0,343.0,4.7,19.0,479.0,455.14,358.28
2016,10,2,13,15,538.0,221.0,4.7,19.0,592.0,637.63,504.55
2016,10,2,13,30,887.0,99.0,4.7,19.0,705.0,804.08,632.39
2016,10,2,13,45,883.5,96.0,4.75,19.0,678.5,823.97,647.1
2016,10,2,14,0,880.0,93.0,4.8,19.0,652.0,840.4,660.34
2016,10,2,14,15,868.0,91.0,4.8,18.5,617.5,847.3,667.85
2016,10,2,14,30,856.0,89.0,4.8,18.0,583.0,859.18,679.26
2016,10,2,14,45,838.5,86.5,4.8,18.0,542.0,853.66,676.82
2016,10,2,15,0,821.0,84.0,4.8,18.0,501.0,844.4,671.85
2016,10,2,15,15,797.5,80.5,4.7,17.5,455.5,825.06,660.17
2016,10,2,15,30,774.0,77.0,4.6,17.0,410.0,802.31,645.86
2016,10,2,15,45,738.5,73.5,4.6,16.5,360.5,765.9,621.51
2016,10,2,16,0,703.0,70.0,4.6,16.0,311.0,732.81,598.91
2016,10,2,16,15,653.0,64.5,4.45,15.5,260.0,677.41,557.17
2016,10,2,16,30,603.0,59.0,4.3,15.0,209.0,620.76,512.59
2016,10,2,16,45,518.5,51.5,4.15,15.0,159.5,532.56,439.61
2016,10,2,17,0,434.0,44.0,4.0,15.0,110.0,445.62,364.29
2016,10,2,17,15,300.0,32.0,3.65,14.5,69.0,318.81,246.72
2016,10,2,17,30,166.0,20.0,3.3,14.0,28.0,176.6,0.0
2016,10,2,17,45,83.0,10.0,2.95,13.5,14.0,67.12,0.0
2016,10,2,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,6,15,33.5,11.5,1.2,10.5,14.0,9.82,0.0
2016,10,3,6,30,67.0,23.0,1.4,11.0,28.0,18.12,4.71
2016,10,3,6,45,114.0,42.0,1.65,12.0,58.0,32.35,22.24
2016,10,3,7,0,161.0,61.0,1.9,13.0,88.0,46.25,35.27
2016,10,3,7,15,185.0,80.5,1.85,13.0,122.0,60.01,47.99
2016,10,3,7,30,209.0,100.0,1.8,13.0,156.0,73.34,60.12
2016,10,3,7,45,224.5,119.5,1.8,13.5,190.5,86.17,71.42
2016,10,3,8,0,240.0,139.0,1.8,14.0,225.0,98.56,82.09
2016,10,3,8,15,304.5,150.5,1.8,14.5,275.0,106.25,88.44
2016,10,3,8,30,369.0,162.0,1.8,15.0,325.0,113.79,94.56
2016,10,3,8,45,184.5,138.0,1.85,15.5,219.5,96.15,78.82
2016,10,3,9,0,0.0,114.0,1.9,16.0,114.0,92.76,75.54
2016,10,3,9,15,10.5,165.5,1.9,16.0,171.5,130.24,107.51
2016,10,3,9,30,21.0,217.0,1.9,16.0,229.0,165.46,137.02
2016,10,3,9,45,29.5,239.5,1.95,16.5,257.5,174.45,136.73
2016,10,3,10,0,38.0,262.0,2.0,17.0,286.0,195.5,152.28
2016,10,3,10,15,26.5,249.5,2.0,17.0,267.0,192.23,149.87
2016,10,3,10,30,15.0,237.0,2.0,17.0,248.0,191.71,149.86
2016,10,3,10,45,8.0,201.0,2.05,17.5,207.0,165.03,128.54
2016,10,3,11,0,1.0,165.0,2.1,18.0,166.0,135.77,105.08
2016,10,3,11,15,3.0,177.5,2.15,18.0,180.0,147.13,114.15
2016,10,3,11,30,5.0,190.0,2.2,18.0,194.0,158.88,123.48
2016,10,3,11,45,8.5,214.0,2.25,18.0,220.5,181.13,141.16
2016,10,3,12,0,12.0,238.0,2.3,18.0,247.0,204.2,159.43
2016,10,3,12,15,28.0,275.5,2.3,18.0,296.0,251.7,196.92
2016,10,3,12,30,44.0,313.0,2.3,18.0,345.0,299.6,234.36
2016,10,3,12,45,23.0,240.0,2.3,18.0,256.5,225.77,176.71
2016,10,3,13,0,2.0,167.0,2.3,18.0,168.0,142.18,110.28
2016,10,3,13,15,4.5,184.5,2.3,18.0,187.5,160.0,124.92
2016,10,3,13,30,7.0,202.0,2.3,18.0,207.0,178.61,140.0
2016,10,3,13,45,5.5,193.5,2.3,18.0,197.0,171.03,134.09
2016,10,3,14,0,4.0,185.0,2.3,18.0,187.0,163.29,128.1
2016,10,3,14,15,2.0,163.5,2.25,18.0,164.5,142.8,111.8
2016,10,3,14,30,0.0,142.0,2.2,18.0,142.0,122.01,95.14
2016,10,3,14,45,1.0,150.5,2.2,18.0,151.5,132.15,103.73
2016,10,3,15,0,2.0,159.0,2.2,18.0,161.0,143.43,113.24
2016,10,3,15,15,1.0,136.0,2.15,17.5,137.0,121.37,95.64
2016,10,3,15,30,0.0,113.0,2.1,17.0,113.0,99.03,77.59
2016,10,3,15,45,0.0,99.0,2.1,17.0,99.0,86.61,67.48
2016,10,3,16,0,0.0,85.0,2.1,17.0,85.0,74.09,57.12
2016,10,3,16,15,289.5,70.5,1.95,16.5,141.5,364.71,305.11
2016,10,3,16,30,579.0,56.0,1.8,16.0,198.0,594.57,483.49
2016,10,3,16,45,500.5,48.5,1.7,16.0,150.5,512.15,414.61
2016,10,3,17,0,422.0,41.0,1.6,16.0,103.0,431.09,345.61
2016,10,3,17,15,289.5,29.0,1.35,15.5,63.5,306.82,229.27
2016,10,3,17,30,157.0,17.0,1.1,15.0,24.0,163.29,0.0
2016,10,3,17,45,78.5,8.5,0.9,15.0,12.0,7.26,0.0
2016,10,3,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,6,15,71.0,13.0,1.0,12.0,17.5,11.1,0.0
2016,10,4,6,30,142.0,26.0,1.2,12.0,35.0,20.17,4.41
2016,10,4,6,45,240.0,42.0,1.4,12.5,74.5,32.3,22.04
2016,10,4,7,0,338.0,58.0,1.6,13.0,114.0,44.22,33.44
2016,10,4,7,15,169.0,68.5,1.7,13.0,96.5,51.84,40.72
2016,10,4,7,30,0.0,79.0,1.8,13.0,79.0,63.05,50.96
2016,10,4,7,45,0.0,97.5,1.9,13.5,97.5,77.14,63.44
2016,10,4,8,0,0.0,116.0,2.0,14.0,116.0,91.08,75.54
2016,10,4,8,15,4.5,134.5,2.0,14.5,136.5,104.93,87.33
2016,10,4,8,30,9.0,153.0,2.0,15.0,157.0,118.63,98.8
2016,10,4,8,45,15.0,172.5,2.05,15.5,180.0,132.84,110.55
2016,10,4,9,0,21.0,192.0,2.1,16.0,203.0,146.87,122.0
2016,10,4,9,15,208.0,209.5,2.1,16.5,330.5,145.97,120.64
2016,10,4,9,30,395.0,227.0,2.1,17.0,458.0,149.49,123.09
2016,10,4,9,45,265.0,262.0,2.1,17.5,421.0,185.48,138.16
2016,10,4,10,0,135.0,297.0,2.1,18.0,384.0,220.08,167.08
2016,10,4,10,15,274.5,286.5,2.1,18.0,471.5,248.05,182.74
2016,10,4,10,30,414.0,276.0,2.1,18.0,559.0,298.13,217.86
2016,10,4,10,45,416.5,284.5,2.15,18.5,575.5,332.18,246.47
2016,10,4,11,0,419.0,293.0,2.2,19.0,592.0,370.47,278.3
2016,10,4,11,15,422.0,296.0,2.25,19.0,601.5,404.99,307.38
2016,10,4,11,30,425.0,299.0,2.3,19.0,611.0,439.22,335.82
2016,10,4,11,45,434.5,295.0,2.4,19.5,615.0,470.86,361.34
2016,10,4,12,0,444.0,291.0,2.5,20.0,619.0,502.21,386.21
2016,10,4,12,15,677.0,197.0,2.65,20.0,693.0,592.81,457.41
2016,10,4,12,30,910.0,103.0,2.8,20.0,767.0,685.36,530.02
2016,10,4,12,45,910.5,100.0,2.95,20.5,755.0,721.01,557.37
2016,10,4,13,0,911.0,97.0,3.1,21.0,743.0,753.79,582.58
2016,10,4,13,15,905.0,96.0,3.2,21.0,721.5,780.76,602.74
2016,10,4,13,30,899.0,95.0,3.3,21.0,700.0,804.32,620.55
2016,10,4,13,45,891.5,93.0,3.4,21.0,672.0,822.14,634.46
2016,10,4,14,0,884.0,91.0,3.5,21.0,644.0,836.36,646.04
2016,10,4,14,15,871.5,89.0,3.55,20.5,609.0,842.78,653.29
2016,10,4,14,30,859.0,87.0,3.6,20.0,574.0,854.03,664.23
2016,10,4,14,45,843.0,83.5,3.7,20.0,533.5,848.54,662.39
2016,10,4,15,0,827.0,80.0,3.8,20.0,493.0,839.3,658.05
2016,10,4,15,15,803.5,77.0,3.8,19.5,447.0,820.58,647.63
2016,10,4,15,30,780.0,74.0,3.8,19.0,401.0,798.46,634.58
2016,10,4,15,45,746.5,70.0,3.85,19.0,352.0,763.26,610.5
2016,10,4,16,0,713.0,66.0,3.9,19.0,303.0,725.29,583.59
2016,10,4,16,15,662.5,60.5,3.8,18.5,252.0,675.29,546.82
2016,10,4,16,30,612.0,55.0,3.7,18.0,201.0,618.47,502.78
2016,10,4,16,45,527.0,47.5,3.6,17.5,151.5,530.42,431.63
2016,10,4,17,0,442.0,40.0,3.5,17.0,102.0,443.94,357.43
2016,10,4,17,15,298.0,28.0,3.3,16.0,62.0,311.18,228.04
2016,10,4,17,30,154.0,16.0,3.1,15.0,22.0,125.64,0.0
2016,10,4,17,45,77.0,8.0,2.95,14.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,6,15,113.0,11.5,1.4,9.5,18.5,9.82,0.0
2016,10,5,6,30,226.0,23.0,1.6,10.0,37.0,19.2,2.27
2016,10,5,6,45,361.5,33.5,1.8,11.0,81.0,27.56,17.99
2016,10,5,7,0,497.0,44.0,2.0,12.0,125.0,35.88,26.17
2016,10,5,7,15,571.5,51.0,2.25,12.5,175.5,40.94,31.05
2016,10,5,7,30,646.0,58.0,2.5,13.0,226.0,46.0,35.73
2016,10,5,7,45,699.0,62.0,2.75,14.0,278.0,52.88,41.78
2016,10,5,8,0,752.0,66.0,3.0,15.0,330.0,55.71,44.07
2016,10,5,8,15,783.5,69.5,3.1,15.5,379.0,57.95,45.85
2016,10,5,8,30,815.0,73.0,3.2,16.0,428.0,60.18,47.59
2016,10,5,8,45,841.5,74.5,3.3,17.0,474.5,60.87,47.85
2016,10,5,9,0,868.0,76.0,3.4,18.0,521.0,69.53,55.02
2016,10,5,9,15,883.5,78.5,3.4,18.5,561.0,71.46,56.41
2016,10,5,9,30,899.0,81.0,3.4,19.0,601.0,73.3,57.73
2016,10,5,9,45,913.0,81.5,3.4,19.5,636.0,118.89,65.49
2016,10,5,10,0,927.0,82.0,3.4,20.0,671.0,177.1,99.23
2016,10,5,10,15,935.0,83.0,3.4,20.0,698.0,235.52,144.52
2016,10,5,10,30,943.0,84.0,3.4,20.0,725.0,293.99,194.87
2016,10,5,10,45,950.5,84.0,3.4,20.5,745.0,351.34,245.63
2016,10,5,11,0,958.0,84.0,3.4,21.0,765.0,408.16,295.79
2016,10,5,11,15,961.0,84.5,3.4,21.0,776.0,462.81,344.0
2016,10,5,11,30,964.0,85.0,3.4,21.0,787.0,516.01,389.92
2016,10,5,11,45,965.5,84.5,3.45,21.5,790.5,565.9,431.46
2016,10,5,12,0,967.0,84.0,3.5,22.0,794.0,613.71,470.19
2016,10,5,12,15,965.5,84.0,3.55,22.0,788.5,657.92,506.16
2016,10,5,12,30,964.0,84.0,3.6,22.0,783.0,699.44,539.38
2016,10,5,12,45,953.0,87.0,3.65,22.0,768.0,734.66,567.33
2016,10,5,13,0,942.0,90.0,3.7,22.0,753.0,766.35,592.16
2016,10,5,13,15,935.5,89.0,3.7,22.0,731.0,793.68,612.06
2016,10,5,13,30,929.0,88.0,3.7,22.0,709.0,817.47,629.55
2016,10,5,13,45,919.5,87.0,3.75,22.0,680.0,835.29,643.19
2016,10,5,14,0,910.0,86.0,3.8,22.0,651.0,849.37,654.4
2016,10,5,14,15,897.0,84.0,3.8,22.0,615.0,855.66,660.05
2016,10,5,14,30,884.0,82.0,3.8,22.0,579.0,858.12,663.23
2016,10,5,14,45,864.5,80.0,3.8,22.0,536.5,859.96,666.15
2016,10,5,15,0,845.0,78.0,3.8,22.0,494.0,849.64,660.56
2016,10,5,15,15,820.0,75.0,3.8,21.5,447.5,829.65,649.38
2016,10,5,15,30,795.0,72.0,3.8,21.0,401.0,806.22,635.54
2016,10,5,15,45,757.0,68.5,3.8,21.0,350.5,767.76,609.06
2016,10,5,16,0,719.0,65.0,3.8,21.0,300.0,726.54,579.74
2016,10,5,16,15,666.0,59.5,3.6,20.0,248.5,674.5,542.34
2016,10,5,16,30,613.0,54.0,3.4,19.0,197.0,615.73,497.58
2016,10,5,16,45,526.5,46.5,3.2,18.5,147.5,526.77,425.66
2016,10,5,17,0,440.0,39.0,3.0,18.0,98.0,439.46,350.55
2016,10,5,17,15,290.0,27.0,2.8,17.0,59.0,300.23,210.35
2016,10,5,17,30,140.0,15.0,2.6,16.0,20.0,114.09,0.0
2016,10,5,17,45,70.0,7.5,2.4,15.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,6,15,117.0,10.5,1.4,10.5,17.5,8.96,0.0
2016,10,6,6,30,234.0,21.0,1.6,11.0,35.0,17.47,0.0
2016,10,6,6,45,366.5,31.0,1.8,11.5,78.0,25.46,16.03
2016,10,6,7,0,499.0,41.0,2.0,12.0,121.0,33.42,23.96
2016,10,6,7,15,571.5,48.0,2.15,12.5,170.5,38.57,28.92
2016,10,6,7,30,644.0,55.0,2.3,13.0,220.0,43.7,33.67
2016,10,6,7,45,693.5,59.5,2.45,14.0,271.0,50.82,39.94
2016,10,6,8,0,743.0,64.0,2.6,15.0,322.0,54.08,42.63
2016,10,6,8,15,774.0,67.5,2.6,15.5,370.5,56.35,44.46
2016,10,6,8,30,805.0,71.0,2.6,16.0,419.0,58.62,46.23
2016,10,6,8,45,828.5,73.0,2.6,17.0,464.0,59.67,46.82
2016,10,6,9,0,852.0,75.0,2.6,18.0,509.0,68.61,54.24
2016,10,6,9,15,867.5,77.5,2.6,18.5,548.5,70.55,55.63
2016,10,6,9,30,883.0,80.0,2.6,19.0,588.0,72.39,56.96
2016,10,6,9,45,900.5,79.0,2.65,20.0,622.5,114.7,62.98
2016,10,6,10,0,918.0,78.0,2.7,21.0,657.0,171.42,94.79
2016,10,6,10,15,925.5,79.0,2.7,21.5,683.5,229.08,138.76
2016,10,6,10,30,933.0,80.0,2.7,22.0,710.0,286.72,187.58
2016,10,6,10,45,938.0,81.0,2.75,22.5,729.0,343.39,237.31
2016,10,6,11,0,943.0,82.0,2.8,23.0,748.0,399.32,286.28
2016,10,6,11,15,945.5,82.5,2.75,23.0,759.0,452.86,332.97
2016,10,6,11,30,948.0,83.0,2.7,23.0,770.0,504.92,377.33
2016,10,6,11,45,949.5,83.0,2.7,23.5,773.0,554.34,417.81
2016,10,6,12,0,951.0,83.0,2.7,24.0,776.0,601.75,455.51
2016,10,6,12,15,949.5,82.5,2.7,24.0,770.5,644.69,489.83
2016,10,6,12,30,948.0,82.0,2.7,24.0,765.0,684.95,521.42
2016,10,6,12,45,944.5,81.5,2.7,24.5,752.0,721.02,548.32
2016,10,6,13,0,941.0,81.0,2.7,25.0,739.0,753.96,572.15
2016,10,6,13,15,935.5,80.0,2.7,25.0,718.0,781.67,591.79
2016,10,6,13,30,930.0,79.0,2.7,25.0,697.0,805.89,609.12
2016,10,6,13,45,921.0,78.0,2.7,25.0,668.0,823.82,622.22
2016,10,6,14,0,912.0,77.0,2.7,25.0,639.0,838.02,632.95
2016,10,6,14,15,900.0,75.5,2.7,25.0,604.0,845.44,639.22
2016,10,6,14,30,888.0,74.0,2.7,25.0,569.0,849.09,643.11
2016,10,6,14,45,871.0,72.0,2.7,25.0,528.0,844.18,641.28
2016,10,6,15,0,854.0,70.0,2.7,25.0,487.0,835.63,637.09
2016,10,6,15,15,830.5,67.5,2.65,24.5,441.0,826.22,633.23
2016,10,6,15,30,807.0,65.0,2.6,24.0,395.0,804.72,620.76
2016,10,6,15,45,773.0,61.5,2.6,24.0,345.5,769.74,597.53
2016,10,6,16,0,739.0,58.0,2.6,24.0,296.0,732.04,571.57
2016,10,6,16,15,689.0,53.0,2.25,23.0,245.0,676.64,531.57
2016,10,6,16,30,639.0,48.0,1.9,22.0,194.0,619.72,488.24
2016,10,6,16,45,555.5,41.0,1.6,21.0,145.0,532.54,419.67
2016,10,6,17,0,472.0,34.0,1.3,20.0,96.0,456.57,354.5
2016,10,6,17,15,321.5,23.5,1.25,19.0,57.0,315.76,205.02
2016,10,6,17,30,171.0,13.0,1.2,18.0,18.0,134.18,0.0
2016,10,6,17,45,85.5,6.5,1.2,17.0,9.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,6,15,125.0,9.5,0.8,13.5,16.5,8.11,0.0
2016,10,7,6,30,250.0,19.0,0.8,14.0,33.0,15.76,0.0
2016,10,7,6,45,376.5,29.0,0.85,14.5,75.5,23.81,14.32
2016,10,7,7,0,503.0,39.0,0.9,15.0,118.0,31.82,22.24
2016,10,7,7,15,574.5,45.5,1.0,15.5,167.0,36.63,26.84
2016,10,7,7,30,646.0,52.0,1.1,16.0,216.0,45.07,34.47
2016,10,7,7,45,692.0,57.0,1.2,16.5,266.0,48.79,37.75
2016,10,7,8,0,738.0,62.0,1.3,17.0,316.0,52.49,40.9
2016,10,7,8,15,768.5,65.5,1.5,18.0,363.5,54.8,42.66
2016,10,7,8,30,799.0,69.0,1.7,19.0,411.0,57.11,44.37
2016,10,7,8,45,821.5,71.5,1.9,20.0,455.5,58.55,45.29
2016,10,7,9,0,844.0,74.0,2.1,21.0,500.0,67.81,52.9
2016,10,7,9,15,860.0,76.0,2.2,21.5,539.0,69.43,54.02
2016,10,7,9,30,876.0,78.0,2.3,22.0,578.0,70.98,55.08
2016,10,7,9,45,872.0,86.0,2.45,23.0,608.0,115.91,64.65
2016,10,7,10,0,868.0,94.0,2.6,24.0,638.0,174.68,98.48
2016,10,7,10,15,877.0,95.5,2.55,24.5,664.5,230.41,140.07
2016,10,7,10,30,886.0,97.0,2.5,25.0,691.0,286.35,186.49
2016,10,7,10,45,891.0,98.0,2.5,25.5,709.5,340.76,233.41
2016,10,7,11,0,896.0,99.0,2.5,26.0,728.0,394.48,279.65
2016,10,7,11,15,899.0,99.5,2.4,26.5,739.0,446.11,323.22
2016,10,7,11,30,902.0,100.0,2.3,27.0,750.0,496.4,364.43
2016,10,7,11,45,902.0,100.5,2.25,27.5,752.5,543.65,402.2
2016,10,7,12,0,902.0,101.0,2.2,28.0,755.0,588.87,437.22
2016,10,7,12,15,901.0,101.0,2.15,28.0,750.0,630.85,469.76
2016,10,7,12,30,900.0,101.0,2.1,28.0,745.0,670.34,499.71
2016,10,7,12,45,874.0,110.0,2.05,28.0,726.5,699.05,521.21
2016,10,7,13,0,848.0,119.0,2.0,28.0,708.0,729.29,543.1
2016,10,7,13,15,841.0,118.0,1.95,28.0,687.0,754.74,561.76
2016,10,7,13,30,834.0,117.0,1.9,28.0,666.0,776.83,577.02
2016,10,7,13,45,823.5,115.0,1.85,28.5,638.0,791.69,586.17
2016,10,7,14,0,813.0,113.0,1.8,29.0,610.0,802.91,593.0
2016,10,7,14,15,681.5,140.0,1.75,28.5,540.5,747.12,557.12
2016,10,7,14,30,550.0,167.0,1.7,28.0,471.0,671.86,506.59
2016,10,7,14,45,487.5,169.0,1.7,28.0,423.5,631.75,479.67
2016,10,7,15,0,425.0,171.0,1.7,28.0,376.0,588.61,449.74
2016,10,7,15,15,399.0,157.0,1.55,27.5,335.0,556.21,428.09
2016,10,7,15,30,373.0,143.0,1.4,27.0,294.0,521.65,404.34
2016,10,7,15,45,340.5,131.0,1.25,26.5,255.5,463.41,362.81
2016,10,7,16,0,308.0,119.0,1.1,26.0,217.0,423.91,333.81
2016,10,7,16,15,278.5,101.0,1.05,25.0,178.0,377.84,299.87
2016,10,7,16,30,249.0,83.0,1.0,24.0,139.0,331.25,263.87
2016,10,7,16,45,201.5,64.5,1.0,23.0,102.0,269.34,213.81
2016,10,7,17,0,154.0,46.0,1.0,22.0,65.0,208.36,161.59
2016,10,7,17,15,77.0,28.0,1.0,21.5,37.5,120.09,68.52
2016,10,7,17,30,0.0,10.0,1.0,21.0,10.0,8.54,0.0
2016,10,7,17,45,0.0,5.0,1.05,20.5,5.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,6,15,70.5,10.0,1.0,15.5,13.5,8.54,0.0
2016,10,8,6,30,141.0,20.0,0.9,16.0,27.0,15.59,0.0
2016,10,8,6,45,270.5,33.0,0.85,16.5,67.5,27.12,16.74
2016,10,8,7,0,400.0,46.0,0.8,17.0,108.0,37.46,26.87
2016,10,8,7,15,480.5,55.0,0.85,17.5,156.0,43.98,33.02
2016,10,8,7,30,561.0,64.0,0.9,18.0,204.0,50.44,38.87
2016,10,8,7,45,613.5,70.5,1.0,19.0,253.5,54.61,42.44
2016,10,8,8,0,666.0,77.0,1.1,20.0,303.0,58.75,45.83
2016,10,8,8,15,701.5,81.5,1.15,20.5,351.0,61.19,47.75
2016,10,8,8,30,737.0,86.0,1.2,21.0,399.0,63.62,49.61
2016,10,8,8,45,762.5,89.5,1.3,22.0,443.5,71.24,55.76
2016,10,8,9,0,788.0,93.0,1.4,23.0,488.0,72.98,56.84
2016,10,8,9,15,806.0,96.0,1.4,24.0,527.5,74.25,57.51
2016,10,8,9,30,824.0,99.0,1.4,25.0,567.0,75.54,58.19
2016,10,8,9,45,870.5,88.0,1.45,26.0,607.5,115.44,64.14
2016,10,8,10,0,917.0,77.0,1.5,27.0,648.0,166.98,89.3
2016,10,8,10,15,925.0,78.5,1.45,27.5,674.5,224.89,131.66
2016,10,8,10,30,933.0,80.0,1.4,28.0,701.0,282.87,178.88
2016,10,8,10,45,937.5,81.0,1.35,29.0,720.0,339.28,226.02
2016,10,8,11,0,942.0,82.0,1.3,30.0,739.0,394.88,272.04
2016,10,8,11,15,945.0,82.5,1.2,30.0,750.0,448.43,316.34
2016,10,8,11,30,948.0,83.0,1.1,30.0,761.0,500.55,358.17
2016,10,8,11,45,948.0,83.5,1.05,30.5,764.0,549.54,395.84
2016,10,8,12,0,948.0,84.0,1.0,31.0,767.0,596.38,430.57
2016,10,8,12,15,947.0,83.5,0.95,31.0,761.5,639.38,462.36
2016,10,8,12,30,946.0,83.0,0.9,31.0,756.0,679.73,491.43
2016,10,8,12,45,942.0,83.0,0.85,31.5,742.5,715.79,515.79
2016,10,8,13,0,938.0,83.0,0.8,32.0,729.0,748.73,537.4
2016,10,8,13,15,932.0,82.0,0.8,32.0,707.5,775.91,555.19
2016,10,8,13,30,926.0,81.0,0.8,32.0,686.0,799.6,570.78
2016,10,8,13,45,916.5,80.0,0.8,32.0,657.5,817.0,582.48
2016,10,8,14,0,907.0,79.0,0.8,32.0,629.0,830.68,592.01
2016,10,8,14,15,894.5,77.0,0.85,31.5,593.5,837.02,599.06
2016,10,8,14,30,882.0,75.0,0.9,31.0,558.0,839.57,603.95
2016,10,8,14,45,864.0,73.0,1.0,31.0,516.5,833.79,603.17
2016,10,8,15,0,846.0,71.0,1.1,31.0,475.0,833.01,605.72
2016,10,8,15,15,821.5,68.0,1.1,30.5,429.0,813.42,595.74
2016,10,8,15,30,797.0,65.0,1.1,30.0,383.0,790.47,583.48
2016,10,8,15,45,762.0,61.5,1.15,29.5,334.0,754.82,562.79
2016,10,8,16,0,727.0,58.0,1.2,29.0,285.0,716.49,539.26
2016,10,8,16,15,674.5,52.5,1.15,27.5,234.0,658.77,501.62
2016,10,8,16,30,622.0,47.0,1.1,26.0,183.0,599.64,460.33
2016,10,8,16,45,535.5,40.0,1.05,25.0,135.0,519.28,399.23
2016,10,8,17,0,449.0,33.0,1.0,24.0,87.0,434.29,328.13
2016,10,8,17,15,291.5,21.5,1.05,23.0,49.5,282.72,144.0
2016,10,8,17,30,134.0,10.0,1.1,22.0,12.0,104.0,0.0
2016,10,8,17,45,67.0,5.0,1.15,21.5,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,6,15,115.5,9.0,1.25,14.5,14.5,7.68,0.0
2016,10,9,6,30,231.0,18.0,1.2,15.0,29.0,14.96,0.0
2016,10,9,6,45,360.5,28.5,1.15,16.0,70.5,23.47,13.57
2016,10,9,7,0,490.0,39.0,1.1,17.0,112.0,31.9,22.01
2016,10,9,7,15,564.5,46.0,1.15,17.5,161.0,37.1,26.96
2016,10,9,7,30,639.0,53.0,1.2,18.0,210.0,46.03,34.99
2016,10,9,7,45,686.0,58.0,1.3,19.0,260.0,49.71,38.15
2016,10,9,8,0,733.0,63.0,1.4,20.0,310.0,53.38,41.16
2016,10,9,8,15,765.0,67.0,1.3,21.0,358.5,56.07,43.24
2016,10,9,8,30,797.0,71.0,1.2,22.0,407.0,58.73,45.22
2016,10,9,8,45,819.0,74.0,1.1,23.0,451.0,60.49,46.39
2016,10,9,9,0,841.0,77.0,1.0,24.0,495.0,62.23,47.53
2016,10,9,9,15,857.0,79.5,1.0,24.5,534.5,63.5,48.36
2016,10,9,9,30,873.0,82.0,1.0,25.0,574.0,73.55,56.55
2016,10,9,9,45,886.5,83.0,1.05,26.0,607.5,111.32,61.18
2016,10,9,10,0,900.0,84.0,1.1,27.0,641.0,168.07,90.95
2016,10,9,10,15,908.0,85.5,1.15,27.5,667.0,225.12,132.28
2016,10,9,10,30,916.0,87.0,1.2,28.0,693.0,282.23,178.6
2016,10,9,10,45,920.0,88.5,1.25,29.0,711.5,338.05,225.21
2016,10,9,11,0,924.0,90.0,1.3,30.0,730.0,393.04,270.86
2016,10,9,11,15,926.5,90.5,1.35,30.0,740.5,445.6,314.91
2016,10,9,11,30,929.0,91.0,1.4,30.0,751.0,496.69,356.83
2016,10,9,11,45,927.5,92.0,1.5,30.5,753.0,544.59,394.83
2016,10,9,12,0,926.0,93.0,1.6,31.0,755.0,590.28,430.13
2016,10,9,12,15,924.0,92.5,1.7,31.0,749.5,631.92,462.62
2016,10,9,12,30,922.0,92.0,1.8,31.0,744.0,670.89,492.6
2016,10,9,12,45,912.0,94.5,1.9,31.0,728.5,704.69,518.44
2016,10,9,13,0,902.0,97.0,2.0,31.0,713.0,735.14,541.62
2016,10,9,13,15,895.0,95.5,2.05,30.5,691.5,760.3,561.13
2016,10,9,13,30,888.0,94.0,2.1,30.0,670.0,782.0,577.79
2016,10,9,13,45,875.5,93.5,2.2,30.0,641.0,796.99,589.35
2016,10,9,14,0,863.0,93.0,2.3,30.0,612.0,815.83,603.71
2016,10,9,14,15,848.5,90.5,2.4,29.5,576.5,820.04,609.57
2016,10,9,14,30,834.0,88.0,2.5,29.0,541.0,820.43,613.11
2016,10,9,14,45,813.5,85.5,2.6,28.5,499.5,812.03,610.79
2016,10,9,15,0,793.0,83.0,2.7,28.0,458.0,799.96,605.98
2016,10,9,15,15,766.0,79.5,2.75,27.5,412.5,777.62,593.6
2016,10,9,15,30,739.0,76.0,2.8,27.0,367.0,751.98,578.6
2016,10,9,15,45,700.5,71.5,2.85,26.5,318.5,718.16,557.15
2016,10,9,16,0,662.0,67.0,2.9,26.0,270.0,677.01,529.35
2016,10,9,16,15,605.0,60.5,2.8,25.0,220.5,615.99,485.63
2016,10,9,16,30,548.0,54.0,2.7,24.0,171.0,554.12,438.72
2016,10,9,16,45,457.0,44.5,2.65,23.5,124.0,461.46,364.5
2016,10,9,17,0,366.0,35.0,2.6,23.0,77.0,371.24,285.51
2016,10,9,17,15,183.0,17.5,2.55,22.0,38.5,193.49,77.78
2016,10,9,17,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
