Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,9.5,1.3,12.0,9.5,8.11,0.0
2016,10,10,6,30,0.0,19.0,1.5,12.0,19.0,15.24,0.0
2016,10,10,6,45,84.5,36.0,1.7,12.5,48.5,27.76,17.09
2016,10,10,7,0,169.0,53.0,1.9,13.0,78.0,40.53,29.88
2016,10,10,7,15,204.5,72.5,1.9,13.5,114.0,54.54,42.83
2016,10,10,7,30,240.0,92.0,1.9,14.0,150.0,68.17,55.19
2016,10,10,7,45,278.0,105.5,1.95,14.5,187.5,77.6,63.58
2016,10,10,8,0,316.0,119.0,2.0,15.0,225.0,86.79,71.53
2016,10,10,8,15,522.0,103.0,1.95,15.5,308.0,75.66,61.48
2016,10,10,8,30,728.0,87.0,1.9,16.0,391.0,64.44,51.38
2016,10,10,8,45,757.5,89.5,1.9,16.5,435.5,71.42,57.24
2016,10,10,9,0,787.0,92.0,1.9,17.0,480.0,72.49,57.87
2016,10,10,9,15,805.5,95.0,1.95,17.5,519.0,73.8,58.73
2016,10,10,9,30,824.0,98.0,2.0,18.0,558.0,75.12,59.6
2016,10,10,9,45,847.5,96.0,2.05,19.0,593.5,107.98,62.09
2016,10,10,10,0,871.0,94.0,2.1,20.0,629.0,162.39,90.72
2016,10,10,10,15,880.0,95.5,2.15,20.5,655.0,225.54,138.13
2016,10,10,10,30,889.0,97.0,2.2,21.0,681.0,281.47,184.88
2016,10,10,10,45,895.5,97.5,2.25,21.5,700.0,335.93,232.4
2016,10,10,11,0,902.0,98.0,2.3,22.0,719.0,389.81,279.49
2016,10,10,11,15,905.0,98.5,2.35,22.5,730.0,441.54,324.19
2016,10,10,11,30,908.0,99.0,2.4,23.0,741.0,491.91,366.65
2016,10,10,11,45,909.0,99.5,2.5,23.5,743.5,539.72,406.14
2016,10,10,12,0,910.0,100.0,2.6,24.0,746.0,585.58,443.06
2016,10,10,12,15,908.5,99.5,2.65,24.0,740.5,626.94,476.49
2016,10,10,12,30,907.0,99.0,2.7,24.0,735.0,665.72,507.34
2016,10,10,12,45,896.0,101.5,2.8,24.0,720.0,698.4,533.39
2016,10,10,13,0,885.0,104.0,2.9,24.0,705.0,727.7,556.66
2016,10,10,13,15,878.0,103.0,2.95,24.0,684.0,758.77,580.42
2016,10,10,13,30,871.0,102.0,3.0,24.0,663.0,781.42,597.17
2016,10,10,13,45,856.5,101.5,3.1,24.0,633.5,795.27,608.21
2016,10,10,14,0,842.0,101.0,3.2,24.0,604.0,805.29,616.79
2016,10,10,14,15,827.0,99.0,3.25,23.5,568.5,809.43,622.36
2016,10,10,14,30,812.0,97.0,3.3,23.0,533.0,809.78,625.48
2016,10,10,14,45,786.0,95.5,3.4,22.5,491.0,797.76,620.18
2016,10,10,15,0,760.0,94.0,3.5,22.0,449.0,787.19,615.96
2016,10,10,15,15,731.0,89.5,3.5,21.5,403.5,762.58,600.96
2016,10,10,15,30,702.0,85.0,3.5,21.0,358.0,734.84,583.38
2016,10,10,15,45,654.0,81.0,3.5,20.5,309.0,688.89,551.6
2016,10,10,16,0,606.0,77.0,3.5,20.0,260.0,640.62,516.89
2016,10,10,16,15,544.5,69.0,3.45,19.0,211.0,574.6,467.5
2016,10,10,16,30,483.0,61.0,3.4,18.0,162.0,507.65,414.63
2016,10,10,16,45,383.0,50.0,3.35,17.5,116.0,407.09,331.18
2016,10,10,17,0,283.0,39.0,3.3,17.0,70.0,312.4,244.89
2016,10,10,17,15,141.5,19.5,3.15,16.0,35.0,159.42,39.58
2016,10,10,17,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,6,15,60.5,8.5,1.0,11.5,11.0,7.26,0.0
2016,10,11,6,30,121.0,17.0,1.2,12.0,22.0,13.27,0.0
2016,10,11,6,45,243.0,31.5,1.45,12.5,60.5,24.49,14.14
2016,10,11,7,0,365.0,46.0,1.7,13.0,99.0,37.68,27.34
2016,10,11,7,15,446.0,56.0,1.75,13.0,145.5,44.99,34.43
2016,10,11,7,30,527.0,66.0,1.8,13.0,192.0,52.19,41.19
2016,10,11,7,45,263.5,87.0,1.85,13.5,150.0,65.36,52.97
2016,10,11,8,0,0.0,108.0,1.9,14.0,108.0,84.91,70.16
2016,10,11,8,15,0.0,119.5,1.9,14.5,119.5,94.0,77.87
2016,10,11,8,30,0.0,131.0,1.9,15.0,131.0,102.98,85.37
2016,10,11,8,45,28.5,167.0,1.95,15.5,181.0,122.9,102.21
2016,10,11,9,0,57.0,203.0,2.0,16.0,231.0,145.15,120.78
2016,10,11,9,15,57.0,220.0,2.0,16.5,250.0,155.88,129.29
2016,10,11,9,30,57.0,237.0,2.0,17.0,269.0,166.31,137.51
2016,10,11,9,45,467.0,163.0,2.05,17.5,446.5,125.64,86.74
2016,10,11,10,0,877.0,89.0,2.1,18.0,624.0,165.28,93.79
2016,10,11,10,15,885.5,90.5,2.1,18.0,650.0,221.09,135.66
2016,10,11,10,30,894.0,92.0,2.1,18.0,676.0,277.04,183.16
2016,10,11,10,45,901.0,92.5,2.1,18.5,695.0,331.71,231.32
2016,10,11,11,0,908.0,93.0,2.1,19.0,714.0,385.87,279.09
2016,10,11,11,15,911.5,93.5,2.05,19.0,725.0,437.91,324.93
2016,10,11,11,30,915.0,94.0,2.0,19.0,736.0,488.62,368.58
2016,10,11,11,45,915.5,94.0,2.0,19.5,738.5,535.91,407.86
2016,10,11,12,0,916.0,94.0,2.0,20.0,741.0,581.14,444.36
2016,10,11,12,15,914.5,94.0,2.0,20.0,735.5,622.98,478.18
2016,10,11,12,30,913.0,94.0,2.0,20.0,730.0,662.26,509.33
2016,10,11,12,45,627.5,193.5,2.0,20.5,627.0,612.83,471.54
2016,10,11,13,0,342.0,293.0,2.0,21.0,524.0,521.58,401.99
2016,10,11,13,15,446.0,248.5,2.05,20.5,540.0,583.94,452.33
2016,10,11,13,30,550.0,204.0,2.1,20.0,556.0,638.32,496.04
2016,10,11,13,45,687.0,155.0,2.15,20.0,575.0,721.52,559.71
2016,10,11,14,0,824.0,106.0,2.2,20.0,594.0,793.73,612.64
2016,10,11,14,15,592.0,158.0,2.3,19.5,498.0,683.96,535.4
2016,10,11,14,30,360.0,210.0,2.4,19.0,402.0,537.65,426.75
2016,10,11,14,45,389.5,186.5,2.55,19.0,379.0,544.88,435.98
2016,10,11,15,0,419.0,163.0,2.7,19.0,356.0,568.82,456.48
2016,10,11,15,15,391.5,153.5,2.75,18.5,319.5,540.49,436.77
2016,10,11,15,30,364.0,144.0,2.8,18.0,283.0,492.41,401.98
2016,10,11,15,45,345.0,126.0,2.9,18.0,244.0,457.52,375.97
2016,10,11,16,0,326.0,108.0,3.0,18.0,205.0,438.94,361.44
2016,10,11,16,15,291.5,91.0,3.0,17.5,165.5,372.16,308.33
2016,10,11,16,30,257.0,74.0,3.0,17.0,126.0,323.01,267.16
2016,10,11,16,45,202.5,56.0,3.0,16.5,89.5,256.65,209.65
2016,10,11,17,0,148.0,38.0,3.0,16.0,53.0,191.5,148.23
2016,10,11,17,15,74.0,19.0,2.95,15.5,26.5,94.26,0.0
2016,10,11,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,6,15,61.5,8.0,1.15,10.5,10.5,0.0,0.0
2016,10,12,6,30,123.0,16.0,1.3,11.0,21.0,13.66,0.0
2016,10,12,6,45,256.5,30.0,1.5,11.5,59.5,24.8,14.11
2016,10,12,7,0,390.0,44.0,1.7,12.0,98.0,36.13,26.03
2016,10,12,7,15,472.5,53.0,1.65,12.5,145.5,42.68,32.43
2016,10,12,7,30,555.0,62.0,1.6,13.0,193.0,49.2,38.5
2016,10,12,7,45,613.5,68.0,1.6,13.5,243.0,53.07,42.02
2016,10,12,8,0,672.0,74.0,1.6,14.0,293.0,56.95,45.4
2016,10,12,8,15,336.0,89.5,1.55,14.5,199.0,63.46,51.0
2016,10,12,8,30,0.0,105.0,1.5,15.0,105.0,84.66,69.4
2016,10,12,8,45,0.5,129.0,1.5,15.5,129.5,102.47,84.53
2016,10,12,9,0,1.0,153.0,1.5,16.0,154.0,119.89,99.1
2016,10,12,9,15,13.5,182.0,1.55,16.5,190.0,140.41,116.13
2016,10,12,9,30,26.0,211.0,1.6,17.0,226.0,160.39,132.47
2016,10,12,9,45,54.0,241.0,1.7,17.5,273.5,173.89,135.69
2016,10,12,10,0,82.0,271.0,1.8,18.0,321.0,202.84,156.12
2016,10,12,10,15,86.5,284.0,1.9,18.0,339.0,221.92,170.48
2016,10,12,10,30,91.0,297.0,2.0,18.0,357.0,241.68,185.98
2016,10,12,10,45,253.5,286.5,2.15,18.0,457.5,283.81,214.36
2016,10,12,11,0,416.0,276.0,2.3,18.0,558.0,351.71,265.03
2016,10,12,11,15,655.0,191.0,2.4,18.0,643.5,410.37,309.54
2016,10,12,11,30,894.0,106.0,2.5,18.0,729.0,487.16,370.33
2016,10,12,11,45,897.0,105.0,2.7,18.5,732.0,534.04,410.12
2016,10,12,12,0,900.0,104.0,2.9,19.0,735.0,579.1,447.66
2016,10,12,12,15,727.0,166.0,2.9,19.0,673.0,580.84,451.21
2016,10,12,12,30,554.0,228.0,2.9,19.0,611.0,561.8,437.94
2016,10,12,12,45,464.5,255.0,2.9,19.0,572.0,555.93,434.36
2016,10,12,13,0,375.0,282.0,2.9,19.0,533.0,532.94,417.42
2016,10,12,13,15,463.0,242.0,2.85,19.0,542.5,588.7,461.8
2016,10,12,13,30,551.0,202.0,2.8,19.0,552.0,635.37,499.04
2016,10,12,13,45,485.5,213.0,2.8,19.5,511.5,615.8,483.71
2016,10,12,14,0,420.0,224.0,2.8,20.0,471.0,591.52,465.07
2016,10,12,14,15,435.0,205.5,2.9,19.5,447.5,598.09,473.29
2016,10,12,14,30,450.0,187.0,3.0,19.0,424.0,602.43,479.77
2016,10,12,14,45,380.5,183.5,3.2,19.0,373.5,532.74,428.27
2016,10,12,15,0,311.0,180.0,3.4,19.0,323.0,478.81,387.47
2016,10,12,15,15,517.5,127.0,3.35,18.5,335.5,613.84,497.98
2016,10,12,15,30,724.0,74.0,3.3,18.0,348.0,728.74,586.01
2016,10,12,15,45,688.5,68.0,3.25,17.5,300.5,695.82,562.33
2016,10,12,16,0,653.0,62.0,3.2,17.0,253.0,655.52,532.97
2016,10,12,16,15,593.0,56.0,2.8,16.5,204.0,593.47,483.93
2016,10,12,16,30,533.0,50.0,2.4,16.0,155.0,530.78,432.02
2016,10,12,16,45,436.5,40.5,2.05,15.5,110.0,435.35,351.58
2016,10,12,17,0,340.0,31.0,1.7,15.0,65.0,343.08,262.2
2016,10,12,17,15,170.0,15.5,1.55,14.0,32.5,172.54,0.0
2016,10,12,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,1.15,10.5,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,1.2,11.0,16.0,13.66,0.0
2016,10,13,6,45,116.5,30.5,1.25,11.5,46.5,23.83,12.94
2016,10,13,7,0,233.0,45.0,1.3,12.0,77.0,34.37,24.45
2016,10,13,7,15,272.0,62.0,1.5,12.0,114.5,46.62,35.96
2016,10,13,7,30,311.0,79.0,1.7,12.0,152.0,58.47,46.92
2016,10,13,7,45,339.5,94.5,1.95,12.5,190.5,68.79,56.22
2016,10,13,8,0,368.0,110.0,2.2,13.0,229.0,78.75,64.99
2016,10,13,8,15,385.0,125.0,2.25,13.5,266.0,87.91,72.86
2016,10,13,8,30,402.0,140.0,2.3,14.0,303.0,96.72,80.28
2016,10,13,8,45,461.0,144.5,2.35,15.0,351.5,98.97,81.71
2016,10,13,9,0,520.0,149.0,2.4,16.0,400.0,101.28,83.18
2016,10,13,9,15,506.0,167.5,2.4,16.5,427.5,111.25,91.38
2016,10,13,9,30,492.0,186.0,2.4,17.0,455.0,120.83,99.16
2016,10,13,9,45,464.5,207.0,2.4,17.5,473.0,150.78,108.32
2016,10,13,10,0,437.0,228.0,2.4,18.0,491.0,195.08,136.02
2016,10,13,10,15,399.0,250.0,2.4,18.5,498.0,240.26,171.49
2016,10,13,10,30,361.0,272.0,2.4,19.0,505.0,275.75,201.68
2016,10,13,10,45,369.0,278.0,2.4,19.5,522.0,309.38,229.37
2016,10,13,11,0,377.0,284.0,2.4,20.0,539.0,343.56,257.64
2016,10,13,11,15,637.0,188.0,2.45,20.0,626.0,399.61,299.37
2016,10,13,11,30,897.0,92.0,2.5,20.0,713.0,474.63,358.19
2016,10,13,11,45,899.0,91.5,2.6,20.5,715.5,521.13,397.31
2016,10,13,12,0,901.0,91.0,2.7,21.0,718.0,565.74,434.05
2016,10,13,12,15,662.5,184.5,2.8,21.0,644.0,558.39,430.62
2016,10,13,12,30,424.0,278.0,2.9,21.0,570.0,524.26,405.45
2016,10,13,12,45,458.0,258.0,3.0,21.5,568.0,553.04,428.53
2016,10,13,13,0,492.0,238.0,3.1,22.0,566.0,581.59,451.02
2016,10,13,13,15,497.0,228.0,3.15,22.0,550.0,598.34,465.0
2016,10,13,13,30,502.0,218.0,3.2,22.0,534.0,613.09,477.55
2016,10,13,13,45,494.0,210.5,3.25,22.0,510.0,618.26,482.85
2016,10,13,14,0,486.0,203.0,3.3,22.0,486.0,620.83,486.29
2016,10,13,14,15,492.0,188.0,3.3,21.5,459.5,624.19,491.53
2016,10,13,14,30,498.0,173.0,3.3,21.0,433.0,625.05,494.97
2016,10,13,14,45,470.0,163.5,3.3,21.0,393.0,601.32,478.51
2016,10,13,15,0,442.0,154.0,3.3,21.0,353.0,574.92,459.93
2016,10,13,15,15,323.5,152.5,3.3,20.5,290.0,461.45,373.49
2016,10,13,15,30,205.0,151.0,3.3,20.0,227.0,349.65,285.26
2016,10,13,15,45,192.5,131.5,3.3,19.5,195.5,319.97,262.88
2016,10,13,16,0,180.0,112.0,3.3,19.0,164.0,305.83,251.77
2016,10,13,16,15,162.0,92.0,3.05,18.5,132.0,268.47,220.95
2016,10,13,16,30,144.0,72.0,2.8,18.0,100.0,230.26,188.35
2016,10,13,16,45,111.0,52.5,2.55,17.5,70.0,180.54,144.66
2016,10,13,17,0,78.0,33.0,2.3,17.0,40.0,130.2,95.23
2016,10,13,17,15,39.0,16.5,2.05,16.5,20.0,62.48,0.0
2016,10,13,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.5,3.65,15.0,0.5,0.0,0.0
2016,10,14,6,30,0.0,1.0,3.8,15.0,1.0,0.85,0.0
2016,10,14,6,45,0.0,3.0,3.95,15.0,3.0,2.46,0.0
2016,10,14,7,0,0.0,5.0,4.1,15.0,5.0,4.1,0.0
2016,10,14,7,15,0.0,7.5,4.2,15.0,7.5,6.15,0.0
2016,10,14,7,30,0.0,10.0,4.3,15.0,10.0,8.21,1.68
2016,10,14,7,45,0.0,12.5,4.45,15.5,12.5,10.28,3.54
2016,10,14,8,0,0.0,15.0,4.6,16.0,15.0,12.35,5.37
2016,10,14,8,15,0.0,17.5,4.75,16.0,17.5,14.42,7.21
2016,10,14,8,30,0.0,20.0,4.9,16.0,20.0,16.49,9.02
2016,10,14,8,45,0.0,21.0,5.05,16.5,21.0,17.33,9.7
2016,10,14,9,0,0.0,22.0,5.2,17.0,22.0,18.16,10.37
2016,10,14,9,15,0.0,21.5,5.25,17.0,21.5,17.76,9.98
2016,10,14,9,30,0.0,21.0,5.3,17.0,21.0,17.36,9.58
2016,10,14,9,45,0.0,36.0,5.35,17.5,36.0,29.81,19.31
2016,10,14,10,0,0.0,51.0,5.4,18.0,51.0,42.3,29.59
2016,10,14,10,15,0.0,76.0,5.35,18.0,76.0,63.17,46.8
2016,10,14,10,30,0.0,101.0,5.3,18.0,101.0,83.84,63.73
2016,10,14,10,45,0.0,75.0,5.3,18.5,75.0,62.37,45.9
2016,10,14,11,0,0.0,49.0,5.3,19.0,49.0,40.69,27.95
2016,10,14,11,15,0.0,46.0,5.2,19.0,46.0,38.2,25.88
2016,10,14,11,30,0.0,43.0,5.1,19.0,43.0,35.7,23.82
2016,10,14,11,45,0.0,79.5,5.1,19.5,79.5,66.17,48.71
2016,10,14,12,0,0.0,116.0,5.1,20.0,116.0,96.59,73.32
2016,10,14,12,15,0.0,76.5,5.05,20.0,76.5,63.66,46.55
2016,10,14,12,30,0.0,37.0,5.0,20.0,37.0,30.71,19.62
2016,10,14,12,45,0.0,53.5,5.0,20.0,53.5,44.44,30.91
2016,10,14,13,0,0.0,70.0,5.0,20.0,70.0,58.19,42.21
2016,10,14,13,15,0.0,92.0,4.9,19.5,92.0,76.58,57.4
2016,10,14,13,30,0.0,114.0,4.8,19.0,114.0,95.54,73.11
2016,10,14,13,45,0.0,103.5,4.7,19.0,103.5,86.52,65.83
2016,10,14,14,0,0.0,93.0,4.6,19.0,93.0,77.43,58.5
2016,10,14,14,15,0.0,84.5,4.45,19.0,84.5,70.22,52.69
2016,10,14,14,30,0.0,76.0,4.3,19.0,76.0,63.09,46.93
2016,10,14,14,45,0.0,52.0,4.15,19.0,52.0,43.06,30.39
2016,10,14,15,0,0.0,28.0,4.0,19.0,28.0,23.12,13.79
2016,10,14,15,15,0.0,33.0,3.8,18.5,33.0,27.25,17.36
2016,10,14,15,30,0.0,38.0,3.6,18.0,38.0,31.38,20.95
2016,10,14,15,45,0.0,32.5,3.4,18.0,32.5,26.81,17.12
2016,10,14,16,0,0.0,27.0,3.2,18.0,27.0,22.25,13.25
2016,10,14,16,15,0.0,21.5,2.9,17.5,21.5,17.7,9.36
2016,10,14,16,30,0.0,16.0,2.6,17.0,16.0,13.16,5.44
2016,10,14,16,45,0.0,11.0,2.3,17.0,11.0,9.03,1.81
2016,10,14,17,0,0.0,6.0,2.0,17.0,6.0,4.92,0.0
2016,10,14,17,15,0.0,3.0,1.75,16.5,3.0,2.56,0.0
2016,10,14,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,6,15,52.5,6.5,1.5,12.5,8.0,0.0,0.0
2016,10,15,6,30,105.0,13.0,1.8,13.0,16.0,11.1,0.0
2016,10,15,6,45,249.5,25.0,2.1,13.5,52.0,20.56,9.27
2016,10,15,7,0,394.0,37.0,2.4,14.0,88.0,30.29,20.53
2016,10,15,7,15,478.0,45.5,2.7,14.5,134.0,36.67,26.73
2016,10,15,7,30,562.0,54.0,3.0,15.0,180.0,43.0,32.62
2016,10,15,7,45,614.0,59.5,3.3,15.5,227.5,46.68,35.98
2016,10,15,8,0,666.0,65.0,3.6,16.0,275.0,50.36,39.19
2016,10,15,8,15,701.0,69.0,3.9,16.5,321.0,57.45,45.32
2016,10,15,8,30,736.0,73.0,4.2,17.0,367.0,60.04,47.39
2016,10,15,8,45,759.5,76.5,4.5,17.5,409.5,62.09,48.96
2016,10,15,9,0,783.0,80.0,4.8,18.0,452.0,64.12,50.49
2016,10,15,9,15,468.0,161.5,4.95,18.5,389.0,107.32,87.52
2016,10,15,9,30,153.0,243.0,5.1,19.0,326.0,162.62,134.17
2016,10,15,9,45,501.5,165.0,5.35,19.5,459.0,124.53,86.8
2016,10,15,10,0,850.0,87.0,5.6,20.0,592.0,153.67,86.45
2016,10,15,10,15,656.5,162.5,5.75,20.0,562.5,216.82,142.05
2016,10,15,10,30,463.0,238.0,5.9,20.0,533.0,270.03,194.18
2016,10,15,10,45,231.5,194.0,6.05,20.5,341.5,211.15,157.79
2016,10,15,11,0,0.0,150.0,6.2,21.0,150.0,123.26,94.62
2016,10,15,11,15,1.5,165.0,6.3,21.0,166.0,136.26,105.04
2016,10,15,11,30,3.0,180.0,6.4,21.0,182.0,149.62,115.7
2016,10,15,11,45,11.5,216.0,6.5,21.0,224.0,183.81,143.0
2016,10,15,12,0,20.0,252.0,6.6,21.0,266.0,219.61,171.53
2016,10,15,12,15,23.0,257.5,6.65,21.0,273.5,228.48,178.71
2016,10,15,12,30,26.0,263.0,6.7,21.0,281.0,237.79,186.32
2016,10,15,12,45,15.5,227.0,6.75,21.0,238.0,202.44,158.32
2016,10,15,13,0,5.0,191.0,6.8,21.0,195.0,165.46,128.78
2016,10,15,13,15,186.0,224.0,6.75,20.5,339.5,346.03,277.3
2016,10,15,13,30,367.0,257.0,6.7,20.0,484.0,535.78,429.53
2016,10,15,13,45,183.5,140.5,6.7,20.0,254.0,289.2,234.3
2016,10,15,14,0,0.0,24.0,6.7,20.0,24.0,19.85,10.79
2016,10,15,14,15,8.0,104.5,6.65,19.5,109.0,94.18,72.69
2016,10,15,14,30,16.0,185.0,6.6,19.0,194.0,179.2,142.97
2016,10,15,14,45,14.5,172.0,6.55,19.0,179.5,167.78,133.9
2016,10,15,15,0,13.0,159.0,6.5,19.0,165.0,156.32,124.82
2016,10,15,15,15,6.5,129.5,6.3,18.5,132.5,122.52,97.18
2016,10,15,15,30,0.0,100.0,6.1,18.0,100.0,88.33,68.8
2016,10,15,15,45,0.0,85.0,5.95,18.0,85.0,74.8,57.55
2016,10,15,16,0,0.0,70.0,5.8,18.0,70.0,61.07,45.99
2016,10,15,16,15,0.0,55.5,5.6,17.5,55.5,47.67,34.62
2016,10,15,16,30,0.0,41.0,5.4,17.0,41.0,33.96,22.85
2016,10,15,16,45,0.0,28.0,5.2,17.0,28.0,23.12,13.35
2016,10,15,17,0,0.0,15.0,5.0,17.0,15.0,12.35,3.26
2016,10,15,17,15,0.0,7.5,4.95,16.5,7.5,6.4,0.0
2016,10,15,17,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.5,3.35,15.0,2.5,0.0,0.0
2016,10,16,6,30,0.0,5.0,3.4,15.0,5.0,4.27,0.0
2016,10,16,6,45,0.0,18.0,3.5,15.5,18.0,14.85,4.54
2016,10,16,7,0,0.0,31.0,3.6,16.0,31.0,25.55,16.21
2016,10,16,7,15,0.0,47.5,3.6,16.0,47.5,38.57,28.17
2016,10,16,7,30,0.0,64.0,3.6,16.0,64.0,51.45,39.9
2016,10,16,7,45,0.0,81.0,3.6,16.0,81.0,64.56,51.69
2016,10,16,8,0,0.0,98.0,3.6,16.0,98.0,77.54,63.19
2016,10,16,8,15,0.0,114.5,3.65,16.0,114.5,90.05,74.1
2016,10,16,8,30,0.0,131.0,3.7,16.0,131.0,102.43,84.76
2016,10,16,8,45,0.0,101.5,3.8,16.5,101.5,82.47,66.98
2016,10,16,9,0,0.0,72.0,3.9,17.0,72.0,59.73,46.86
2016,10,16,9,15,0.0,84.0,4.0,17.0,84.0,69.77,55.5
2016,10,16,9,30,0.0,96.0,4.1,17.0,96.0,79.32,63.62
2016,10,16,9,45,0.0,66.0,4.25,17.5,66.0,54.77,40.12
2016,10,16,10,0,0.0,36.0,4.4,18.0,36.0,29.82,19.24
2016,10,16,10,15,0.0,88.5,4.55,18.0,88.5,73.62,55.46
2016,10,16,10,30,0.0,141.0,4.7,18.0,141.0,115.26,89.47
2016,10,16,10,45,4.5,176.0,4.9,18.5,179.5,144.09,112.4
2016,10,16,11,0,9.0,211.0,5.1,19.0,218.0,173.71,135.82
2016,10,16,11,15,4.5,137.0,5.2,19.0,140.5,114.91,88.45
2016,10,16,11,30,0.0,63.0,5.3,19.0,63.0,52.37,37.51
2016,10,16,11,45,0.0,59.0,5.4,19.0,59.0,49.03,34.79
2016,10,16,12,0,0.0,55.0,5.5,19.0,55.0,45.7,32.05
2016,10,16,12,15,0.0,44.5,5.5,19.0,44.5,36.95,24.86
2016,10,16,12,30,0.0,34.0,5.5,19.0,34.0,28.2,17.66
2016,10,16,12,45,0.0,31.5,5.55,19.0,31.5,26.12,15.96
2016,10,16,13,0,0.0,29.0,5.6,19.0,29.0,24.04,14.26
2016,10,16,13,15,0.0,28.0,5.75,19.0,28.0,23.2,13.58
2016,10,16,13,30,0.0,27.0,5.9,19.0,27.0,22.36,12.91
2016,10,16,13,45,0.0,25.5,6.05,19.0,25.5,21.1,11.9
2016,10,16,14,0,0.0,24.0,6.2,19.0,24.0,19.85,10.89
2016,10,16,14,15,0.0,22.0,6.3,19.0,22.0,18.18,9.53
2016,10,16,14,30,0.0,20.0,6.4,19.0,20.0,16.52,8.17
2016,10,16,14,45,0.0,49.5,6.5,19.0,49.5,40.97,28.68
2016,10,16,15,0,0.0,79.0,6.6,19.0,79.0,65.57,49.31
2016,10,16,15,15,40.5,112.5,6.35,18.5,127.0,142.73,115.42
2016,10,16,15,30,81.0,146.0,6.1,18.0,175.0,224.23,184.54
2016,10,16,15,45,355.5,102.5,5.9,17.5,202.5,449.04,376.09
2016,10,16,16,0,630.0,59.0,5.7,17.0,230.0,623.19,516.95
2016,10,16,16,15,565.0,52.5,5.35,16.5,182.5,557.63,462.27
2016,10,16,16,30,500.0,46.0,5.0,16.0,135.0,491.75,405.62
2016,10,16,16,45,386.0,36.5,4.7,16.0,92.0,385.37,312.14
2016,10,16,17,0,272.0,27.0,4.4,16.0,49.0,278.38,189.17
2016,10,16,17,15,136.0,13.5,4.3,15.5,24.5,108.05,0.0
2016,10,16,17,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,6,15,18.5,6.0,1.15,11.5,6.5,0.0,0.0
2016,10,17,6,30,37.0,12.0,1.2,12.0,13.0,10.24,0.0
2016,10,17,6,45,171.5,27.5,1.3,12.5,46.5,21.34,8.28
2016,10,17,7,0,306.0,43.0,1.4,13.0,80.0,33.24,23.02
2016,10,17,7,15,398.0,53.5,1.5,13.5,125.5,43.37,32.69
2016,10,17,7,30,490.0,64.0,1.6,14.0,171.0,51.07,39.9
2016,10,17,7,45,557.5,69.0,1.75,14.5,219.0,54.0,42.63
2016,10,17,8,0,625.0,74.0,1.9,15.0,267.0,57.07,45.33
2016,10,17,8,15,386.5,118.5,1.9,15.0,244.0,83.98,69.04
2016,10,17,8,30,148.0,163.0,1.9,15.0,221.0,115.7,96.6
2016,10,17,8,45,459.5,125.5,1.9,15.5,334.0,87.16,71.29
2016,10,17,9,0,771.0,88.0,1.9,16.0,447.0,70.16,56.19
2016,10,17,9,15,468.5,163.0,1.9,16.5,386.5,108.62,89.24
2016,10,17,9,30,166.0,238.0,1.9,17.0,326.0,160.08,132.59
2016,10,17,9,45,247.5,242.0,1.9,17.5,382.5,165.11,125.76
2016,10,17,10,0,329.0,246.0,1.9,18.0,439.0,197.12,142.47
2016,10,17,10,15,409.5,234.5,1.9,18.0,485.0,223.71,158.17
2016,10,17,10,30,490.0,223.0,1.9,18.0,531.0,263.39,187.28
2016,10,17,10,45,494.5,228.5,1.9,18.5,546.5,302.7,220.38
2016,10,17,11,0,499.0,234.0,1.9,19.0,562.0,342.06,253.73
2016,10,17,11,15,691.0,166.5,1.95,19.0,628.0,396.59,295.94
2016,10,17,11,30,883.0,99.0,2.0,19.0,694.0,465.36,350.69
2016,10,17,11,45,885.0,98.5,2.1,19.0,696.5,511.1,390.07
2016,10,17,12,0,887.0,98.0,2.2,19.0,699.0,554.97,427.23
2016,10,17,12,15,885.0,97.5,2.3,19.0,693.0,594.54,460.4
2016,10,17,12,30,883.0,97.0,2.4,19.0,687.0,631.55,491.0
2016,10,17,12,45,882.5,94.5,2.55,19.5,674.0,664.88,517.68
2016,10,17,13,0,882.0,92.0,2.7,20.0,661.0,695.37,541.83
2016,10,17,13,15,875.0,90.5,2.75,19.5,639.5,719.37,562.54
2016,10,17,13,30,868.0,89.0,2.8,19.0,618.0,740.0,579.62
2016,10,17,13,45,859.0,87.0,2.85,19.0,590.0,755.18,591.64
2016,10,17,14,0,850.0,85.0,2.9,19.0,562.0,773.8,606.34
2016,10,17,14,15,835.0,82.5,2.95,19.0,527.0,777.08,610.11
2016,10,17,14,30,820.0,80.0,3.0,19.0,492.0,776.63,611.43
2016,10,17,14,45,800.0,77.0,3.05,19.0,452.0,767.88,606.82
2016,10,17,15,0,780.0,74.0,3.1,19.0,412.0,755.57,599.65
2016,10,17,15,15,751.0,70.5,3.05,18.5,367.5,731.85,584.55
2016,10,17,15,30,722.0,67.0,3.0,18.0,323.0,704.98,566.7
2016,10,17,15,45,678.5,62.5,3.0,17.5,275.5,662.14,536.22
2016,10,17,16,0,635.0,58.0,3.0,17.0,228.0,623.54,507.56
2016,10,17,16,15,569.0,51.5,2.65,16.5,180.5,557.35,454.35
2016,10,17,16,30,503.0,45.0,2.3,16.0,133.0,490.9,398.3
2016,10,17,16,45,390.0,35.5,2.0,15.5,90.0,385.73,307.73
2016,10,17,17,0,277.0,26.0,1.7,15.0,47.0,276.97,174.74
2016,10,17,17,15,138.5,13.0,1.6,14.5,23.5,108.9,0.0
2016,10,17,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,6,15,42.0,5.5,1.15,9.5,6.5,0.0,0.0
2016,10,18,6,30,84.0,11.0,1.2,10.0,13.0,9.39,0.0
2016,10,18,6,45,237.0,23.5,1.3,11.0,47.5,19.46,6.06
2016,10,18,7,0,390.0,36.0,1.4,12.0,82.0,29.68,19.96
2016,10,18,7,15,480.0,44.0,1.7,12.5,128.5,35.68,26.0
2016,10,18,7,30,570.0,52.0,2.0,13.0,175.0,41.68,31.67
2016,10,18,7,45,629.5,57.0,2.35,13.5,223.5,45.08,34.84
2016,10,18,8,0,689.0,62.0,2.7,14.0,272.0,52.83,41.74
2016,10,18,8,15,725.0,66.0,2.85,14.5,318.5,55.53,44.01
2016,10,18,8,30,761.0,70.0,3.0,15.0,365.0,58.23,46.22
2016,10,18,8,45,524.0,128.5,3.2,15.5,342.5,90.03,73.94
2016,10,18,9,0,287.0,187.0,3.4,16.0,320.0,127.33,105.93
2016,10,18,9,15,571.0,132.5,3.45,16.5,424.5,91.14,74.16
2016,10,18,9,30,855.0,78.0,3.5,17.0,529.0,70.68,56.15
2016,10,18,9,45,870.5,79.0,3.55,17.5,561.5,91.32,55.99
2016,10,18,10,0,886.0,80.0,3.6,18.0,594.0,146.58,80.98
2016,10,18,10,15,894.5,81.0,3.6,18.0,619.5,201.85,120.43
2016,10,18,10,30,903.0,82.0,3.6,18.0,645.0,257.19,166.87
2016,10,18,10,45,908.5,83.0,3.6,18.5,663.0,311.58,215.15
2016,10,18,11,0,914.0,84.0,3.6,19.0,681.0,365.27,263.36
2016,10,18,11,15,917.5,84.5,3.55,19.0,691.5,416.89,309.94
2016,10,18,11,30,921.0,85.0,3.5,19.0,702.0,467.15,354.49
2016,10,18,11,45,924.0,84.0,3.5,19.5,704.5,514.27,394.91
2016,10,18,12,0,927.0,83.0,3.5,20.0,707.0,559.48,432.7
2016,10,18,12,15,925.5,82.5,3.5,20.0,701.0,600.56,467.21
2016,10,18,12,30,924.0,82.0,3.5,20.0,695.0,639.02,498.97
2016,10,18,12,45,920.0,81.5,3.5,20.0,681.0,673.11,526.86
2016,10,18,13,0,916.0,81.0,3.5,20.0,667.0,704.12,552.0
2016,10,18,13,15,909.0,80.0,3.5,20.0,645.5,729.33,572.43
2016,10,18,13,30,902.0,79.0,3.5,20.0,624.0,751.09,588.9
2016,10,18,13,45,893.0,77.0,3.55,20.0,595.5,766.74,601.29
2016,10,18,14,0,884.0,75.0,3.6,20.0,567.0,778.76,611.25
2016,10,18,14,15,869.5,73.0,3.55,20.0,532.0,782.84,615.17
2016,10,18,14,30,855.0,71.0,3.5,20.0,497.0,783.23,616.59
2016,10,18,14,45,832.0,69.5,3.5,20.0,455.5,781.64,616.93
2016,10,18,15,0,809.0,68.0,3.5,20.0,414.0,768.91,609.14
2016,10,18,15,15,780.5,65.0,3.35,19.5,369.0,746.32,594.48
2016,10,18,15,30,752.0,62.0,3.2,19.0,324.0,720.55,577.04
2016,10,18,15,45,705.5,58.0,3.1,19.0,275.5,675.95,543.87
2016,10,18,16,0,659.0,54.0,3.0,19.0,227.0,628.99,507.64
2016,10,18,16,15,593.5,48.0,2.6,18.0,179.5,569.71,460.68
2016,10,18,16,30,528.0,42.0,2.2,17.0,132.0,504.4,406.13
2016,10,18,16,45,412.0,33.0,1.85,16.0,88.5,397.82,314.46
2016,10,18,17,0,296.0,24.0,1.5,15.0,45.0,285.16,162.4
2016,10,18,17,15,148.0,12.0,1.5,14.5,22.5,114.23,0.0
2016,10,18,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,19,6,45,226.5,15.0,1.65,10.5,41.5,12.06,0.78
2016,10,19,7,0,453.0,30.0,1.8,11.0,83.0,26.96,17.58
2016,10,19,7,15,537.5,37.0,1.95,11.5,129.0,32.83,23.55
2016,10,19,7,30,622.0,44.0,2.1,12.0,175.0,38.72,29.14
2016,10,19,7,45,673.5,49.0,2.25,12.5,223.5,42.65,32.8
2016,10,19,8,0,725.0,54.0,2.4,13.0,272.0,46.58,36.31
2016,10,19,8,15,759.0,57.0,2.45,13.5,318.0,48.73,38.13
2016,10,19,8,30,793.0,60.0,2.5,14.0,364.0,50.9,39.91
2016,10,19,8,45,817.0,62.5,2.65,15.0,407.0,52.58,41.13
2016,10,19,9,0,841.0,65.0,2.8,16.0,450.0,61.38,48.57
2016,10,19,9,15,857.5,67.0,2.9,16.5,488.0,63.18,49.91
2016,10,19,9,30,874.0,69.0,3.0,17.0,526.0,64.92,51.18
2016,10,19,9,45,886.0,70.5,3.1,17.5,558.0,84.16,51.0
2016,10,19,10,0,898.0,72.0,3.2,18.0,590.0,140.02,75.6
2016,10,19,10,15,906.0,73.0,3.25,18.5,615.0,195.61,114.68
2016,10,19,10,30,914.0,74.0,3.3,19.0,640.0,251.19,160.81
2016,10,19,10,45,918.0,75.5,3.35,19.5,657.5,305.91,209.23
2016,10,19,11,0,922.0,77.0,3.4,20.0,675.0,359.78,257.53
2016,10,19,11,15,924.5,77.5,3.4,20.5,685.0,411.18,303.33
2016,10,19,11,30,927.0,78.0,3.4,21.0,695.0,461.11,346.89
2016,10,19,11,45,925.0,79.5,3.4,21.5,696.0,508.15,387.05
2016,10,19,12,0,923.0,81.0,3.4,22.0,697.0,552.96,424.28
2016,10,19,12,15,921.0,80.5,3.4,22.0,691.5,593.47,458.14
2016,10,19,12,30,919.0,80.0,3.4,22.0,686.0,631.32,489.25
2016,10,19,12,45,911.5,81.0,3.4,22.0,671.0,664.41,516.19
2016,10,19,13,0,904.0,82.0,3.4,22.0,656.0,694.29,540.29
2016,10,19,13,15,897.5,81.0,3.4,22.0,635.0,719.46,560.68
2016,10,19,13,30,891.0,80.0,3.4,22.0,614.0,741.26,577.16
2016,10,19,13,45,883.0,77.5,3.4,22.5,586.0,756.84,588.06
2016,10,19,14,0,875.0,75.0,3.4,23.0,558.0,768.84,596.52
2016,10,19,14,15,861.0,73.0,3.35,22.5,523.5,773.16,601.7
2016,10,19,14,30,847.0,71.0,3.3,22.0,489.0,773.85,604.46
2016,10,19,14,45,828.0,68.5,3.3,22.0,448.5,774.14,606.12
2016,10,19,15,0,809.0,66.0,3.3,22.0,408.0,763.39,599.79
2016,10,19,15,15,781.0,63.0,2.95,21.5,363.5,741.26,584.51
2016,10,19,15,30,753.0,60.0,2.6,21.0,319.0,715.97,566.44
2016,10,19,15,45,711.0,55.5,2.3,20.5,271.5,674.53,535.9
2016,10,19,16,0,669.0,51.0,2.0,20.0,224.0,630.75,502.28
2016,10,19,16,15,603.5,45.0,1.8,19.0,176.0,564.72,451.35
2016,10,19,16,30,538.0,39.0,1.6,18.0,128.0,497.85,396.64
2016,10,19,16,45,425.0,30.5,1.4,17.0,85.5,402.84,313.96
2016,10,19,17,0,312.0,22.0,1.2,16.0,43.0,291.04,140.71
2016,10,19,17,15,156.0,11.0,1.2,15.5,21.5,118.44,0.0
2016,10,19,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
