Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,45,222.0,15.5,1.2,11.5,40.5,12.51,0.0
2016,10,20,7,0,444.0,31.0,1.2,12.0,81.0,25.64,16.28
2016,10,20,7,15,532.5,38.5,1.35,12.5,128.0,34.25,24.67
2016,10,20,7,30,621.0,46.0,1.5,13.0,175.0,40.55,30.63
2016,10,20,7,45,676.0,51.0,1.65,13.5,224.0,44.44,34.25
2016,10,20,8,0,731.0,56.0,1.8,14.0,273.0,48.34,37.74
2016,10,20,8,15,766.0,59.5,1.75,14.5,320.0,50.84,39.87
2016,10,20,8,30,801.0,63.0,1.7,15.0,367.0,53.36,41.94
2016,10,20,8,45,826.5,65.5,1.7,16.0,411.0,54.99,43.1
2016,10,20,9,0,852.0,68.0,1.7,17.0,455.0,63.59,50.32
2016,10,20,9,15,869.0,70.0,1.8,17.5,493.5,65.39,51.64
2016,10,20,9,30,886.0,72.0,1.9,18.0,532.0,67.12,52.89
2016,10,20,9,45,901.0,72.5,2.05,19.0,564.5,84.02,51.61
2016,10,20,10,0,916.0,73.0,2.2,20.0,597.0,140.29,74.93
2016,10,20,10,15,924.0,74.5,2.25,20.5,622.5,197.23,114.13
2016,10,20,10,30,932.0,76.0,2.3,21.0,648.0,254.17,160.58
2016,10,20,10,45,937.0,76.5,2.35,21.5,666.0,309.32,208.65
2016,10,20,11,0,942.0,77.0,2.4,22.0,684.0,363.65,256.65
2016,10,20,11,15,944.5,77.5,2.45,22.5,694.0,416.02,302.63
2016,10,20,11,30,947.0,78.0,2.5,23.0,704.0,466.86,346.35
2016,10,20,11,45,947.5,78.0,2.65,23.5,706.0,514.61,386.79
2016,10,20,12,0,948.0,78.0,2.8,24.0,708.0,560.22,424.53
2016,10,20,12,15,946.0,78.0,2.85,24.0,701.5,602.12,459.13
2016,10,20,12,30,944.0,78.0,2.9,24.0,695.0,641.33,490.98
2016,10,20,12,45,937.0,78.5,3.0,24.5,680.5,675.07,517.43
2016,10,20,13,0,930.0,79.0,3.1,25.0,666.0,705.53,540.99
2016,10,20,13,15,923.5,78.0,3.05,25.0,644.5,731.38,561.32
2016,10,20,13,30,917.0,77.0,3.0,25.0,623.0,753.76,577.64
2016,10,20,13,45,907.5,75.5,3.0,25.0,594.0,769.86,589.79
2016,10,20,14,0,898.0,74.0,3.0,25.0,565.0,782.29,599.54
2016,10,20,14,15,883.5,72.0,2.9,25.0,529.5,786.58,603.17
2016,10,20,14,30,869.0,70.0,2.8,25.0,494.0,787.15,604.32
2016,10,20,14,45,849.0,67.5,2.7,25.0,453.0,779.07,599.46
2016,10,20,15,0,829.0,65.0,2.6,25.0,412.0,775.36,597.72
2016,10,20,15,15,800.5,62.0,2.25,24.5,366.5,752.92,582.03
2016,10,20,15,30,772.0,59.0,1.9,24.0,321.0,727.25,563.53
2016,10,20,15,45,730.0,54.5,1.55,23.5,272.5,685.83,532.78
2016,10,20,16,0,688.0,50.0,1.2,23.0,224.0,642.02,498.83
2016,10,20,16,15,620.5,44.5,1.15,22.0,175.5,575.0,449.27
2016,10,20,16,30,553.0,39.0,1.1,21.0,127.0,506.94,395.46
2016,10,20,16,45,435.0,30.0,1.1,20.0,83.5,408.23,311.01
2016,10,20,17,0,317.0,21.0,1.1,19.0,40.0,289.83,105.99
2016,10,20,17,15,158.5,10.5,1.1,18.5,20.0,119.21,0.0
2016,10,20,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,21,6,45,211.0,15.0,0.6,13.5,38.0,12.11,0.0
2016,10,21,7,0,422.0,30.0,0.6,14.0,76.0,24.78,15.28
2016,10,21,7,15,510.5,37.5,0.65,14.5,121.5,30.58,21.23
2016,10,21,7,30,599.0,45.0,0.7,15.0,167.0,39.6,29.54
2016,10,21,7,45,653.5,50.0,0.8,15.5,215.0,43.48,33.13
2016,10,21,8,0,708.0,55.0,0.9,16.0,263.0,47.38,36.59
2016,10,21,8,15,743.0,58.5,0.85,16.5,309.0,49.88,38.71
2016,10,21,8,30,778.0,62.0,0.8,17.0,355.0,52.39,40.77
2016,10,21,8,45,803.5,65.0,0.75,18.0,397.5,54.4,42.25
2016,10,21,9,0,829.0,68.0,0.7,19.0,440.0,56.4,43.69
2016,10,21,9,15,846.0,70.0,0.8,19.5,478.0,65.05,50.94
2016,10,21,9,30,863.0,72.0,0.9,20.0,516.0,66.76,52.16
2016,10,21,9,45,873.5,74.0,1.05,21.0,547.0,82.13,51.38
2016,10,21,10,0,884.0,76.0,1.2,22.0,578.0,137.42,73.58
2016,10,21,10,15,892.5,77.5,1.2,22.5,603.0,192.61,110.64
2016,10,21,10,30,901.0,79.0,1.2,23.0,628.0,247.89,154.78
2016,10,21,10,45,905.0,80.5,1.3,23.5,645.5,301.87,201.0
2016,10,21,11,0,909.0,82.0,1.4,24.0,663.0,355.02,247.17
2016,10,21,11,15,912.0,82.0,1.5,24.0,672.5,405.5,291.42
2016,10,21,11,30,915.0,82.0,1.6,24.0,682.0,454.55,333.78
2016,10,21,11,45,913.5,83.0,1.7,24.5,683.5,500.78,372.39
2016,10,21,12,0,912.0,84.0,1.8,25.0,685.0,544.82,408.28
2016,10,21,12,15,910.0,84.0,1.9,25.0,679.0,585.3,441.48
2016,10,21,12,30,908.0,84.0,2.0,25.0,673.0,623.17,472.11
2016,10,21,12,45,900.5,84.5,2.1,25.0,658.5,655.38,498.13
2016,10,21,13,0,893.0,85.0,2.2,25.0,644.0,684.38,521.48
2016,10,21,13,15,885.5,84.0,2.25,25.0,622.5,708.54,540.87
2016,10,21,13,30,878.0,83.0,2.3,25.0,601.0,729.31,556.91
2016,10,21,13,45,866.5,81.5,2.35,25.0,572.5,743.15,567.69
2016,10,21,14,0,855.0,80.0,2.4,25.0,544.0,753.39,576.15
2016,10,21,14,15,613.5,132.0,2.45,24.5,454.0,652.37,505.8
2016,10,21,14,30,372.0,184.0,2.5,24.0,364.0,507.01,398.2
2016,10,21,14,45,576.0,127.5,2.55,24.0,378.5,639.15,502.04
2016,10,21,15,0,780.0,71.0,2.6,24.0,393.0,740.39,576.42
2016,10,21,15,15,750.0,67.5,2.45,23.5,349.0,716.11,559.6
2016,10,21,15,30,720.0,64.0,2.3,23.0,305.0,688.7,540.96
2016,10,21,15,45,675.0,59.0,2.2,22.5,258.0,644.59,509.46
2016,10,21,16,0,630.0,54.0,2.1,22.0,211.0,604.71,479.6
2016,10,21,16,15,560.0,47.5,1.9,21.0,164.0,536.51,426.7
2016,10,21,16,30,490.0,41.0,1.7,20.0,117.0,468.3,370.59
2016,10,21,16,45,367.5,31.0,1.5,19.0,76.0,357.96,274.07
2016,10,21,17,0,245.0,21.0,1.3,18.0,35.0,234.3,49.97
2016,10,21,17,15,122.5,10.5,1.3,17.5,17.5,93.75,0.0
2016,10,21,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,6,45,132.5,17.5,1.2,11.5,31.5,13.65,0.0
2016,10,22,7,0,265.0,35.0,1.3,12.0,63.0,27.16,17.25
2016,10,22,7,15,329.0,49.0,1.4,12.5,102.5,37.63,27.54
2016,10,22,7,30,393.0,63.0,1.5,13.0,142.0,47.86,37.07
2016,10,22,7,45,441.5,73.5,1.6,13.5,184.0,55.27,43.87
2016,10,22,8,0,490.0,84.0,1.7,14.0,226.0,64.64,52.23
2016,10,22,8,15,527.0,90.5,1.65,14.0,266.5,68.2,55.38
2016,10,22,8,30,564.0,97.0,1.6,14.0,307.0,71.74,58.42
2016,10,22,8,45,695.0,85.0,1.6,14.5,374.0,62.86,50.33
2016,10,22,9,0,826.0,73.0,1.6,15.0,441.0,60.13,47.71
2016,10,22,9,15,844.0,75.5,1.55,15.5,479.5,61.55,48.74
2016,10,22,9,30,862.0,78.0,1.5,16.0,518.0,62.98,49.76
2016,10,22,9,45,862.5,84.5,1.5,16.5,547.5,78.92,51.23
2016,10,22,10,0,863.0,91.0,1.5,17.0,577.0,136.9,75.98
2016,10,22,10,15,873.0,92.5,1.5,17.5,602.5,192.19,113.57
2016,10,22,10,30,883.0,94.0,1.5,18.0,628.0,247.85,158.65
2016,10,22,10,45,761.5,134.5,1.5,18.5,604.5,296.37,205.55
2016,10,22,11,0,640.0,175.0,1.5,19.0,581.0,336.78,244.92
2016,10,22,11,15,771.0,136.0,1.55,19.0,632.5,391.74,289.14
2016,10,22,11,30,902.0,97.0,1.6,19.0,684.0,459.45,343.79
2016,10,22,11,45,728.0,155.0,1.65,19.5,630.0,474.58,360.52
2016,10,22,12,0,554.0,213.0,1.7,20.0,576.0,472.46,362.17
2016,10,22,12,15,554.0,210.5,1.75,20.0,571.0,500.84,386.04
2016,10,22,12,30,554.0,208.0,1.8,20.0,566.0,527.54,408.05
2016,10,22,12,45,563.0,200.0,1.85,20.0,556.5,552.93,428.94
2016,10,22,13,0,572.0,192.0,1.9,20.0,547.0,576.75,448.48
2016,10,22,13,15,563.5,187.0,1.95,20.0,527.0,589.77,459.8
2016,10,22,13,30,555.0,182.0,2.0,20.0,507.0,600.11,469.11
2016,10,22,13,45,701.0,136.0,2.1,20.0,526.0,686.59,536.37
2016,10,22,14,0,847.0,90.0,2.2,20.0,545.0,762.53,593.25
2016,10,22,14,15,780.5,92.5,2.2,19.5,490.5,731.62,572.77
2016,10,22,14,30,714.0,95.0,2.2,19.0,436.0,699.77,552.3
2016,10,22,14,45,701.5,88.0,2.25,19.0,399.5,691.98,548.47
2016,10,22,15,0,689.0,81.0,2.3,19.0,363.0,680.94,541.97
2016,10,22,15,15,635.5,84.0,2.25,18.5,321.0,646.66,518.44
2016,10,22,15,30,582.0,87.0,2.2,18.0,279.0,609.01,491.81
2016,10,22,15,45,543.0,78.0,2.2,17.5,235.5,566.38,460.53
2016,10,22,16,0,504.0,69.0,2.2,17.0,192.0,521.75,426.1
2016,10,22,16,15,438.5,58.5,2.0,16.0,148.5,453.45,371.07
2016,10,22,16,30,373.0,48.0,1.8,15.0,105.0,384.95,312.88
2016,10,22,16,45,266.5,34.5,1.6,14.5,67.0,285.29,220.69
2016,10,22,17,0,160.0,21.0,1.4,14.0,29.0,170.59,0.0
2016,10,22,17,15,80.0,10.5,1.3,13.5,14.5,64.07,0.0
2016,10,22,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,6,45,188.0,15.5,1.1,10.5,34.5,12.6,0.0
2016,10,23,7,0,376.0,31.0,1.1,11.0,69.0,25.68,15.9
2016,10,23,7,15,471.5,39.5,1.3,11.5,114.0,32.24,22.87
2016,10,23,7,30,567.0,48.0,1.5,12.0,159.0,38.79,29.11
2016,10,23,7,45,625.0,54.0,1.7,13.0,207.0,43.06,33.05
2016,10,23,8,0,683.0,60.0,1.9,14.0,255.0,51.52,40.56
2016,10,23,8,15,721.0,64.0,1.95,14.5,301.0,54.27,42.93
2016,10,23,8,30,759.0,68.0,2.0,15.0,347.0,57.04,45.22
2016,10,23,8,45,784.5,71.5,2.1,15.5,390.0,59.28,47.0
2016,10,23,9,0,810.0,75.0,2.2,16.0,433.0,61.5,48.73
2016,10,23,9,15,828.5,77.5,2.3,16.5,471.0,62.88,49.71
2016,10,23,9,30,847.0,80.0,2.4,17.0,509.0,64.27,50.69
2016,10,23,9,45,865.5,80.0,2.55,18.0,541.5,81.87,54.8
2016,10,23,10,0,884.0,80.0,2.7,19.0,574.0,136.0,74.59
2016,10,23,10,15,893.0,81.5,2.8,19.0,599.5,191.21,111.75
2016,10,23,10,30,902.0,83.0,2.9,19.0,625.0,246.56,156.91
2016,10,23,10,45,907.5,83.5,3.0,19.5,642.5,300.16,203.9
2016,10,23,11,0,913.0,84.0,3.1,20.0,660.0,353.02,251.18
2016,10,23,11,15,916.0,84.5,3.15,20.0,669.5,404.03,297.21
2016,10,23,11,30,919.0,85.0,3.2,20.0,679.0,453.63,341.35
2016,10,23,11,45,918.5,85.5,3.3,20.5,680.5,500.01,381.45
2016,10,23,12,0,918.0,86.0,3.4,21.0,682.0,544.26,418.8
2016,10,23,12,15,915.0,86.0,3.45,21.0,675.5,584.39,452.81
2016,10,23,12,30,912.0,86.0,3.5,21.0,669.0,621.82,484.06
2016,10,23,12,45,901.5,87.5,3.55,21.5,653.5,653.29,509.27
2016,10,23,13,0,891.0,89.0,3.6,22.0,638.0,681.4,531.44
2016,10,23,13,15,882.5,87.5,3.6,22.0,616.0,704.35,550.4
2016,10,23,13,30,874.0,86.0,3.6,22.0,594.0,723.84,566.24
2016,10,23,13,45,862.5,84.0,3.65,22.0,565.0,743.2,581.32
2016,10,23,14,0,851.0,82.0,3.7,22.0,536.0,753.38,589.88
2016,10,23,14,15,834.0,80.0,3.7,21.5,500.5,755.68,593.85
2016,10,23,14,30,817.0,78.0,3.7,21.0,465.0,754.24,595.26
2016,10,23,14,45,793.0,75.5,3.75,21.0,424.0,743.03,588.64
2016,10,23,15,0,769.0,73.0,3.8,21.0,383.0,728.25,579.33
2016,10,23,15,15,736.5,69.0,3.75,20.5,338.5,701.49,561.55
2016,10,23,15,30,704.0,65.0,3.7,20.0,294.0,671.6,540.84
2016,10,23,15,45,651.0,60.5,3.65,19.5,246.5,628.11,508.74
2016,10,23,16,0,598.0,56.0,3.6,19.0,199.0,577.76,469.69
2016,10,23,16,15,523.0,48.5,3.35,18.0,153.0,505.23,411.32
2016,10,23,16,30,448.0,41.0,3.1,17.0,107.0,432.88,349.65
2016,10,23,16,45,224.0,34.5,2.9,16.0,67.5,254.29,193.69
2016,10,23,17,0,0.0,28.0,2.7,15.0,28.0,40.99,0.0
2016,10,23,17,15,0.0,14.0,2.7,14.5,14.0,11.95,0.0
2016,10,23,17,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,15.0,2.75,12.5,15.0,12.39,0.0
2016,10,24,7,0,0.0,30.0,3.0,13.0,30.0,24.29,14.32
2016,10,24,7,15,9.0,49.5,3.25,13.5,51.0,39.28,28.7
2016,10,24,7,30,18.0,69.0,3.5,14.0,72.0,53.24,41.55
2016,10,24,7,45,25.5,88.0,3.8,14.5,94.0,67.01,54.03
2016,10,24,8,0,33.0,107.0,4.1,15.0,116.0,80.53,66.05
2016,10,24,8,15,39.5,125.0,4.25,15.0,138.0,93.19,77.23
2016,10,24,8,30,46.0,143.0,4.4,15.0,160.0,105.59,88.02
2016,10,24,8,45,46.5,160.0,4.6,15.5,178.5,117.08,97.71
2016,10,24,9,0,47.0,177.0,4.8,16.0,197.0,128.3,107.04
2016,10,24,9,15,53.5,194.0,4.75,16.0,219.0,139.33,116.3
2016,10,24,9,30,60.0,211.0,4.7,16.0,241.0,150.09,125.26
2016,10,24,9,45,45.0,214.5,4.7,16.0,238.0,153.92,128.26
2016,10,24,10,0,30.0,218.0,4.7,16.0,235.0,162.08,127.99
2016,10,24,10,15,38.0,234.0,4.65,16.0,256.5,179.16,141.09
2016,10,24,10,30,46.0,250.0,4.6,16.0,278.0,197.58,155.52
2016,10,24,10,45,85.0,271.0,4.6,16.5,324.0,228.45,178.77
2016,10,24,11,0,124.0,292.0,4.6,17.0,370.0,262.83,205.25
2016,10,24,11,15,76.5,273.0,4.55,17.0,321.5,244.88,192.71
2016,10,24,11,30,29.0,254.0,4.5,17.0,273.0,218.98,173.1
2016,10,24,11,45,74.0,278.5,4.45,17.5,326.5,263.91,208.55
2016,10,24,12,0,119.0,303.0,4.4,18.0,380.0,318.65,251.65
2016,10,24,12,15,98.5,295.0,4.4,18.0,358.5,306.27,242.4
2016,10,24,12,30,78.0,287.0,4.4,18.0,337.0,296.01,234.72
2016,10,24,12,45,140.0,285.5,4.45,18.5,372.0,349.31,277.56
2016,10,24,13,0,202.0,284.0,4.5,19.0,407.0,399.14,317.47
2016,10,24,13,15,101.0,221.0,4.55,19.0,282.5,280.89,224.09
2016,10,24,13,30,0.0,158.0,4.6,19.0,158.0,134.91,105.29
2016,10,24,13,45,8.5,175.5,4.65,19.0,180.5,158.43,125.01
2016,10,24,14,0,17.0,193.0,4.7,19.0,203.0,183.79,146.08
2016,10,24,14,15,8.5,136.0,4.65,18.5,141.0,124.0,97.61
2016,10,24,14,30,0.0,79.0,4.6,18.0,79.0,65.58,49.35
2016,10,24,14,45,0.0,44.0,4.6,18.0,44.0,36.39,25.04
2016,10,24,15,0,0.0,9.0,4.6,18.0,9.0,7.41,0.62
2016,10,24,15,15,0.0,8.0,4.4,17.5,8.0,6.58,0.0
2016,10,24,15,30,0.0,7.0,4.2,17.0,7.0,5.75,0.0
2016,10,24,15,45,0.0,5.5,4.05,17.0,5.5,4.52,0.0
2016,10,24,16,0,0.0,4.0,3.9,17.0,4.0,3.28,0.0
2016,10,24,16,15,0.0,3.0,3.65,16.5,3.0,2.46,0.0
2016,10,24,16,30,0.0,2.0,3.4,16.0,2.0,1.64,0.0
2016,10,24,16,45,0.0,1.0,3.15,15.5,1.0,0.82,0.0
2016,10,24,17,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,14.0,2.3,13.5,14.0,11.56,0.0
2016,10,25,7,0,0.0,28.0,2.5,14.0,28.0,22.77,12.76
2016,10,25,7,15,4.0,47.0,2.7,14.0,47.5,37.43,26.97
2016,10,25,7,30,8.0,66.0,2.9,14.0,67.0,51.93,40.36
2016,10,25,7,45,16.0,84.5,3.1,14.5,88.0,65.99,53.11
2016,10,25,8,0,24.0,103.0,3.3,15.0,109.0,77.87,63.69
2016,10,25,8,15,29.0,120.5,3.45,15.5,130.0,90.24,74.48
2016,10,25,8,30,34.0,138.0,3.6,16.0,151.0,102.37,84.85
2016,10,25,8,45,17.0,122.5,3.75,16.5,129.0,96.93,79.77
2016,10,25,9,0,0.0,107.0,3.9,17.0,107.0,86.49,70.35
2016,10,25,9,15,0.0,77.5,3.95,17.5,77.5,64.32,50.78
2016,10,25,9,30,0.0,48.0,4.0,18.0,48.0,39.74,29.17
2016,10,25,9,45,0.0,70.0,4.1,18.5,70.0,58.08,44.96
2016,10,25,10,0,0.0,92.0,4.2,19.0,92.0,76.35,57.74
2016,10,25,10,15,0.0,58.5,4.15,19.0,58.5,48.53,34.68
2016,10,25,10,30,0.0,25.0,4.1,19.0,25.0,20.69,11.57
2016,10,25,10,45,0.0,45.5,4.1,19.0,45.5,37.73,25.67
2016,10,25,11,0,0.0,66.0,4.1,19.0,66.0,54.82,39.74
2016,10,25,11,15,0.0,100.5,4.05,19.0,100.5,83.53,63.25
2016,10,25,11,30,0.0,135.0,4.0,19.0,135.0,111.75,86.18
2016,10,25,11,45,0.0,135.5,4.0,19.5,135.5,112.44,86.52
2016,10,25,12,0,0.0,136.0,4.0,20.0,136.0,113.13,86.91
2016,10,25,12,15,1.0,157.5,3.95,20.0,158.5,131.98,102.15
2016,10,25,12,30,2.0,179.0,3.9,20.0,181.0,151.42,117.82
2016,10,25,12,45,7.5,195.5,3.85,20.0,200.5,170.03,132.9
2016,10,25,13,0,13.0,212.0,3.8,20.0,220.0,189.74,148.88
2016,10,25,13,15,15.0,210.0,3.7,20.0,219.0,191.31,150.36
2016,10,25,13,30,17.0,208.0,3.6,20.0,218.0,193.14,152.12
2016,10,25,13,45,19.0,202.0,3.55,20.5,212.5,191.43,150.81
2016,10,25,14,0,21.0,196.0,3.5,21.0,207.0,189.91,149.7
2016,10,25,14,15,246.5,175.0,3.4,20.5,290.0,385.58,311.24
2016,10,25,14,30,472.0,154.0,3.3,20.0,373.0,562.77,452.63
2016,10,25,14,45,483.5,136.5,3.25,20.0,344.0,561.25,452.25
2016,10,25,15,0,495.0,119.0,3.2,20.0,315.0,557.06,450.73
2016,10,25,15,15,477.5,106.5,3.0,19.5,277.5,533.35,433.88
2016,10,25,15,30,460.0,94.0,2.8,19.0,240.0,507.36,414.75
2016,10,25,15,45,430.0,82.0,2.6,19.0,201.0,470.23,385.1
2016,10,25,16,0,400.0,70.0,2.4,19.0,162.0,431.75,353.16
2016,10,25,16,15,349.5,56.5,2.1,18.5,123.0,374.58,305.0
2016,10,25,16,30,299.0,43.0,1.8,18.0,84.0,317.77,254.61
2016,10,25,16,45,149.5,31.5,1.5,17.5,52.0,195.15,140.63
2016,10,25,17,0,0.0,20.0,1.2,17.0,20.0,17.07,0.0
2016,10,25,17,15,0.0,10.0,1.2,16.5,10.0,8.54,0.0
2016,10,25,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,6,45,192.5,13.5,1.25,12.5,31.0,11.52,0.0
2016,10,26,7,0,385.0,27.0,1.3,13.0,62.0,22.41,12.24
2016,10,26,7,15,482.5,34.5,1.5,13.5,105.5,28.27,19.02
2016,10,26,7,30,580.0,42.0,1.7,14.0,149.0,37.17,27.32
2016,10,26,7,45,638.5,47.0,1.9,14.5,196.0,41.11,31.06
2016,10,26,8,0,697.0,52.0,2.1,15.0,243.0,45.09,34.66
2016,10,26,8,15,734.0,55.5,2.2,15.5,288.5,47.66,36.9
2016,10,26,8,30,771.0,59.0,2.3,16.0,334.0,50.25,39.07
2016,10,26,8,45,797.0,61.5,2.4,17.0,376.0,51.96,40.32
2016,10,26,9,0,823.0,64.0,2.5,18.0,418.0,53.67,41.54
2016,10,26,9,15,841.0,66.0,2.6,18.5,455.0,62.11,48.69
2016,10,26,9,30,859.0,68.0,2.7,19.0,492.0,63.9,50.01
2016,10,26,9,45,873.0,69.5,2.8,19.5,523.5,68.68,53.91
2016,10,26,10,0,887.0,71.0,2.9,20.0,555.0,123.34,65.81
2016,10,26,10,15,896.0,72.0,2.95,20.5,580.0,177.86,100.73
2016,10,26,10,30,905.0,73.0,3.0,21.0,605.0,232.48,144.18
2016,10,26,10,45,908.0,75.0,3.15,21.5,622.0,286.32,190.97
2016,10,26,11,0,911.0,77.0,3.3,22.0,639.0,339.22,238.1
2016,10,26,11,15,915.0,77.5,3.35,22.0,649.5,390.07,283.83
2016,10,26,11,30,919.0,78.0,3.4,22.0,660.0,439.6,327.83
2016,10,26,11,45,918.0,79.0,3.5,22.5,661.5,485.84,367.8
2016,10,26,12,0,917.0,80.0,3.6,23.0,663.0,529.92,405.03
2016,10,26,12,15,916.0,80.0,3.65,23.0,658.0,570.73,439.56
2016,10,26,12,30,915.0,80.0,3.7,23.0,653.0,609.02,471.45
2016,10,26,12,45,908.0,81.0,3.8,23.0,639.0,642.01,498.93
2016,10,26,13,0,901.0,82.0,3.9,23.0,625.0,671.85,523.63
2016,10,26,13,15,894.0,81.0,3.9,23.0,603.5,696.36,543.84
2016,10,26,13,30,887.0,80.0,3.9,23.0,582.0,717.5,561.17
2016,10,26,13,45,876.0,78.5,3.95,23.0,554.0,731.8,572.58
2016,10,26,14,0,865.0,77.0,4.0,23.0,526.0,742.52,581.55
2016,10,26,14,15,849.0,75.0,3.95,22.5,491.0,752.14,590.65
2016,10,26,14,30,833.0,73.0,3.9,22.0,456.0,751.66,592.49
2016,10,26,14,45,811.0,70.0,3.85,22.0,415.5,741.64,586.29
2016,10,26,15,0,789.0,67.0,3.8,22.0,375.0,728.07,577.42
2016,10,26,15,15,756.5,63.5,3.6,21.0,330.5,702.22,560.78
2016,10,26,15,30,724.0,60.0,3.4,20.0,286.0,673.26,541.1
2016,10,26,15,45,676.0,55.0,3.25,19.5,239.0,627.51,506.71
2016,10,26,16,0,628.0,50.0,3.1,19.0,192.0,579.5,468.83
2016,10,26,16,15,550.0,43.0,2.7,18.0,146.0,512.63,413.98
2016,10,26,16,30,472.0,36.0,2.3,17.0,100.0,439.59,350.39
2016,10,26,16,45,331.5,25.5,1.9,16.5,61.0,317.98,225.71
2016,10,26,17,0,191.0,15.0,1.5,16.0,22.0,146.09,0.0
2016,10,26,17,15,95.5,7.5,1.4,15.5,11.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,9.0,2.0,13.5,9.0,7.68,0.0
2016,10,27,7,0,0.0,18.0,2.2,14.0,18.0,14.84,5.89
2016,10,27,7,15,0.0,32.0,2.4,14.5,32.0,26.45,17.28
2016,10,27,7,30,0.0,46.0,2.6,15.0,46.0,37.62,27.55
2016,10,27,7,45,0.0,60.5,2.8,15.5,60.5,49.06,37.91
2016,10,27,8,0,0.0,75.0,3.0,16.0,75.0,60.39,48.02
2016,10,27,8,15,0.0,89.5,3.0,16.5,89.5,71.63,57.86
2016,10,27,8,30,0.0,104.0,3.0,17.0,104.0,82.75,67.43
2016,10,27,8,45,0.0,122.0,3.0,17.5,122.0,96.17,78.83
2016,10,27,9,0,0.0,140.0,3.0,18.0,140.0,109.4,89.91
2016,10,27,9,15,1.0,149.0,3.0,18.0,149.5,116.44,95.73
2016,10,27,9,30,2.0,158.0,3.0,18.0,159.0,123.38,101.44
2016,10,27,9,45,2.5,164.5,3.05,18.5,166.0,128.56,105.44
2016,10,27,10,0,3.0,171.0,3.1,19.0,173.0,134.96,105.5
2016,10,27,10,15,1.5,152.0,3.05,19.0,153.0,122.52,95.25
2016,10,27,10,30,0.0,133.0,3.0,19.0,133.0,108.66,83.92
2016,10,27,10,45,0.5,151.0,2.95,19.5,151.5,123.22,95.45
2016,10,27,11,0,1.0,169.0,2.9,20.0,170.0,138.06,107.08
2016,10,27,11,15,0.5,95.0,3.05,19.5,95.5,79.2,59.53
2016,10,27,11,30,0.0,21.0,3.2,19.0,21.0,17.39,8.78
2016,10,27,11,45,0.0,21.5,3.35,19.0,21.5,17.8,9.13
2016,10,27,12,0,0.0,22.0,3.5,19.0,22.0,18.22,9.48
2016,10,27,12,15,0.0,91.5,3.55,18.5,91.5,76.15,57.36
2016,10,27,12,30,0.0,161.0,3.6,18.0,161.0,134.94,105.49
2016,10,27,12,45,4.0,178.0,3.7,18.0,180.5,152.69,119.96
2016,10,27,13,0,8.0,195.0,3.8,18.0,200.0,171.39,135.28
2016,10,27,13,15,4.0,178.5,3.7,17.5,181.0,155.34,122.59
2016,10,27,13,30,0.0,162.0,3.6,17.0,162.0,138.75,109.4
2016,10,27,13,45,38.0,192.5,3.55,17.0,212.0,207.06,166.29
2016,10,27,14,0,76.0,223.0,3.5,17.0,262.0,272.92,220.52
2016,10,27,14,15,71.0,207.0,3.35,17.0,241.5,258.11,208.88
2016,10,27,14,30,66.0,191.0,3.2,17.0,221.0,242.59,196.81
2016,10,27,14,45,33.0,144.5,3.1,17.5,159.5,167.99,135.36
2016,10,27,15,0,0.0,98.0,3.0,18.0,98.0,84.73,65.59
2016,10,27,15,15,0.0,86.0,2.75,18.0,86.0,74.17,56.95
2016,10,27,15,30,0.0,74.0,2.5,18.0,74.0,63.53,48.08
2016,10,27,15,45,0.0,61.0,2.25,18.0,61.0,51.73,38.11
2016,10,27,16,0,0.0,48.0,2.0,18.0,48.0,39.76,27.88
2016,10,27,16,15,0.0,36.0,1.7,17.5,36.0,29.75,19.27
2016,10,27,16,30,0.0,24.0,1.4,17.0,24.0,19.8,10.6
2016,10,27,16,45,0.0,14.5,1.1,16.5,14.5,11.94,2.76
2016,10,27,17,0,0.0,5.0,0.8,16.0,5.0,4.27,0.0
2016,10,27,17,15,0.0,2.5,0.8,16.0,2.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,7,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,7,15,0.0,1.0,0.7,14.0,1.0,0.82,0.0
2016,10,28,7,30,0.0,2.0,0.8,14.0,2.0,1.64,0.0
2016,10,28,7,45,0.0,3.0,0.9,14.5,3.0,2.46,0.0
2016,10,28,8,0,0.0,4.0,1.0,15.0,4.0,3.28,0.0
2016,10,28,8,15,0.0,4.5,1.1,15.0,4.5,3.7,0.0
2016,10,28,8,30,0.0,5.0,1.2,15.0,5.0,4.11,0.0
2016,10,28,8,45,0.0,24.5,1.35,15.5,24.5,20.21,12.43
2016,10,28,9,0,0.0,44.0,1.5,16.0,44.0,36.38,26.7
2016,10,28,9,15,2.0,102.5,1.6,16.0,103.5,83.51,67.95
2016,10,28,9,30,4.0,161.0,1.7,16.0,163.0,125.3,103.83
2016,10,28,9,45,5.5,170.5,1.8,16.5,173.5,132.48,109.47
2016,10,28,10,0,7.0,180.0,1.9,17.0,184.0,141.33,111.23
2016,10,28,10,15,6.0,182.5,1.95,17.0,186.0,145.12,114.08
2016,10,28,10,30,5.0,185.0,2.0,17.0,188.0,148.58,116.78
2016,10,28,10,45,2.5,146.5,2.05,17.5,148.0,120.17,93.51
2016,10,28,11,0,0.0,108.0,2.1,18.0,108.0,89.48,68.38
2016,10,28,11,15,24.0,186.5,2.2,18.0,202.0,160.11,125.15
2016,10,28,11,30,48.0,265.0,2.3,18.0,296.0,234.39,183.96
2016,10,28,11,45,24.5,218.5,2.45,18.5,234.5,190.84,149.48
2016,10,28,12,0,1.0,172.0,2.6,19.0,173.0,143.44,111.6
2016,10,28,12,15,1.0,171.5,2.7,19.0,172.0,143.74,111.97
2016,10,28,12,30,1.0,171.0,2.8,19.0,171.0,144.05,112.29
2016,10,28,12,45,2.0,175.5,2.95,19.0,176.5,149.33,116.68
2016,10,28,13,0,3.0,180.0,3.1,19.0,182.0,154.9,121.33
2016,10,28,13,15,1.5,101.5,3.15,19.0,102.5,85.71,65.24
2016,10,28,13,30,0.0,23.0,3.2,19.0,23.0,19.02,10.21
2016,10,28,13,45,0.0,21.5,3.3,19.0,21.5,17.77,9.21
2016,10,28,14,0,0.0,20.0,3.4,19.0,20.0,16.52,8.19
2016,10,28,14,15,0.0,18.5,3.4,19.0,18.5,15.27,7.17
2016,10,28,14,30,0.0,17.0,3.4,19.0,17.0,14.02,6.15
2016,10,28,14,45,369.5,44.0,3.45,19.0,185.0,359.0,298.75
2016,10,28,15,0,739.0,71.0,3.5,19.0,353.0,688.07,555.75
2016,10,28,15,15,705.0,67.0,3.3,18.5,310.0,660.52,533.98
2016,10,28,15,30,671.0,63.0,3.1,18.0,267.0,635.37,515.61
2016,10,28,15,45,624.5,57.0,2.95,17.5,222.0,590.96,481.51
2016,10,28,16,0,578.0,51.0,2.8,17.0,177.0,544.81,444.3
2016,10,28,16,15,496.0,43.5,2.4,16.5,132.5,468.82,380.68
2016,10,28,16,30,414.0,36.0,2.0,16.0,88.0,393.51,313.5
2016,10,28,16,45,207.0,26.5,1.65,15.5,52.5,221.47,144.09
2016,10,28,17,0,0.0,17.0,1.3,15.0,17.0,14.51,0.0
2016,10,28,17,15,0.0,8.5,1.25,14.5,8.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,6,45,125.5,14.0,1.8,13.5,24.0,11.95,0.0
2016,10,29,7,0,251.0,28.0,2.0,14.0,48.0,23.27,11.31
2016,10,29,7,15,357.0,38.5,2.2,14.0,89.0,31.51,21.55
2016,10,29,7,30,463.0,49.0,2.4,14.0,130.0,39.66,29.39
2016,10,29,7,45,231.5,68.0,2.65,14.5,108.5,50.26,39.09
2016,10,29,8,0,0.0,87.0,2.9,15.0,87.0,68.55,55.41
2016,10,29,8,15,2.0,103.5,3.05,15.5,104.0,81.07,66.41
2016,10,29,8,30,4.0,120.0,3.2,16.0,121.0,93.46,77.1
2016,10,29,8,45,10.0,136.5,3.35,16.5,140.5,105.75,87.53
2016,10,29,9,0,16.0,153.0,3.5,17.0,160.0,117.91,97.69
2016,10,29,9,15,39.0,177.5,3.6,17.0,196.0,129.02,107.04
2016,10,29,9,30,62.0,202.0,3.7,17.0,232.0,144.28,119.89
2016,10,29,9,45,197.5,210.5,3.85,17.5,314.5,145.62,120.54
2016,10,29,10,0,333.0,219.0,4.0,18.0,397.0,170.09,124.16
2016,10,29,10,15,333.5,230.5,4.0,18.0,415.5,202.72,146.46
2016,10,29,10,30,334.0,242.0,4.0,18.0,434.0,235.5,172.41
2016,10,29,10,45,612.5,162.0,4.0,18.5,526.5,268.39,189.48
2016,10,29,11,0,891.0,82.0,4.0,19.0,619.0,329.84,233.74
2016,10,29,11,15,895.0,82.5,3.95,19.0,629.0,379.57,279.11
2016,10,29,11,30,899.0,83.0,3.9,19.0,639.0,428.03,322.86
2016,10,29,11,45,903.5,81.5,3.85,19.5,642.0,473.43,362.64
2016,10,29,12,0,908.0,80.0,3.8,20.0,645.0,517.08,399.96
2016,10,29,12,15,906.5,79.5,3.7,20.0,639.5,556.61,433.84
2016,10,29,12,30,905.0,79.0,3.6,20.0,634.0,593.57,464.92
2016,10,29,12,45,900.5,78.5,3.55,20.0,620.0,626.05,492.07
2016,10,29,13,0,896.0,78.0,3.5,20.0,606.0,655.51,516.44
2016,10,29,13,15,888.5,77.0,3.4,20.0,584.5,679.34,536.05
2016,10,29,13,30,881.0,76.0,3.3,20.0,563.0,699.82,552.88
2016,10,29,13,45,870.0,74.5,3.25,20.0,535.0,713.86,563.96
2016,10,29,14,0,859.0,73.0,3.2,20.0,507.0,724.35,572.4
2016,10,29,14,15,842.5,71.0,3.1,20.0,472.5,733.26,579.56
2016,10,29,14,30,826.0,69.0,3.0,20.0,438.0,732.33,579.58
2016,10,29,14,45,802.0,66.5,2.9,20.0,398.0,721.43,572.36
2016,10,29,15,0,778.0,64.0,2.8,20.0,358.0,707.03,562.47
2016,10,29,15,15,744.5,60.5,2.55,19.5,314.0,680.68,543.7
2016,10,29,15,30,711.0,57.0,2.3,19.0,270.0,651.3,521.97
2016,10,29,15,45,658.5,52.5,2.1,18.5,223.5,603.29,485.31
2016,10,29,16,0,606.0,48.0,1.9,18.0,177.0,559.91,450.34
2016,10,29,16,15,523.5,41.0,1.7,17.0,132.0,484.26,388.9
2016,10,29,16,30,441.0,34.0,1.5,16.0,87.0,409.39,322.92
2016,10,29,16,45,290.0,23.0,1.3,15.5,51.5,275.05,167.69
2016,10,29,17,0,139.0,12.0,1.1,15.0,16.0,105.83,0.0
2016,10,29,17,15,69.5,6.0,1.1,14.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
