Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,30,6,45,100.0,14.5,3.35,12.5,22.5,12.38,0.0
2016,10,30,7,0,200.0,29.0,3.6,13.0,45.0,22.54,10.04
2016,10,30,7,15,308.5,41.0,3.75,13.5,84.5,33.69,23.37
2016,10,30,7,30,417.0,53.0,3.9,14.0,124.0,43.03,32.29
2016,10,30,7,45,208.5,28.0,4.05,14.5,63.5,20.75,12.85
2016,10,30,8,0,0.0,3.0,4.2,15.0,3.0,2.46,0.0
2016,10,30,8,15,0.0,3.5,4.4,15.0,3.5,2.87,0.0
2016,10,30,8,30,0.0,4.0,4.6,15.0,4.0,3.29,0.0
2016,10,30,8,45,0.0,16.0,4.85,15.5,16.0,13.18,6.12
2016,10,30,9,0,0.0,28.0,5.1,16.0,28.0,23.11,14.89
2016,10,30,9,15,0.0,26.5,5.25,16.0,26.5,21.88,13.75
2016,10,30,9,30,0.0,25.0,5.4,16.0,25.0,20.65,12.62
2016,10,30,9,45,0.0,27.0,5.6,16.5,27.0,22.31,14.02
2016,10,30,10,0,0.0,29.0,5.8,17.0,29.0,23.98,14.53
2016,10,30,10,15,0.0,60.0,5.85,17.0,60.0,49.76,36.08
2016,10,30,10,30,0.0,91.0,5.9,17.0,91.0,75.65,57.55
2016,10,30,10,45,0.0,51.5,5.95,17.5,51.5,42.7,30.01
2016,10,30,11,0,0.0,12.0,6.0,18.0,12.0,9.92,2.62
2016,10,30,11,15,54.0,148.5,5.95,18.0,182.0,140.23,108.97
2016,10,30,11,30,108.0,285.0,5.9,18.0,352.0,272.47,214.98
2016,10,30,11,45,54.0,179.5,5.9,18.0,213.0,173.42,136.47
2016,10,30,12,0,0.0,74.0,5.9,18.0,74.0,61.5,45.38
2016,10,30,12,15,0.0,51.0,5.85,18.0,51.0,42.31,29.55
2016,10,30,12,30,0.0,28.0,5.8,18.0,28.0,23.19,13.68
2016,10,30,12,45,0.0,27.0,5.75,18.0,27.0,22.35,13.0
2016,10,30,13,0,0.0,26.0,5.7,18.0,26.0,21.52,12.32
2016,10,30,13,15,56.5,137.0,5.55,18.0,168.0,158.8,127.03
2016,10,30,13,30,113.0,248.0,5.4,18.0,310.0,311.13,251.12
2016,10,30,13,45,217.5,226.0,5.3,18.0,338.0,382.85,310.89
2016,10,30,14,0,322.0,204.0,5.2,18.0,366.0,459.51,374.28
2016,10,30,14,15,309.5,193.5,5.05,17.5,340.0,450.07,368.11
2016,10,30,14,30,297.0,183.0,4.9,17.0,314.0,438.91,360.72
2016,10,30,14,45,148.5,152.0,4.75,17.0,217.5,281.02,231.7
2016,10,30,15,0,0.0,121.0,4.6,17.0,121.0,109.35,86.44
2016,10,30,15,15,0.0,106.0,4.3,16.5,106.0,96.23,75.88
2016,10,30,15,30,0.0,91.0,4.0,16.0,91.0,82.96,64.88
2016,10,30,15,45,0.0,75.0,3.75,16.0,75.0,68.33,52.43
2016,10,30,16,0,0.0,59.0,3.5,16.0,59.0,53.36,39.52
2016,10,30,16,15,0.0,43.5,3.15,15.5,43.5,38.52,26.67
2016,10,30,16,30,0.0,28.0,2.8,15.0,28.0,23.14,13.23
2016,10,30,16,45,0.0,16.0,2.45,14.5,16.0,13.19,1.99
2016,10,30,17,0,0.0,4.0,2.1,14.0,4.0,3.41,0.0
2016,10,30,17,15,0.0,2.0,2.05,13.5,2.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,6,45,124.0,13.5,0.95,10.5,22.5,11.52,0.0
2016,10,31,7,0,248.0,27.0,0.9,11.0,45.0,22.58,9.24
2016,10,31,7,15,363.5,37.0,1.1,11.5,86.0,30.43,20.71
2016,10,31,7,30,479.0,47.0,1.3,12.0,127.0,38.24,28.33
2016,10,31,7,45,554.0,53.0,1.5,12.5,173.0,42.47,32.44
2016,10,31,8,0,629.0,59.0,1.7,13.0,219.0,46.77,36.41
2016,10,31,8,15,438.0,94.5,1.75,13.5,216.0,69.25,56.45
2016,10,31,8,30,247.0,130.0,1.8,14.0,213.0,93.04,77.31
2016,10,31,8,45,147.5,147.0,1.85,14.5,198.5,106.07,88.43
2016,10,31,9,0,48.0,164.0,1.9,15.0,184.0,119.7,99.92
2016,10,31,9,15,247.5,164.0,1.9,15.0,280.0,113.44,94.25
2016,10,31,9,30,447.0,164.0,1.9,15.0,376.0,110.17,91.22
2016,10,31,9,45,354.5,195.5,1.95,15.5,370.5,132.72,110.27
2016,10,31,10,0,262.0,227.0,2.0,16.0,365.0,168.22,126.06
2016,10,31,10,15,189.5,242.5,2.0,16.0,344.5,195.3,147.4
2016,10,31,10,30,117.0,258.0,2.0,16.0,324.0,209.0,161.09
2016,10,31,10,45,189.5,262.5,2.0,16.5,373.5,241.25,184.07
2016,10,31,11,0,262.0,267.0,2.0,17.0,423.0,280.03,213.2
2016,10,31,11,15,325.5,258.0,2.05,17.0,455.0,315.05,241.02
2016,10,31,11,30,389.0,249.0,2.1,17.0,487.0,355.08,273.45
2016,10,31,11,45,327.0,263.5,2.2,17.0,463.5,364.98,284.21
2016,10,31,12,0,265.0,278.0,2.3,17.0,440.0,369.24,289.73
2016,10,31,12,15,263.5,275.5,2.4,17.0,435.5,384.79,303.37
2016,10,31,12,30,262.0,273.0,2.5,17.0,431.0,399.37,316.07
2016,10,31,12,45,563.5,181.0,2.65,17.5,510.5,518.55,411.13
2016,10,31,13,0,865.0,89.0,2.8,18.0,590.0,645.25,510.35
2016,10,31,13,15,856.5,87.5,2.9,18.0,569.0,667.99,529.23
2016,10,31,13,30,848.0,86.0,3.0,18.0,548.0,687.33,546.06
2016,10,31,13,45,837.5,83.5,3.1,18.0,520.0,700.72,558.32
2016,10,31,14,0,827.0,81.0,3.2,18.0,492.0,710.55,566.99
2016,10,31,14,15,599.0,122.0,3.25,17.5,408.5,607.96,490.61
2016,10,31,14,30,371.0,163.0,3.3,17.0,325.0,470.31,383.86
2016,10,31,14,45,346.0,150.0,3.35,17.0,290.5,444.89,365.51
2016,10,31,15,0,321.0,137.0,3.4,17.0,256.0,417.51,344.64
2016,10,31,15,15,300.5,123.0,3.3,16.5,223.5,390.68,324.23
2016,10,31,15,30,280.0,109.0,3.2,16.0,191.0,362.55,302.07
2016,10,31,15,45,254.5,92.0,3.1,16.0,157.0,325.19,270.99
2016,10,31,16,0,229.0,75.0,3.0,16.0,123.0,286.83,238.01
2016,10,31,16,15,190.0,57.5,2.7,15.0,90.5,236.87,194.63
2016,10,31,16,30,151.0,40.0,2.4,14.0,58.0,186.56,148.07
2016,10,31,16,45,75.5,24.0,2.1,13.5,33.0,103.98,48.6
2016,10,31,17,0,0.0,8.0,1.8,13.0,8.0,6.83,0.0
2016,10,31,17,15,0.0,4.0,1.9,13.0,4.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,45,120.0,12.5,1.1,10.5,21.0,10.67,0.0
2016,11,1,7,0,240.0,25.0,1.1,11.0,42.0,20.83,6.9
2016,11,1,7,15,357.5,35.5,1.3,11.5,82.5,29.19,19.52
2016,11,1,7,30,475.0,46.0,1.5,12.0,123.0,37.47,27.6
2016,11,1,7,45,548.5,52.0,1.7,12.5,169.0,41.71,31.73
2016,11,1,8,0,622.0,58.0,1.9,13.0,215.0,46.01,35.72
2016,11,1,8,15,667.0,63.0,1.9,13.0,259.5,49.34,38.79
2016,11,1,8,30,712.0,68.0,1.9,13.0,304.0,57.38,45.96
2016,11,1,8,45,745.0,70.5,1.95,13.5,346.5,58.85,47.1
2016,11,1,9,0,778.0,73.0,2.0,14.0,389.0,60.38,48.27
2016,11,1,9,15,799.5,76.0,2.0,14.0,426.0,62.21,49.77
2016,11,1,9,30,821.0,79.0,2.0,14.0,463.0,64.04,51.26
2016,11,1,9,45,575.5,146.0,2.0,14.5,424.0,99.66,82.19
2016,11,1,10,0,330.0,213.0,2.0,15.0,385.0,163.2,120.86
2016,11,1,10,15,393.5,209.5,2.0,15.0,424.0,193.38,137.9
2016,11,1,10,30,457.0,206.0,2.0,15.0,463.0,226.78,161.31
2016,11,1,10,45,675.0,145.0,2.0,15.5,537.5,264.36,184.58
2016,11,1,11,0,893.0,84.0,2.0,16.0,612.0,324.28,229.42
2016,11,1,11,15,896.5,84.5,2.0,16.0,621.5,373.79,274.51
2016,11,1,11,30,900.0,85.0,2.0,16.0,631.0,421.97,317.94
2016,11,1,11,45,899.5,86.0,2.05,16.5,632.5,467.36,357.78
2016,11,1,12,0,899.0,87.0,2.1,17.0,634.0,510.7,394.92
2016,11,1,12,15,897.0,86.5,2.1,17.0,628.0,549.64,428.34
2016,11,1,12,30,895.0,86.0,2.1,17.0,622.0,586.03,459.03
2016,11,1,12,45,888.0,86.0,2.15,17.0,607.5,617.27,485.46
2016,11,1,13,0,881.0,86.0,2.2,17.0,593.0,645.4,509.1
2016,11,1,13,15,872.5,84.5,2.15,17.0,571.5,667.81,527.64
2016,11,1,13,30,864.0,83.0,2.1,17.0,550.0,691.9,546.96
2016,11,1,13,45,851.0,81.5,2.1,17.0,521.5,704.96,558.36
2016,11,1,14,0,838.0,80.0,2.1,17.0,493.0,714.38,566.16
2016,11,1,14,15,820.0,78.0,2.05,17.0,458.0,715.92,568.0
2016,11,1,14,30,802.0,76.0,2.0,17.0,423.0,713.79,567.27
2016,11,1,14,45,773.5,73.5,1.95,17.0,383.0,699.51,557.63
2016,11,1,15,0,745.0,71.0,1.9,17.0,343.0,681.67,545.27
2016,11,1,15,15,708.0,66.5,1.8,16.5,299.0,651.64,524.1
2016,11,1,15,30,671.0,62.0,1.7,16.0,255.0,624.39,504.24
2016,11,1,15,45,612.5,57.0,1.6,16.0,209.0,572.89,463.82
2016,11,1,16,0,554.0,52.0,1.5,16.0,163.0,519.73,420.32
2016,11,1,16,15,462.0,43.5,1.4,15.0,119.5,436.5,352.39
2016,11,1,16,30,370.0,35.0,1.3,14.0,76.0,354.2,277.97
2016,11,1,16,45,185.0,17.5,1.2,13.5,38.0,185.6,74.26
2016,11,1,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,6,45,128.5,12.0,0.9,8.5,20.5,10.24,0.0
2016,11,2,7,0,257.0,24.0,0.9,9.0,41.0,20.05,5.06
2016,11,2,7,15,374.0,34.0,1.1,9.5,82.0,28.02,18.57
2016,11,2,7,30,491.0,44.0,1.3,10.0,123.0,35.93,26.43
2016,11,2,7,45,559.0,51.0,1.55,10.5,168.5,41.04,31.37
2016,11,2,8,0,627.0,58.0,1.8,11.0,214.0,46.13,36.12
2016,11,2,8,15,671.5,63.0,1.9,11.5,258.5,49.46,39.13
2016,11,2,8,30,716.0,68.0,2.0,12.0,303.0,57.52,46.28
2016,11,2,8,45,748.5,71.5,2.15,13.0,345.5,59.78,48.04
2016,11,2,9,0,781.0,75.0,2.3,14.0,388.0,62.07,49.78
2016,11,2,9,15,802.0,77.5,2.3,14.5,425.0,63.47,50.8
2016,11,2,9,30,823.0,80.0,2.3,15.0,462.0,64.9,51.83
2016,11,2,9,45,850.0,78.0,2.35,15.5,495.5,63.19,50.11
2016,11,2,10,0,877.0,76.0,2.4,16.0,529.0,110.16,62.07
2016,11,2,10,15,886.5,77.0,2.3,16.5,553.5,163.76,92.79
2016,11,2,10,30,896.0,78.0,2.2,17.0,578.0,217.49,133.93
2016,11,2,10,45,903.0,79.0,2.15,17.5,595.5,270.58,179.4
2016,11,2,11,0,910.0,80.0,2.1,18.0,613.0,323.11,226.05
2016,11,2,11,15,913.0,80.0,2.0,18.0,622.5,372.73,270.94
2016,11,2,11,30,916.0,80.0,1.9,18.0,632.0,420.9,313.97
2016,11,2,11,45,916.5,80.0,1.8,18.5,633.5,466.38,353.22
2016,11,2,12,0,917.0,80.0,1.7,19.0,635.0,509.8,389.58
2016,11,2,12,15,915.0,80.0,1.55,19.0,629.0,549.73,422.63
2016,11,2,12,30,913.0,80.0,1.4,19.0,623.0,587.08,452.62
2016,11,2,12,45,909.0,79.0,1.3,19.5,609.0,619.54,477.53
2016,11,2,13,0,905.0,78.0,1.2,20.0,595.0,648.97,499.45
2016,11,2,13,15,897.0,76.5,1.1,20.0,573.5,672.16,517.25
2016,11,2,13,30,889.0,75.0,1.0,20.0,552.0,691.93,532.19
2016,11,2,13,45,877.0,73.5,0.9,20.0,523.5,705.47,541.97
2016,11,2,14,0,865.0,72.0,0.8,20.0,495.0,715.43,548.49
2016,11,2,14,15,847.5,70.0,0.8,20.0,460.0,723.64,555.18
2016,11,2,14,30,830.0,68.0,0.8,20.0,425.0,722.17,555.2
2016,11,2,14,45,804.5,65.5,0.85,20.0,384.5,710.45,548.8
2016,11,2,15,0,779.0,63.0,0.9,20.0,344.0,695.2,539.77
2016,11,2,15,15,744.0,59.5,0.85,19.5,300.0,668.14,521.69
2016,11,2,15,30,709.0,56.0,0.8,19.0,256.0,638.03,500.65
2016,11,2,15,45,653.0,51.0,0.8,18.5,210.0,587.47,463.86
2016,11,2,16,0,597.0,46.0,0.8,18.0,164.0,534.77,423.32
2016,11,2,16,15,509.0,38.5,0.85,17.0,120.0,463.06,366.39
2016,11,2,16,30,421.0,31.0,0.9,16.0,76.0,385.35,295.81
2016,11,2,16,45,210.5,15.5,1.0,15.0,38.0,197.93,57.09
2016,11,2,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,6,45,137.0,11.0,0.95,8.5,19.5,9.39,0.0
2016,11,3,7,0,274.0,22.0,0.9,9.0,39.0,18.35,2.4
2016,11,3,7,15,392.5,31.5,1.1,9.5,80.0,25.97,16.66
2016,11,3,7,30,511.0,41.0,1.3,10.0,121.0,33.55,24.27
2016,11,3,7,45,580.5,47.5,1.5,11.0,167.0,38.37,28.89
2016,11,3,8,0,650.0,54.0,1.7,12.0,213.0,47.04,36.77
2016,11,3,8,15,694.0,58.5,1.7,12.5,258.0,50.35,39.77
2016,11,3,8,30,738.0,63.0,1.7,13.0,303.0,53.68,42.67
2016,11,3,8,45,769.0,66.0,1.75,13.5,345.0,55.68,44.3
2016,11,3,9,0,800.0,69.0,1.8,14.0,387.0,57.7,45.92
2016,11,3,9,15,820.5,71.5,1.8,14.5,424.5,59.24,47.08
2016,11,3,9,30,841.0,74.0,1.8,15.0,462.0,60.79,48.24
2016,11,3,9,45,860.0,74.5,1.8,16.0,494.0,60.9,48.03
2016,11,3,10,0,879.0,75.0,1.8,17.0,526.0,107.21,60.31
2016,11,3,10,15,889.0,76.5,1.7,17.5,550.5,161.23,90.49
2016,11,3,10,30,899.0,78.0,1.6,18.0,575.0,215.46,131.36
2016,11,3,10,45,905.0,78.5,1.55,18.5,592.5,268.02,175.91
2016,11,3,11,0,911.0,79.0,1.5,19.0,610.0,319.89,221.57
2016,11,3,11,15,914.0,79.5,1.4,19.5,619.5,369.87,265.7
2016,11,3,11,30,917.0,80.0,1.3,20.0,629.0,418.45,307.78
2016,11,3,11,45,916.5,80.5,1.2,20.5,630.0,463.94,346.26
2016,11,3,12,0,916.0,81.0,1.1,21.0,631.0,507.33,381.76
2016,11,3,12,15,913.5,81.0,1.0,21.0,625.0,546.95,413.96
2016,11,3,12,30,911.0,81.0,0.9,21.0,619.0,583.96,443.16
2016,11,3,12,45,904.5,80.5,0.8,21.5,604.5,615.39,466.57
2016,11,3,13,0,898.0,80.0,0.7,22.0,590.0,643.68,486.9
2016,11,3,13,15,889.5,79.0,0.65,22.0,568.0,666.94,504.63
2016,11,3,13,30,881.0,78.0,0.6,22.0,546.0,686.8,519.65
2016,11,3,13,45,867.0,77.0,0.55,22.0,517.5,704.92,533.03
2016,11,3,14,0,853.0,76.0,0.5,22.0,489.0,714.48,539.63
2016,11,3,14,15,835.0,73.5,0.5,21.5,454.0,715.69,542.43
2016,11,3,14,30,817.0,71.0,0.5,21.0,419.0,713.18,542.84
2016,11,3,14,45,789.5,68.5,0.55,21.0,379.0,699.95,535.54
2016,11,3,15,0,762.0,66.0,0.6,21.0,339.0,683.17,525.62
2016,11,3,15,15,725.5,62.0,0.6,20.5,295.0,654.42,507.07
2016,11,3,15,30,689.0,58.0,0.6,20.0,251.0,622.62,485.49
2016,11,3,15,45,631.5,53.0,0.65,19.5,205.0,577.5,453.32
2016,11,3,16,0,574.0,48.0,0.7,19.0,159.0,525.54,413.82
2016,11,3,16,15,481.5,39.5,0.8,18.0,115.5,442.58,348.85
2016,11,3,16,30,389.0,31.0,0.9,17.0,72.0,361.06,274.6
2016,11,3,16,45,194.5,15.5,1.0,16.5,36.0,184.86,27.03
2016,11,3,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,6,45,116.5,11.0,1.05,10.5,18.0,9.39,0.0
2016,11,4,7,0,233.0,22.0,1.0,11.0,36.0,18.38,0.09
2016,11,4,7,15,355.5,32.5,1.15,11.5,76.0,26.83,17.07
2016,11,4,7,30,478.0,43.0,1.3,12.0,116.0,35.21,25.46
2016,11,4,7,45,551.5,50.0,1.45,13.0,161.5,40.35,30.37
2016,11,4,8,0,625.0,57.0,1.6,14.0,207.0,45.5,35.08
2016,11,4,8,15,671.0,62.0,1.45,14.5,252.0,48.86,38.11
2016,11,4,8,30,717.0,67.0,1.3,15.0,297.0,56.89,45.17
2016,11,4,8,45,748.0,70.5,1.2,15.5,339.0,59.16,47.03
2016,11,4,9,0,779.0,74.0,1.1,16.0,381.0,61.46,48.86
2016,11,4,9,15,800.5,77.0,1.05,16.5,418.0,63.27,50.23
2016,11,4,9,30,822.0,80.0,1.0,17.0,455.0,65.09,51.6
2016,11,4,9,45,837.5,81.5,0.95,17.5,486.0,65.74,51.95
2016,11,4,10,0,853.0,83.0,0.9,18.0,517.0,102.22,57.57
2016,11,4,10,15,863.5,84.5,0.85,18.5,541.5,155.65,86.77
2016,11,4,10,30,874.0,86.0,0.8,19.0,566.0,209.46,126.59
2016,11,4,10,45,881.0,87.0,0.75,20.0,583.5,262.27,170.12
2016,11,4,11,0,888.0,88.0,0.7,21.0,601.0,318.21,217.36
2016,11,4,11,15,891.0,88.5,0.65,21.0,610.5,367.22,260.08
2016,11,4,11,30,894.0,89.0,0.6,21.0,620.0,414.85,301.03
2016,11,4,11,45,895.0,89.0,0.55,21.5,621.5,459.66,338.17
2016,11,4,12,0,896.0,89.0,0.5,22.0,623.0,502.51,372.56
2016,11,4,12,15,893.0,88.5,0.6,22.0,616.5,540.75,404.62
2016,11,4,12,30,890.0,88.0,0.7,22.0,610.0,576.38,434.15
2016,11,4,12,45,743.0,124.5,0.85,22.0,553.5,566.31,430.28
2016,11,4,13,0,596.0,161.0,1.0,22.0,497.0,541.54,414.94
2016,11,4,13,15,729.5,122.0,1.1,22.0,517.5,612.36,470.13
2016,11,4,13,30,863.0,83.0,1.2,22.0,538.0,682.14,523.46
2016,11,4,13,45,850.0,81.0,1.3,22.0,509.5,694.67,534.56
2016,11,4,14,0,837.0,79.0,1.4,22.0,481.0,703.55,543.01
2016,11,4,14,15,818.5,77.0,1.4,22.0,446.5,704.83,544.89
2016,11,4,14,30,800.0,75.0,1.4,22.0,412.0,702.43,544.28
2016,11,4,14,45,774.0,71.5,1.45,22.0,372.0,689.08,536.3
2016,11,4,15,0,748.0,68.0,1.5,22.0,332.0,672.22,525.61
2016,11,4,15,15,710.5,64.0,1.35,21.5,288.5,642.78,504.72
2016,11,4,15,30,673.0,60.0,1.2,21.0,245.0,616.12,485.04
2016,11,4,15,45,616.0,54.0,1.05,20.5,200.0,565.06,446.05
2016,11,4,16,0,559.0,48.0,0.9,20.0,155.0,512.45,403.98
2016,11,4,16,15,465.5,39.5,0.95,19.0,111.5,429.29,337.94
2016,11,4,16,30,372.0,31.0,1.0,18.0,68.0,347.58,261.4
2016,11,4,16,45,186.0,15.5,1.05,17.0,34.0,177.06,0.0
2016,11,4,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,45,118.5,10.0,1.05,10.5,16.5,8.54,0.0
2016,11,5,7,0,237.0,20.0,1.0,11.0,33.0,16.64,0.0
2016,11,5,7,15,357.5,30.5,1.15,11.5,72.5,25.16,15.47
2016,11,5,7,30,478.0,41.0,1.3,12.0,112.0,33.58,23.98
2016,11,5,7,45,545.0,48.5,1.5,13.0,156.5,39.16,29.28
2016,11,5,8,0,612.0,56.0,1.7,14.0,201.0,44.69,34.34
2016,11,5,8,15,657.0,61.0,1.7,14.5,245.0,48.05,37.38
2016,11,5,8,30,702.0,66.0,1.7,15.0,289.0,51.41,40.31
2016,11,5,8,45,729.0,71.0,1.75,15.5,329.5,59.47,47.31
2016,11,5,9,0,756.0,76.0,1.8,16.0,370.0,62.88,50.12
2016,11,5,9,15,777.5,78.5,1.75,16.5,406.5,64.24,51.1
2016,11,5,9,30,799.0,81.0,1.7,17.0,443.0,65.64,52.1
2016,11,5,9,45,817.0,82.5,1.7,17.5,474.0,66.29,52.45
2016,11,5,10,0,835.0,84.0,1.7,18.0,505.0,99.77,57.11
2016,11,5,10,15,845.0,85.5,1.7,18.0,529.0,152.06,85.38
2016,11,5,10,30,855.0,87.0,1.7,18.0,553.0,204.71,124.68
2016,11,5,10,45,863.0,87.0,1.7,18.5,570.0,255.84,167.69
2016,11,5,11,0,871.0,87.0,1.7,19.0,587.0,306.59,212.28
2016,11,5,11,15,873.5,87.5,1.75,19.0,595.5,358.12,258.34
2016,11,5,11,30,876.0,88.0,1.8,19.0,604.0,404.63,300.05
2016,11,5,11,45,878.0,87.0,1.85,19.5,605.5,448.04,337.99
2016,11,5,12,0,880.0,86.0,1.9,20.0,607.0,489.57,373.49
2016,11,5,12,15,724.5,132.0,1.95,20.0,558.5,495.16,382.0
2016,11,5,12,30,569.0,178.0,2.0,20.0,510.0,482.6,375.36
2016,11,5,12,45,560.0,176.5,2.1,20.0,496.5,502.55,393.01
2016,11,5,13,0,551.0,175.0,2.2,20.0,483.0,520.07,408.33
2016,11,5,13,15,531.0,174.0,2.25,20.0,462.0,528.66,416.5
2016,11,5,13,30,511.0,173.0,2.3,20.0,441.0,534.27,422.29
2016,11,5,13,45,426.0,180.5,2.35,20.0,396.0,500.98,397.78
2016,11,5,14,0,341.0,188.0,2.4,20.0,351.0,449.21,358.9
2016,11,5,14,15,356.5,170.5,2.35,19.5,330.0,452.17,363.7
2016,11,5,14,30,372.0,153.0,2.3,19.0,309.0,469.0,378.55
2016,11,5,14,45,356.5,141.0,2.3,19.0,278.5,436.59,354.65
2016,11,5,15,0,341.0,129.0,2.3,19.0,248.0,417.94,340.97
2016,11,5,15,15,326.0,113.0,2.15,18.5,215.0,392.8,322.06
2016,11,5,15,30,311.0,97.0,2.0,18.0,182.0,382.33,313.74
2016,11,5,15,45,283.5,81.5,1.85,17.5,148.0,345.38,283.53
2016,11,5,16,0,256.0,66.0,1.7,17.0,114.0,307.4,251.24
2016,11,5,16,15,208.5,49.5,1.55,16.0,81.5,252.94,204.08
2016,11,5,16,30,161.0,33.0,1.4,15.0,49.0,199.02,150.1
2016,11,5,16,45,80.5,16.5,1.25,14.5,24.5,100.35,0.0
2016,11,5,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,8.5,0.8,13.0,8.5,7.26,0.0
2016,11,6,7,0,0.0,17.0,0.8,13.0,17.0,13.93,0.0
2016,11,6,7,15,26.0,34.5,0.85,13.0,38.0,27.41,17.0
2016,11,6,7,30,52.0,52.0,0.9,13.0,59.0,40.08,29.49
2016,11,6,7,45,66.0,71.0,0.95,13.5,83.5,53.72,42.06
2016,11,6,8,0,80.0,90.0,1.0,14.0,108.0,67.04,54.13
2016,11,6,8,15,88.5,108.5,1.2,14.5,133.0,79.7,65.37
2016,11,6,8,30,97.0,127.0,1.4,15.0,158.0,92.02,76.11
2016,11,6,8,45,103.0,144.5,1.6,15.5,181.0,103.42,85.85
2016,11,6,9,0,109.0,162.0,1.8,16.0,204.0,114.5,95.17
2016,11,6,9,15,105.5,177.5,1.8,16.0,221.5,124.06,103.22
2016,11,6,9,30,102.0,193.0,1.8,16.0,239.0,138.32,115.24
2016,11,6,9,45,103.5,207.0,1.85,16.5,256.5,147.29,122.42
2016,11,6,10,0,105.0,221.0,1.9,17.0,274.0,162.32,126.38
2016,11,6,10,15,81.0,225.5,1.9,17.5,268.0,173.61,134.15
2016,11,6,10,30,57.0,230.0,1.9,18.0,262.0,181.79,141.01
2016,11,6,10,45,144.5,243.5,1.9,18.5,325.5,214.58,163.39
2016,11,6,11,0,232.0,257.0,1.9,19.0,389.0,260.27,196.88
2016,11,6,11,15,323.5,243.0,1.9,19.0,430.5,296.74,224.55
2016,11,6,11,30,415.0,229.0,1.9,19.0,472.0,343.59,261.39
2016,11,6,11,45,362.0,242.0,1.9,19.0,454.5,355.37,273.63
2016,11,6,12,0,309.0,255.0,1.9,19.0,437.0,364.58,283.12
2016,11,6,12,15,311.0,251.0,1.9,19.0,432.5,381.71,297.96
2016,11,6,12,30,313.0,247.0,1.9,19.0,428.0,397.96,311.89
2016,11,6,12,45,565.0,169.5,1.9,19.5,486.5,496.85,389.47
2016,11,6,13,0,817.0,92.0,1.9,20.0,545.0,601.57,470.09
2016,11,6,13,15,808.0,90.5,1.9,20.0,524.5,622.59,487.09
2016,11,6,13,30,799.0,89.0,1.9,20.0,504.0,640.35,502.08
2016,11,6,13,45,535.5,143.0,1.9,20.0,415.0,535.34,423.24
2016,11,6,14,0,272.0,197.0,1.9,20.0,326.0,409.5,325.82
2016,11,6,14,15,246.5,184.5,1.8,19.5,295.0,387.84,310.9
2016,11,6,14,30,221.0,172.0,1.7,19.0,264.0,349.57,282.33
2016,11,6,14,45,214.5,156.0,1.65,19.0,238.0,348.67,282.31
2016,11,6,15,0,208.0,140.0,1.6,19.0,212.0,331.76,269.54
2016,11,6,15,15,198.5,122.5,1.4,18.5,183.5,309.31,252.27
2016,11,6,15,30,189.0,105.0,1.2,18.0,155.0,285.56,233.42
2016,11,6,15,45,170.5,86.5,1.05,17.5,125.5,252.44,206.21
2016,11,6,16,0,152.0,68.0,0.9,17.0,96.0,218.19,177.12
2016,11,6,16,15,119.5,50.0,0.85,16.5,68.5,173.63,138.3
2016,11,6,16,30,87.0,32.0,0.8,16.0,41.0,128.07,93.33
2016,11,6,16,45,43.5,16.0,0.8,16.0,20.5,61.75,0.0
2016,11,6,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.0,0.75,12.5,10.0,8.54,0.0
2016,11,7,7,0,0.0,20.0,0.7,13.0,20.0,16.0,0.0
2016,11,7,7,15,78.0,35.0,0.8,13.0,46.0,27.03,16.4
2016,11,7,7,30,156.0,50.0,0.9,13.0,72.0,38.35,27.92
2016,11,7,7,45,182.0,67.5,1.0,13.5,102.5,50.95,39.58
2016,11,7,8,0,208.0,85.0,1.1,14.0,133.0,63.22,50.73
2016,11,7,8,15,223.5,102.0,1.05,14.5,163.0,74.76,61.01
2016,11,7,8,30,239.0,119.0,1.0,15.0,193.0,85.97,70.78
2016,11,7,8,45,249.0,135.0,1.0,16.0,221.5,96.18,79.33
2016,11,7,9,0,259.0,151.0,1.0,17.0,250.0,106.08,87.44
2016,11,7,9,15,421.5,135.5,0.95,17.5,314.5,93.74,76.43
2016,11,7,9,30,584.0,120.0,0.9,18.0,379.0,85.48,69.02
2016,11,7,9,45,515.0,148.5,0.9,19.0,388.5,101.29,82.15
2016,11,7,10,0,446.0,177.0,0.9,20.0,398.0,135.16,95.75
2016,11,7,10,15,486.5,175.5,0.8,20.0,427.5,169.3,113.06
2016,11,7,10,30,527.0,174.0,0.7,20.0,457.0,207.3,139.08
2016,11,7,10,45,394.5,212.0,0.65,20.5,428.0,242.51,172.72
2016,11,7,11,0,262.0,250.0,0.6,21.0,399.0,261.63,193.46
2016,11,7,11,15,329.5,241.0,0.6,21.0,431.0,296.01,219.65
2016,11,7,11,30,397.0,232.0,0.6,21.0,463.0,335.7,250.5
2016,11,7,11,45,424.5,225.5,0.65,21.5,473.0,369.83,277.72
2016,11,7,12,0,452.0,219.0,0.7,22.0,483.0,402.77,303.9
2016,11,7,12,15,449.5,218.0,0.75,22.0,478.0,426.5,323.74
2016,11,7,12,30,447.0,217.0,0.8,22.0,473.0,448.71,342.2
2016,11,7,12,45,636.5,152.5,0.9,22.5,508.0,524.85,400.53
2016,11,7,13,0,826.0,88.0,1.0,23.0,543.0,600.01,457.65
2016,11,7,13,15,672.0,128.0,1.05,23.0,489.0,574.46,439.9
2016,11,7,13,30,518.0,168.0,1.1,23.0,435.0,530.15,408.62
2016,11,7,13,45,506.0,160.5,1.15,23.0,409.5,531.81,412.08
2016,11,7,14,0,494.0,153.0,1.2,23.0,384.0,530.81,413.06
2016,11,7,14,15,479.5,143.0,1.2,22.5,354.0,522.71,409.29
2016,11,7,14,30,465.0,133.0,1.2,22.0,324.0,511.98,403.45
2016,11,7,14,45,445.5,123.0,1.2,22.0,291.5,495.1,391.98
2016,11,7,15,0,426.0,113.0,1.2,22.0,259.0,475.92,378.47
2016,11,7,15,15,404.0,100.5,1.05,21.5,224.0,449.77,359.16
2016,11,7,15,30,382.0,88.0,0.9,21.0,189.0,421.74,337.63
2016,11,7,15,45,345.5,74.0,0.8,20.5,152.5,379.46,304.17
2016,11,7,16,0,309.0,60.0,0.7,20.0,116.0,336.19,268.42
2016,11,7,16,15,246.5,45.5,0.7,19.5,82.0,273.24,215.21
2016,11,7,16,30,184.0,31.0,0.7,19.0,48.0,211.89,152.18
2016,11,7,16,45,92.0,15.5,0.75,18.5,24.0,104.26,0.0
2016,11,7,17,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,13.0,0.85,12.0,13.0,11.1,0.0
2016,11,8,7,0,0.0,26.0,0.8,12.0,26.0,19.82,0.0
2016,11,8,7,15,217.5,32.0,0.9,12.5,62.0,24.8,14.29
2016,11,8,7,30,435.0,38.0,1.0,13.0,98.0,31.1,21.53
2016,11,8,7,45,509.5,45.0,1.1,14.0,141.0,36.32,26.56
2016,11,8,8,0,584.0,52.0,1.2,15.0,184.0,41.54,31.36
2016,11,8,8,15,630.5,57.0,1.1,15.5,226.5,44.97,34.49
2016,11,8,8,30,677.0,62.0,1.0,16.0,269.0,52.71,41.31
2016,11,8,8,45,710.0,65.5,0.9,16.5,309.0,55.08,43.28
2016,11,8,9,0,743.0,69.0,0.8,17.0,349.0,57.47,45.21
2016,11,8,9,15,765.0,71.5,0.7,17.5,385.0,58.97,46.34
2016,11,8,9,30,787.0,74.0,0.6,18.0,421.0,60.5,47.47
2016,11,8,9,45,808.5,74.5,0.55,19.0,452.0,60.58,47.24
2016,11,8,10,0,830.0,75.0,0.5,20.0,483.0,86.1,48.9
2016,11,8,10,15,840.0,76.5,0.45,20.0,506.5,137.65,74.2
2016,11,8,10,30,850.0,78.0,0.4,20.0,530.0,195.06,115.46
2016,11,8,10,45,855.5,79.0,0.35,20.5,546.5,244.92,155.89
2016,11,8,11,0,861.0,80.0,0.3,21.0,563.0,294.13,197.75
2016,11,8,11,15,864.5,80.5,0.3,21.5,572.5,341.46,238.57
2016,11,8,11,30,868.0,81.0,0.3,22.0,582.0,387.53,277.78
2016,11,8,11,45,867.0,82.0,0.3,22.5,583.5,430.78,313.96
2016,11,8,12,0,866.0,83.0,0.3,23.0,585.0,472.03,347.54
2016,11,8,12,15,863.5,82.5,0.35,23.0,579.0,508.97,378.19
2016,11,8,12,30,861.0,82.0,0.4,23.0,573.0,543.43,406.36
2016,11,8,12,45,855.5,81.5,0.45,23.0,559.5,573.58,430.93
2016,11,8,13,0,850.0,81.0,0.5,23.0,546.0,604.14,455.23
2016,11,8,13,15,841.5,80.0,0.55,23.0,525.5,626.73,473.65
2016,11,8,13,30,833.0,79.0,0.6,23.0,505.0,646.05,489.62
2016,11,8,13,45,820.0,77.0,0.65,23.5,477.5,657.89,499.28
2016,11,8,14,0,807.0,75.0,0.7,24.0,450.0,666.21,506.39
2016,11,8,14,15,788.5,73.0,0.7,23.5,417.0,667.14,508.91
2016,11,8,14,30,770.0,71.0,0.7,23.0,384.0,664.55,509.05
2016,11,8,14,45,744.0,67.5,0.75,23.0,346.0,651.25,501.23
2016,11,8,15,0,718.0,64.0,0.8,23.0,308.0,634.58,490.81
2016,11,8,15,15,680.0,60.0,0.7,22.5,266.0,605.28,470.12
2016,11,8,15,30,642.0,56.0,0.6,22.0,224.0,578.57,450.45
2016,11,8,15,45,582.5,50.0,0.55,21.5,180.5,526.72,411.55
2016,11,8,16,0,523.0,44.0,0.5,21.0,137.0,473.58,369.63
2016,11,8,16,15,427.0,35.5,0.6,20.0,96.5,390.66,303.63
2016,11,8,16,30,331.0,27.0,0.7,19.0,56.0,309.8,218.27
2016,11,8,16,45,165.5,13.5,0.85,18.5,28.0,123.44,0.0
2016,11,8,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,6,45,67.5,8.0,0.8,11.5,11.0,6.83,0.0
2016,11,9,7,0,135.0,16.0,0.8,12.0,22.0,13.66,0.0
2016,11,9,7,15,253.0,29.5,0.95,12.5,57.0,24.39,13.55
2016,11,9,7,30,371.0,43.0,1.1,13.0,92.0,35.36,25.16
2016,11,9,7,45,450.0,51.5,1.25,13.5,134.5,41.61,31.25
2016,11,9,8,0,529.0,60.0,1.4,14.0,177.0,47.84,37.06
2016,11,9,8,15,579.0,66.5,1.4,14.5,219.5,52.2,41.04
2016,11,9,8,30,629.0,73.0,1.4,15.0,262.0,56.54,44.86
2016,11,9,8,45,667.0,76.5,1.45,15.5,303.0,58.46,46.44
2016,11,9,9,0,705.0,80.0,1.5,16.0,344.0,60.44,48.02
2016,11,9,9,15,729.0,83.5,1.55,16.5,379.5,62.31,49.47
2016,11,9,9,30,753.0,87.0,1.6,17.0,415.0,64.21,50.91
2016,11,9,9,45,784.5,85.0,1.7,18.0,448.5,68.16,54.03
2016,11,9,10,0,816.0,83.0,1.8,19.0,482.0,89.19,53.21
2016,11,9,10,15,827.0,85.0,1.7,19.5,506.0,140.51,77.95
