Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,10,30,838.0,87.0,1.6,20.0,530.0,192.35,114.66
2016,11,9,10,45,846.0,87.5,1.55,20.5,547.0,242.64,155.88
2016,11,9,11,0,854.0,88.0,1.5,21.0,564.0,292.6,199.07
2016,11,9,11,15,857.5,88.5,1.4,21.0,573.0,340.63,241.64
2016,11,9,11,30,861.0,89.0,1.3,21.0,582.0,387.44,282.75
2016,11,9,11,45,861.0,89.5,1.25,21.5,584.0,431.43,320.37
2016,11,9,12,0,861.0,90.0,1.2,22.0,586.0,473.5,355.38
2016,11,9,12,15,858.5,89.5,1.15,22.0,579.5,511.3,386.88
2016,11,9,12,30,856.0,89.0,1.1,22.0,573.0,546.6,415.66
2016,11,9,12,45,857.5,85.5,1.05,22.5,561.0,578.45,440.4
2016,11,9,13,0,859.0,82.0,1.0,23.0,549.0,607.65,462.54
2016,11,9,13,15,850.0,81.0,0.9,23.0,527.5,630.24,479.79
2016,11,9,13,30,841.0,80.0,0.8,23.0,506.0,649.5,494.25
2016,11,9,13,45,825.5,78.5,0.75,23.5,478.0,660.46,502.17
2016,11,9,14,0,810.0,77.0,0.7,24.0,450.0,667.8,507.4
2016,11,9,14,15,790.5,74.5,0.65,23.5,416.5,667.58,508.7
2016,11,9,14,30,771.0,72.0,0.6,23.0,383.0,663.78,507.35
2016,11,9,14,45,742.0,69.0,0.6,23.0,344.0,648.98,497.9
2016,11,9,15,0,713.0,66.0,0.6,23.0,305.0,630.75,485.87
2016,11,9,15,15,673.5,61.5,0.55,22.5,263.0,604.66,468.03
2016,11,9,15,30,634.0,57.0,0.5,22.0,221.0,571.9,444.47
2016,11,9,15,45,573.0,51.0,0.5,22.0,177.5,519.22,404.69
2016,11,9,16,0,512.0,45.0,0.5,22.0,134.0,465.22,361.81
2016,11,9,16,15,414.5,36.0,0.6,21.0,94.0,381.04,294.58
2016,11,9,16,30,317.0,27.0,0.7,20.0,54.0,297.15,204.0
2016,11,9,16,45,158.5,13.5,0.8,19.5,27.0,118.24,0.0
2016,11,9,17,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,6.5,0.9,12.0,6.5,5.55,0.0
2016,11,10,7,0,0.0,13.0,0.9,12.0,13.0,11.1,0.0
2016,11,10,7,15,43.5,30.0,1.15,12.5,35.5,23.69,12.51
2016,11,10,7,30,87.0,47.0,1.4,13.0,58.0,36.5,26.04
2016,11,10,7,45,108.0,66.0,1.65,14.0,85.5,50.28,38.74
2016,11,10,8,0,129.0,85.0,1.9,15.0,113.0,63.76,50.9
2016,11,10,8,15,142.5,103.0,1.9,15.5,140.5,76.28,62.07
2016,11,10,8,30,156.0,121.0,1.9,16.0,168.0,88.49,72.75
2016,11,10,8,45,168.5,137.0,1.95,16.5,194.0,99.24,81.95
2016,11,10,9,0,181.0,153.0,2.0,17.0,220.0,109.71,90.76
2016,11,10,9,15,138.0,169.0,2.0,17.5,223.0,119.27,98.64
2016,11,10,9,30,95.0,185.0,2.0,18.0,226.0,133.06,110.04
2016,11,10,9,45,305.0,170.5,2.0,18.5,315.5,117.9,96.65
2016,11,10,10,0,515.0,156.0,2.0,19.0,405.0,120.16,84.99
2016,11,10,10,15,484.5,172.5,1.95,19.5,416.5,162.72,109.44
2016,11,10,10,30,454.0,189.0,1.9,20.0,428.0,202.18,139.17
2016,11,10,10,45,441.5,199.5,1.85,20.5,437.5,237.83,168.37
2016,11,10,11,0,429.0,210.0,1.8,21.0,447.0,271.99,197.49
2016,11,10,11,15,641.0,149.0,1.7,21.0,510.0,319.68,231.56
2016,11,10,11,30,853.0,88.0,1.6,21.0,573.0,381.03,278.65
2016,11,10,11,45,852.0,88.0,1.5,21.5,574.0,423.73,315.38
2016,11,10,12,0,851.0,88.0,1.4,22.0,575.0,464.41,349.48
2016,11,10,12,15,634.5,152.5,1.3,22.0,513.5,458.09,348.83
2016,11,10,12,30,418.0,217.0,1.2,22.0,452.0,428.77,329.04
2016,11,10,12,45,442.5,205.0,1.1,22.5,448.5,453.46,348.47
2016,11,10,13,0,467.0,193.0,1.0,23.0,445.0,477.8,366.94
2016,11,10,13,15,249.0,196.0,0.95,23.0,329.5,354.23,274.77
2016,11,10,13,30,31.0,199.0,0.9,23.0,214.0,205.33,158.93
2016,11,10,13,45,262.5,173.5,0.85,23.5,294.0,362.9,284.7
2016,11,10,14,0,494.0,148.0,0.8,24.0,374.0,520.19,402.85
2016,11,10,14,15,479.5,140.0,0.7,23.5,346.0,514.33,398.33
2016,11,10,14,30,465.0,132.0,0.6,23.0,318.0,505.98,393.39
2016,11,10,14,45,576.5,99.5,0.5,23.0,307.0,565.37,438.26
2016,11,10,15,0,688.0,67.0,0.4,23.0,296.0,615.39,473.66
2016,11,10,15,15,647.5,62.5,0.35,22.5,254.5,584.63,451.54
2016,11,10,15,30,607.0,58.0,0.3,22.0,213.0,551.32,427.59
2016,11,10,15,45,545.5,51.5,0.3,22.0,170.5,497.99,387.31
2016,11,10,16,0,484.0,45.0,0.3,22.0,128.0,443.4,344.04
2016,11,10,16,15,386.0,35.5,0.4,21.5,89.0,358.98,275.81
2016,11,10,16,30,288.0,26.0,0.5,21.0,50.0,273.39,181.6
2016,11,10,16,45,144.0,13.0,0.6,20.5,25.0,107.63,0.0
2016,11,10,17,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,8.5,1.1,13.0,8.5,0.0,0.0
2016,11,11,7,0,0.0,17.0,1.1,13.0,17.0,14.51,0.0
2016,11,11,7,15,148.5,29.0,1.35,13.5,48.0,22.4,10.87
2016,11,11,7,30,297.0,41.0,1.6,14.0,79.0,31.69,21.69
2016,11,11,7,45,357.0,53.0,1.85,15.0,116.5,40.59,30.05
2016,11,11,8,0,417.0,65.0,2.1,16.0,154.0,49.33,37.99
2016,11,11,8,15,456.5,75.0,2.05,16.5,192.5,58.56,46.26
2016,11,11,8,30,496.0,85.0,2.0,17.0,231.0,65.31,52.18
2016,11,11,8,45,533.0,90.0,2.0,17.5,267.5,67.91,54.34
2016,11,11,9,0,570.0,95.0,2.0,18.0,304.0,70.56,56.48
2016,11,11,9,15,559.0,109.5,2.05,18.5,331.0,79.91,64.38
2016,11,11,9,30,548.0,124.0,2.1,19.0,358.0,87.33,70.52
2016,11,11,9,45,490.0,148.5,2.2,19.5,369.0,101.55,82.43
2016,11,11,10,0,432.0,173.0,2.3,20.0,380.0,126.79,92.24
2016,11,11,10,15,328.5,202.0,2.35,20.5,364.0,170.19,121.24
2016,11,11,10,30,225.0,231.0,2.4,21.0,348.0,201.16,147.91
2016,11,11,10,45,141.0,233.0,2.5,21.5,307.0,203.68,153.33
2016,11,11,11,0,57.0,235.0,2.6,22.0,266.0,197.77,152.03
2016,11,11,11,15,39.5,224.5,2.65,22.0,246.5,191.52,147.94
2016,11,11,11,30,22.0,214.0,2.7,22.0,227.0,182.01,141.04
2016,11,11,11,45,77.0,238.0,2.75,22.5,282.0,227.46,176.02
2016,11,11,12,0,132.0,262.0,2.8,23.0,337.0,282.82,218.78
2016,11,11,12,15,152.5,259.0,2.75,22.5,345.0,301.25,234.08
2016,11,11,12,30,173.0,256.0,2.7,22.0,353.0,320.79,250.5
2016,11,11,12,45,170.0,250.0,2.7,22.0,343.0,325.51,255.01
2016,11,11,13,0,167.0,244.0,2.7,22.0,333.0,329.33,258.81
2016,11,11,13,15,83.5,192.5,2.6,21.5,237.0,226.94,179.07
2016,11,11,13,30,0.0,141.0,2.5,21.0,141.0,120.51,93.23
2016,11,11,13,45,55.5,169.5,2.45,21.0,194.5,195.5,155.28
2016,11,11,14,0,111.0,198.0,2.4,21.0,248.0,282.65,225.75
2016,11,11,14,15,66.0,173.5,2.3,20.5,202.5,217.58,173.82
2016,11,11,14,30,21.0,149.0,2.2,20.0,157.0,151.04,119.79
2016,11,11,14,45,17.0,134.5,2.15,20.0,141.0,136.3,108.02
2016,11,11,15,0,13.0,120.0,2.1,20.0,125.0,121.38,95.84
2016,11,11,15,15,7.5,104.0,1.9,19.5,107.0,103.45,81.1
2016,11,11,15,30,2.0,88.0,1.7,19.0,89.0,85.32,65.93
2016,11,11,15,45,1.0,70.5,1.55,18.5,71.0,68.26,51.55
2016,11,11,16,0,0.0,53.0,1.4,18.0,53.0,50.59,36.44
2016,11,11,16,15,0.0,36.5,1.3,17.5,36.5,34.09,22.12
2016,11,11,16,30,0.0,20.0,1.2,17.0,20.0,16.52,5.61
2016,11,11,16,45,0.0,10.0,1.15,16.5,10.0,8.54,0.0
2016,11,11,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,6,45,71.0,6.5,0.8,13.0,9.0,0.0,0.0
2016,11,12,7,0,142.0,13.0,0.8,13.0,18.0,11.1,0.0
2016,11,12,7,15,277.5,24.0,0.85,13.5,52.0,19.79,8.33
2016,11,12,7,30,413.0,35.0,0.9,14.0,86.0,28.77,19.13
2016,11,12,7,45,492.5,42.5,1.0,14.5,128.0,34.47,24.74
2016,11,12,8,0,572.0,50.0,1.1,15.0,170.0,40.16,30.06
2016,11,12,8,15,621.5,55.0,1.05,15.5,212.5,43.64,33.27
2016,11,12,8,30,671.0,60.0,1.0,16.0,255.0,51.32,40.08
2016,11,12,8,45,399.0,105.5,1.0,16.5,226.0,75.86,61.56
2016,11,12,9,0,127.0,151.0,1.0,17.0,197.0,107.75,89.01
2016,11,12,9,15,249.0,154.0,0.95,17.5,255.5,107.76,88.61
2016,11,12,9,30,371.0,157.0,0.9,18.0,314.0,110.91,90.95
2016,11,12,9,45,601.5,115.0,0.9,18.5,391.5,81.58,65.46
2016,11,12,10,0,832.0,73.0,0.9,19.0,469.0,75.48,45.63
2016,11,12,10,15,843.0,74.0,0.85,19.0,492.5,126.45,67.52
2016,11,12,10,30,854.0,75.0,0.8,19.0,516.0,183.39,107.13
2016,11,12,10,45,862.0,75.5,0.75,19.5,533.5,233.21,147.18
2016,11,12,11,0,870.0,76.0,0.7,20.0,551.0,282.61,189.47
2016,11,12,11,15,874.0,76.5,0.75,20.5,560.5,330.21,231.3
2016,11,12,11,30,878.0,77.0,0.8,21.0,570.0,376.58,271.81
2016,11,12,11,45,878.0,77.5,0.85,21.5,571.5,419.98,309.32
2016,11,12,12,0,878.0,78.0,0.9,22.0,573.0,461.43,344.38
2016,11,12,12,15,699.5,131.0,1.0,22.0,523.0,465.33,352.39
2016,11,12,12,30,521.0,184.0,1.1,22.0,473.0,449.53,344.13
2016,11,12,12,45,687.5,131.5,1.25,22.0,503.0,522.07,401.42
2016,11,12,13,0,854.0,79.0,1.4,22.0,533.0,592.83,456.99
2016,11,12,13,15,845.0,77.5,1.45,22.0,512.5,614.68,475.08
2016,11,12,13,30,836.0,76.0,1.5,22.0,492.0,633.22,490.91
2016,11,12,13,45,694.0,104.0,1.6,22.0,436.5,595.11,464.32
2016,11,12,14,0,552.0,132.0,1.7,22.0,381.0,539.04,424.0
2016,11,12,14,15,661.5,100.0,1.7,21.5,376.0,601.55,474.42
2016,11,12,14,30,771.0,68.0,1.7,21.0,371.0,651.13,513.62
2016,11,12,14,45,744.0,65.0,1.7,21.0,333.0,638.07,504.42
2016,11,12,15,0,717.0,62.0,1.7,21.0,295.0,621.66,492.98
2016,11,12,15,15,677.0,58.0,1.6,20.5,253.5,591.44,471.02
2016,11,12,15,30,637.0,54.0,1.5,20.0,212.0,563.89,450.05
2016,11,12,15,45,573.5,48.0,1.45,19.5,169.5,510.08,407.97
2016,11,12,16,0,510.0,42.0,1.4,19.0,127.0,455.08,362.69
2016,11,12,16,15,405.5,33.5,1.4,18.0,87.0,367.84,288.78
2016,11,12,16,30,301.0,25.0,1.4,17.0,47.0,276.29,175.51
2016,11,12,16,45,150.5,12.5,1.4,16.5,23.5,110.74,0.0
2016,11,12,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,6,45,64.0,6.0,0.55,12.0,8.0,0.0,0.0
2016,11,13,7,0,128.0,12.0,0.6,12.0,16.0,10.24,0.0
2016,11,13,7,15,263.5,24.0,0.65,12.0,50.0,19.84,7.64
2016,11,13,7,30,399.0,36.0,0.7,12.0,84.0,29.7,20.02
2016,11,13,7,45,475.0,44.5,0.75,12.5,125.0,36.17,26.43
2016,11,13,8,0,551.0,53.0,0.8,13.0,166.0,42.59,32.47
2016,11,13,8,15,602.5,58.5,0.75,13.0,208.5,46.37,36.06
2016,11,13,8,30,654.0,64.0,0.7,13.0,251.0,50.15,39.54
2016,11,13,8,45,688.5,68.0,0.65,13.5,291.0,52.65,41.69
2016,11,13,9,0,723.0,72.0,0.6,14.0,331.0,60.12,48.19
2016,11,13,9,15,747.5,75.0,0.55,14.5,367.0,61.96,49.62
2016,11,13,9,30,772.0,78.0,0.5,15.0,403.0,63.82,51.06
2016,11,13,9,45,791.0,80.0,0.5,15.5,433.5,64.89,51.78
2016,11,13,10,0,810.0,82.0,0.5,16.0,464.0,79.21,51.26
2016,11,13,10,15,822.0,83.5,0.55,16.5,488.0,129.53,72.03
2016,11,13,10,30,834.0,85.0,0.6,17.0,512.0,180.45,106.41
2016,11,13,10,45,842.5,85.5,0.65,18.0,529.5,230.26,146.22
2016,11,13,11,0,851.0,86.0,0.7,19.0,547.0,279.8,188.42
2016,11,13,11,15,855.0,86.5,0.75,19.0,556.5,327.53,230.8
2016,11,13,11,30,859.0,87.0,0.8,19.0,566.0,374.11,272.09
2016,11,13,11,45,860.0,87.5,0.85,19.5,568.0,418.17,310.27
2016,11,13,12,0,861.0,88.0,0.9,20.0,570.0,460.42,346.09
2016,11,13,12,15,859.0,87.5,0.95,20.0,564.5,498.29,378.46
2016,11,13,12,30,857.0,87.0,1.0,20.0,559.0,533.73,408.3
2016,11,13,12,45,858.0,84.0,1.05,20.5,546.5,565.68,434.19
2016,11,13,13,0,859.0,81.0,1.1,21.0,534.0,594.99,457.61
2016,11,13,13,15,850.0,79.5,1.1,21.0,513.5,617.07,475.81
2016,11,13,13,30,841.0,78.0,1.1,21.0,493.0,635.82,491.35
2016,11,13,13,45,828.0,76.0,1.1,21.0,466.0,648.02,501.98
2016,11,13,14,0,815.0,74.0,1.1,21.0,439.0,656.69,509.95
2016,11,13,14,15,795.5,72.0,1.05,21.0,405.5,657.37,511.46
2016,11,13,14,30,776.0,70.0,1.0,21.0,372.0,654.47,509.78
2016,11,13,14,45,747.5,66.5,1.0,21.0,333.5,639.9,500.13
2016,11,13,15,0,719.0,63.0,1.0,21.0,295.0,621.91,487.78
2016,11,13,15,15,678.5,59.0,0.9,20.5,253.5,591.45,465.71
2016,11,13,15,30,638.0,55.0,0.8,20.0,212.0,563.97,444.84
2016,11,13,15,45,574.5,48.5,0.7,19.5,169.0,509.71,402.56
2016,11,13,16,0,511.0,42.0,0.6,19.0,126.0,454.23,357.2
2016,11,13,16,15,406.5,33.0,0.7,18.5,86.0,366.72,283.95
2016,11,13,16,30,302.0,24.0,0.8,18.0,46.0,273.62,164.45
2016,11,13,16,45,151.0,12.0,0.9,17.5,23.0,110.24,0.0
2016,11,13,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,67.0,5.5,0.6,11.0,7.5,0.0,0.0
2016,11,14,7,0,134.0,11.0,0.6,11.0,15.0,9.39,0.0
2016,11,14,7,15,274.5,22.5,0.55,11.5,48.5,18.6,5.87
2016,11,14,7,30,415.0,34.0,0.5,12.0,82.0,28.08,18.54
2016,11,14,7,45,495.5,41.5,0.5,12.5,124.0,33.81,24.32
2016,11,14,8,0,576.0,49.0,0.5,13.0,166.0,39.53,29.74
2016,11,14,8,15,627.5,54.5,0.45,13.5,209.0,43.44,33.39
2016,11,14,8,30,679.0,60.0,0.4,14.0,252.0,51.56,40.65
2016,11,14,8,45,711.0,64.5,0.4,14.5,292.0,54.78,43.42
2016,11,14,9,0,743.0,69.0,0.4,15.0,332.0,57.98,46.11
2016,11,14,9,15,486.0,121.0,0.4,15.5,300.5,85.73,70.25
2016,11,14,9,30,229.0,173.0,0.4,16.0,269.0,118.76,98.38
2016,11,14,9,45,525.0,126.5,0.45,16.5,366.5,88.23,71.67
2016,11,14,10,0,821.0,80.0,0.5,17.0,464.0,75.73,49.61
2016,11,14,10,15,590.0,141.5,0.5,17.5,425.0,146.12,94.14
2016,11,14,10,30,359.0,203.0,0.5,18.0,386.0,195.49,138.37
2016,11,14,10,45,608.0,144.5,0.55,18.5,466.0,225.57,151.58
2016,11,14,11,0,857.0,86.0,0.6,19.0,546.0,278.64,186.84
2016,11,14,11,15,861.0,86.5,0.55,19.0,556.0,326.61,228.97
2016,11,14,11,30,865.0,87.0,0.5,19.0,566.0,373.43,269.84
2016,11,14,11,45,866.0,87.0,0.45,19.5,567.5,417.27,307.06
2016,11,14,12,0,867.0,87.0,0.4,20.0,569.0,459.26,341.69
2016,11,14,12,15,864.5,86.5,0.4,20.0,563.5,497.09,373.28
2016,11,14,12,30,862.0,86.0,0.4,20.0,558.0,532.44,402.23
2016,11,14,12,45,859.5,84.5,0.45,20.5,545.0,564.16,427.6
2016,11,14,13,0,857.0,83.0,0.5,21.0,532.0,593.08,450.42
2016,11,14,13,15,847.5,81.5,0.55,21.0,511.5,614.88,468.64
2016,11,14,13,30,838.0,80.0,0.6,21.0,491.0,633.31,484.27
2016,11,14,13,45,825.0,78.0,0.7,21.5,463.5,645.53,494.99
2016,11,14,14,0,812.0,76.0,0.8,22.0,436.0,654.23,503.06
2016,11,14,14,15,792.5,73.5,0.85,21.5,402.5,654.38,506.27
2016,11,14,14,30,773.0,71.0,0.9,21.0,369.0,650.95,506.34
2016,11,14,14,45,744.0,67.5,0.95,21.0,331.0,636.1,497.0
2016,11,14,15,0,715.0,64.0,1.0,21.0,293.0,617.83,484.88
2016,11,14,15,15,673.5,59.5,0.95,20.0,251.0,586.17,463.19
2016,11,14,15,30,632.0,55.0,0.9,19.0,209.0,557.67,442.69
2016,11,14,15,45,567.0,49.0,0.85,18.5,166.0,503.26,400.28
2016,11,14,16,0,502.0,43.0,0.8,18.0,123.0,447.55,354.6
2016,11,14,16,15,395.5,33.5,0.85,17.0,83.5,358.47,279.04
2016,11,14,16,30,289.0,24.0,0.9,16.0,44.0,262.47,150.73
2016,11,14,16,45,144.5,12.0,0.95,15.5,22.0,105.57,0.0
2016,11,14,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,15,6,45,89.0,5.0,0.9,10.0,7.0,0.0,0.0
2016,11,15,7,0,178.0,10.0,0.9,10.0,14.0,8.54,0.0
2016,11,15,7,15,322.0,19.5,1.1,10.5,47.5,17.56,4.09
2016,11,15,7,30,466.0,29.0,1.3,11.0,81.0,26.11,16.77
2016,11,15,7,45,540.5,35.5,1.55,12.0,122.5,31.61,22.34
2016,11,15,8,0,615.0,42.0,1.8,13.0,164.0,37.11,27.5
2016,11,15,8,15,662.0,46.0,1.9,13.5,206.0,40.26,30.48
2016,11,15,8,30,709.0,50.0,2.0,14.0,248.0,43.45,33.36
2016,11,15,8,45,355.5,86.0,2.1,14.5,185.5,62.3,50.07
2016,11,15,9,0,2.0,122.0,2.2,15.0,123.0,94.98,78.71
2016,11,15,9,15,10.0,138.0,2.3,15.5,142.0,106.77,88.69
2016,11,15,9,30,18.0,154.0,2.4,16.0,161.0,118.4,98.44
2016,11,15,9,45,48.0,176.5,2.5,16.5,198.0,128.14,106.46
2016,11,15,10,0,78.0,199.0,2.6,17.0,235.0,143.58,113.39
2016,11,15,10,15,81.5,210.5,2.65,17.0,250.0,159.8,124.21
2016,11,15,10,30,85.0,222.0,2.7,17.0,265.0,176.5,136.74
2016,11,15,10,45,98.5,231.5,2.8,17.5,283.0,194.27,150.16
2016,11,15,11,0,112.0,241.0,2.9,18.0,301.0,213.5,165.2
2016,11,15,11,15,61.0,215.5,2.95,18.0,248.5,189.98,148.55
2016,11,15,11,30,10.0,190.0,3.0,18.0,196.0,158.55,124.78
2016,11,15,11,45,8.0,186.0,3.15,18.0,190.5,156.24,123.07
2016,11,15,12,0,6.0,182.0,3.3,18.0,185.0,153.55,120.99
2016,11,15,12,15,5.5,180.0,3.4,18.0,183.0,152.94,120.57
2016,11,15,12,30,5.0,178.0,3.5,18.0,181.0,152.24,120.11
2016,11,15,12,45,2.5,147.0,3.65,18.0,148.5,125.09,98.08
2016,11,15,13,0,0.0,116.0,3.8,18.0,116.0,97.26,75.33
2016,11,15,13,15,0.0,99.0,3.85,17.5,99.0,82.7,63.54
2016,11,15,13,30,0.0,82.0,3.9,17.0,82.0,68.09,51.6
2016,11,15,13,45,0.0,54.0,3.95,17.0,54.0,44.72,32.1
2016,11,15,14,0,0.0,26.0,4.0,17.0,26.0,21.46,12.54
2016,11,15,14,15,0.0,29.0,3.95,16.5,29.0,23.94,14.71
2016,11,15,14,30,0.0,32.0,3.9,16.0,32.0,26.41,16.89
2016,11,15,14,45,0.0,28.5,3.85,16.0,28.5,23.51,14.44
2016,11,15,15,0,0.0,25.0,3.8,16.0,25.0,20.6,11.98
2016,11,15,15,15,0.0,21.5,3.65,15.5,21.5,17.7,9.52
2016,11,15,15,30,0.0,18.0,3.5,15.0,18.0,14.81,7.04
2016,11,15,15,45,0.0,14.5,3.35,14.5,14.5,11.92,4.51
2016,11,15,16,0,0.0,11.0,3.2,14.0,11.0,9.03,1.97
2016,11,15,16,15,0.0,7.0,2.85,13.5,7.0,5.74,0.0
2016,11,15,16,30,0.0,3.0,2.5,13.0,3.0,2.46,0.0
2016,11,15,16,45,0.0,1.5,2.2,13.0,1.5,1.28,0.0
2016,11,15,17,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,7,15,221.5,16.0,1.95,8.5,40.5,12.93,0.48
2016,11,16,7,30,443.0,32.0,2.3,9.0,81.0,26.58,17.17
2016,11,16,7,45,532.0,39.0,2.65,10.0,124.0,32.01,22.82
2016,11,16,8,0,621.0,46.0,3.0,11.0,167.0,40.8,30.99
2016,11,16,8,15,672.5,51.0,3.25,11.5,211.0,44.72,34.71
2016,11,16,8,30,724.0,56.0,3.5,12.0,255.0,48.67,38.3
2016,11,16,8,45,759.0,59.0,3.75,12.5,296.0,50.81,40.17
2016,11,16,9,0,794.0,62.0,4.0,13.0,337.0,53.01,42.02
2016,11,16,9,15,817.0,64.5,4.05,13.0,373.5,54.71,43.47
2016,11,16,9,30,840.0,67.0,4.1,13.0,410.0,56.43,44.92
2016,11,16,9,45,854.5,69.0,4.15,13.5,440.5,57.68,45.85
2016,11,16,10,0,869.0,71.0,4.2,14.0,471.0,65.4,52.5
2016,11,16,10,15,880.0,72.5,4.2,14.0,495.5,124.63,69.05
2016,11,16,10,30,891.0,74.0,4.2,14.0,520.0,177.32,104.03
2016,11,16,10,45,895.5,75.5,4.2,14.5,537.0,228.95,146.35
2016,11,16,11,0,900.0,77.0,4.2,15.0,554.0,279.81,191.69
2016,11,16,11,15,903.0,77.5,4.2,15.0,563.5,328.44,236.92
2016,11,16,11,30,906.0,78.0,4.2,15.0,573.0,375.71,281.12
2016,11,16,11,45,903.0,79.5,4.25,15.0,574.0,420.06,322.62
2016,11,16,12,0,900.0,81.0,4.3,15.0,575.0,462.2,361.54
2016,11,16,12,15,897.5,80.5,4.25,15.0,569.0,500.33,396.24
2016,11,16,12,30,895.0,80.0,4.2,15.0,563.0,535.93,428.11
2016,11,16,12,45,888.0,79.5,4.2,15.0,549.0,566.44,455.46
2016,11,16,13,0,881.0,79.0,4.2,15.0,535.0,593.89,479.85
2016,11,16,13,15,871.5,78.0,4.15,14.5,514.5,619.9,503.34
2016,11,16,13,30,862.0,77.0,4.1,14.0,494.0,639.51,521.73
2016,11,16,13,45,844.0,76.5,4.1,14.0,465.5,650.76,532.54
2016,11,16,14,0,826.0,76.0,4.1,14.0,437.0,658.28,540.27
2016,11,16,14,15,805.5,73.5,4.0,14.0,403.0,658.13,541.63
2016,11,16,14,30,785.0,71.0,3.9,14.0,369.0,654.32,539.63
2016,11,16,14,45,751.0,68.5,3.85,14.0,330.0,637.4,527.1
2016,11,16,15,0,717.0,66.0,3.8,14.0,291.0,616.9,511.43
2016,11,16,15,15,674.0,61.0,3.5,13.5,249.0,589.31,489.72
2016,11,16,15,30,631.0,56.0,3.2,13.0,207.0,554.43,461.09
2016,11,16,15,45,556.5,50.0,2.95,12.5,163.0,493.68,410.39
2016,11,16,16,0,482.0,44.0,2.7,12.0,119.0,431.62,356.06
2016,11,16,16,15,370.0,34.0,2.4,11.5,80.0,339.04,271.34
2016,11,16,16,30,258.0,24.0,2.1,11.0,41.0,237.16,121.22
2016,11,16,16,45,129.0,12.0,1.85,10.5,20.5,94.71,0.0
2016,11,16,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,17,7,15,209.5,15.5,0.8,5.5,38.0,12.52,0.0
2016,11,17,7,30,419.0,31.0,0.9,6.0,76.0,25.71,16.54
2016,11,17,7,45,511.5,38.0,1.0,6.5,118.5,31.14,22.4
2016,11,17,8,0,604.0,45.0,1.1,7.0,161.0,39.87,30.7
2016,11,17,8,15,656.5,50.0,1.2,7.5,204.0,43.81,34.48
2016,11,17,8,30,709.0,55.0,1.3,8.0,247.0,47.76,38.14
2016,11,17,8,45,748.0,57.5,1.4,8.5,288.5,49.54,39.71
2016,11,17,9,0,787.0,60.0,1.5,9.0,330.0,51.39,41.28
2016,11,17,9,15,810.5,62.5,1.6,9.5,366.5,53.13,42.7
2016,11,17,9,30,834.0,65.0,1.7,10.0,403.0,54.89,44.12
2016,11,17,9,45,853.5,65.5,1.85,11.0,434.5,61.71,49.95
2016,11,17,10,0,873.0,66.0,2.0,12.0,466.0,66.36,53.78
2016,11,17,10,15,884.5,67.5,2.05,12.5,490.5,118.75,65.06
2016,11,17,10,30,896.0,69.0,2.1,13.0,515.0,171.52,99.3
2016,11,17,10,45,904.5,69.5,2.2,13.5,532.5,223.14,141.04
2016,11,17,11,0,913.0,70.0,2.3,14.0,550.0,274.34,186.26
2016,11,17,11,15,916.5,70.5,2.25,14.0,559.5,323.51,231.6
2016,11,17,11,30,920.0,71.0,2.2,14.0,569.0,371.35,275.86
2016,11,17,11,45,922.0,70.5,2.2,14.5,571.5,416.19,316.64
2016,11,17,12,0,924.0,70.0,2.2,15.0,574.0,459.12,354.9
2016,11,17,12,15,921.5,69.5,2.2,15.0,568.0,497.91,389.66
2016,11,17,12,30,919.0,69.0,2.2,15.0,562.0,534.1,421.56
2016,11,17,12,45,914.0,68.5,2.25,15.0,548.5,566.23,449.83
2016,11,17,13,0,909.0,68.0,2.3,15.0,535.0,595.36,475.24
2016,11,17,13,15,900.5,67.0,2.25,15.0,514.5,618.79,495.43
2016,11,17,13,30,892.0,66.0,2.2,15.0,494.0,638.87,512.7
2016,11,17,13,45,878.5,64.5,2.2,15.0,466.5,651.78,524.56
2016,11,17,14,0,865.0,63.0,2.2,15.0,439.0,661.14,533.55
2016,11,17,14,15,846.5,61.0,2.1,15.0,405.5,662.98,535.78
2016,11,17,14,30,828.0,59.0,2.0,15.0,372.0,667.32,539.29
2016,11,17,14,45,801.5,56.5,1.95,15.0,333.5,656.21,531.31
2016,11,17,15,0,775.0,54.0,1.9,15.0,295.0,641.67,520.5
2016,11,17,15,15,735.0,50.0,1.65,14.5,252.5,612.37,497.54
2016,11,17,15,30,695.0,46.0,1.4,14.0,210.0,580.18,471.21
2016,11,17,15,45,633.5,41.0,1.15,13.5,166.5,529.02,428.65
2016,11,17,16,0,572.0,36.0,0.9,13.0,123.0,475.99,382.2
2016,11,17,16,15,463.0,28.0,0.95,12.5,83.0,386.29,302.43
2016,11,17,16,30,354.0,20.0,1.0,12.0,43.0,287.98,133.02
2016,11,17,16,45,177.0,10.0,1.05,11.5,21.5,124.02,0.0
2016,11,17,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,7,15,205.5,15.0,1.75,6.0,36.0,12.13,0.0
2016,11,18,7,30,411.0,30.0,2.0,7.0,72.0,24.88,15.54
2016,11,18,7,45,503.0,38.0,2.25,8.0,115.0,31.18,22.2
2016,11,18,8,0,595.0,46.0,2.5,9.0,158.0,37.46,28.2
2016,11,18,8,15,650.5,51.0,2.45,9.5,202.0,44.72,34.97
2016,11,18,8,30,706.0,56.0,2.4,10.0,246.0,48.66,38.61
2016,11,18,8,45,743.5,60.0,2.4,10.5,287.5,51.63,41.25
2016,11,18,9,0,781.0,64.0,2.4,11.0,329.0,54.62,43.83
2016,11,18,9,15,805.0,66.5,2.65,12.0,365.5,56.27,45.07
2016,11,18,9,30,829.0,69.0,2.9,13.0,402.0,57.95,46.31
2016,11,18,9,45,849.0,70.5,3.15,14.0,434.0,58.85,46.83
2016,11,18,10,0,869.0,72.0,3.4,15.0,466.0,61.21,48.63
2016,11,18,10,15,879.0,73.5,3.5,15.5,490.0,113.98,61.39
2016,11,18,10,30,889.0,75.0,3.6,16.0,514.0,172.54,99.75
2016,11,18,10,45,894.5,76.0,3.75,16.5,531.0,223.77,140.73
2016,11,18,11,0,900.0,77.0,3.9,17.0,548.0,274.31,185.15
2016,11,18,11,15,902.0,78.0,3.95,17.0,557.0,323.0,229.99
2016,11,18,11,30,904.0,79.0,4.0,17.0,566.0,370.26,273.87
2016,11,18,11,45,901.5,79.5,4.1,17.5,567.0,413.8,313.87
2016,11,18,12,0,899.0,80.0,4.2,18.0,568.0,455.14,351.23
2016,11,18,12,15,895.5,79.5,4.25,18.0,561.5,492.73,385.44
2016,11,18,12,30,892.0,79.0,4.3,18.0,555.0,527.72,416.86
2016,11,18,12,45,884.5,78.5,4.35,18.5,540.5,557.86,443.04
2016,11,18,13,0,877.0,78.0,4.4,19.0,526.0,587.84,468.38
2016,11,18,13,15,867.5,76.5,4.4,18.5,505.5,610.22,489.15
2016,11,18,13,30,858.0,75.0,4.4,18.0,485.0,629.21,507.06
2016,11,18,13,45,843.5,73.5,4.4,18.0,457.5,641.59,518.69
2016,11,18,14,0,829.0,72.0,4.4,18.0,430.0,650.38,527.37
2016,11,18,14,15,809.5,70.0,4.2,17.5,397.0,651.65,530.3
2016,11,18,14,30,790.0,68.0,4.0,17.0,364.0,649.33,530.27
2016,11,18,14,45,762.0,64.5,3.8,17.0,325.5,635.78,519.96
2016,11,18,15,0,734.0,61.0,3.6,17.0,287.0,618.79,506.64
2016,11,18,15,15,691.5,56.5,3.15,16.0,245.5,587.11,482.32
2016,11,18,15,30,649.0,52.0,2.7,15.0,204.0,552.45,454.4
2016,11,18,15,45,583.0,46.0,2.3,14.5,161.0,503.97,413.18
2016,11,18,16,0,517.0,40.0,1.9,14.0,118.0,448.48,364.05
2016,11,18,16,15,402.0,31.0,1.75,13.0,78.5,355.58,279.49
2016,11,18,16,30,287.0,22.0,1.6,12.0,39.0,251.2,103.48
2016,11,18,16,45,143.5,11.0,1.5,11.5,19.5,102.68,0.0
2016,11,18,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,7,15,168.0,15.5,4.4,12.0,32.0,12.55,0.0
2016,11,19,7,30,336.0,31.0,4.4,12.0,64.0,25.64,15.54
2016,11,19,7,45,426.5,39.0,4.45,12.0,103.5,31.8,22.26
2016,11,19,8,0,517.0,47.0,4.5,12.0,143.0,37.95,28.21
2016,11,19,8,15,573.5,52.5,4.45,12.0,183.5,41.85,32.0
2016,11,19,8,30,630.0,58.0,4.4,12.0,224.0,45.78,35.67
2016,11,19,8,45,315.0,35.5,4.35,12.5,118.5,26.05,17.88
2016,11,19,9,0,0.0,13.0,4.3,13.0,13.0,10.7,4.0
2016,11,19,9,15,0.0,9.5,4.3,13.0,9.5,7.82,1.39
2016,11,19,9,30,0.0,6.0,4.3,13.0,6.0,4.94,0.0
2016,11,19,9,45,0.0,25.0,4.3,13.5,25.0,20.63,12.85
2016,11,19,10,0,0.0,44.0,4.3,14.0,44.0,36.39,26.83
2016,11,19,10,15,0.0,26.0,4.3,14.0,26.0,21.47,12.71
2016,11,19,10,30,0.0,8.0,4.3,14.0,8.0,6.6,0.0
2016,11,19,10,45,0.0,26.5,4.3,14.5,26.5,21.9,12.99
2016,11,19,11,0,0.0,45.0,4.3,15.0,45.0,37.26,25.94
2016,11,19,11,15,56.5,144.0,4.25,15.0,174.5,133.25,104.37
2016,11,19,11,30,113.0,243.0,4.2,15.0,304.0,232.77,184.73
2016,11,19,11,45,56.5,148.5,4.2,15.5,179.0,144.94,114.39
2016,11,19,12,0,0.0,54.0,4.2,16.0,54.0,44.75,32.03
2016,11,19,12,15,3.5,117.0,4.15,16.0,119.0,98.98,77.34
2016,11,19,12,30,7.0,180.0,4.1,16.0,184.0,154.9,123.5
2016,11,19,12,45,3.5,143.5,4.1,16.0,145.5,122.59,96.92
2016,11,19,13,0,0.0,107.0,4.1,16.0,107.0,89.5,69.55
2016,11,19,13,15,0.0,115.5,4.05,16.0,115.5,97.21,76.1
