Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,13,30,0.0,124.0,4.0,16.0,124.0,105.34,82.97
2016,11,19,13,45,0.0,126.5,4.0,16.0,126.5,108.46,85.69
2016,11,19,14,0,0.0,129.0,4.0,16.0,129.0,112.02,88.81
2016,11,19,14,15,0.0,108.0,3.85,15.5,108.0,93.02,73.21
2016,11,19,14,30,0.0,87.0,3.7,15.0,87.0,73.83,57.29
2016,11,19,14,45,0.0,77.5,3.6,15.0,77.5,65.55,50.36
2016,11,19,15,0,0.0,68.0,3.5,15.0,68.0,57.22,43.31
2016,11,19,15,15,0.0,57.5,3.3,14.5,57.5,47.84,35.37
2016,11,19,15,30,0.0,47.0,3.1,14.0,47.0,38.89,27.68
2016,11,19,15,45,0.0,37.0,2.95,14.0,37.0,30.57,20.38
2016,11,19,16,0,0.0,27.0,2.8,14.0,27.0,22.28,13.05
2016,11,19,16,15,0.0,17.5,2.75,13.5,17.5,14.41,5.95
2016,11,19,16,30,0.0,8.0,2.7,13.0,8.0,6.57,0.0
2016,11,19,16,45,0.0,4.0,2.65,13.0,4.0,3.41,0.0
2016,11,19,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,8.0,1.1,11.5,8.0,6.57,0.0
2016,11,20,7,30,0.0,16.0,1.2,12.0,16.0,13.18,5.14
2016,11,20,7,45,0.0,26.5,1.35,12.5,26.5,21.87,13.54
2016,11,20,8,0,0.0,37.0,1.5,13.0,37.0,30.58,21.58
2016,11,20,8,15,0.0,47.5,1.6,13.0,47.5,39.31,29.62
2016,11,20,8,30,0.0,58.0,1.7,13.0,58.0,47.78,37.34
2016,11,20,8,45,0.0,68.0,1.8,13.5,68.0,55.77,44.45
2016,11,20,9,0,0.0,78.0,1.9,14.0,78.0,63.69,51.39
2016,11,20,9,15,16.0,116.0,1.9,14.0,122.0,91.54,75.93
2016,11,20,9,30,32.0,154.0,1.9,14.0,166.0,113.15,94.7
2016,11,20,9,45,84.5,174.5,1.9,14.5,211.5,126.65,106.05
2016,11,20,10,0,137.0,195.0,1.9,15.0,257.0,134.82,112.7
2016,11,20,10,15,115.5,204.5,1.9,15.0,258.5,151.49,117.68
2016,11,20,10,30,94.0,214.0,1.9,15.0,260.0,169.9,132.08
2016,11,20,10,45,47.0,182.0,1.95,15.0,205.0,149.58,117.27
2016,11,20,11,0,0.0,150.0,2.0,15.0,150.0,121.75,96.4
2016,11,20,11,15,17.5,182.0,2.0,15.0,191.5,152.1,120.76
2016,11,20,11,30,35.0,214.0,2.0,15.0,233.0,185.16,147.27
2016,11,20,11,45,18.0,189.5,2.0,15.0,199.5,162.38,129.19
2016,11,20,12,0,1.0,165.0,2.0,15.0,166.0,137.26,108.97
2016,11,20,12,15,0.5,125.0,2.0,15.0,125.5,104.32,81.89
2016,11,20,12,30,0.0,85.0,2.0,15.0,85.0,70.62,53.93
2016,11,20,12,45,25.0,148.0,2.0,15.0,161.0,142.51,113.89
2016,11,20,13,0,50.0,211.0,2.0,15.0,237.0,218.55,176.18
2016,11,20,13,15,25.0,112.5,1.9,14.5,125.5,114.02,90.69
2016,11,20,13,30,0.0,14.0,1.8,14.0,14.0,11.55,4.23
2016,11,20,13,45,0.0,12.0,1.7,14.0,12.0,9.89,2.84
2016,11,20,14,0,0.0,10.0,1.6,14.0,10.0,8.24,1.43
2016,11,20,14,15,0.0,8.0,1.4,14.0,8.0,6.59,0.02
2016,11,20,14,30,0.0,6.0,1.2,14.0,6.0,4.94,0.0
2016,11,20,14,45,0.0,5.5,1.05,14.0,5.5,4.52,0.0
2016,11,20,15,0,0.0,5.0,0.9,14.0,5.0,4.11,0.0
2016,11,20,15,15,0.0,4.0,0.8,13.5,4.0,3.28,0.0
2016,11,20,15,30,0.0,3.0,0.7,13.0,3.0,2.46,0.0
2016,11,20,15,45,0.0,2.5,0.6,13.0,2.5,2.05,0.0
2016,11,20,16,0,0.0,2.0,0.5,13.0,2.0,1.64,0.0
2016,11,20,16,15,0.0,1.0,0.55,12.5,1.0,0.82,0.0
2016,11,20,16,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,16,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,20,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,7,15,180.0,14.5,1.25,8.5,31.0,11.8,0.0
2016,11,21,7,30,360.0,29.0,1.4,9.0,62.0,24.1,13.98
2016,11,21,7,45,457.5,36.5,1.6,10.0,102.5,29.93,20.75
2016,11,21,8,0,555.0,44.0,1.8,11.0,143.0,35.8,26.39
2016,11,21,8,15,612.0,49.5,2.0,11.0,185.0,39.83,30.31
2016,11,21,8,30,669.0,55.0,2.2,11.0,227.0,47.74,37.59
2016,11,21,8,45,454.5,93.0,2.4,11.5,218.5,68.39,56.13
2016,11,21,9,0,240.0,131.0,2.6,12.0,210.0,93.56,78.43
2016,11,21,9,15,249.0,144.5,2.65,12.5,234.5,102.03,85.66
2016,11,21,9,30,258.0,158.0,2.7,13.0,259.0,110.28,92.61
2016,11,21,9,45,269.0,170.0,2.8,13.5,282.5,117.46,98.57
2016,11,21,10,0,280.0,182.0,2.9,14.0,306.0,124.5,104.34
2016,11,21,10,15,343.0,181.5,2.95,14.0,341.5,146.79,107.82
2016,11,21,10,30,406.0,181.0,3.0,14.0,377.0,175.19,123.97
2016,11,21,10,45,289.0,206.0,3.05,14.5,348.5,202.02,150.08
2016,11,21,11,0,172.0,231.0,3.1,15.0,320.0,215.43,166.36
2016,11,21,11,15,171.0,236.5,3.1,15.0,326.0,233.11,181.75
2016,11,21,11,30,170.0,242.0,3.1,15.0,332.0,250.51,196.99
2016,11,21,11,45,270.5,229.0,3.1,15.0,373.0,292.88,230.42
2016,11,21,12,0,371.0,216.0,3.1,15.0,414.0,340.75,269.15
2016,11,21,12,15,375.0,211.5,3.05,15.0,410.0,359.65,286.22
2016,11,21,12,30,379.0,207.0,3.0,15.0,406.0,377.65,302.43
2016,11,21,12,45,626.0,141.0,3.0,15.5,459.5,477.98,382.94
2016,11,21,13,0,873.0,75.0,3.0,16.0,513.0,571.33,457.57
2016,11,21,13,15,864.0,73.5,2.95,15.5,493.0,593.22,477.43
2016,11,21,13,30,855.0,72.0,2.9,15.0,473.0,615.92,497.86
2016,11,21,13,45,840.5,71.0,2.9,15.0,446.0,628.93,509.91
2016,11,21,14,0,826.0,70.0,2.9,15.0,419.0,638.4,519.05
2016,11,21,14,15,806.0,67.5,2.8,15.0,386.5,638.93,520.76
2016,11,21,14,30,786.0,65.0,2.7,15.0,354.0,635.87,519.47
2016,11,21,14,45,755.5,62.0,2.65,15.0,316.0,621.48,508.95
2016,11,21,15,0,725.0,59.0,2.6,15.0,278.0,603.65,495.32
2016,11,21,15,15,681.5,55.0,2.25,14.5,236.5,572.32,470.17
2016,11,21,15,30,638.0,51.0,1.9,14.0,195.0,538.01,441.5
2016,11,21,15,45,567.0,45.0,1.55,13.5,153.0,486.82,397.94
2016,11,21,16,0,496.0,39.0,1.2,13.0,111.0,428.68,346.24
2016,11,21,16,15,376.5,29.5,1.15,12.5,73.0,333.54,258.17
2016,11,21,16,30,257.0,20.0,1.1,12.0,35.0,224.56,52.1
2016,11,21,16,45,128.5,10.0,1.1,11.5,17.5,91.25,0.0
2016,11,21,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,7,15,155.0,15.0,1.0,8.5,29.0,12.26,0.0
2016,11,22,7,30,310.0,30.0,1.1,9.0,58.0,24.97,14.32
2016,11,22,7,45,407.0,39.5,1.2,9.5,97.5,32.44,22.95
2016,11,22,8,0,504.0,49.0,1.3,10.0,137.0,39.85,30.1
2016,11,22,8,15,563.5,55.0,1.3,10.5,178.5,44.08,34.19
2016,11,22,8,30,623.0,61.0,1.3,11.0,220.0,48.34,38.14
2016,11,22,8,45,663.0,65.5,1.35,11.5,259.5,51.28,40.78
2016,11,22,9,0,703.0,70.0,1.4,12.0,299.0,54.24,43.35
2016,11,22,9,15,628.0,89.0,1.4,12.0,310.5,66.9,54.62
2016,11,22,9,30,553.0,108.0,1.4,12.0,322.0,79.26,65.51
2016,11,22,9,45,552.5,118.5,1.45,12.5,346.5,85.71,70.96
2016,11,22,10,0,552.0,129.0,1.5,13.0,371.0,90.3,74.73
2016,11,22,10,15,525.0,144.0,1.5,13.0,384.5,127.93,87.54
2016,11,22,10,30,498.0,159.0,1.5,13.0,398.0,168.96,115.23
2016,11,22,10,45,464.5,173.5,1.55,13.5,403.0,205.78,145.43
2016,11,22,11,0,431.0,188.0,1.6,14.0,408.0,239.11,175.09
2016,11,22,11,15,436.5,191.0,1.6,14.0,417.0,270.62,202.79
2016,11,22,11,30,442.0,194.0,1.6,14.0,426.0,301.98,230.62
2016,11,22,11,45,437.0,196.0,1.6,14.5,426.5,328.5,254.22
2016,11,22,12,0,432.0,198.0,1.6,15.0,427.0,353.65,276.28
2016,11,22,12,15,643.0,141.5,1.55,15.0,478.5,426.52,333.91
2016,11,22,12,30,854.0,85.0,1.5,15.0,530.0,505.39,396.49
2016,11,22,12,45,593.5,144.5,1.5,15.0,450.0,462.27,366.4
2016,11,22,13,0,333.0,204.0,1.5,15.0,370.0,385.48,308.5
2016,11,22,13,15,400.5,181.5,1.5,14.5,373.5,428.45,344.97
2016,11,22,13,30,468.0,159.0,1.5,14.0,377.0,463.83,375.03
2016,11,22,13,45,464.5,149.5,1.5,14.0,355.5,468.15,379.76
2016,11,22,14,0,461.0,140.0,1.5,14.0,334.0,470.25,382.87
2016,11,22,14,15,495.5,121.5,1.4,14.0,315.5,485.6,396.26
2016,11,22,14,30,530.0,103.0,1.3,14.0,297.0,505.41,412.63
2016,11,22,14,45,496.5,98.5,1.2,14.0,265.0,479.99,393.05
2016,11,22,15,0,463.0,94.0,1.1,14.0,233.0,458.76,376.37
2016,11,22,15,15,431.0,83.5,1.0,13.5,198.0,429.11,353.2
2016,11,22,15,30,399.0,73.0,0.9,13.0,163.0,397.67,327.56
2016,11,22,15,45,356.5,60.0,0.85,12.5,127.5,354.18,291.13
2016,11,22,16,0,314.0,47.0,0.8,12.0,92.0,309.9,252.01
2016,11,22,16,15,230.0,33.5,0.85,11.5,60.0,237.03,183.25
2016,11,22,16,30,146.0,20.0,0.9,11.0,28.0,148.22,23.03
2016,11,22,16,45,73.0,10.0,0.95,10.5,14.0,55.38,0.0
2016,11,22,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,119.5,16.5,1.1,8.5,27.0,14.08,0.0
2016,11,23,7,30,239.0,33.0,1.1,9.0,54.0,25.64,14.39
2016,11,23,7,45,333.0,45.0,1.1,9.5,92.0,34.8,24.95
2016,11,23,8,0,427.0,57.0,1.1,10.0,130.0,46.58,36.07
2016,11,23,8,15,493.5,64.5,1.25,10.5,171.0,51.76,41.05
2016,11,23,8,30,560.0,72.0,1.4,11.0,212.0,56.97,45.88
2016,11,23,8,45,601.5,78.0,1.55,11.5,251.5,60.77,49.28
2016,11,23,9,0,643.0,84.0,1.7,12.0,291.0,64.57,52.59
2016,11,23,9,15,673.5,88.0,1.75,12.0,326.5,66.73,54.47
2016,11,23,9,30,704.0,92.0,1.8,12.0,362.0,68.95,56.36
2016,11,23,9,45,736.0,92.0,1.85,12.5,394.5,68.32,55.59
2016,11,23,10,0,768.0,92.0,1.9,13.0,427.0,67.88,55.0
2016,11,23,10,15,782.5,93.5,1.95,13.0,451.0,111.47,67.37
2016,11,23,10,30,797.0,95.0,2.0,13.0,475.0,159.85,95.5
2016,11,23,10,45,614.5,140.5,2.05,13.5,440.0,206.87,139.99
2016,11,23,11,0,432.0,186.0,2.1,14.0,405.0,236.41,173.13
2016,11,23,11,15,216.0,145.5,2.15,14.0,255.0,175.38,133.52
2016,11,23,11,30,0.0,105.0,2.2,14.0,105.0,86.95,67.76
2016,11,23,11,45,0.0,105.5,2.25,14.0,105.5,87.49,68.31
2016,11,23,12,0,0.0,106.0,2.3,14.0,106.0,88.04,68.76
2016,11,23,12,15,140.5,164.0,2.35,14.0,237.0,207.13,166.5
2016,11,23,12,30,281.0,222.0,2.4,14.0,368.0,341.65,274.85
2016,11,23,12,45,552.5,157.5,2.45,14.0,435.0,446.35,359.1
2016,11,23,13,0,824.0,93.0,2.5,14.0,502.0,560.42,450.5
2016,11,23,13,15,813.5,91.5,2.55,14.0,482.0,581.18,468.69
2016,11,23,13,30,803.0,90.0,2.6,14.0,462.0,598.64,484.62
2016,11,23,13,45,789.5,87.0,2.7,14.0,435.5,609.33,495.34
2016,11,23,14,0,776.0,84.0,2.8,14.0,409.0,616.55,503.19
2016,11,23,14,15,753.5,81.0,2.8,13.5,376.5,617.66,506.54
2016,11,23,14,30,731.0,78.0,2.8,13.0,344.0,612.61,504.93
2016,11,23,14,45,700.5,74.0,2.8,13.0,306.5,597.53,494.21
2016,11,23,15,0,670.0,70.0,2.8,13.0,269.0,579.21,480.38
2016,11,23,15,15,622.0,64.5,2.4,12.5,228.0,543.9,451.69
2016,11,23,15,30,574.0,59.0,2.0,12.0,187.0,505.92,419.57
2016,11,23,15,45,500.0,51.5,1.7,11.5,145.5,445.44,368.14
2016,11,23,16,0,426.0,44.0,1.4,11.0,104.0,383.61,313.21
2016,11,23,16,15,302.5,33.0,1.3,10.5,67.5,285.21,220.97
2016,11,23,16,30,179.0,22.0,1.2,10.0,31.0,172.98,16.0
2016,11,23,16,45,89.5,11.0,1.15,9.5,15.5,66.66,0.0
2016,11,23,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,7,15,121.5,16.0,0.55,5.0,26.0,13.66,0.0
2016,11,24,7,30,243.0,32.0,0.6,5.0,52.0,24.9,13.56
2016,11,24,7,45,354.0,43.0,0.65,5.5,92.0,35.6,26.04
2016,11,24,8,0,465.0,54.0,0.7,6.0,132.0,44.24,34.53
2016,11,24,8,15,530.5,61.5,0.8,6.0,174.0,49.55,39.78
2016,11,24,8,30,596.0,69.0,0.9,6.0,216.0,54.86,44.88
2016,11,24,8,45,647.5,73.0,1.0,6.5,257.5,57.25,47.06
2016,11,24,9,0,699.0,77.0,1.1,7.0,299.0,59.74,49.25
2016,11,24,9,15,728.5,80.5,1.15,7.5,336.0,61.71,50.9
2016,11,24,9,30,758.0,84.0,1.2,8.0,373.0,63.73,52.55
2016,11,24,9,45,783.0,85.5,1.3,9.0,405.0,70.2,58.07
2016,11,24,10,0,808.0,87.0,1.4,10.0,437.0,70.9,58.37
2016,11,24,10,15,822.0,89.0,1.4,10.5,461.5,107.77,64.78
2016,11,24,10,30,836.0,91.0,1.4,11.0,486.0,158.47,93.66
2016,11,24,10,45,846.0,91.5,1.4,11.5,504.5,207.97,131.36
2016,11,24,11,0,856.0,92.0,1.4,12.0,523.0,257.41,173.69
2016,11,24,11,15,860.5,93.0,1.2,12.5,533.0,305.55,216.65
2016,11,24,11,30,865.0,94.0,1.0,13.0,543.0,352.66,258.63
2016,11,24,11,45,867.5,93.5,0.85,13.5,545.5,396.46,297.26
2016,11,24,12,0,870.0,93.0,0.7,14.0,548.0,438.57,333.27
2016,11,24,12,15,867.0,93.0,0.6,14.0,543.0,476.87,366.06
2016,11,24,12,30,864.0,93.0,0.5,14.0,538.0,512.7,395.86
2016,11,24,12,45,858.5,92.0,0.4,14.0,525.0,543.67,421.07
2016,11,24,13,0,853.0,91.0,0.3,14.0,512.0,571.71,443.33
2016,11,24,13,15,842.5,89.5,0.35,14.0,491.5,593.35,462.09
2016,11,24,13,30,832.0,88.0,0.4,14.0,471.0,611.62,478.14
2016,11,24,13,45,816.5,86.0,0.5,14.5,444.0,622.83,488.6
2016,11,24,14,0,801.0,84.0,0.6,15.0,417.0,630.43,496.24
2016,11,24,14,15,778.5,81.0,0.55,14.5,383.5,628.75,496.91
2016,11,24,14,30,756.0,78.0,0.5,14.0,350.0,627.47,497.54
2016,11,24,14,45,723.5,74.0,0.5,14.0,312.0,611.38,486.74
2016,11,24,15,0,691.0,70.0,0.5,14.0,274.0,591.94,472.99
2016,11,24,15,15,643.5,64.5,0.5,13.5,232.5,557.19,447.74
2016,11,24,15,30,596.0,59.0,0.5,13.0,191.0,519.69,419.01
2016,11,24,15,45,522.0,51.5,0.5,12.5,148.5,459.3,370.72
2016,11,24,16,0,448.0,44.0,0.5,12.0,106.0,397.44,318.36
2016,11,24,16,15,323.0,32.5,0.55,11.5,68.5,297.72,226.55
2016,11,24,16,30,198.0,21.0,0.6,11.0,31.0,182.42,3.98
2016,11,24,16,45,99.0,10.5,0.7,10.5,15.5,72.13,0.0
2016,11,24,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,7,15,16.5,14.0,1.05,5.5,15.0,11.95,0.0
2016,11,25,7,30,33.0,28.0,1.0,6.0,30.0,22.16,10.77
2016,11,25,7,45,64.5,45.5,1.0,6.5,54.5,35.19,25.44
2016,11,25,8,0,96.0,63.0,1.0,7.0,79.0,47.99,37.68
2016,11,25,8,15,112.5,81.0,1.2,7.5,104.5,60.77,49.63
2016,11,25,8,30,129.0,99.0,1.4,8.0,130.0,73.25,61.11
2016,11,25,8,45,140.5,115.5,1.6,8.5,155.5,84.52,71.29
2016,11,25,9,0,152.0,132.0,1.8,9.0,181.0,95.51,81.04
2016,11,25,9,15,165.0,145.0,1.75,9.5,203.0,104.26,88.62
2016,11,25,9,30,178.0,158.0,1.7,10.0,225.0,112.79,95.89
2016,11,25,9,45,174.5,172.0,1.7,10.5,242.0,121.47,103.2
2016,11,25,10,0,171.0,186.0,1.7,11.0,259.0,129.89,110.2
2016,11,25,10,15,177.5,196.5,1.7,11.5,276.5,146.73,114.52
2016,11,25,10,30,184.0,207.0,1.7,12.0,294.0,168.95,129.35
2016,11,25,10,45,159.0,216.0,1.75,12.5,292.5,186.01,143.46
2016,11,25,11,0,134.0,225.0,1.8,13.0,291.0,200.47,156.41
2016,11,25,11,15,177.5,227.5,1.8,13.0,318.0,225.44,175.91
2016,11,25,11,30,221.0,230.0,1.8,13.0,345.0,254.24,199.16
2016,11,25,11,45,221.5,231.5,1.8,13.5,346.5,270.82,213.57
2016,11,25,12,0,222.0,233.0,1.8,14.0,348.0,286.96,227.53
2016,11,25,12,15,183.0,232.5,1.75,14.0,327.0,283.79,226.6
2016,11,25,12,30,144.0,232.0,1.7,14.0,306.0,277.07,222.37
2016,11,25,12,45,208.0,221.0,1.7,14.0,325.0,309.93,249.69
2016,11,25,13,0,272.0,210.0,1.7,14.0,344.0,354.95,286.62
2016,11,25,13,15,239.5,204.5,1.65,14.0,319.0,345.01,279.43
2016,11,25,13,30,207.0,199.0,1.6,14.0,294.0,321.54,261.59
2016,11,25,13,45,171.5,189.0,1.55,14.0,264.5,299.04,244.12
2016,11,25,14,0,136.0,179.0,1.5,14.0,235.0,274.25,224.44
2016,11,25,14,15,161.0,163.5,1.3,13.5,225.0,281.13,231.42
2016,11,25,14,30,186.0,148.0,1.1,13.0,215.0,287.71,237.94
2016,11,25,14,45,172.0,134.5,0.9,13.0,191.5,269.69,223.19
2016,11,25,15,0,158.0,121.0,0.7,13.0,168.0,250.77,207.51
2016,11,25,15,15,144.5,104.0,0.7,12.5,142.0,226.48,187.89
2016,11,25,15,30,131.0,87.0,0.7,12.0,116.0,201.19,166.77
2016,11,25,15,45,114.5,69.0,0.75,12.0,90.5,171.23,140.75
2016,11,25,16,0,98.0,51.0,0.8,12.0,65.0,140.0,112.75
2016,11,25,16,15,49.0,34.5,0.85,11.5,41.5,88.45,64.78
2016,11,25,16,30,0.0,18.0,0.9,11.0,18.0,16.57,0.0
2016,11,25,16,45,0.0,9.0,0.95,10.5,9.0,7.68,0.0
2016,11,25,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,2.5,2.15,9.0,2.5,2.13,0.0
2016,11,26,7,30,0.0,5.0,2.3,9.0,5.0,4.1,0.0
2016,11,26,7,45,0.0,9.5,2.5,9.0,9.5,7.8,1.15
2016,11,26,8,0,0.0,14.0,2.7,9.0,14.0,11.51,4.68
2016,11,26,8,15,0.0,19.0,2.8,9.0,19.0,15.63,8.55
2016,11,26,8,30,0.0,24.0,2.9,9.0,24.0,19.77,12.41
2016,11,26,8,45,0.0,29.0,3.0,9.5,29.0,23.91,16.2
2016,11,26,9,0,0.0,34.0,3.1,10.0,34.0,28.06,19.95
2016,11,26,9,15,0.0,38.5,3.05,10.0,38.5,31.79,23.33
2016,11,26,9,30,0.0,43.0,3.0,10.0,43.0,35.54,26.69
2016,11,26,9,45,0.0,56.0,2.95,10.0,56.0,46.36,36.43
2016,11,26,10,0,0.0,69.0,2.9,10.0,69.0,57.21,46.13
2016,11,26,10,15,0.0,102.5,2.9,10.0,102.5,83.58,66.5
2016,11,26,10,30,0.0,136.0,2.9,10.0,136.0,109.03,88.03
2016,11,26,10,45,0.0,142.5,2.9,10.0,142.5,114.79,92.78
2016,11,26,11,0,0.0,149.0,2.9,10.0,149.0,120.61,97.59
2016,11,26,11,15,36.5,187.0,3.05,10.0,205.5,159.13,128.57
2016,11,26,11,30,73.0,225.0,3.2,10.0,262.0,203.61,164.75
2016,11,26,11,45,231.0,214.0,3.4,10.0,333.5,262.25,210.45
2016,11,26,12,0,389.0,203.0,3.6,10.0,405.0,330.63,265.76
2016,11,26,12,15,288.0,216.5,3.7,10.0,365.0,320.15,260.37
2016,11,26,12,30,187.0,230.0,3.8,10.0,325.0,295.03,241.87
2016,11,26,12,45,93.5,148.5,3.95,10.5,196.0,184.04,150.98
2016,11,26,13,0,0.0,67.0,4.1,11.0,67.0,55.56,42.08
2016,11,26,13,15,0.0,60.5,4.05,11.0,60.5,50.13,37.55
2016,11,26,13,30,0.0,54.0,4.0,11.0,54.0,44.71,32.95
2016,11,26,13,45,0.0,90.0,4.0,11.0,90.0,75.32,59.27
2016,11,26,14,0,0.0,126.0,4.0,11.0,126.0,109.54,88.56
2016,11,26,14,15,0.0,123.5,3.8,10.5,123.5,108.78,88.18
2016,11,26,14,30,0.0,121.0,3.6,10.0,121.0,108.53,88.26
2016,11,26,14,45,0.0,107.0,3.45,10.0,107.0,96.4,77.94
2016,11,26,15,0,0.0,93.0,3.3,10.0,93.0,84.11,67.4
2016,11,26,15,15,0.0,78.0,3.15,10.0,78.0,70.5,55.58
2016,11,26,15,30,0.0,63.0,3.0,10.0,63.0,56.6,43.38
2016,11,26,15,45,0.0,48.0,2.9,10.0,48.0,42.31,30.74
2016,11,26,16,0,0.0,33.0,2.8,10.0,33.0,27.47,17.59
2016,11,26,16,15,0.0,21.0,2.8,10.0,21.0,17.33,8.04
2016,11,26,16,30,0.0,9.0,2.8,10.0,9.0,7.4,0.0
2016,11,26,16,45,0.0,4.5,2.85,10.0,4.5,3.84,0.0
2016,11,26,17,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,27,7,15,112.5,14.5,2.5,8.5,22.5,12.38,0.0
2016,11,27,7,30,225.0,29.0,2.6,9.0,45.0,22.6,9.21
2016,11,27,7,45,353.5,38.0,2.75,9.5,84.0,31.43,21.58
2016,11,27,8,0,482.0,47.0,2.9,10.0,123.0,38.51,28.67
2016,11,27,8,15,549.0,53.0,3.1,10.0,164.5,42.78,32.93
2016,11,27,8,30,616.0,59.0,3.3,10.0,206.0,47.1,37.07
2016,11,27,8,45,667.5,62.5,3.5,10.5,247.0,49.36,39.16
2016,11,27,9,0,719.0,66.0,3.7,11.0,288.0,56.35,45.41
2016,11,27,9,15,747.5,69.0,3.7,11.0,324.0,58.32,47.15
2016,11,27,9,30,776.0,72.0,3.7,11.0,360.0,60.34,48.9
2016,11,27,9,45,658.5,98.5,3.75,11.5,357.0,72.68,59.77
2016,11,27,10,0,541.0,125.0,3.8,12.0,354.0,88.01,73.16
2016,11,27,10,15,696.5,101.0,3.7,12.0,413.5,98.24,62.61
2016,11,27,10,30,852.0,77.0,3.6,12.0,473.0,141.66,80.09
2016,11,27,10,45,861.5,77.5,3.55,12.5,490.5,191.47,117.25
2016,11,27,11,0,871.0,78.0,3.5,13.0,508.0,241.13,159.79
2016,11,27,11,15,875.5,79.0,3.35,13.0,518.5,289.6,204.17
2016,11,27,11,30,880.0,80.0,3.2,13.0,529.0,337.0,248.31
2016,11,27,11,45,880.0,80.0,3.1,13.5,531.5,380.69,288.79
2016,11,27,12,0,880.0,80.0,3.0,14.0,534.0,422.47,326.86
2016,11,27,12,15,877.5,80.0,2.95,14.0,529.0,461.1,362.22
2016,11,27,12,30,875.0,80.0,2.9,14.0,524.0,497.32,394.82
2016,11,27,12,45,628.0,134.0,2.85,14.0,449.0,460.5,369.82
2016,11,27,13,0,381.0,188.0,2.8,14.0,374.0,390.47,316.47
2016,11,27,13,15,384.5,179.0,2.65,14.0,360.5,400.21,326.01
2016,11,27,13,30,388.0,170.0,2.5,14.0,347.0,419.73,342.6
2016,11,27,13,45,392.0,158.5,2.45,14.0,328.5,425.32,348.38
2016,11,27,14,0,396.0,147.0,2.4,14.0,310.0,429.16,352.75
2016,11,27,14,15,366.0,138.5,2.3,13.5,280.0,412.13,340.54
2016,11,27,14,30,336.0,130.0,2.2,13.0,250.0,378.57,315.05
2016,11,27,14,45,310.0,120.5,2.1,13.0,222.0,358.31,299.06
2016,11,27,15,0,284.0,111.0,2.0,13.0,194.0,336.6,281.35
2016,11,27,15,15,261.5,96.5,1.75,12.5,164.0,309.36,258.95
2016,11,27,15,30,239.0,82.0,1.5,12.0,134.0,280.86,234.69
2016,11,27,15,45,205.5,66.0,1.25,11.5,103.5,241.5,200.39
2016,11,27,16,0,172.0,50.0,1.0,11.0,73.0,201.32,164.1
2016,11,27,16,15,86.0,35.5,1.0,10.5,47.0,129.1,96.22
2016,11,27,16,30,0.0,21.0,1.0,10.0,21.0,22.52,0.0
2016,11,27,16,45,0.0,10.5,1.0,9.5,10.5,8.96,0.0
2016,11,27,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,11.5,2.8,10.0,11.5,9.82,0.0
2016,11,28,7,30,0.0,23.0,3.0,10.0,23.0,18.64,5.64
2016,11,28,7,45,22.5,40.5,3.25,10.5,44.0,31.87,21.74
2016,11,28,8,0,45.0,58.0,3.5,11.0,65.0,44.88,34.12
2016,11,28,8,15,58.0,76.0,3.6,11.0,87.5,57.96,46.31
2016,11,28,8,30,71.0,94.0,3.7,11.0,110.0,70.8,58.15
2016,11,28,8,45,81.5,110.5,3.85,11.0,133.0,82.5,68.82
2016,11,28,9,0,92.0,127.0,4.0,11.0,156.0,91.74,77.14
2016,11,28,9,15,102.0,141.0,4.05,11.0,176.0,101.03,85.39
2016,11,28,9,30,112.0,155.0,4.1,11.0,196.0,110.08,93.34
2016,11,28,9,45,179.0,165.0,4.2,11.5,237.0,117.34,99.44
2016,11,28,10,0,246.0,175.0,4.3,12.0,278.0,120.12,101.55
2016,11,28,10,15,376.0,162.0,4.3,12.0,330.5,127.77,95.38
2016,11,28,10,30,506.0,149.0,4.3,12.0,383.0,153.39,104.34
2016,11,28,10,45,460.5,166.0,4.35,12.0,385.0,190.86,135.06
2016,11,28,11,0,415.0,183.0,4.4,12.0,387.0,223.73,165.24
2016,11,28,11,15,402.5,190.5,4.4,12.0,391.5,253.11,192.21
2016,11,28,11,30,390.0,198.0,4.4,12.0,396.0,278.83,216.44
2016,11,28,11,45,576.5,158.5,4.4,12.5,453.0,336.85,262.07
2016,11,28,12,0,763.0,119.0,4.4,13.0,510.0,408.83,320.52
2016,11,28,12,15,565.5,160.0,4.35,13.0,448.0,393.33,314.3
2016,11,28,12,30,368.0,201.0,4.3,13.0,386.0,358.5,290.16
2016,11,28,12,45,342.5,206.5,4.3,13.0,376.0,369.54,301.05
2016,11,28,13,0,317.0,212.0,4.3,13.0,366.0,378.32,309.57
2016,11,28,13,15,331.0,201.5,4.2,13.0,356.5,391.41,321.56
2016,11,28,13,30,345.0,191.0,4.1,13.0,347.0,403.78,332.92
2016,11,28,13,45,371.0,168.5,4.1,13.0,327.5,409.82,339.63
2016,11,28,14,0,397.0,146.0,4.1,13.0,308.0,427.59,355.62
2016,11,28,14,15,521.0,120.5,4.0,13.0,315.0,492.66,410.53
2016,11,28,14,30,645.0,95.0,3.9,13.0,322.0,564.5,469.82
2016,11,28,14,45,626.0,86.5,3.85,13.0,287.5,552.1,460.5
2016,11,28,15,0,607.0,78.0,3.8,13.0,253.0,536.68,448.61
2016,11,28,15,15,556.0,72.0,3.35,12.5,213.5,499.17,417.82
2016,11,28,15,30,505.0,66.0,2.9,12.0,174.0,458.82,383.5
2016,11,28,15,45,446.5,55.5,2.5,11.5,135.5,406.77,338.22
2016,11,28,16,0,388.0,45.0,2.1,11.0,97.0,353.42,289.43
2016,11,28,16,15,265.5,32.5,1.85,10.0,62.0,256.37,195.14
2016,11,28,16,30,143.0,20.0,1.6,9.0,27.0,142.62,0.0
2016,11,28,16,45,71.5,10.0,1.4,8.5,13.5,53.69,0.0
2016,11,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,7,15,204.0,10.0,1.6,4.5,24.0,8.54,0.0
2016,11,29,7,30,408.0,20.0,1.8,5.0,48.0,18.22,4.52
2016,11,29,7,45,511.0,27.0,2.05,6.0,87.5,24.41,15.59
2016,11,29,8,0,614.0,34.0,2.3,7.0,127.0,30.63,21.9
2016,11,29,8,15,672.5,38.5,2.35,7.0,169.5,34.43,25.73
2016,11,29,8,30,731.0,43.0,2.4,7.0,212.0,38.27,29.46
2016,11,29,8,45,767.5,46.0,2.45,7.5,252.0,40.71,31.75
2016,11,29,9,0,804.0,49.0,2.5,8.0,292.0,47.63,38.03
2016,11,29,9,15,828.5,51.0,2.4,8.5,328.0,49.85,39.95
2016,11,29,9,30,853.0,53.0,2.3,9.0,364.0,52.0,41.77
2016,11,29,9,45,869.0,55.0,2.2,9.5,395.0,53.99,43.42
2016,11,29,10,0,885.0,57.0,2.1,10.0,426.0,55.91,44.99
2016,11,29,10,15,896.0,58.0,2.05,10.5,450.5,81.69,47.03
2016,11,29,10,30,907.0,59.0,2.0,11.0,475.0,133.56,72.25
2016,11,29,10,45,913.0,60.5,2.0,11.5,492.5,185.24,110.0
2016,11,29,11,0,919.0,62.0,2.0,12.0,510.0,236.34,153.47
2016,11,29,11,15,922.5,62.0,2.05,12.0,520.0,284.76,197.87
2016,11,29,11,30,926.0,62.0,2.1,12.0,530.0,331.87,242.06
2016,11,29,11,45,925.5,63.0,2.2,12.5,533.0,377.04,284.17
2016,11,29,12,0,925.0,64.0,2.3,13.0,536.0,420.24,323.89
2016,11,29,12,15,922.5,64.0,2.35,13.0,531.0,459.47,360.14
2016,11,29,12,30,920.0,64.0,2.4,13.0,526.0,496.19,393.6
2016,11,29,12,45,903.5,67.5,2.45,13.0,512.0,526.94,421.67
2016,11,29,13,0,887.0,71.0,2.5,13.0,498.0,554.2,446.33
2016,11,29,13,15,877.5,70.0,2.5,13.0,478.5,577.09,466.97
2016,11,29,13,30,868.0,69.0,2.5,13.0,459.0,596.71,484.68
2016,11,29,13,45,853.5,67.5,2.55,13.0,433.0,613.76,500.15
2016,11,29,14,0,839.0,66.0,2.6,13.0,407.0,623.49,509.82
2016,11,29,14,15,819.0,64.0,2.55,12.5,374.5,625.55,513.87
2016,11,29,14,30,799.0,62.0,2.5,12.0,342.0,624.03,514.83
2016,11,29,14,45,771.5,58.5,2.5,12.0,305.5,612.2,506.68
2016,11,29,15,0,744.0,55.0,2.5,12.0,269.0,596.95,495.17
2016,11,29,15,15,700.0,51.0,2.15,11.5,228.0,566.65,470.16
2016,11,29,15,30,656.0,47.0,1.8,11.0,187.0,533.36,441.51
2016,11,29,15,45,586.5,41.0,1.5,10.5,145.5,477.94,393.88
2016,11,29,16,0,517.0,35.0,1.2,10.0,104.0,420.65,341.68
2016,11,29,16,15,392.0,26.0,1.15,9.5,67.0,333.29,251.55
2016,11,29,16,30,267.0,17.0,1.1,9.0,30.0,219.31,0.0
2016,11,29,16,45,133.5,8.5,1.1,8.5,15.0,91.38,0.0
2016,11,29,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
