Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,7,15,11.5,11.5,0.85,7.0,12.0,9.82,0.0
2016,11,30,7,30,23.0,23.0,0.8,7.0,24.0,18.53,3.27
2016,11,30,7,45,58.5,39.0,0.75,7.5,46.5,30.42,20.57
2016,11,30,8,0,94.0,55.0,0.7,8.0,69.0,42.35,32.26
2016,11,30,8,15,110.0,73.0,0.85,8.5,94.0,55.24,44.31
2016,11,30,8,30,126.0,91.0,1.0,9.0,119.0,67.83,55.9
2016,11,30,8,45,136.0,107.5,1.15,9.5,143.0,79.19,66.18
2016,11,30,9,0,146.0,124.0,1.3,10.0,167.0,90.26,76.02
2016,11,30,9,15,156.5,137.5,1.35,10.0,189.5,99.35,84.09
2016,11,30,9,30,167.0,151.0,1.4,10.0,212.0,108.21,91.86
2016,11,30,9,45,217.0,160.0,1.5,10.5,246.0,111.01,94.03
2016,11,30,10,0,267.0,169.0,1.6,11.0,280.0,116.86,98.87
2016,11,30,10,15,259.0,181.0,1.6,11.0,294.0,132.67,102.89
2016,11,30,10,30,251.0,193.0,1.6,11.0,308.0,159.37,119.88
2016,11,30,10,45,532.5,141.5,1.6,11.5,396.0,180.63,123.02
2016,11,30,11,0,814.0,90.0,1.6,12.0,484.0,232.62,154.43
2016,11,30,11,15,498.0,158.0,1.6,12.0,401.0,248.88,183.52
2016,11,30,11,30,182.0,226.0,1.6,12.0,318.0,235.81,185.56
2016,11,30,11,45,174.0,228.0,1.65,12.0,316.0,248.09,197.11
2016,11,30,12,0,166.0,230.0,1.7,12.0,314.0,259.32,207.54
2016,11,30,12,15,174.0,227.5,1.85,12.0,315.0,272.5,219.36
2016,11,30,12,30,182.0,225.0,2.0,12.0,316.0,285.75,231.24
2016,11,30,12,45,91.0,188.5,2.15,12.0,234.0,211.33,171.86
2016,11,30,13,0,0.0,152.0,2.3,12.0,152.0,129.11,103.87
2016,11,30,13,15,6.5,157.5,2.35,12.0,160.5,138.88,112.41
2016,11,30,13,30,13.0,163.0,2.4,12.0,169.0,149.6,121.63
2016,11,30,13,45,6.5,139.5,2.45,12.0,142.5,125.18,101.25
2016,11,30,14,0,0.0,116.0,2.5,12.0,116.0,100.06,80.1
2016,11,30,14,15,0.0,89.5,2.4,11.5,89.5,75.83,59.75
2016,11,30,14,30,0.0,63.0,2.3,11.0,63.0,52.19,39.64
2016,11,30,14,45,0.0,56.0,2.2,11.0,56.0,46.36,34.65
2016,11,30,15,0,0.0,49.0,2.1,11.0,49.0,40.53,29.61
2016,11,30,15,15,258.5,56.0,1.9,10.5,111.0,266.1,227.11
2016,11,30,15,30,517.0,63.0,1.7,10.0,173.0,461.74,386.87
2016,11,30,15,45,423.0,56.0,1.55,10.0,132.5,389.27,323.19
2016,11,30,16,0,329.0,49.0,1.4,10.0,92.0,318.62,260.32
2016,11,30,16,15,215.5,34.5,1.3,9.5,58.5,227.37,171.13
2016,11,30,16,30,102.0,20.0,1.2,9.0,25.0,115.29,0.0
2016,11,30,16,45,51.0,10.0,1.2,9.0,12.5,40.61,0.0
2016,11,30,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,7,15,169.0,10.0,1.35,5.5,20.5,8.54,0.0
2016,12,1,7,30,338.0,20.0,1.4,6.0,41.0,18.21,1.52
2016,12,1,7,45,455.0,28.0,1.5,6.5,80.0,25.29,16.07
2016,12,1,8,0,572.0,36.0,1.6,7.0,119.0,32.39,23.41
2016,12,1,8,15,635.5,41.0,1.9,7.5,161.0,36.53,27.53
2016,12,1,8,30,699.0,46.0,2.2,8.0,203.0,40.71,31.53
2016,12,1,8,45,741.5,49.0,2.55,8.5,244.0,43.08,33.75
2016,12,1,9,0,784.0,52.0,2.9,9.0,285.0,45.5,35.92
2016,12,1,9,15,811.0,55.0,2.95,9.0,321.5,47.81,38.01
2016,12,1,9,30,838.0,58.0,3.0,9.0,358.0,50.12,40.07
2016,12,1,9,45,851.0,61.0,3.15,9.5,389.0,52.26,41.87
2016,12,1,10,0,864.0,64.0,3.3,10.0,420.0,60.6,49.22
2016,12,1,10,15,877.0,65.5,3.35,10.5,445.0,81.55,50.11
2016,12,1,10,30,890.0,67.0,3.4,11.0,470.0,133.12,73.76
2016,12,1,10,45,898.5,68.0,3.45,11.5,488.5,184.05,110.09
2016,12,1,11,0,907.0,69.0,3.5,12.0,507.0,234.65,152.81
2016,12,1,11,15,911.5,69.5,3.55,12.0,517.5,283.34,197.45
2016,12,1,11,30,916.0,70.0,3.6,12.0,528.0,330.86,242.21
2016,12,1,11,45,917.5,70.0,3.65,12.5,531.5,375.59,284.23
2016,12,1,12,0,919.0,70.0,3.7,13.0,535.0,418.48,324.05
2016,12,1,12,15,917.0,70.0,3.65,13.0,530.0,457.9,360.78
2016,12,1,12,30,915.0,70.0,3.6,13.0,525.0,494.88,394.71
2016,12,1,12,45,910.0,69.0,3.55,13.0,513.0,526.81,423.89
2016,12,1,13,0,905.0,68.0,3.5,13.0,501.0,555.79,450.09
2016,12,1,13,15,895.5,67.0,3.45,13.0,481.5,579.27,471.41
2016,12,1,13,30,886.0,66.0,3.4,13.0,462.0,599.43,489.7
2016,12,1,13,45,871.0,65.0,3.4,13.5,435.0,612.95,501.65
2016,12,1,14,0,856.0,64.0,3.4,14.0,408.0,627.67,514.05
2016,12,1,14,15,835.5,61.5,3.3,13.5,376.0,629.28,517.69
2016,12,1,14,30,815.0,59.0,3.2,13.0,344.0,627.24,518.18
2016,12,1,14,45,785.0,56.5,3.1,13.0,306.5,615.33,509.53
2016,12,1,15,0,755.0,54.0,3.0,13.0,269.0,599.95,497.52
2016,12,1,15,15,711.0,50.0,2.6,12.0,228.0,570.0,473.65
2016,12,1,15,30,667.0,46.0,2.2,11.0,187.0,537.06,445.96
2016,12,1,15,45,595.5,40.0,1.85,10.5,145.0,480.69,397.25
2016,12,1,16,0,524.0,34.0,1.5,10.0,103.0,422.53,343.89
2016,12,1,16,15,398.5,25.5,1.5,9.5,66.0,326.18,245.66
2016,12,1,16,30,273.0,17.0,1.5,9.0,29.0,221.75,0.0
2016,12,1,16,45,136.5,8.5,1.5,8.5,14.5,92.92,0.0
2016,12,1,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,2,7,15,184.0,9.5,2.3,4.5,20.0,8.11,0.0
2016,12,2,7,30,368.0,19.0,2.5,5.0,40.0,17.34,0.0
2016,12,2,7,45,477.0,26.5,2.75,5.5,79.0,23.99,14.84
2016,12,2,8,0,586.0,34.0,3.0,6.0,118.0,30.65,21.87
2016,12,2,8,15,648.5,39.0,3.15,6.5,160.0,34.85,26.08
2016,12,2,8,30,711.0,44.0,3.3,7.0,202.0,39.1,30.16
2016,12,2,8,45,747.5,47.5,3.45,8.0,242.0,41.9,32.72
2016,12,2,9,0,784.0,51.0,3.6,9.0,282.0,44.71,35.2
2016,12,2,9,15,810.0,53.5,3.75,9.5,318.0,46.63,36.86
2016,12,2,9,30,836.0,56.0,3.9,10.0,354.0,53.9,43.33
2016,12,2,9,45,849.5,59.5,4.1,10.5,385.0,56.93,45.9
2016,12,2,10,0,863.0,63.0,4.3,11.0,416.0,59.86,48.36
2016,12,2,10,15,875.5,64.0,4.25,11.0,440.5,78.02,48.49
2016,12,2,10,30,888.0,65.0,4.2,11.0,465.0,129.0,70.98
2016,12,2,10,45,895.5,66.5,4.2,11.5,483.0,179.98,107.03
2016,12,2,11,0,903.0,68.0,4.2,12.0,501.0,230.58,149.67
2016,12,2,11,15,907.5,68.5,4.15,12.0,512.0,279.02,194.09
2016,12,2,11,30,912.0,69.0,4.1,12.0,523.0,326.33,238.68
2016,12,2,11,45,913.5,69.0,4.1,12.5,526.0,370.84,280.62
2016,12,2,12,0,915.0,69.0,4.1,13.0,529.0,413.54,320.37
2016,12,2,12,15,913.0,68.5,4.1,13.0,524.5,452.32,356.81
2016,12,2,12,30,911.0,68.0,4.1,13.0,520.0,488.64,390.48
2016,12,2,12,45,904.5,68.0,4.2,13.5,508.0,520.7,419.51
2016,12,2,13,0,898.0,68.0,4.3,14.0,496.0,549.79,445.51
2016,12,2,13,15,889.0,67.0,4.35,14.0,476.5,573.4,467.35
2016,12,2,13,30,880.0,66.0,4.4,14.0,457.0,593.76,486.23
2016,12,2,13,45,863.5,65.0,4.45,14.0,430.5,606.32,498.65
2016,12,2,14,0,847.0,64.0,4.5,14.0,404.0,620.01,511.52
2016,12,2,14,15,826.5,61.5,4.3,13.5,371.5,621.57,514.74
2016,12,2,14,30,806.0,59.0,4.1,13.0,339.0,619.52,514.79
2016,12,2,14,45,774.5,56.5,3.95,13.0,302.0,606.65,505.22
2016,12,2,15,0,743.0,54.0,3.8,13.0,265.0,590.31,492.25
2016,12,2,15,15,698.0,50.0,3.35,12.0,224.5,559.79,467.99
2016,12,2,15,30,653.0,46.0,2.9,11.0,184.0,526.32,439.81
2016,12,2,15,45,580.5,40.5,2.45,10.5,142.5,470.03,390.57
2016,12,2,16,0,508.0,35.0,2.0,10.0,101.0,411.71,336.68
2016,12,2,16,15,381.0,26.0,1.9,9.5,64.5,324.17,243.89
2016,12,2,16,30,254.0,17.0,1.8,9.0,28.0,208.96,0.0
2016,12,2,16,45,127.0,8.5,1.7,8.5,14.0,86.81,0.0
2016,12,2,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,7,15,149.0,9.5,1.35,4.5,17.5,8.11,0.0
2016,12,3,7,30,298.0,19.0,1.5,5.0,35.0,15.83,0.0
2016,12,3,7,45,412.5,27.0,1.65,6.0,72.0,24.33,14.95
2016,12,3,8,0,527.0,35.0,1.8,7.0,109.0,31.39,22.42
2016,12,3,8,15,592.0,40.5,1.95,7.5,149.5,35.94,26.95
2016,12,3,8,30,657.0,46.0,2.1,8.0,190.0,40.53,31.34
2016,12,3,8,45,701.0,49.5,2.25,8.5,229.5,43.27,33.91
2016,12,3,9,0,745.0,53.0,2.4,9.0,269.0,46.05,36.43
2016,12,3,9,15,772.5,55.5,2.4,9.5,305.0,47.91,38.04
2016,12,3,9,30,800.0,58.0,2.4,10.0,341.0,49.78,39.62
2016,12,3,9,45,816.0,61.0,2.4,10.5,371.5,51.94,41.42
2016,12,3,10,0,832.0,64.0,2.4,11.0,402.0,54.08,43.19
2016,12,3,10,15,845.5,65.5,2.45,11.0,426.5,69.63,43.29
2016,12,3,10,30,859.0,67.0,2.5,11.0,451.0,125.71,69.82
2016,12,3,10,45,868.5,67.5,2.6,11.5,469.5,174.7,103.71
2016,12,3,11,0,878.0,68.0,2.7,12.0,488.0,223.49,144.32
2016,12,3,11,15,883.0,68.5,2.75,12.5,498.5,270.81,187.02
2016,12,3,11,30,888.0,69.0,2.8,13.0,509.0,317.08,229.87
2016,12,3,11,45,890.0,69.0,2.9,13.5,512.5,360.67,270.6
2016,12,3,12,0,892.0,69.0,3.0,14.0,516.0,402.55,309.32
2016,12,3,12,15,890.5,68.5,3.0,14.0,512.0,440.61,344.73
2016,12,3,12,30,889.0,68.0,3.0,14.0,508.0,476.32,377.48
2016,12,3,12,45,884.0,67.5,3.0,14.5,496.0,507.86,405.48
2016,12,3,13,0,879.0,67.0,3.0,15.0,484.0,536.57,430.53
2016,12,3,13,15,870.5,66.0,2.95,15.0,465.5,559.92,451.5
2016,12,3,13,30,862.0,65.0,2.9,15.0,447.0,580.1,469.57
2016,12,3,13,45,848.0,64.0,2.9,15.0,421.5,593.8,482.44
2016,12,3,14,0,834.0,63.0,2.9,15.0,396.0,608.77,495.84
2016,12,3,14,15,815.0,60.5,2.7,15.0,365.0,611.16,498.63
2016,12,3,14,30,796.0,58.0,2.5,15.0,334.0,610.02,498.35
2016,12,3,14,45,765.0,56.0,2.35,15.0,297.5,598.11,489.46
2016,12,3,15,0,734.0,54.0,2.2,15.0,261.0,582.79,477.3
2016,12,3,15,15,690.0,50.0,1.9,14.0,221.0,553.07,454.1
2016,12,3,15,30,646.0,46.0,1.6,13.0,181.0,520.41,427.09
2016,12,3,15,45,571.0,40.5,1.3,12.5,140.0,462.64,377.7
2016,12,3,16,0,496.0,35.0,1.0,12.0,99.0,411.43,330.16
2016,12,3,16,15,371.0,26.0,1.0,11.5,63.5,317.06,234.45
2016,12,3,16,30,246.0,17.0,1.0,11.0,28.0,203.31,0.0
2016,12,3,16,45,123.0,8.5,1.05,10.5,14.0,84.16,0.0
2016,12,3,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,7.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,7,15,118.0,10.0,0.45,7.0,16.0,8.54,0.0
2016,12,4,7,30,236.0,20.0,0.4,7.0,32.0,16.71,0.0
2016,12,4,7,45,356.0,29.5,0.4,7.5,68.0,24.43,14.79
2016,12,4,8,0,476.0,39.0,0.4,8.0,104.0,32.11,22.98
2016,12,4,8,15,546.0,45.0,0.45,8.5,144.5,36.57,27.45
2016,12,4,8,30,616.0,51.0,0.5,9.0,185.0,41.08,31.76
2016,12,4,8,45,662.5,55.0,0.6,9.5,224.5,47.75,37.89
2016,12,4,9,0,709.0,59.0,0.7,10.0,264.0,50.81,40.63
2016,12,4,9,15,738.5,62.5,0.8,10.5,299.5,53.32,42.81
2016,12,4,9,30,768.0,66.0,0.9,11.0,335.0,55.86,44.95
2016,12,4,9,45,763.0,74.5,1.05,11.5,362.0,62.0,50.29
2016,12,4,10,0,758.0,83.0,1.2,12.0,389.0,62.32,50.39
2016,12,4,10,15,772.5,85.0,1.2,12.0,413.5,80.52,54.81
2016,12,4,10,30,787.0,87.0,1.2,12.0,438.0,127.88,74.47
2016,12,4,10,45,799.5,87.5,1.25,12.5,456.5,174.55,106.01
2016,12,4,11,0,812.0,88.0,1.3,13.0,475.0,221.54,144.18
2016,12,4,11,15,816.5,89.0,1.3,13.0,485.0,267.18,184.78
2016,12,4,11,30,821.0,90.0,1.3,13.0,495.0,311.9,225.66
2016,12,4,11,45,825.5,89.0,1.3,13.5,499.0,353.73,263.73
2016,12,4,12,0,830.0,88.0,1.3,14.0,503.0,394.18,300.06
2016,12,4,12,15,827.5,88.0,1.4,14.0,498.5,431.11,333.87
2016,12,4,12,30,825.0,88.0,1.5,14.0,494.0,465.79,365.24
2016,12,4,12,45,574.5,140.0,1.6,14.0,420.0,427.27,340.04
2016,12,4,13,0,324.0,192.0,1.7,14.0,346.0,357.06,287.57
2016,12,4,13,15,273.5,190.5,1.75,14.0,317.0,343.16,278.25
2016,12,4,13,30,223.0,189.0,1.8,14.0,288.0,315.33,257.05
2016,12,4,13,45,299.5,167.5,1.9,14.0,292.0,359.97,294.89
2016,12,4,14,0,376.0,146.0,2.0,14.0,296.0,408.1,335.08
2016,12,4,14,15,339.5,144.0,1.8,13.5,271.5,381.69,314.81
2016,12,4,14,30,303.0,142.0,1.6,13.0,247.0,366.1,302.91
2016,12,4,14,45,292.0,127.5,1.45,13.0,219.5,350.52,290.74
2016,12,4,15,0,281.0,113.0,1.3,13.0,192.0,333.28,276.83
2016,12,4,15,15,252.0,98.5,1.2,12.5,161.5,302.45,251.69
2016,12,4,15,30,223.0,84.0,1.1,12.0,131.0,270.43,224.74
2016,12,4,15,45,190.0,67.0,1.0,11.5,101.0,230.89,190.59
2016,12,4,16,0,157.0,50.0,0.9,11.0,71.0,190.3,154.14
2016,12,4,16,15,78.5,34.0,0.9,10.5,44.5,121.22,87.97
2016,12,4,16,30,0.0,18.0,0.9,10.0,18.0,17.54,0.0
2016,12,4,16,45,0.0,9.0,0.95,10.0,9.0,7.68,0.0
2016,12,4,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,6.0,0.9,7.0,6.0,5.12,0.0
2016,12,5,7,30,0.0,12.0,1.0,7.0,12.0,9.89,0.0
2016,12,5,7,45,0.0,25.5,1.15,7.5,25.5,20.93,11.63
2016,12,5,8,0,0.0,39.0,1.3,8.0,39.0,31.6,22.43
2016,12,5,8,15,0.0,54.5,1.3,8.0,54.5,43.6,33.75
2016,12,5,8,30,0.0,70.0,1.3,8.0,70.0,55.46,44.84
2016,12,5,8,45,0.0,85.0,1.3,8.5,85.0,66.85,55.27
2016,12,5,9,0,0.0,100.0,1.3,9.0,100.0,78.11,65.4
2016,12,5,9,15,4.0,112.5,1.3,9.0,114.0,87.61,73.94
2016,12,5,9,30,8.0,125.0,1.3,9.0,128.0,97.0,82.27
2016,12,5,9,45,4.0,123.0,1.3,9.5,124.5,96.55,81.59
2016,12,5,10,0,0.0,121.0,1.3,10.0,121.0,95.82,80.67
2016,12,5,10,15,30.0,153.5,1.3,10.0,167.0,114.85,92.78
2016,12,5,10,30,60.0,186.0,1.3,10.0,213.0,142.21,113.74
2016,12,5,10,45,33.5,176.0,1.35,10.0,191.0,139.27,111.75
2016,12,5,11,0,7.0,166.0,1.4,10.0,169.0,133.92,108.38
2016,12,5,11,15,3.5,143.0,1.45,10.0,144.5,117.17,94.43
2016,12,5,11,30,0.0,120.0,1.5,10.0,120.0,98.82,79.08
2016,12,5,11,45,12.5,156.5,1.6,10.5,162.5,132.66,107.1
2016,12,5,12,0,25.0,193.0,1.7,11.0,205.0,168.47,136.5
2016,12,5,12,15,22.0,189.0,1.7,11.0,199.5,166.48,134.98
2016,12,5,12,30,19.0,185.0,1.7,11.0,194.0,164.06,133.19
2016,12,5,12,45,17.5,180.0,1.75,11.0,188.5,161.15,130.98
2016,12,5,13,0,16.0,175.0,1.8,11.0,183.0,158.02,128.59
2016,12,5,13,15,22.5,174.0,1.75,11.0,184.5,162.85,132.89
2016,12,5,13,30,29.0,173.0,1.7,11.0,186.0,176.95,144.94
2016,12,5,13,45,30.0,164.5,1.65,11.0,177.0,172.98,141.9
2016,12,5,14,0,31.0,156.0,1.6,11.0,168.0,168.96,138.86
2016,12,5,14,15,26.5,144.5,1.55,10.5,154.0,158.02,130.13
2016,12,5,14,30,22.0,133.0,1.5,10.0,140.0,136.38,112.23
2016,12,5,14,45,18.5,119.0,1.45,10.0,124.5,122.65,100.66
2016,12,5,15,0,15.0,105.0,1.4,10.0,109.0,108.72,88.74
2016,12,5,15,15,9.0,89.5,1.25,9.5,91.5,91.11,73.54
2016,12,5,15,30,3.0,74.0,1.1,9.0,74.0,73.21,57.84
2016,12,5,15,45,1.5,57.0,0.95,9.0,57.0,55.88,42.46
2016,12,5,16,0,0.0,40.0,0.8,9.0,40.0,37.67,26.21
2016,12,5,16,15,0.0,25.0,0.75,9.0,25.0,22.01,11.38
2016,12,5,16,30,0.0,10.0,0.7,9.0,10.0,8.23,0.0
2016,12,5,16,45,0.0,5.0,0.65,9.0,5.0,4.27,0.0
2016,12,5,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,12.0,1.15,3.5,12.0,10.24,0.0
2016,12,6,7,30,0.0,24.0,1.2,4.0,24.0,18.67,0.0
2016,12,6,7,45,153.0,34.0,1.25,4.5,54.0,26.16,15.88
2016,12,6,8,0,306.0,44.0,1.3,5.0,84.0,33.93,24.75
2016,12,6,8,15,351.5,55.5,1.5,5.5,117.5,42.38,32.95
2016,12,6,8,30,397.0,67.0,1.7,6.0,151.0,50.66,40.8
2016,12,6,8,45,426.5,77.0,1.9,7.0,183.5,57.6,47.17
2016,12,6,9,0,456.0,87.0,2.1,8.0,216.0,64.38,53.24
2016,12,6,9,15,478.0,94.5,2.25,8.5,245.5,69.25,57.55
2016,12,6,9,30,500.0,102.0,2.4,9.0,275.0,74.02,61.71
2016,12,6,9,45,504.0,112.0,2.55,9.5,300.0,80.21,67.07
2016,12,6,10,0,508.0,122.0,2.7,10.0,325.0,86.28,72.26
2016,12,6,10,15,541.5,123.5,2.75,10.0,351.5,92.58,77.78
2016,12,6,10,30,575.0,125.0,2.8,10.0,378.0,131.63,87.03
2016,12,6,10,45,731.5,98.0,2.85,10.5,433.5,165.3,102.72
2016,12,6,11,0,888.0,71.0,2.9,11.0,489.0,220.71,141.82
2016,12,6,11,15,892.5,71.5,2.9,11.0,500.0,268.49,185.1
2016,12,6,11,30,897.0,72.0,2.9,11.0,511.0,315.17,228.88
2016,12,6,11,45,895.0,73.0,2.95,11.0,514.0,358.93,270.65
2016,12,6,12,0,893.0,74.0,3.0,11.0,517.0,400.67,310.3
2016,12,6,12,15,890.5,74.0,3.0,11.0,513.0,439.1,346.48
2016,12,6,12,30,888.0,74.0,3.0,11.0,509.0,475.15,379.95
2016,12,6,12,45,882.5,73.5,3.05,11.0,497.0,506.76,409.27
2016,12,6,13,0,877.0,73.0,3.1,11.0,485.0,537.77,437.42
2016,12,6,13,15,867.5,72.0,3.15,11.0,466.5,561.61,459.42
2016,12,6,13,30,858.0,71.0,3.2,11.0,448.0,582.17,478.44
2016,12,6,13,45,841.5,69.5,3.25,11.0,422.0,594.71,490.82
2016,12,6,14,0,825.0,68.0,3.3,11.0,396.0,603.65,500.07
2016,12,6,14,15,804.0,66.0,3.25,11.0,364.5,605.62,503.22
2016,12,6,14,30,783.0,64.0,3.2,11.0,333.0,604.0,503.2
2016,12,6,14,45,749.0,61.5,3.2,11.0,296.0,589.74,492.87
2016,12,6,15,0,715.0,59.0,3.2,11.0,259.0,571.93,479.06
2016,12,6,15,15,668.5,54.5,2.8,10.5,219.5,540.19,452.82
2016,12,6,15,30,622.0,50.0,2.4,10.0,180.0,511.68,427.53
2016,12,6,15,45,547.5,44.0,2.05,9.5,139.0,455.33,378.31
2016,12,6,16,0,473.0,38.0,1.7,9.0,98.0,397.63,325.06
2016,12,6,16,15,236.5,32.5,1.6,8.0,62.5,235.76,176.62
2016,12,6,16,30,0.0,27.0,1.5,7.0,27.0,37.39,0.0
2016,12,6,16,45,0.0,13.5,1.4,6.5,13.5,11.52,0.0
2016,12,6,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,10.0,0.6,3.0,10.0,8.54,0.0
2016,12,7,7,30,0.0,20.0,0.5,3.0,20.0,15.91,0.0
2016,12,7,7,45,95.0,33.0,0.45,3.5,45.0,25.57,15.22
2016,12,7,8,0,190.0,46.0,0.4,4.0,70.0,35.0,25.82
2016,12,7,8,15,215.0,61.5,0.5,4.0,98.5,46.89,37.28
2016,12,7,8,30,240.0,77.0,0.6,4.0,127.0,57.94,47.8
2016,12,7,8,45,254.5,91.5,0.75,4.5,154.5,67.99,57.16
2016,12,7,9,0,269.0,106.0,0.9,5.0,182.0,77.79,66.11
2016,12,7,9,15,281.0,118.5,0.95,5.0,207.0,86.07,73.65
2016,12,7,9,30,293.0,131.0,1.0,5.0,232.0,94.14,80.91
2016,12,7,9,45,376.5,130.5,1.1,5.5,272.5,91.28,78.07
2016,12,7,10,0,460.0,130.0,1.2,6.0,313.0,91.07,77.64
2016,12,7,10,15,416.5,148.0,1.2,6.5,321.5,104.91,89.81
2016,12,7,10,30,373.0,166.0,1.2,7.0,330.0,144.67,106.36
2016,12,7,10,45,360.5,176.0,1.3,7.5,340.0,174.5,127.89
2016,12,7,11,0,348.0,186.0,1.4,8.0,350.0,202.96,151.71
2016,12,7,11,15,213.0,199.5,1.45,8.0,300.5,205.18,160.38
2016,12,7,11,30,78.0,213.0,1.5,8.0,251.0,192.1,155.35
2016,12,7,11,45,76.0,214.0,1.6,8.0,251.0,199.39,162.12
2016,12,7,12,0,74.0,215.0,1.7,8.0,251.0,206.29,168.47
2016,12,7,12,15,37.0,169.5,1.85,8.0,187.5,159.14,130.18
2016,12,7,12,30,0.0,124.0,2.0,8.0,124.0,103.48,83.66
2016,12,7,12,45,11.0,151.5,2.15,8.5,157.0,132.96,108.71
2016,12,7,13,0,22.0,179.0,2.3,9.0,190.0,164.61,135.34
2016,12,7,13,15,23.5,174.0,2.4,9.0,185.5,163.28,134.43
2016,12,7,13,30,25.0,169.0,2.5,9.0,181.0,162.05,133.7
2016,12,7,13,45,15.5,154.5,2.6,9.0,162.0,145.08,119.49
2016,12,7,14,0,6.0,140.0,2.7,9.0,143.0,127.36,104.49
2016,12,7,14,15,3.5,129.5,2.65,8.5,131.5,117.53,96.41
2016,12,7,14,30,1.0,119.0,2.6,8.0,120.0,107.61,88.13
2016,12,7,14,45,0.5,106.0,2.6,8.0,106.5,96.24,78.4
2016,12,7,15,0,0.0,93.0,2.6,8.0,93.0,84.77,68.45
2016,12,7,15,15,0.0,79.0,2.5,8.0,79.0,72.35,57.57
2016,12,7,15,30,0.0,65.0,2.4,8.0,65.0,59.73,46.37
2016,12,7,15,45,0.0,50.0,2.3,8.0,50.0,45.51,33.67
2016,12,7,16,0,0.0,35.0,2.2,8.0,35.0,30.65,20.35
2016,12,7,16,15,0.0,22.0,2.2,7.5,22.0,18.17,8.46
2016,12,7,16,30,0.0,9.0,2.2,7.0,9.0,7.4,0.0
2016,12,7,16,45,0.0,4.5,2.2,7.0,4.5,3.84,0.0
2016,12,7,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,4.2,11.0,3.5,2.99,0.0
2016,12,8,7,30,0.0,7.0,4.2,11.0,7.0,5.75,0.0
2016,12,8,7,45,0.0,17.5,4.2,11.5,17.5,14.43,5.55
2016,12,8,8,0,0.0,28.0,4.2,12.0,28.0,23.13,14.46
2016,12,8,8,15,0.0,39.5,4.15,12.0,39.5,32.58,23.29
2016,12,8,8,30,0.0,51.0,4.1,12.0,51.0,41.76,31.8
2016,12,8,8,45,0.0,63.0,4.1,12.5,63.0,51.22,40.41
2016,12,8,9,0,0.0,75.0,4.1,13.0,75.0,60.59,48.8
2016,12,8,9,15,0.0,85.5,4.0,13.0,85.5,68.79,56.15
2016,12,8,9,30,0.0,96.0,3.9,13.0,96.0,76.91,63.34
2016,12,8,9,45,0.0,83.0,3.85,13.5,83.0,67.94,55.17
2016,12,8,10,0,0.0,70.0,3.8,14.0,70.0,58.04,46.2
2016,12,8,10,15,0.0,75.5,3.7,14.0,75.5,62.64,50.22
2016,12,8,10,30,0.0,81.0,3.6,14.0,81.0,67.14,51.63
2016,12,8,10,45,14.0,132.0,3.55,14.0,139.0,107.92,85.29
2016,12,8,11,0,28.0,183.0,3.5,14.0,197.0,147.23,117.28
2016,12,8,11,15,14.0,155.0,3.4,14.0,162.0,128.54,102.29
2016,12,8,11,30,0.0,127.0,3.3,14.0,127.0,104.33,82.61
2016,12,8,11,45,0.0,128.0,3.2,14.5,128.0,105.59,83.49
2016,12,8,12,0,0.0,129.0,3.1,15.0,129.0,106.83,84.35
2016,12,8,12,15,5.0,150.5,3.0,15.0,153.0,127.21,101.23
2016,12,8,12,30,10.0,172.0,2.9,15.0,177.0,148.73,119.02
2016,12,8,12,45,40.5,186.5,2.85,15.0,206.0,183.3,147.57
2016,12,8,13,0,71.0,201.0,2.8,15.0,235.0,217.04,175.51
2016,12,8,13,15,39.5,178.0,2.7,15.0,197.0,183.25,147.99
2016,12,8,13,30,8.0,155.0,2.6,15.0,159.0,139.0,111.43
2016,12,8,13,45,4.0,140.5,2.55,15.0,142.5,124.65,99.68
2016,12,8,14,0,0.0,126.0,2.5,15.0,126.0,109.85,87.41
2016,12,8,14,15,0.0,116.0,2.35,14.5,116.0,101.65,80.83
2016,12,8,14,30,0.0,106.0,2.2,14.0,106.0,93.41,74.14
2016,12,8,14,45,0.0,94.5,2.1,14.0,94.5,83.58,65.88
2016,12,8,15,0,0.0,83.0,2.0,14.0,83.0,73.67,57.47
2016,12,8,15,15,0.0,70.0,1.8,13.5,70.0,62.02,47.56
2016,12,8,15,30,0.0,57.0,1.6,13.0,57.0,50.17,37.33
2016,12,8,15,45,0.0,44.0,1.45,13.0,44.0,38.05,26.68
2016,12,8,16,0,0.0,31.0,1.3,13.0,31.0,25.63,15.73
2016,12,8,16,15,0.0,19.5,1.25,12.5,19.5,16.09,6.64
2016,12,8,16,30,0.0,8.0,1.2,12.0,8.0,6.57,0.0
2016,12,8,16,45,0.0,4.0,1.15,12.0,4.0,3.41,0.0
2016,12,8,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,4.5,1.1,11.5,4.5,3.84,0.0
2016,12,9,7,30,0.0,9.0,1.2,12.0,9.0,7.68,0.0
2016,12,9,7,45,0.0,22.5,1.3,12.5,22.5,18.54,8.44
2016,12,9,8,0,0.0,36.0,1.4,13.0,36.0,29.23,19.66
2016,12,9,8,15,0.0,51.5,1.6,13.0,51.5,41.24,30.83
2016,12,9,8,30,0.0,67.0,1.8,13.0,67.0,53.11,41.76
2016,12,9,8,45,0.5,82.0,2.05,13.5,82.5,64.51,52.06
2016,12,9,9,0,1.0,97.0,2.3,14.0,98.0,75.78,62.08
2016,12,9,9,15,4.5,110.0,2.4,14.0,111.5,85.63,70.82
2016,12,9,9,30,8.0,123.0,2.5,14.0,125.0,95.35,79.35
2016,12,9,9,45,52.5,145.0,2.6,14.5,165.0,107.03,89.35
2016,12,9,10,0,97.0,167.0,2.7,15.0,205.0,121.22,101.42
2016,12,9,10,15,50.5,158.5,2.75,15.0,178.0,117.03,97.61
2016,12,9,10,30,4.0,150.0,2.8,15.0,151.0,118.01,93.87
2016,12,9,10,45,2.0,115.0,2.9,15.5,115.5,93.72,73.4
2016,12,9,11,0,0.0,80.0,3.0,16.0,80.0,66.41,50.47
2016,12,9,11,15,2.5,123.0,2.9,16.0,124.0,101.23,79.41
2016,12,9,11,30,5.0,166.0,2.8,16.0,168.0,136.29,108.24
2016,12,9,11,45,36.0,189.0,2.75,16.0,206.5,166.63,132.29
2016,12,9,12,0,67.0,212.0,2.7,16.0,245.0,200.77,159.71
2016,12,9,12,15,213.0,202.5,2.6,16.0,306.0,261.68,207.58
2016,12,9,12,30,359.0,193.0,2.5,16.0,367.0,335.72,266.69
2016,12,9,12,45,279.0,199.0,2.45,16.0,332.5,321.68,257.34
2016,12,9,13,0,199.0,205.0,2.4,16.0,298.0,293.52,236.18
2016,12,9,13,15,278.0,186.5,2.25,16.0,311.0,338.03,273.08
2016,12,9,13,30,357.0,168.0,2.1,16.0,324.0,377.02,305.41
2016,12,9,13,45,305.0,164.5,2.0,16.0,292.5,356.51,289.72
2016,12,9,14,0,253.0,161.0,1.9,16.0,261.0,332.76,271.28
2016,12,9,14,15,246.5,149.0,1.7,15.5,240.0,325.3,266.48
2016,12,9,14,30,240.0,137.0,1.5,15.0,219.0,316.41,260.23
2016,12,9,14,45,233.0,122.5,1.35,15.0,195.0,302.76,249.55
2016,12,9,15,0,226.0,108.0,1.2,15.0,171.0,287.68,237.39
2016,12,9,15,15,210.0,93.0,1.1,14.5,144.5,264.59,218.65
2016,12,9,15,30,194.0,78.0,1.0,14.0,118.0,240.23,198.18
2016,12,9,15,45,169.0,62.0,0.9,14.0,91.0,207.21,169.33
2016,12,9,16,0,144.0,46.0,0.8,14.0,64.0,173.06,138.41
2016,12,9,16,15,72.0,32.0,0.75,13.5,41.0,111.61,79.79
2016,12,9,16,30,0.0,18.0,0.7,13.0,18.0,17.43,0.0
2016,12,9,16,45,0.0,9.0,0.7,13.0,9.0,7.68,0.0
2016,12,9,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
