Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,7,45,0.0,1.5,4.1,14.0,1.5,1.23,0.0
2016,12,10,8,0,0.0,3.0,4.1,14.0,3.0,2.46,0.0
2016,12,10,8,15,0.0,5.0,4.05,14.0,5.0,4.1,0.0
2016,12,10,8,30,0.0,7.0,4.0,14.0,7.0,5.74,0.0
2016,12,10,8,45,0.0,8.5,3.95,14.0,8.5,6.98,0.61
2016,12,10,9,0,0.0,10.0,3.9,14.0,10.0,8.22,1.74
2016,12,10,9,15,0.0,11.5,3.95,14.0,11.5,9.46,2.86
2016,12,10,9,30,0.0,13.0,4.0,14.0,13.0,10.7,3.97
2016,12,10,9,45,0.0,21.5,4.1,14.0,21.5,17.72,10.27
2016,12,10,10,0,0.0,30.0,4.2,14.0,30.0,24.76,16.55
2016,12,10,10,15,0.0,52.0,4.15,14.0,52.0,43.03,32.83
2016,12,10,10,30,0.0,74.0,4.1,14.0,74.0,61.39,46.78
2016,12,10,10,45,0.0,51.0,4.05,14.5,51.0,42.21,30.35
2016,12,10,11,0,0.0,28.0,4.0,15.0,28.0,23.13,14.06
2016,12,10,11,15,0.0,68.5,3.85,15.0,68.5,56.81,42.58
2016,12,10,11,30,0.0,109.0,3.7,15.0,109.0,89.93,70.37
2016,12,10,11,45,0.0,86.5,3.6,15.0,86.5,71.82,55.13
2016,12,10,12,0,0.0,64.0,3.5,15.0,64.0,53.06,39.34
2016,12,10,12,15,0.0,36.5,3.35,15.0,36.5,30.18,20.01
2016,12,10,12,30,0.0,9.0,3.2,15.0,9.0,7.42,0.67
2016,12,10,12,45,0.0,8.5,3.05,15.0,8.5,7.01,0.32
2016,12,10,13,0,0.0,8.0,2.9,15.0,8.0,6.6,0.0
2016,12,10,13,15,1.0,77.5,2.8,14.5,78.0,64.86,49.59
2016,12,10,13,30,2.0,147.0,2.7,14.0,148.0,128.04,102.85
2016,12,10,13,45,6.0,145.0,2.6,14.0,147.5,130.13,104.71
2016,12,10,14,0,10.0,143.0,2.5,14.0,147.0,132.75,107.13
2016,12,10,14,15,7.5,132.5,2.35,14.0,135.5,123.1,99.15
2016,12,10,14,30,5.0,122.0,2.2,14.0,124.0,113.35,91.04
2016,12,10,14,45,2.5,109.0,2.05,14.0,110.0,100.83,80.5
2016,12,10,15,0,0.0,96.0,1.9,14.0,96.0,88.16,69.72
2016,12,10,15,15,0.0,81.0,1.8,13.5,81.0,74.68,58.31
2016,12,10,15,30,0.0,66.0,1.7,13.0,66.0,60.91,46.46
2016,12,10,15,45,0.0,51.0,1.6,13.0,51.0,46.74,34.03
2016,12,10,16,0,0.0,36.0,1.5,13.0,36.0,31.92,20.97
2016,12,10,16,15,0.0,23.0,1.45,12.5,23.0,19.0,8.91
2016,12,10,16,30,0.0,10.0,1.4,12.0,10.0,8.23,0.0
2016,12,10,16,45,0.0,5.0,1.35,12.0,5.0,4.27,0.0
2016,12,10,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.5,0.85,5.0,7.5,6.4,0.0
2016,12,11,7,30,0.0,15.0,0.8,5.0,15.0,12.8,0.0
2016,12,11,7,45,80.5,29.0,0.75,5.5,38.5,22.58,11.14
2016,12,11,8,0,161.0,43.0,0.7,6.0,62.0,33.25,23.76
2016,12,11,8,15,186.5,58.5,0.75,6.5,89.5,44.59,34.67
2016,12,11,8,30,212.0,74.0,0.8,7.0,117.0,55.66,45.08
2016,12,11,8,45,227.0,89.0,0.9,7.5,143.5,66.08,54.71
2016,12,11,9,0,242.0,104.0,1.0,8.0,170.0,76.22,63.92
2016,12,11,9,15,253.0,117.0,1.1,8.0,194.5,84.82,71.7
2016,12,11,9,30,264.0,130.0,1.2,8.0,219.0,93.2,79.2
2016,12,11,9,45,213.0,147.5,1.3,8.0,224.0,103.48,88.32
2016,12,11,10,0,162.0,165.0,1.4,8.0,229.0,116.95,100.21
2016,12,11,10,15,103.0,170.5,1.5,8.5,212.0,120.04,102.61
2016,12,11,10,30,44.0,176.0,1.6,9.0,195.0,133.0,107.35
2016,12,11,10,45,91.5,190.5,1.75,9.5,232.5,153.76,121.86
2016,12,11,11,0,139.0,205.0,1.9,10.0,270.0,178.47,139.84
2016,12,11,11,15,145.5,210.5,1.9,10.0,279.5,195.67,154.25
2016,12,11,11,30,152.0,216.0,1.9,10.0,289.0,213.36,169.46
2016,12,11,11,45,221.5,211.0,1.95,10.5,319.0,242.9,192.59
2016,12,11,12,0,291.0,206.0,2.0,11.0,349.0,281.21,223.59
2016,12,11,12,15,196.0,210.0,1.95,11.0,306.0,260.14,209.52
2016,12,11,12,30,101.0,214.0,1.9,11.0,263.0,229.12,186.13
2016,12,11,12,45,59.0,194.0,1.9,11.5,222.5,198.41,161.44
2016,12,11,13,0,17.0,174.0,1.9,12.0,182.0,157.3,127.49
2016,12,11,13,15,31.0,176.0,1.95,12.0,189.5,176.36,143.76
2016,12,11,13,30,45.0,178.0,2.0,12.0,197.0,190.5,155.91
2016,12,11,13,45,22.5,134.5,2.05,12.0,144.0,136.92,111.31
2016,12,11,14,0,0.0,91.0,2.1,12.0,91.0,76.72,60.29
2016,12,11,14,15,0.0,84.0,2.0,11.5,84.0,70.78,55.48
2016,12,11,14,30,0.0,77.0,1.9,11.0,77.0,64.82,50.54
2016,12,11,14,45,0.0,68.5,1.85,11.0,68.5,57.41,44.2
2016,12,11,15,0,0.0,60.0,1.8,11.0,60.0,49.96,37.76
2016,12,11,15,15,0.0,50.5,1.5,10.5,50.5,41.8,30.7
2016,12,11,15,30,0.0,41.0,1.2,10.0,41.0,33.89,23.78
2016,12,11,15,45,0.0,32.0,0.95,9.5,32.0,26.42,17.15
2016,12,11,16,0,0.0,23.0,0.7,9.0,23.0,18.96,10.45
2016,12,11,16,15,0.0,14.5,0.7,8.5,14.5,11.93,3.68
2016,12,11,16,30,0.0,6.0,0.7,8.0,6.0,4.92,0.0
2016,12,11,16,45,0.0,3.0,0.75,8.0,3.0,2.56,0.0
2016,12,11,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.0,0.95,5.5,9.0,0.0,0.0
2016,12,12,7,30,0.0,18.0,1.0,6.0,18.0,15.36,0.0
2016,12,12,7,45,166.0,27.5,1.1,6.5,47.0,21.31,9.66
2016,12,12,8,0,332.0,37.0,1.2,7.0,76.0,30.36,21.03
2016,12,12,8,15,385.5,48.0,1.25,7.0,111.0,38.89,29.44
2016,12,12,8,30,439.0,59.0,1.3,7.0,146.0,47.24,37.42
2016,12,12,8,45,477.5,67.0,1.4,7.5,180.0,52.79,42.66
2016,12,12,9,0,516.0,75.0,1.5,8.0,214.0,58.28,47.69
2016,12,12,9,15,548.5,79.5,1.4,8.0,245.5,60.85,50.06
2016,12,12,9,30,581.0,84.0,1.3,8.0,277.0,63.48,52.43
2016,12,12,9,45,564.5,97.0,1.25,8.5,299.5,72.16,60.1
2016,12,12,10,0,548.0,110.0,1.2,9.0,322.0,80.69,67.55
2016,12,12,10,15,544.5,119.5,1.1,9.0,341.5,84.77,71.08
2016,12,12,10,30,541.0,129.0,1.0,9.0,361.0,121.44,82.51
2016,12,12,10,45,528.5,138.5,0.95,9.5,373.5,160.08,108.08
2016,12,12,11,0,516.0,148.0,0.9,10.0,386.0,197.19,137.96
2016,12,12,11,15,499.5,156.0,0.95,10.0,391.0,230.73,167.91
2016,12,12,11,30,483.0,164.0,1.0,10.0,396.0,262.17,197.02
2016,12,12,11,45,435.0,176.5,1.05,10.5,386.5,285.43,220.0
2016,12,12,12,0,387.0,189.0,1.1,11.0,377.0,300.07,235.3
2016,12,12,12,15,330.0,197.5,1.1,11.0,357.5,306.22,243.47
2016,12,12,12,30,273.0,206.0,1.1,11.0,338.0,307.48,246.9
2016,12,12,12,45,320.0,193.5,1.15,11.0,344.5,333.69,269.41
2016,12,12,13,0,367.0,181.0,1.2,11.0,351.0,361.6,293.29
2016,12,12,13,15,292.0,183.5,1.15,11.0,316.0,340.57,277.63
2016,12,12,13,30,217.0,186.0,1.1,11.0,281.0,304.69,249.7
2016,12,12,13,45,150.0,176.0,1.1,11.0,240.0,265.22,218.28
2016,12,12,14,0,83.0,166.0,1.1,11.0,199.0,211.08,173.94
2016,12,12,14,15,78.5,154.0,1.0,10.5,183.0,201.07,166.5
2016,12,12,14,30,74.0,142.0,0.9,10.0,167.0,190.58,158.32
2016,12,12,14,45,69.5,127.0,0.85,10.0,148.5,175.91,146.25
2016,12,12,15,0,65.0,112.0,0.8,10.0,130.0,160.67,133.5
2016,12,12,15,15,57.5,96.0,0.75,9.5,110.0,141.53,117.33
2016,12,12,15,30,50.0,80.0,0.7,9.0,90.0,121.79,100.26
2016,12,12,15,45,39.0,63.0,0.65,9.0,69.5,97.46,78.63
2016,12,12,16,0,28.0,46.0,0.6,9.0,49.0,72.02,55.7
2016,12,12,16,15,14.0,30.0,0.6,8.5,31.5,44.72,29.59
2016,12,12,16,30,0.0,14.0,0.6,8.0,14.0,11.55,0.0
2016,12,12,16,45,0.0,7.0,0.65,8.0,7.0,5.97,0.0
2016,12,12,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,6.0,1.0,8.0,6.0,0.0,0.0
2016,12,13,7,30,0.0,12.0,1.1,8.0,12.0,10.24,0.0
2016,12,13,7,45,73.0,26.5,1.2,8.5,35.0,20.73,8.63
2016,12,13,8,0,146.0,41.0,1.3,9.0,58.0,31.74,21.97
2016,12,13,8,15,182.0,56.5,1.35,9.5,86.5,43.15,32.87
2016,12,13,8,30,218.0,72.0,1.4,10.0,115.0,54.31,43.27
2016,12,13,8,45,239.5,86.5,1.5,10.5,143.0,64.48,52.61
2016,12,13,9,0,261.0,101.0,1.6,11.0,171.0,74.41,61.56
2016,12,13,9,15,279.5,113.0,1.55,11.0,197.5,82.5,68.83
2016,12,13,9,30,298.0,125.0,1.5,11.0,224.0,90.4,75.84
2016,12,13,9,45,149.0,124.5,1.45,11.5,174.0,92.38,77.36
2016,12,13,10,0,0.0,124.0,1.4,12.0,124.0,97.47,81.59
2016,12,13,10,15,10.5,143.5,1.4,12.0,148.0,111.37,93.71
2016,12,13,10,30,21.0,163.0,1.4,12.0,172.0,127.35,102.18
2016,12,13,10,45,10.5,154.0,1.4,12.5,158.5,122.99,98.35
2016,12,13,11,0,0.0,145.0,1.4,13.0,145.0,116.58,93.18
2016,12,13,11,15,190.0,165.5,1.4,13.0,256.5,171.94,131.2
2016,12,13,11,30,380.0,186.0,1.4,13.0,368.0,249.83,189.06
2016,12,13,11,45,220.0,197.0,1.4,13.0,302.5,230.33,179.99
2016,12,13,12,0,60.0,208.0,1.4,13.0,237.0,194.06,155.32
2016,12,13,12,15,59.5,206.5,1.3,13.0,235.5,198.41,159.37
2016,12,13,12,30,59.0,205.0,1.2,13.0,234.0,202.53,163.06
2016,12,13,12,45,254.5,184.5,1.15,13.0,303.5,294.06,236.86
2016,12,13,13,0,450.0,164.0,1.1,13.0,373.0,394.97,317.19
2016,12,13,13,15,428.5,161.0,1.05,13.0,354.0,400.12,322.19
2016,12,13,13,30,407.0,158.0,1.0,13.0,335.0,402.52,325.42
2016,12,13,13,45,396.5,151.5,0.95,13.0,315.5,405.26,328.78
2016,12,13,14,0,386.0,145.0,0.9,13.0,296.0,405.89,330.28
2016,12,13,14,15,377.5,134.0,0.8,12.5,272.5,401.0,327.75
2016,12,13,14,30,369.0,123.0,0.7,12.0,249.0,394.02,323.36
2016,12,13,14,45,352.5,111.5,0.65,12.0,221.0,379.27,312.16
2016,12,13,15,0,336.0,100.0,0.6,12.0,193.0,362.51,298.98
2016,12,13,15,15,310.5,87.0,0.55,12.0,163.0,336.17,277.51
2016,12,13,15,30,285.0,74.0,0.5,12.0,133.0,308.18,253.92
2016,12,13,15,45,245.5,60.0,0.45,12.0,102.5,268.3,219.58
2016,12,13,16,0,206.0,46.0,0.4,12.0,72.0,227.69,183.11
2016,12,13,16,15,103.0,33.0,0.4,11.5,46.0,132.67,97.38
2016,12,13,16,30,0.0,20.0,0.4,11.0,20.0,20.63,0.0
2016,12,13,16,45,0.0,10.0,0.45,11.0,10.0,8.54,0.0
2016,12,13,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.5,1.9,10.5,5.5,0.0,0.0
2016,12,14,7,30,0.0,11.0,2.1,11.0,11.0,9.39,0.0
2016,12,14,7,45,42.5,26.0,2.3,11.5,30.5,20.66,7.85
2016,12,14,8,0,85.0,41.0,2.5,12.0,50.0,32.07,21.85
2016,12,14,8,15,106.0,57.5,2.55,12.0,74.5,44.23,33.42
2016,12,14,8,30,127.0,74.0,2.6,12.0,99.0,56.15,44.51
2016,12,14,8,45,140.5,90.5,2.65,12.5,123.5,67.77,55.09
2016,12,14,9,0,154.0,107.0,2.7,13.0,148.0,79.11,65.25
2016,12,14,9,15,161.0,122.0,2.75,13.0,170.5,89.25,74.31
2016,12,14,9,30,168.0,137.0,2.8,13.0,193.0,99.13,83.03
2016,12,14,9,45,169.0,150.0,2.85,13.5,210.5,107.56,90.21
2016,12,14,10,0,170.0,163.0,2.9,14.0,228.0,115.77,97.1
2016,12,14,10,15,110.5,169.5,2.9,14.0,213.0,119.44,100.17
2016,12,14,10,30,51.0,176.0,2.9,14.0,198.0,132.54,105.09
2016,12,14,10,45,150.5,186.0,2.95,14.0,254.5,153.7,117.62
2016,12,14,11,0,250.0,196.0,3.0,14.0,311.0,187.38,140.49
2016,12,14,11,15,143.5,194.5,3.0,14.0,261.0,182.53,141.57
2016,12,14,11,30,37.0,193.0,3.0,14.0,211.0,164.5,131.23
2016,12,14,11,45,37.5,195.0,3.0,14.0,213.5,170.89,136.75
2016,12,14,12,0,38.0,197.0,3.0,14.0,216.0,177.27,142.24
2016,12,14,12,15,29.0,189.5,3.0,14.0,204.0,171.96,138.26
2016,12,14,12,30,20.0,182.0,3.0,14.0,192.0,161.24,129.72
2016,12,14,12,45,10.0,148.5,3.0,14.0,153.5,129.61,103.72
2016,12,14,13,0,0.0,115.0,3.0,14.0,115.0,96.47,76.15
2016,12,14,13,15,0.0,115.0,2.95,14.0,115.0,96.9,76.62
2016,12,14,13,30,0.0,115.0,2.9,14.0,115.0,97.44,77.17
2016,12,14,13,45,0.0,79.5,2.9,14.0,79.5,66.09,50.79
2016,12,14,14,0,0.0,44.0,2.9,14.0,44.0,36.37,25.56
2016,12,14,14,15,0.0,40.5,2.75,14.0,40.5,33.46,23.12
2016,12,14,14,30,0.0,37.0,2.6,14.0,37.0,30.55,20.66
2016,12,14,14,45,0.0,33.0,2.5,14.0,33.0,27.23,17.82
2016,12,14,15,0,0.0,29.0,2.4,14.0,29.0,23.91,14.96
2016,12,14,15,15,0.0,24.5,2.25,13.5,24.5,20.18,11.75
2016,12,14,15,30,0.0,20.0,2.1,13.0,20.0,16.46,8.51
2016,12,14,15,45,0.0,15.5,1.95,13.0,15.5,12.74,5.21
2016,12,14,16,0,0.0,11.0,1.8,13.0,11.0,9.03,1.91
2016,12,14,16,15,0.0,7.0,1.8,12.5,7.0,5.74,0.0
2016,12,14,16,30,0.0,3.0,1.8,12.0,3.0,2.46,0.0
2016,12,14,16,45,0.0,1.5,1.8,12.0,1.5,1.28,0.0
2016,12,14,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,4.2,12.0,2.0,0.0,0.0
2016,12,15,7,30,0.0,4.0,4.2,12.0,4.0,3.41,0.0
2016,12,15,7,45,0.0,12.0,4.25,12.5,12.0,9.87,0.48
2016,12,15,8,0,0.0,20.0,4.3,13.0,20.0,16.48,8.4
2016,12,15,8,15,0.0,30.5,4.2,13.0,30.5,25.19,16.53
2016,12,15,8,30,0.0,41.0,4.1,13.0,41.0,33.91,24.58
2016,12,15,8,45,0.0,51.0,4.05,13.0,51.0,42.11,32.12
2016,12,15,9,0,0.0,61.0,4.0,13.0,61.0,50.1,39.4
2016,12,15,9,15,0.0,70.5,4.05,13.0,70.5,57.65,46.2
2016,12,15,9,30,0.0,80.0,4.1,13.0,80.0,65.13,52.87
2016,12,15,9,45,0.0,88.5,4.15,13.0,88.5,71.81,58.77
2016,12,15,10,0,0.0,97.0,4.2,13.0,97.0,78.43,64.57
2016,12,15,10,15,0.0,95.5,4.2,13.0,95.5,77.69,63.82
2016,12,15,10,30,0.0,94.0,4.2,13.0,94.0,76.99,60.24
2016,12,15,10,45,0.0,91.5,4.2,13.5,91.5,75.38,58.69
2016,12,15,11,0,0.0,89.0,4.2,14.0,89.0,73.61,57.01
2016,12,15,11,15,0.0,114.0,4.15,14.0,114.0,93.5,73.72
2016,12,15,11,30,0.0,139.0,4.1,14.0,139.0,113.62,90.51
2016,12,15,11,45,0.0,140.5,4.1,14.0,140.5,115.48,92.01
2016,12,15,12,0,0.0,142.0,4.1,14.0,142.0,117.33,93.54
2016,12,15,12,15,0.0,130.0,4.1,14.0,130.0,107.99,85.73
2016,12,15,12,30,0.0,118.0,4.1,14.0,118.0,98.33,77.68
2016,12,15,12,45,0.0,105.0,4.2,14.0,105.0,87.58,68.69
2016,12,15,13,0,0.0,92.0,4.3,14.0,92.0,76.62,59.52
2016,12,15,13,15,0.0,90.0,4.45,14.0,90.0,75.01,58.23
2016,12,15,13,30,0.0,88.0,4.6,14.0,88.0,73.41,56.95
2016,12,15,13,45,0.0,69.0,4.75,14.0,69.0,57.21,43.26
2016,12,15,14,0,0.0,50.0,4.9,14.0,50.0,41.36,29.81
2016,12,15,14,15,0.0,46.0,4.9,14.0,46.0,38.03,27.01
2016,12,15,14,30,0.0,42.0,4.9,14.0,42.0,34.7,24.19
2016,12,15,14,45,0.0,37.5,4.95,14.0,37.5,30.96,21.0
2016,12,15,15,0,0.0,33.0,5.0,14.0,33.0,27.23,17.78
2016,12,15,15,15,0.0,28.0,4.9,14.0,28.0,23.08,14.18
2016,12,15,15,30,0.0,23.0,4.8,14.0,23.0,18.94,10.56
2016,12,15,15,45,0.0,18.0,4.7,14.0,18.0,14.81,6.91
2016,12,15,16,0,0.0,13.0,4.6,14.0,13.0,10.68,3.24
2016,12,15,16,15,0.0,8.0,4.5,13.5,8.0,6.56,0.0
2016,12,15,16,30,0.0,3.0,4.4,13.0,3.0,2.46,0.0
2016,12,15,16,45,0.0,1.5,4.3,13.0,1.5,1.28,0.0
2016,12,15,17,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.65,7.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,8.5,3.7,6.0,8.5,0.0,0.0
2016,12,16,7,30,0.0,17.0,3.8,6.0,17.0,14.51,0.0
2016,12,16,7,45,224.0,25.5,3.9,6.5,50.0,21.27,7.21
2016,12,16,8,0,448.0,34.0,4.0,7.0,83.0,28.3,18.91
2016,12,16,8,15,530.5,40.5,4.15,7.0,123.5,33.28,24.24
2016,12,16,8,30,613.0,47.0,4.3,7.0,164.0,38.32,29.22
2016,12,16,8,45,665.5,51.5,4.5,7.5,204.5,45.26,35.72
2016,12,16,9,0,718.0,56.0,4.7,8.0,245.0,48.83,39.03
2016,12,16,9,15,750.5,59.5,4.75,8.0,281.5,51.41,41.44
2016,12,16,9,30,783.0,63.0,4.8,8.0,318.0,54.02,43.81
2016,12,16,9,45,809.5,64.5,4.85,8.5,351.0,54.99,44.56
2016,12,16,10,0,836.0,66.0,4.9,9.0,384.0,56.02,45.35
2016,12,16,10,15,851.0,67.5,4.9,9.0,410.0,56.98,46.15
2016,12,16,10,30,866.0,69.0,4.9,9.0,436.0,94.83,53.31
2016,12,16,10,45,875.0,70.5,4.9,9.5,455.5,145.45,82.42
2016,12,16,11,0,884.0,72.0,4.9,10.0,475.0,196.01,121.7
2016,12,16,11,15,889.5,72.5,4.85,10.0,487.5,248.27,167.94
2016,12,16,11,30,895.0,73.0,4.8,10.0,500.0,295.31,212.08
2016,12,16,11,45,895.5,74.0,4.8,10.0,504.5,340.16,255.28
2016,12,16,12,0,896.0,75.0,4.8,10.0,509.0,383.27,296.83
2016,12,16,12,15,895.5,75.0,4.7,10.0,506.5,423.17,335.03
2016,12,16,12,30,895.0,75.0,4.6,10.0,504.0,460.89,370.63
2016,12,16,12,45,891.0,74.0,4.6,10.0,494.0,493.68,401.71
2016,12,16,13,0,887.0,73.0,4.6,10.0,484.0,525.69,431.42
2016,12,16,13,15,879.0,72.0,4.55,10.0,466.5,551.49,455.44
2016,12,16,13,30,871.0,71.0,4.5,10.0,449.0,574.11,476.37
2016,12,16,13,45,856.5,70.0,4.5,10.0,424.5,589.73,491.44
2016,12,16,14,0,842.0,69.0,4.5,10.0,400.0,601.82,503.33
2016,12,16,14,15,822.0,66.5,4.4,9.5,369.5,605.28,508.61
2016,12,16,14,30,802.0,64.0,4.3,9.0,339.0,605.11,510.6
2016,12,16,14,45,773.0,61.0,4.2,9.0,303.0,595.01,503.17
2016,12,16,15,0,744.0,58.0,4.1,9.0,267.0,581.36,492.24
2016,12,16,15,15,700.0,53.5,3.75,8.5,227.0,552.75,468.58
2016,12,16,15,30,656.0,49.0,3.4,8.0,187.0,520.97,441.08
2016,12,16,15,45,587.5,43.0,3.05,8.0,146.5,468.63,394.25
2016,12,16,16,0,519.0,37.0,2.7,8.0,106.0,422.85,349.75
2016,12,16,16,15,259.5,34.5,2.55,7.5,69.0,250.79,194.07
2016,12,16,16,30,0.0,32.0,2.4,7.0,32.0,48.16,0.0
2016,12,16,16,45,0.0,16.0,2.25,6.5,16.0,13.66,0.0
2016,12,16,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,7,15,111.0,6.0,1.2,0.5,8.5,0.0,0.0
2016,12,17,7,30,222.0,12.0,1.2,1.0,17.0,10.24,0.0
2016,12,17,7,45,373.0,21.0,1.3,1.5,52.0,19.11,5.5
2016,12,17,8,0,524.0,30.0,1.4,2.0,87.0,27.31,18.44
2016,12,17,8,15,602.0,36.5,1.55,2.5,129.0,32.9,24.4
2016,12,17,8,30,680.0,43.0,1.7,3.0,171.0,38.52,29.92
2016,12,17,8,45,727.5,47.0,1.9,3.5,212.0,41.75,33.09
2016,12,17,9,0,775.0,51.0,2.1,4.0,253.0,45.02,36.18
2016,12,17,9,15,805.5,54.0,2.2,4.5,291.0,47.34,38.29
2016,12,17,9,30,836.0,57.0,2.3,5.0,329.0,49.68,40.37
2016,12,17,9,45,857.0,59.0,2.4,5.5,361.5,51.14,41.59
2016,12,17,10,0,878.0,61.0,2.5,6.0,394.0,58.28,47.98
2016,12,17,10,15,891.5,62.5,2.5,6.5,420.5,59.79,49.18
2016,12,17,10,30,905.0,64.0,2.5,7.0,447.0,96.94,55.34
2016,12,17,10,45,913.5,65.5,2.55,7.5,467.0,148.78,84.37
2016,12,17,11,0,922.0,67.0,2.6,8.0,487.0,200.4,124.12
2016,12,17,11,15,927.0,67.5,2.6,8.0,499.5,250.04,168.03
2016,12,17,11,30,932.0,68.0,2.6,8.0,512.0,298.64,213.46
2016,12,17,11,45,932.5,68.5,2.6,8.5,516.5,344.67,257.08
2016,12,17,12,0,933.0,69.0,2.6,9.0,521.0,388.86,298.76
2016,12,17,12,15,932.0,69.0,2.55,9.0,518.0,430.01,337.67
2016,12,17,12,30,931.0,69.0,2.5,9.0,515.0,468.86,373.83
2016,12,17,12,45,921.0,70.0,2.5,9.0,504.0,502.12,404.89
2016,12,17,13,0,911.0,71.0,2.5,9.0,493.0,532.26,432.69
2016,12,17,13,15,902.5,70.0,2.4,9.0,475.0,557.89,455.95
2016,12,17,13,30,894.0,69.0,2.3,9.0,457.0,580.31,476.07
2016,12,17,13,45,880.0,67.5,2.25,9.0,432.0,599.54,493.33
2016,12,17,14,0,866.0,66.0,2.2,9.0,407.0,611.94,504.94
2016,12,17,14,15,846.0,64.0,2.05,8.5,376.0,616.49,510.51
2016,12,17,14,30,826.0,62.0,1.9,8.0,345.0,617.36,512.8
2016,12,17,14,45,796.5,59.0,1.75,8.0,308.5,607.33,505.18
2016,12,17,15,0,767.0,56.0,1.6,8.0,272.0,593.69,494.12
2016,12,17,15,15,723.5,52.0,1.4,7.5,232.0,566.25,471.84
2016,12,17,15,30,680.0,48.0,1.2,7.0,192.0,535.59,445.67
2016,12,17,15,45,610.0,42.5,1.05,6.5,150.5,482.9,400.59
2016,12,17,16,0,540.0,37.0,0.9,6.0,109.0,427.72,350.71
2016,12,17,16,15,270.0,35.0,0.95,5.5,71.0,258.11,200.03
2016,12,17,16,30,0.0,33.0,1.0,5.0,33.0,50.41,0.0
2016,12,17,16,45,0.0,16.5,1.05,5.0,16.5,14.08,0.0
2016,12,17,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,7,15,106.0,5.5,1.15,-0.5,7.5,0.0,0.0
2016,12,18,7,30,212.0,11.0,1.3,0.0,15.0,9.39,0.0
2016,12,18,7,45,365.5,20.0,1.5,0.5,50.0,18.15,4.29
2016,12,18,8,0,519.0,29.0,1.7,1.0,85.0,26.37,17.61
2016,12,18,8,15,599.5,35.0,1.7,1.5,126.5,31.53,23.22
2016,12,18,8,30,680.0,41.0,1.7,2.0,168.0,36.75,28.4
2016,12,18,8,45,730.0,45.0,1.7,2.5,209.5,40.05,31.65
2016,12,18,9,0,780.0,49.0,1.7,3.0,251.0,43.38,34.81
2016,12,18,9,15,811.5,52.0,1.7,3.5,289.5,45.76,37.0
2016,12,18,9,30,843.0,55.0,1.7,4.0,328.0,48.15,39.13
2016,12,18,9,45,862.5,57.5,1.75,4.5,361.0,55.23,45.53
2016,12,18,10,0,882.0,60.0,1.8,5.0,394.0,57.6,47.55
2016,12,18,10,15,897.5,62.0,1.8,5.5,421.5,59.49,49.12
2016,12,18,10,30,913.0,64.0,1.8,6.0,449.0,95.53,54.97
2016,12,18,10,45,922.5,65.0,1.85,6.5,469.5,147.52,83.44
2016,12,18,11,0,932.0,66.0,1.9,7.0,490.0,199.35,123.02
2016,12,18,11,15,938.0,66.5,1.9,7.0,502.5,249.69,167.34
2016,12,18,11,30,944.0,67.0,1.9,7.0,515.0,299.08,213.3
2016,12,18,11,45,946.5,67.5,1.95,7.5,520.5,346.28,257.83
2016,12,18,12,0,949.0,68.0,2.0,8.0,526.0,391.81,300.57
2016,12,18,12,15,947.5,67.5,2.05,8.0,523.5,433.0,339.7
2016,12,18,12,30,946.0,67.0,2.1,8.0,521.0,471.79,376.08
2016,12,18,12,45,941.5,66.5,2.2,8.0,510.5,506.66,408.72
2016,12,18,13,0,937.0,66.0,2.3,8.0,500.0,538.65,438.38
2016,12,18,13,15,928.5,65.0,2.35,8.0,482.0,565.05,462.87
2016,12,18,13,30,920.0,64.0,2.4,8.0,464.0,588.14,484.27
2016,12,18,13,45,906.5,63.0,2.5,8.5,439.0,605.04,499.69
2016,12,18,14,0,893.0,62.0,2.6,9.0,414.0,618.4,511.96
2016,12,18,14,15,874.5,60.0,2.5,8.5,382.5,624.0,518.81
2016,12,18,14,30,856.0,58.0,2.4,8.0,351.0,631.03,526.23
2016,12,18,14,45,827.5,55.5,2.3,8.0,314.5,622.68,520.29
2016,12,18,15,0,799.0,53.0,2.2,8.0,278.0,610.71,510.91
2016,12,18,15,15,757.5,49.0,1.9,7.0,237.5,584.91,490.43
2016,12,18,15,30,716.0,45.0,1.6,6.0,197.0,555.91,465.89
2016,12,18,15,45,649.5,40.0,1.35,5.5,155.0,506.38,422.49
2016,12,18,16,0,583.0,35.0,1.1,5.0,113.0,454.45,374.3
2016,12,18,16,15,462.5,26.5,1.1,4.5,74.5,363.29,284.04
2016,12,18,16,30,342.0,18.0,1.1,4.0,36.0,259.79,27.05
2016,12,18,16,45,171.0,9.0,1.15,3.5,18.0,113.63,0.0
2016,12,18,17,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,7,15,84.0,5.5,1.15,0.5,7.0,0.0,0.0
2016,12,19,7,30,168.0,11.0,1.3,1.0,14.0,9.39,0.0
2016,12,19,7,45,316.0,21.0,1.45,1.5,47.0,17.48,3.2
2016,12,19,8,0,464.0,31.0,1.6,2.0,80.0,28.16,19.04
2016,12,19,8,15,546.0,37.5,1.65,2.0,120.0,33.66,25.08
2016,12,19,8,30,628.0,44.0,1.7,2.0,160.0,39.19,30.64
2016,12,19,8,45,679.5,48.0,1.75,2.5,200.5,42.35,33.77
2016,12,19,9,0,731.0,52.0,1.8,3.0,241.0,45.57,36.84
2016,12,19,9,15,763.5,55.5,1.85,3.5,278.0,48.25,39.3
2016,12,19,9,30,796.0,59.0,1.9,4.0,315.0,50.95,41.71
2016,12,19,9,45,815.0,62.0,2.0,5.0,347.0,53.11,43.49
2016,12,19,10,0,834.0,65.0,2.1,6.0,379.0,55.27,45.24
2016,12,19,10,15,849.0,66.5,2.2,6.5,405.5,56.24,45.96
2016,12,19,10,30,864.0,68.0,2.3,7.0,432.0,88.74,50.92
2016,12,19,10,45,873.0,69.5,2.4,7.5,451.5,139.25,78.49
2016,12,19,11,0,882.0,71.0,2.5,8.0,471.0,194.11,120.62
2016,12,19,11,15,888.0,72.0,2.45,8.0,484.0,242.56,163.1
2016,12,19,11,30,894.0,73.0,2.4,8.0,497.0,290.17,207.3
2016,12,19,11,45,895.0,73.5,2.4,8.5,502.0,334.84,249.53
2016,12,19,12,0,896.0,74.0,2.4,9.0,507.0,377.81,289.97
2016,12,19,12,15,895.0,74.0,2.4,9.0,504.5,417.68,327.77
2016,12,19,12,30,894.0,74.0,2.4,9.0,502.0,455.35,362.99
2016,12,19,12,45,682.0,116.5,2.45,9.0,439.0,436.28,353.56
2016,12,19,13,0,470.0,159.0,2.5,9.0,376.0,395.25,324.31
2016,12,19,13,15,565.0,130.0,2.45,9.0,382.0,442.35,364.76
2016,12,19,13,30,660.0,101.0,2.4,9.0,388.0,487.17,403.0
2016,12,19,13,45,749.5,84.5,2.35,9.0,393.5,542.28,448.92
2016,12,19,14,0,839.0,68.0,2.3,9.0,399.0,596.35,493.5
2016,12,19,14,15,819.0,65.5,2.1,8.5,368.5,600.08,497.92
2016,12,19,14,30,799.0,63.0,1.9,8.0,338.0,600.17,499.38
2016,12,19,14,45,769.5,60.0,1.75,8.0,302.5,590.05,491.7
2016,12,19,15,0,740.0,57.0,1.6,8.0,267.0,576.39,480.65
2016,12,19,15,15,696.0,53.0,1.4,7.5,227.5,548.69,458.18
2016,12,19,15,30,652.0,49.0,1.2,7.0,188.0,517.81,431.92
2016,12,19,15,45,581.0,43.0,1.05,6.5,147.5,464.18,386.15
2016,12,19,16,0,510.0,37.0,0.9,6.0,107.0,416.72,342.4
2016,12,19,16,15,255.0,35.0,0.9,5.5,70.0,247.77,193.7
2016,12,19,16,30,0.0,33.0,0.9,5.0,33.0,49.06,3.66
2016,12,19,16,45,0.0,16.5,0.95,5.0,16.5,14.08,0.0
2016,12,19,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,7,45,206.0,15.5,1.4,2.0,36.5,12.48,0.13
2016,12,20,8,0,412.0,31.0,1.5,3.0,73.0,25.69,16.73
2016,12,20,8,15,495.0,37.5,1.5,3.5,112.0,30.71,22.24
2016,12,20,8,30,578.0,44.0,1.5,4.0,151.0,35.77,27.25
2016,12,20,8,45,629.5,49.0,1.55,4.5,190.0,42.93,34.04
2016,12,20,9,0,681.0,54.0,1.6,5.0,229.0,46.93,37.79
2016,12,20,9,15,714.5,57.0,1.55,5.5,264.5,49.11,39.78
2016,12,20,9,30,748.0,60.0,1.5,6.0,300.0,51.33,41.74
2016,12,20,9,45,776.5,61.0,1.5,7.0,332.5,51.94,42.09
2016,12,20,10,0,805.0,62.0,1.5,8.0,365.0,52.63,42.5
2016,12,20,10,15,820.0,64.0,1.55,8.5,391.0,54.0,43.59
2016,12,20,10,30,835.0,66.0,1.6,9.0,417.0,84.28,48.16
2016,12,20,10,45,845.5,67.0,1.65,9.5,436.5,132.99,73.91
2016,12,20,11,0,856.0,68.0,1.7,10.0,456.0,186.32,114.18
2016,12,20,11,15,862.0,68.5,1.7,10.0,468.5,233.01,154.6
2016,12,20,11,30,868.0,69.0,1.7,10.0,481.0,278.88,196.75
2016,12,20,11,45,870.0,69.5,1.75,10.5,486.0,322.57,237.59
2016,12,20,12,0,872.0,70.0,1.8,11.0,491.0,364.7,276.85
2016,12,20,12,15,871.0,70.0,1.85,11.0,489.0,403.51,313.36
2016,12,20,12,30,870.0,70.0,1.9,11.0,487.0,440.18,347.43
2016,12,20,12,45,859.5,71.5,1.95,11.5,476.5,471.74,376.11
2016,12,20,13,0,849.0,73.0,2.0,12.0,466.0,502.19,403.07
2016,12,20,13,15,841.0,72.0,2.05,12.0,449.5,527.16,425.89
2016,12,20,13,30,833.0,71.0,2.1,12.0,433.0,549.07,445.88
2016,12,20,13,45,819.5,69.5,2.15,12.0,409.5,564.16,460.21
2016,12,20,14,0,806.0,68.0,2.2,12.0,386.0,575.87,471.62
2016,12,20,14,15,786.5,65.5,2.05,11.5,357.0,579.38,476.34
2016,12,20,14,30,767.0,63.0,1.9,11.0,328.0,579.39,477.98
2016,12,20,14,45,740.5,60.0,1.75,11.0,293.5,570.93,471.67
2016,12,20,15,0,714.0,57.0,1.6,11.0,259.0,559.09,462.15
