Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,15,15,671.5,52.5,1.45,10.0,221.0,531.79,441.32
2016,12,20,15,30,629.0,48.0,1.3,9.0,183.0,501.47,416.82
2016,12,20,15,45,566.0,42.0,1.15,8.5,144.0,453.34,375.69
2016,12,20,16,0,503.0,36.0,1.0,8.0,105.0,410.87,336.27
2016,12,20,16,15,387.0,27.5,1.0,7.5,69.0,324.5,253.46
2016,12,20,16,30,271.0,19.0,1.0,7.0,33.0,224.02,51.09
2016,12,20,16,45,135.5,9.5,1.05,7.0,16.5,92.16,0.0
2016,12,20,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,7,45,187.0,15.5,1.15,6.5,34.5,12.46,0.0
2016,12,21,8,0,374.0,31.0,1.3,7.0,69.0,25.61,16.29
2016,12,21,8,15,458.0,38.5,1.4,7.0,107.0,31.43,22.53
2016,12,21,8,30,542.0,46.0,1.5,7.0,145.0,37.25,28.24
2016,12,21,8,45,594.5,51.0,1.6,7.5,183.5,40.85,31.72
2016,12,21,9,0,647.0,56.0,1.7,8.0,222.0,44.47,35.09
2016,12,21,9,15,682.0,59.5,1.75,8.5,257.5,50.95,40.97
2016,12,21,9,30,717.0,63.0,1.8,9.0,293.0,53.51,43.21
2016,12,21,9,45,749.5,64.0,1.9,9.5,325.5,54.06,43.59
2016,12,21,10,0,782.0,65.0,2.0,10.0,358.0,54.73,44.04
2016,12,21,10,15,798.0,67.0,2.0,10.5,384.0,56.05,45.07
2016,12,21,10,30,814.0,69.0,2.0,11.0,410.0,84.18,48.93
2016,12,21,10,45,825.5,70.0,2.05,11.5,430.0,131.96,73.61
2016,12,21,11,0,837.0,71.0,2.1,12.0,450.0,180.01,109.05
2016,12,21,11,15,844.0,72.0,2.1,12.0,463.0,227.22,149.57
2016,12,21,11,30,851.0,73.0,2.1,12.0,476.0,273.82,192.01
2016,12,21,11,45,854.5,73.0,2.1,12.5,481.5,317.67,232.65
2016,12,21,12,0,858.0,73.0,2.1,13.0,487.0,360.13,271.85
2016,12,21,12,15,858.0,73.0,2.1,13.0,485.5,399.7,308.66
2016,12,21,12,30,858.0,73.0,2.1,13.0,484.0,437.24,343.08
2016,12,21,12,45,854.0,72.5,2.15,13.5,475.0,470.26,372.7
2016,12,21,13,0,850.0,72.0,2.2,14.0,466.0,500.67,399.51
2016,12,21,13,15,842.5,71.0,2.15,14.0,449.5,525.99,422.17
2016,12,21,13,30,835.0,70.0,2.1,14.0,433.0,548.3,441.96
2016,12,21,13,45,825.0,68.0,2.1,14.0,410.5,564.97,457.22
2016,12,21,14,0,815.0,66.0,2.1,14.0,388.0,578.4,469.66
2016,12,21,14,15,796.5,63.5,2.0,13.5,359.0,582.77,475.24
2016,12,21,14,30,778.0,61.0,1.9,13.0,330.0,583.65,477.8
2016,12,21,14,45,751.5,58.0,1.85,13.0,296.0,575.41,472.27
2016,12,21,15,0,725.0,55.0,1.8,13.0,262.0,563.79,463.57
2016,12,21,15,15,684.0,51.0,1.6,12.0,224.0,538.23,444.06
2016,12,21,15,30,643.0,47.0,1.4,11.0,186.0,509.66,420.88
2016,12,21,15,45,578.5,41.5,1.2,10.5,146.5,461.2,379.55
2016,12,21,16,0,514.0,36.0,1.0,10.0,107.0,410.58,334.14
2016,12,21,16,15,400.5,27.5,1.05,9.5,71.0,333.24,259.6
2016,12,21,16,30,287.0,19.0,1.1,9.0,35.0,234.98,67.43
2016,12,21,16,45,143.5,9.5,1.15,8.5,17.5,97.19,0.0
2016,12,21,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,22,7,45,213.0,15.5,1.5,5.5,37.0,12.53,0.0
2016,12,22,8,0,426.0,31.0,1.5,6.0,74.0,25.79,16.45
2016,12,22,8,15,512.0,38.0,1.45,6.0,114.0,31.25,22.45
2016,12,22,8,30,598.0,45.0,1.4,6.0,154.0,40.03,30.87
2016,12,22,8,45,652.5,49.5,1.35,6.5,194.0,43.57,34.33
2016,12,22,9,0,707.0,54.0,1.3,7.0,234.0,47.16,37.71
2016,12,22,9,15,740.5,57.5,1.25,7.5,271.5,49.78,40.08
2016,12,22,9,30,774.0,61.0,1.2,8.0,309.0,52.42,42.41
2016,12,22,9,45,798.0,63.5,1.15,9.0,341.0,54.17,43.79
2016,12,22,10,0,822.0,66.0,1.1,10.0,373.0,55.96,45.17
2016,12,22,10,15,837.0,67.5,1.15,10.5,400.0,56.89,45.85
2016,12,22,10,30,852.0,69.0,1.2,11.0,427.0,84.29,48.95
2016,12,22,10,45,862.5,70.5,1.25,11.5,447.0,134.39,74.35
2016,12,22,11,0,873.0,72.0,1.3,12.0,467.0,184.64,111.03
2016,12,22,11,15,879.5,72.5,1.35,12.5,480.0,233.19,152.08
2016,12,22,11,30,886.0,73.0,1.4,13.0,493.0,283.94,197.28
2016,12,22,11,45,888.5,73.5,1.5,13.5,498.5,328.85,238.58
2016,12,22,12,0,891.0,74.0,1.6,14.0,504.0,372.22,278.41
2016,12,22,12,15,890.5,73.5,1.65,14.0,502.0,411.82,315.11
2016,12,22,12,30,890.0,73.0,1.7,14.0,500.0,449.25,349.39
2016,12,22,12,45,888.0,72.0,1.75,14.0,491.0,483.2,380.23
2016,12,22,13,0,886.0,71.0,1.8,14.0,482.0,514.58,408.4
2016,12,22,13,15,878.0,70.0,1.7,14.0,465.5,540.16,430.89
2016,12,22,13,30,870.0,69.0,1.6,14.0,449.0,565.76,452.67
2016,12,22,13,45,858.0,67.5,1.55,14.0,425.0,582.82,467.77
2016,12,22,14,0,846.0,66.0,1.5,14.0,401.0,596.47,479.92
2016,12,22,14,15,826.5,64.0,1.3,13.5,371.0,601.5,485.03
2016,12,22,14,30,807.0,62.0,1.1,13.0,341.0,602.92,486.9
2016,12,22,14,45,777.5,59.0,0.95,13.0,305.5,593.21,479.38
2016,12,22,15,0,748.0,56.0,0.8,13.0,270.0,579.95,468.6
2016,12,22,15,15,705.5,52.0,0.75,12.5,231.0,553.6,448.89
2016,12,22,15,30,663.0,48.0,0.7,12.0,192.0,524.12,425.57
2016,12,22,15,45,594.0,42.5,0.7,11.5,151.0,472.65,383.97
2016,12,22,16,0,525.0,37.0,0.7,11.0,110.0,418.91,337.97
2016,12,22,16,15,410.0,28.5,0.7,10.5,73.0,340.75,264.17
2016,12,22,16,30,295.0,20.0,0.7,10.0,36.0,242.06,82.61
2016,12,22,16,45,147.5,10.0,0.75,10.0,18.0,100.19,0.0
2016,12,22,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,5.0,4.8,7.0,5.0,4.1,0.0
2016,12,23,8,0,0.0,10.0,4.9,7.0,10.0,8.21,1.32
2016,12,23,8,15,0.0,16.0,4.95,7.0,16.0,13.16,6.12
2016,12,23,8,30,0.0,22.0,5.0,7.0,22.0,18.12,10.81
2016,12,23,8,45,0.0,27.5,5.05,7.5,27.5,22.67,15.08
2016,12,23,9,0,0.0,33.0,5.1,8.0,33.0,27.23,19.3
2016,12,23,9,15,0.0,38.5,5.0,8.0,38.5,31.79,23.52
2016,12,23,9,30,0.0,44.0,4.9,8.0,44.0,36.36,27.7
2016,12,23,9,45,0.0,49.0,4.85,8.5,49.0,40.52,31.41
2016,12,23,10,0,0.0,54.0,4.8,9.0,54.0,44.69,35.09
2016,12,23,10,15,0.0,93.5,4.6,9.0,93.5,76.13,63.46
2016,12,23,10,30,0.0,133.0,4.4,9.0,133.0,105.06,85.33
2016,12,23,10,45,1.0,143.0,4.2,9.5,143.5,113.57,92.25
2016,12,23,11,0,2.0,153.0,4.0,10.0,154.0,122.31,99.32
2016,12,23,11,15,69.5,182.5,4.0,10.0,215.5,156.82,125.44
2016,12,23,11,30,137.0,212.0,4.0,10.0,277.0,201.51,160.61
2016,12,23,11,45,68.5,178.5,4.0,10.5,211.0,165.63,133.29
2016,12,23,12,0,0.0,145.0,4.0,11.0,145.0,119.6,96.46
2016,12,23,12,15,11.5,165.0,4.25,11.0,170.5,141.14,114.52
2016,12,23,12,30,23.0,185.0,4.5,11.0,196.0,164.37,134.04
2016,12,23,12,45,11.5,131.0,4.75,11.0,136.5,114.91,92.63
2016,12,23,13,0,0.0,77.0,5.0,11.0,77.0,63.9,49.34
2016,12,23,13,15,0.0,47.0,5.0,10.5,47.0,38.89,27.99
2016,12,23,13,30,0.0,17.0,5.0,10.0,17.0,14.02,6.53
2016,12,23,13,45,0.0,74.0,5.0,10.0,74.0,61.39,47.58
2016,12,23,14,0,0.0,131.0,5.0,10.0,131.0,114.18,92.99
2016,12,23,14,15,0.0,121.0,4.85,10.0,121.0,106.05,86.1
2016,12,23,14,30,0.0,111.0,4.7,10.0,111.0,97.87,79.19
2016,12,23,14,45,0.0,99.5,4.55,10.0,99.5,88.1,70.85
2016,12,23,15,0,0.0,88.0,4.4,10.0,88.0,78.25,62.37
2016,12,23,15,15,0.0,75.0,4.05,9.5,75.0,66.67,52.39
2016,12,23,15,30,0.0,62.0,3.7,9.0,62.0,54.91,42.12
2016,12,23,15,45,0.0,48.5,3.35,8.5,48.5,42.31,30.98
2016,12,23,16,0,0.0,35.0,3.0,8.0,35.0,29.31,19.42
2016,12,23,16,15,0.0,23.0,2.75,7.5,23.0,18.99,9.93
2016,12,23,16,30,0.0,11.0,2.5,7.0,11.0,9.05,0.0
2016,12,23,16,45,0.0,5.5,2.3,7.0,5.5,4.69,0.0
2016,12,23,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,7,45,220.5,14.5,1.6,4.5,36.0,11.71,0.0
2016,12,24,8,0,441.0,29.0,1.7,5.0,72.0,26.31,16.83
2016,12,24,8,15,526.5,35.5,1.9,5.0,112.0,31.83,23.03
2016,12,24,8,30,612.0,42.0,2.1,5.0,152.0,37.4,28.57
2016,12,24,8,45,668.0,46.0,2.35,5.5,192.5,40.61,31.73
2016,12,24,9,0,724.0,50.0,2.6,6.0,233.0,43.89,34.82
2016,12,24,9,15,757.5,53.0,2.65,6.5,270.5,46.19,36.93
2016,12,24,9,30,791.0,56.0,2.7,7.0,308.0,48.53,38.99
2016,12,24,9,45,817.5,57.5,2.8,7.5,341.0,49.63,39.88
2016,12,24,10,0,844.0,59.0,2.9,8.0,374.0,56.41,45.92
2016,12,24,10,15,859.0,60.5,2.95,8.0,401.0,57.93,47.23
2016,12,24,10,30,874.0,62.0,3.0,8.0,428.0,82.98,49.53
2016,12,24,10,45,885.0,63.0,3.1,8.5,448.5,133.13,73.98
2016,12,24,11,0,896.0,64.0,3.2,9.0,469.0,183.36,110.71
2016,12,24,11,15,902.5,64.5,3.2,9.0,482.0,232.19,152.96
2016,12,24,11,30,909.0,65.0,3.2,9.0,495.0,280.21,197.45
2016,12,24,11,45,912.0,65.0,3.25,9.0,501.0,325.77,241.03
2016,12,24,12,0,915.0,65.0,3.3,9.0,507.0,369.78,283.29
2016,12,24,12,15,914.5,65.0,3.3,9.0,505.5,410.75,322.54
2016,12,24,12,30,914.0,65.0,3.3,9.0,504.0,449.54,359.22
2016,12,24,12,45,903.5,67.0,3.3,9.0,494.0,483.49,391.27
2016,12,24,13,0,893.0,69.0,3.3,9.0,484.0,514.39,420.08
2016,12,24,13,15,885.5,68.0,3.25,9.0,467.5,540.58,444.38
2016,12,24,13,30,878.0,67.0,3.2,9.0,451.0,563.68,465.67
2016,12,24,13,45,866.5,65.0,3.15,9.0,428.0,580.24,481.33
2016,12,24,14,0,855.0,63.0,3.1,9.0,405.0,597.6,497.13
2016,12,24,14,15,837.0,61.0,2.95,9.0,375.0,603.88,503.53
2016,12,24,14,30,819.0,59.0,2.8,9.0,345.0,606.59,506.74
2016,12,24,14,45,793.0,56.5,2.65,9.0,310.0,600.07,502.2
2016,12,24,15,0,767.0,54.0,2.5,9.0,275.0,590.05,494.31
2016,12,24,15,15,726.5,50.5,2.15,8.0,236.0,565.94,475.26
2016,12,24,15,30,686.0,47.0,1.8,7.0,197.0,538.65,452.29
2016,12,24,15,45,623.0,41.5,1.45,6.5,156.5,491.36,410.75
2016,12,24,16,0,560.0,36.0,1.1,6.0,116.0,441.81,365.05
2016,12,24,16,15,446.0,28.0,1.1,5.5,78.0,355.5,284.43
2016,12,24,16,30,332.0,20.0,1.1,5.0,40.0,260.19,118.7
2016,12,24,16,45,166.0,10.0,1.1,4.5,20.0,111.95,0.0
2016,12,24,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,7,45,215.0,14.5,1.25,2.5,35.5,11.71,0.0
2016,12,25,8,0,430.0,29.0,1.3,3.0,71.0,24.11,15.05
2016,12,25,8,15,517.0,36.0,1.5,3.5,110.5,32.28,23.58
2016,12,25,8,30,604.0,43.0,1.7,4.0,150.0,38.29,29.5
2016,12,25,8,45,657.0,47.5,1.9,4.5,190.5,41.87,33.03
2016,12,25,9,0,710.0,52.0,2.1,5.0,231.0,45.51,36.46
2016,12,25,9,15,744.0,55.5,2.15,5.5,268.0,48.17,38.9
2016,12,25,9,30,778.0,59.0,2.2,6.0,305.0,50.85,41.29
2016,12,25,9,45,797.0,62.0,2.25,6.5,337.5,52.99,43.13
2016,12,25,10,0,816.0,65.0,2.3,7.0,370.0,55.13,44.94
2016,12,25,10,15,831.5,67.0,2.3,7.5,396.5,56.46,45.99
2016,12,25,10,30,847.0,69.0,2.3,8.0,423.0,79.99,48.18
2016,12,25,10,45,857.5,70.0,2.3,8.5,443.5,129.5,72.18
2016,12,25,11,0,868.0,71.0,2.3,9.0,464.0,179.16,108.29
2016,12,25,11,15,874.0,72.0,2.3,9.0,477.0,227.9,150.18
2016,12,25,11,30,880.0,73.0,2.3,9.0,490.0,278.92,196.75
2016,12,25,11,45,881.5,73.5,2.35,9.5,495.5,323.44,238.63
2016,12,25,12,0,883.0,74.0,2.4,10.0,501.0,366.37,278.99
2016,12,25,12,15,881.5,74.0,2.4,10.0,499.0,405.95,316.52
2016,12,25,12,30,880.0,74.0,2.4,10.0,497.0,443.34,351.51
2016,12,25,12,45,874.5,73.5,2.4,10.0,487.5,477.1,382.85
2016,12,25,13,0,869.0,73.0,2.4,10.0,478.0,507.88,411.09
2016,12,25,13,15,860.5,72.0,2.35,10.0,461.5,533.71,434.63
2016,12,25,13,30,852.0,71.0,2.3,10.0,445.0,556.4,455.16
2016,12,25,13,45,838.5,69.5,2.25,10.0,421.5,572.49,470.08
2016,12,25,14,0,825.0,68.0,2.2,10.0,398.0,585.14,481.94
2016,12,25,14,15,805.5,65.5,2.05,9.5,368.5,589.53,487.44
2016,12,25,14,30,786.0,63.0,1.9,9.0,339.0,590.35,489.8
2016,12,25,14,45,760.0,60.0,1.8,9.0,304.5,582.95,484.66
2016,12,25,15,0,734.0,57.0,1.7,9.0,270.0,572.11,476.29
2016,12,25,15,15,693.0,53.0,1.55,8.0,231.5,546.93,457.22
2016,12,25,15,30,652.0,49.0,1.4,7.0,193.0,518.64,434.43
2016,12,25,15,45,590.0,43.0,1.25,6.5,153.5,471.47,394.14
2016,12,25,16,0,528.0,37.0,1.1,6.0,114.0,422.14,349.86
2016,12,25,16,15,418.0,29.0,1.2,5.5,77.0,347.03,278.99
2016,12,25,16,30,308.0,21.0,1.3,5.0,40.0,254.75,127.78
2016,12,25,16,45,154.0,10.5,1.4,4.5,20.0,105.04,0.0
2016,12,25,17,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,7,45,227.5,13.5,1.35,1.5,35.5,11.85,0.0
2016,12,26,8,0,455.0,27.0,1.5,2.0,71.0,24.45,15.36
2016,12,26,8,15,540.0,33.5,1.55,2.5,111.0,30.06,21.65
2016,12,26,8,30,625.0,40.0,1.6,3.0,151.0,35.69,27.24
2016,12,26,8,45,674.5,45.0,1.65,3.5,191.5,39.8,31.25
2016,12,26,9,0,724.0,50.0,1.7,4.0,232.0,43.91,35.14
2016,12,26,9,15,757.5,53.0,1.7,4.5,269.5,46.21,37.26
2016,12,26,9,30,791.0,56.0,1.7,5.0,307.0,48.54,39.34
2016,12,26,9,45,809.0,59.5,1.75,5.5,339.0,51.13,41.6
2016,12,26,10,0,827.0,63.0,1.8,6.0,371.0,53.69,43.81
2016,12,26,10,15,843.0,64.5,1.8,6.5,398.0,54.68,44.56
2016,12,26,10,30,859.0,66.0,1.8,7.0,425.0,76.86,46.14
2016,12,26,10,45,868.0,68.0,1.85,7.5,445.5,127.62,70.67
2016,12,26,11,0,877.0,70.0,1.9,8.0,466.0,183.02,111.49
2016,12,26,11,15,883.0,70.5,1.8,8.5,479.5,231.09,152.38
2016,12,26,11,30,889.0,71.0,1.7,9.0,493.0,278.34,195.27
2016,12,26,11,45,891.0,71.5,1.65,9.5,499.0,323.43,237.29
2016,12,26,12,0,893.0,72.0,1.6,10.0,505.0,366.96,277.69
2016,12,26,12,15,892.0,72.0,1.55,10.0,503.0,407.18,315.26
2016,12,26,12,30,891.0,72.0,1.5,10.0,501.0,445.23,350.22
2016,12,26,12,45,887.5,71.0,1.45,10.0,492.0,478.85,380.84
2016,12,26,13,0,884.0,70.0,1.4,10.0,483.0,509.81,408.57
2016,12,26,13,15,875.5,69.0,1.35,10.0,466.5,535.42,431.46
2016,12,26,13,30,867.0,68.0,1.3,10.0,450.0,557.91,451.35
2016,12,26,13,45,854.5,66.5,1.3,10.0,426.5,578.04,469.2
2016,12,26,14,0,842.0,65.0,1.3,10.0,403.0,591.7,481.79
2016,12,26,14,15,823.0,63.0,1.2,10.0,373.5,597.35,487.22
2016,12,26,14,30,804.0,61.0,1.1,10.0,344.0,599.43,489.55
2016,12,26,14,45,776.0,58.5,1.05,10.0,309.0,591.63,484.36
2016,12,26,15,0,748.0,56.0,1.0,10.0,274.0,580.32,475.98
2016,12,26,15,15,707.5,52.0,1.0,9.0,235.5,555.65,458.65
2016,12,26,15,30,667.0,48.0,1.0,8.0,197.0,527.85,437.61
2016,12,26,15,45,603.5,42.5,1.0,7.5,156.5,480.32,398.46
2016,12,26,16,0,540.0,37.0,1.0,7.0,116.0,430.55,355.08
2016,12,26,16,15,432.0,29.0,1.05,6.0,78.5,348.14,280.16
2016,12,26,16,30,324.0,21.0,1.1,5.0,41.0,266.23,144.35
2016,12,26,16,45,162.0,10.5,1.15,4.5,20.5,110.2,0.0
2016,12,26,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,7,45,191.5,15.0,0.65,2.5,33.0,12.13,0.0
2016,12,27,8,0,383.0,30.0,0.6,3.0,66.0,24.89,15.66
2016,12,27,8,15,471.0,37.5,0.65,3.5,105.0,30.75,22.22
2016,12,27,8,30,559.0,45.0,0.7,4.0,144.0,36.62,28.02
2016,12,27,8,45,618.0,49.5,0.75,4.5,184.0,39.88,31.24
2016,12,27,9,0,677.0,54.0,0.8,5.0,224.0,47.01,37.89
2016,12,27,9,15,712.0,57.5,0.8,5.5,261.0,49.59,40.25
2016,12,27,9,30,747.0,61.0,0.8,6.0,298.0,52.21,42.57
2016,12,27,9,45,774.0,63.0,0.85,7.0,331.0,53.56,43.6
2016,12,27,10,0,801.0,65.0,0.9,8.0,364.0,54.97,44.64
2016,12,27,10,15,817.0,67.0,1.0,8.5,391.0,56.29,45.68
2016,12,27,10,30,833.0,69.0,1.1,9.0,418.0,77.09,47.1
2016,12,27,10,45,843.0,70.5,1.2,9.5,438.0,126.28,70.14
2016,12,27,11,0,853.0,72.0,1.3,10.0,458.0,175.62,105.38
2016,12,27,11,15,859.5,73.0,1.4,10.0,471.5,223.82,146.23
2016,12,27,11,30,866.0,74.0,1.5,10.0,485.0,271.38,189.43
2016,12,27,11,45,868.5,74.5,1.65,10.5,491.5,316.49,231.41
2016,12,27,12,0,871.0,75.0,1.8,11.0,498.0,360.15,272.08
2016,12,27,12,15,870.5,75.0,1.85,11.0,496.5,400.59,309.97
2016,12,27,12,30,870.0,75.0,1.9,11.0,495.0,438.95,345.46
2016,12,27,12,45,860.0,76.5,1.95,11.0,485.0,472.32,376.33
2016,12,27,13,0,850.0,78.0,2.0,11.0,475.0,502.71,404.12
2016,12,27,13,15,841.5,76.5,1.95,11.0,459.0,527.72,426.76
2016,12,27,13,30,833.0,75.0,1.9,11.0,443.0,549.62,446.42
2016,12,27,13,45,820.5,73.5,1.9,11.0,420.0,566.08,461.66
2016,12,27,14,0,808.0,72.0,1.9,11.0,397.0,579.18,473.96
2016,12,27,14,15,788.5,70.0,1.8,11.0,368.0,584.07,479.07
2016,12,27,14,30,769.0,68.0,1.7,11.0,339.0,585.43,481.12
2016,12,27,14,45,738.5,65.0,1.6,11.0,304.5,575.09,473.72
2016,12,27,15,0,708.0,62.0,1.5,11.0,270.0,561.22,463.09
2016,12,27,15,15,666.0,57.5,1.35,10.0,232.0,539.35,446.66
2016,12,27,15,30,624.0,53.0,1.2,9.0,194.0,510.79,423.9
2016,12,27,15,45,557.5,47.0,1.05,8.5,154.0,461.62,382.5
2016,12,27,16,0,491.0,41.0,0.9,8.0,114.0,410.74,337.65
2016,12,27,16,15,381.5,32.0,0.95,7.5,77.5,327.53,262.77
2016,12,27,16,30,272.0,23.0,1.0,7.0,41.0,236.4,135.51
2016,12,27,16,45,136.0,11.5,1.05,7.0,20.5,94.95,0.0
2016,12,27,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,7,45,225.5,13.5,1.7,2.5,35.0,11.86,0.0
2016,12,28,8,0,451.0,27.0,1.9,3.0,70.0,24.47,15.19
2016,12,28,8,15,536.5,33.5,1.95,3.5,110.0,30.07,21.53
2016,12,28,8,30,622.0,40.0,2.0,4.0,150.0,35.69,27.1
2016,12,28,8,45,676.5,44.0,2.05,4.5,190.5,38.95,30.33
2016,12,28,9,0,731.0,48.0,2.1,5.0,231.0,42.27,33.48
2016,12,28,9,15,764.0,51.0,2.1,5.5,268.5,44.62,35.64
2016,12,28,9,30,797.0,54.0,2.1,6.0,306.0,46.99,37.75
2016,12,28,9,45,824.5,55.0,2.15,7.0,339.5,52.95,43.01
2016,12,28,10,0,852.0,56.0,2.2,8.0,373.0,54.32,44.02
2016,12,28,10,15,866.5,57.5,2.25,8.5,400.5,55.86,45.27
2016,12,28,10,30,881.0,59.0,2.3,9.0,428.0,76.17,46.19
2016,12,28,10,45,891.5,60.0,2.35,9.5,448.5,126.67,68.97
2016,12,28,11,0,902.0,61.0,2.4,10.0,469.0,177.23,104.86
2016,12,28,11,15,907.5,61.5,2.4,10.5,482.5,226.29,146.38
2016,12,28,11,30,913.0,62.0,2.4,11.0,496.0,274.46,190.13
2016,12,28,11,45,916.0,62.0,2.4,11.5,502.0,320.39,233.04
2016,12,28,12,0,919.0,62.0,2.4,12.0,508.0,364.79,274.49
2016,12,28,12,15,918.0,62.0,2.4,12.0,507.0,405.98,313.31
2016,12,28,12,30,917.0,62.0,2.4,12.0,506.0,444.96,349.55
2016,12,28,12,45,910.5,62.5,2.45,12.0,497.0,479.61,381.71
2016,12,28,13,0,904.0,63.0,2.5,12.0,488.0,511.41,410.88
2016,12,28,13,15,897.0,62.5,2.5,12.0,471.5,538.96,435.94
2016,12,28,13,30,890.0,62.0,2.5,12.0,455.0,563.45,458.06
2016,12,28,13,45,878.5,60.5,2.5,12.0,432.0,581.11,474.45
2016,12,28,14,0,867.0,59.0,2.5,12.0,409.0,595.38,487.86
2016,12,28,14,15,849.5,57.0,2.35,12.0,380.0,602.0,494.37
2016,12,28,14,30,832.0,55.0,2.2,12.0,351.0,605.12,497.78
2016,12,28,14,45,807.5,53.0,2.1,12.0,316.5,605.73,498.84
2016,12,28,15,0,783.0,51.0,2.0,12.0,282.0,597.81,492.9
2016,12,28,15,15,745.5,47.5,1.75,11.0,243.5,576.1,476.48
2016,12,28,15,30,708.0,44.0,1.5,10.0,205.0,551.28,456.36
2016,12,28,15,45,649.0,39.5,1.25,9.5,164.0,508.13,419.36
2016,12,28,16,0,590.0,35.0,1.0,9.0,123.0,462.71,378.36
2016,12,28,16,15,488.5,28.0,1.05,8.5,84.5,385.3,308.42
2016,12,28,16,30,387.0,21.0,1.1,8.0,46.0,301.62,182.65
2016,12,28,16,45,193.5,10.5,1.15,7.5,23.0,130.32,0.0
2016,12,28,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,7,45,206.0,14.5,2.2,4.5,34.0,11.74,0.0
2016,12,29,8,0,412.0,29.0,2.3,5.0,68.0,24.12,14.7
2016,12,29,8,15,502.5,36.5,2.25,5.0,108.5,30.05,21.36
2016,12,29,8,30,593.0,44.0,2.2,5.0,149.0,39.2,30.17
2016,12,29,8,45,646.5,49.5,2.2,5.5,189.5,43.62,34.47
2016,12,29,9,0,700.0,55.0,2.2,6.0,230.0,48.05,38.64
2016,12,29,9,15,736.0,58.5,2.2,6.5,268.0,50.64,41.01
2016,12,29,9,30,772.0,62.0,2.2,7.0,306.0,53.27,43.33
2016,12,29,9,45,779.5,68.5,2.25,7.5,337.0,58.06,47.57
2016,12,29,10,0,787.0,75.0,2.3,8.0,368.0,62.75,51.67
2016,12,29,10,15,804.5,77.0,2.3,8.5,395.5,63.92,52.55
2016,12,29,10,30,822.0,79.0,2.3,9.0,423.0,82.39,53.08
2016,12,29,10,45,837.0,80.0,2.3,10.0,445.0,131.28,75.04
2016,12,29,11,0,852.0,81.0,2.3,11.0,467.0,180.88,109.73
2016,12,29,11,15,858.5,81.5,2.25,11.5,480.5,228.92,149.94
2016,12,29,11,30,865.0,82.0,2.2,12.0,494.0,276.33,192.44
2016,12,29,11,45,870.0,82.0,2.15,12.5,501.0,322.0,234.41
2016,12,29,12,0,875.0,82.0,2.1,13.0,508.0,366.44,275.15
2016,12,29,12,15,874.0,82.0,2.05,13.0,506.5,407.22,312.94
2016,12,29,12,30,873.0,82.0,2.0,13.0,505.0,445.87,348.22
2016,12,29,12,45,878.5,78.5,1.95,13.5,498.0,481.72,379.73
2016,12,29,13,0,884.0,75.0,1.9,14.0,491.0,515.42,408.71
2016,12,29,13,15,875.5,74.0,1.85,14.0,474.5,542.18,432.42
2016,12,29,13,30,867.0,73.0,1.8,14.0,458.0,565.77,453.12
2016,12,29,13,45,854.0,71.5,1.75,14.0,434.5,583.0,468.51
2016,12,29,14,0,841.0,70.0,1.7,14.0,411.0,596.75,480.89
2016,12,29,14,15,821.5,68.0,1.55,13.5,381.5,602.47,487.09
2016,12,29,14,30,802.0,66.0,1.4,13.0,352.0,604.55,490.16
2016,12,29,14,45,774.0,63.0,1.25,13.0,317.0,596.44,484.15
2016,12,29,15,0,746.0,60.0,1.1,13.0,282.0,584.76,474.91
2016,12,29,15,15,705.0,56.0,1.05,12.0,243.0,559.92,457.39
2016,12,29,15,30,664.0,52.0,1.0,11.0,204.0,531.82,436.19
2016,12,29,15,45,598.0,46.5,1.0,10.5,163.0,488.82,401.08
2016,12,29,16,0,532.0,41.0,1.0,10.0,122.0,438.78,358.31
2016,12,29,16,15,424.5,32.5,1.05,9.5,84.0,356.95,285.86
2016,12,29,16,30,317.0,24.0,1.1,9.0,46.0,269.3,170.09
2016,12,29,16,45,158.5,12.0,1.15,8.5,23.0,109.85,0.0
2016,12,29,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,45,164.5,15.5,1.05,6.5,31.0,12.54,0.0
2016,12,30,8,0,329.0,31.0,1.0,7.0,62.0,25.68,15.87
2016,12,30,8,15,419.5,40.0,1.25,7.5,100.0,32.75,23.54
2016,12,30,8,30,510.0,49.0,1.5,8.0,138.0,39.77,30.32
2016,12,30,8,45,564.0,55.5,1.75,9.0,177.0,44.45,34.74
2016,12,30,9,0,618.0,62.0,2.0,10.0,216.0,49.12,38.99
2016,12,30,9,15,656.0,66.0,2.0,10.5,253.0,51.69,41.3
2016,12,30,9,30,694.0,70.0,2.0,11.0,290.0,54.29,43.57
2016,12,30,9,45,736.5,70.0,2.05,11.5,325.0,58.84,47.52
2016,12,30,10,0,779.0,70.0,2.1,12.0,360.0,58.66,47.2
2016,12,30,10,15,796.0,72.0,2.15,12.0,387.0,59.9,48.24
2016,12,30,10,30,813.0,74.0,2.2,12.0,414.0,77.26,48.78
2016,12,30,10,45,824.0,75.5,2.3,12.5,435.0,125.69,70.32
2016,12,30,11,0,835.0,77.0,2.4,13.0,456.0,174.43,104.36
2016,12,30,11,15,842.5,77.5,2.4,13.0,470.0,221.77,143.94
2016,12,30,11,30,850.0,78.0,2.4,13.0,484.0,268.6,186.1
2016,12,30,11,45,513.0,150.0,2.45,13.5,395.5,272.11,204.49
2016,12,30,12,0,176.0,222.0,2.5,14.0,307.0,242.53,191.65
2016,12,30,12,15,178.5,220.0,2.5,14.0,306.5,254.38,202.55
2016,12,30,12,30,181.0,218.0,2.5,14.0,306.0,265.85,212.97
2016,12,30,12,45,177.5,215.5,2.5,14.0,301.0,273.84,220.55
2016,12,30,13,0,174.0,213.0,2.5,14.0,296.0,281.07,227.41
2016,12,30,13,15,501.0,145.0,2.5,14.0,371.0,413.58,335.38
2016,12,30,13,30,828.0,77.0,2.5,14.0,446.0,548.64,443.66
2016,12,30,13,45,814.5,75.5,2.5,14.0,423.5,564.72,457.86
2016,12,30,14,0,801.0,74.0,2.5,14.0,401.0,577.41,469.86
2016,12,30,14,15,782.0,72.0,2.45,13.5,372.0,582.79,476.58
2016,12,30,14,30,763.0,70.0,2.4,13.0,343.0,584.64,480.29
2016,12,30,14,45,733.0,67.0,2.4,13.0,309.0,574.81,473.88
2016,12,30,15,0,703.0,64.0,2.4,13.0,275.0,561.43,464.22
2016,12,30,15,15,662.5,59.5,2.1,12.0,237.0,540.83,448.5
2016,12,30,15,30,622.0,55.0,1.8,11.0,199.0,513.39,426.32
2016,12,30,15,45,553.0,49.5,1.55,10.5,159.0,463.19,383.96
2016,12,30,16,0,484.0,44.0,1.3,10.0,119.0,411.1,338.2
2016,12,30,16,15,381.0,34.5,1.35,9.5,82.0,331.22,267.34
2016,12,30,16,30,278.0,25.0,1.4,9.0,45.0,246.82,162.58
2016,12,30,16,45,139.0,12.5,1.45,8.5,22.5,98.21,0.0
2016,12,30,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
